Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,14.0,2.75,9.5,30.5,10.62,0.0
2017,1,1,8,0,365.0,28.0,3.1,10.0,61.0,21.57,12.19
2017,1,1,8,15,464.0,36.5,3.0,10.5,105.5,26.8,18.07
2017,1,1,8,30,563.0,45.0,2.9,11.0,150.0,31.81,22.93
2017,1,1,8,45,622.0,50.5,2.8,11.5,196.5,53.02,29.49
2017,1,1,9,0,681.0,56.0,2.7,12.0,243.0,94.83,49.98
2017,1,1,9,15,719.5,60.0,2.55,12.5,288.0,137.95,80.19
2017,1,1,9,30,758.0,64.0,2.4,13.0,333.0,183.91,117.46
2017,1,1,9,45,783.5,67.5,2.25,14.0,374.0,229.11,156.6
2017,1,1,10,0,809.0,71.0,2.1,15.0,415.0,275.3,197.08
2017,1,1,10,15,827.5,73.0,1.95,15.5,450.5,318.67,235.54
2017,1,1,10,30,846.0,75.0,1.8,16.0,486.0,361.85,273.08
2017,1,1,10,45,858.0,77.0,1.65,16.5,514.5,402.09,307.37
2017,1,1,11,0,870.0,79.0,1.5,17.0,543.0,442.97,340.95
2017,1,1,11,15,878.5,80.5,1.45,17.5,565.0,478.24,369.59
2017,1,1,11,30,887.0,82.0,1.4,18.0,587.0,511.65,395.96
2017,1,1,11,45,890.0,83.5,1.35,18.5,600.5,540.2,417.96
2017,1,1,12,0,893.0,85.0,1.3,19.0,614.0,566.26,437.5
2017,1,1,12,15,895.5,85.5,1.45,19.0,620.0,588.44,455.89
2017,1,1,12,30,898.0,86.0,1.6,19.0,626.0,607.87,472.04
2017,1,1,12,45,895.0,86.5,1.8,19.5,623.0,621.2,482.92
2017,1,1,13,0,892.0,87.0,2.0,20.0,620.0,631.48,491.38
2017,1,1,13,15,888.0,86.5,2.15,20.0,609.5,637.04,496.96
2017,1,1,13,30,884.0,86.0,2.3,20.0,599.0,639.52,500.18
2017,1,1,13,45,872.5,86.5,2.45,20.5,579.5,637.03,498.6
2017,1,1,14,0,861.0,87.0,2.6,21.0,560.0,630.1,493.69
2017,1,1,14,15,850.0,85.5,2.65,21.0,534.5,618.43,485.78
2017,1,1,14,30,839.0,84.0,2.7,21.0,509.0,603.96,475.65
2017,1,1,14,45,818.0,83.5,2.75,21.0,475.5,582.0,459.67
2017,1,1,15,0,797.0,83.0,2.8,21.0,442.0,557.83,441.74
2017,1,1,15,15,774.0,79.5,2.55,20.5,403.0,527.33,418.64
2017,1,1,15,30,751.0,76.0,2.3,20.0,364.0,495.2,393.78
2017,1,1,15,45,711.0,73.0,2.1,20.0,320.0,455.42,361.79
2017,1,1,16,0,671.0,70.0,1.9,20.0,276.0,414.04,327.9
2017,1,1,16,15,619.0,64.0,1.7,19.0,230.0,364.18,287.75
2017,1,1,16,30,567.0,58.0,1.5,18.0,184.0,315.88,247.48
2017,1,1,16,45,479.0,50.0,1.3,17.5,138.0,253.61,194.87
2017,1,1,17,0,391.0,42.0,1.1,17.0,92.0,196.51,145.39
2017,1,1,17,15,251.5,28.5,1.1,16.5,55.0,123.61,78.07
2017,1,1,17,30,112.0,15.0,1.1,16.0,18.0,44.27,0.0
2017,1,1,17,45,56.0,7.5,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,13.0,32.0,10.18,0.0
2017,1,2,8,0,407.0,27.0,4.6,13.0,64.0,20.66,11.2
2017,1,2,8,15,509.0,35.0,4.6,13.0,110.0,27.84,18.74
2017,1,2,8,30,611.0,43.0,4.6,13.0,156.0,32.96,23.72
2017,1,2,8,45,687.5,45.5,4.6,13.5,206.5,49.4,25.35
2017,1,2,9,0,764.0,48.0,4.6,14.0,257.0,93.16,45.21
2017,1,2,9,15,801.0,51.0,4.75,14.5,304.0,139.35,77.36
2017,1,2,9,30,838.0,54.0,4.9,15.0,351.0,191.22,119.66
2017,1,2,9,45,867.5,55.0,5.1,16.0,394.0,238.67,161.03
2017,1,2,10,0,897.0,56.0,5.3,17.0,437.0,287.19,204.21
2017,1,2,10,15,914.0,57.5,5.2,17.5,474.0,333.15,245.87
2017,1,2,10,30,931.0,59.0,5.1,18.0,511.0,378.56,286.42
2017,1,2,10,45,944.5,59.5,5.1,18.5,541.5,420.89,323.8
2017,1,2,11,0,958.0,60.0,5.1,19.0,572.0,461.89,359.2
2017,1,2,11,15,966.0,61.0,5.0,19.0,594.5,499.31,391.49
2017,1,2,11,30,974.0,62.0,4.9,19.0,617.0,534.59,421.32
2017,1,2,11,45,979.5,62.0,4.85,19.5,632.0,565.27,446.24
2017,1,2,12,0,985.0,62.0,4.8,20.0,647.0,593.31,468.48
2017,1,2,12,15,987.5,62.5,4.65,20.0,653.5,617.38,487.78
2017,1,2,12,30,990.0,63.0,4.5,20.0,660.0,638.4,504.36
2017,1,2,12,45,989.5,62.5,4.4,20.5,657.5,653.47,515.36
2017,1,2,13,0,989.0,62.0,4.3,21.0,655.0,665.22,523.68
2017,1,2,13,15,986.0,62.0,4.15,21.0,644.5,672.61,529.55
2017,1,2,13,30,983.0,62.0,4.0,21.0,634.0,676.58,532.77
2017,1,2,13,45,977.0,61.0,3.85,21.5,614.5,674.22,530.2
2017,1,2,14,0,971.0,60.0,3.7,22.0,595.0,668.48,525.07
2017,1,2,14,15,961.0,59.0,3.5,21.5,568.0,656.97,517.41
2017,1,2,14,30,951.0,58.0,3.3,21.0,541.0,642.32,507.26
2017,1,2,14,45,936.0,57.0,3.1,21.0,506.5,621.69,491.47
2017,1,2,15,0,921.0,56.0,2.9,21.0,472.0,598.37,473.43
2017,1,2,15,15,900.0,54.5,2.5,20.5,432.0,568.65,450.41
2017,1,2,15,30,879.0,53.0,2.1,20.0,392.0,536.95,425.3
2017,1,2,15,45,848.5,50.5,1.75,19.5,346.5,497.52,393.82
2017,1,2,16,0,818.0,48.0,1.4,19.0,301.0,457.24,360.76
2017,1,2,16,15,773.0,44.5,1.3,18.0,252.5,408.72,321.91
2017,1,2,16,30,728.0,41.0,1.2,17.0,204.0,363.49,283.94
2017,1,2,16,45,653.5,36.0,1.2,16.5,155.5,303.78,233.07
2017,1,2,17,0,579.0,31.0,1.2,16.0,107.0,247.99,183.5
2017,1,2,17,15,289.5,27.0,1.2,15.5,65.0,135.13,87.43
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,22.61,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,3.9,10.5,33.0,10.53,0.0
2017,1,3,8,0,452.0,26.0,4.2,11.0,66.0,21.54,12.01
2017,1,3,8,15,550.0,33.0,4.1,11.5,112.5,25.89,17.15
2017,1,3,8,30,648.0,40.0,4.0,12.0,159.0,30.14,21.32
2017,1,3,8,45,702.5,44.5,3.95,13.0,207.5,48.35,24.56
2017,1,3,9,0,757.0,49.0,3.9,14.0,256.0,93.06,45.49
2017,1,3,9,15,792.0,52.5,3.85,14.5,302.5,139.14,77.53
2017,1,3,9,30,827.0,56.0,3.8,15.0,349.0,190.71,119.47
2017,1,3,9,45,849.0,58.5,3.8,16.0,390.5,237.45,160.24
2017,1,3,10,0,871.0,61.0,3.8,17.0,432.0,284.66,202.13
2017,1,3,10,15,887.0,63.0,3.95,17.5,468.0,329.81,242.82
2017,1,3,10,30,903.0,65.0,4.1,18.0,504.0,374.4,282.49
2017,1,3,10,45,913.5,66.5,4.25,19.0,533.0,415.61,318.19
2017,1,3,11,0,924.0,68.0,4.4,20.0,562.0,455.35,351.79
2017,1,3,11,15,931.0,69.0,4.35,20.0,584.0,491.36,382.65
2017,1,3,11,30,938.0,70.0,4.3,20.0,606.0,525.26,411.14
2017,1,3,11,45,932.0,75.0,4.25,20.5,618.5,554.14,434.29
2017,1,3,12,0,926.0,80.0,4.2,21.0,631.0,579.99,454.54
2017,1,3,12,15,927.5,80.0,4.1,21.0,636.5,601.99,472.31
2017,1,3,12,30,929.0,80.0,4.0,21.0,642.0,621.1,487.57
2017,1,3,12,45,928.0,79.5,3.95,21.0,639.0,635.22,498.99
2017,1,3,13,0,927.0,79.0,3.9,21.0,636.0,646.21,507.93
2017,1,3,13,15,922.5,78.5,3.85,21.0,625.0,651.89,512.77
2017,1,3,13,30,918.0,78.0,3.8,21.0,614.0,654.34,515.14
2017,1,3,13,45,911.5,76.5,3.75,21.0,595.0,651.29,513.38
2017,1,3,14,0,905.0,75.0,3.7,21.0,576.0,645.08,509.21
2017,1,3,14,15,894.0,74.0,3.65,20.5,549.5,633.54,501.91
2017,1,3,14,30,883.0,73.0,3.6,20.0,523.0,619.1,492.28
2017,1,3,14,45,858.5,73.5,3.55,20.0,488.0,597.92,476.28
2017,1,3,15,0,834.0,74.0,3.5,20.0,453.0,572.29,456.73
2017,1,3,15,15,812.0,71.0,3.25,19.5,414.0,542.24,433.92
2017,1,3,15,30,790.0,68.0,3.0,19.0,375.0,510.41,409.21
2017,1,3,15,45,756.5,65.0,2.8,18.5,331.0,471.17,378.19
2017,1,3,16,0,723.0,62.0,2.6,18.0,287.0,431.33,345.84
2017,1,3,16,15,674.5,57.0,2.45,17.0,240.0,382.2,305.85
2017,1,3,16,30,626.0,52.0,2.3,16.0,193.0,336.56,267.16
2017,1,3,16,45,547.0,44.5,2.15,15.0,146.5,276.01,215.4
2017,1,3,17,0,468.0,37.0,2.0,14.0,100.0,220.07,165.98
2017,1,3,17,15,234.0,29.5,2.25,13.5,61.0,121.45,80.94
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,21.63,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,10.81,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.5,4.45,1.5,13.5,13.03,0.0
2017,1,4,8,0,0.0,27.0,4.6,2.0,27.0,25.71,16.06
2017,1,4,8,15,4.5,46.5,4.6,2.5,47.5,43.18,33.53
2017,1,4,8,30,9.0,66.0,4.6,3.0,68.0,60.37,49.93
2017,1,4,8,45,16.5,85.0,4.65,3.5,89.5,77.8,62.75
2017,1,4,9,0,24.0,104.0,4.7,4.0,111.0,94.17,76.51
2017,1,4,9,15,30.5,122.0,4.55,4.0,132.0,113.21,92.68
2017,1,4,9,30,37.0,140.0,4.4,4.0,153.0,132.97,109.44
2017,1,4,9,45,114.5,162.5,4.3,4.5,210.0,169.95,138.0
2017,1,4,10,0,192.0,185.0,4.2,5.0,267.0,216.9,175.63
2017,1,4,10,15,101.0,179.0,4.0,5.0,222.5,194.77,159.97
2017,1,4,10,30,10.0,173.0,3.8,5.0,178.0,167.5,138.73
2017,1,4,10,45,38.5,204.5,3.6,5.5,225.0,206.64,170.94
2017,1,4,11,0,67.0,236.0,3.4,6.0,272.0,250.03,206.34
2017,1,4,11,15,45.5,229.5,3.2,6.0,254.5,238.23,196.39
2017,1,4,11,30,24.0,223.0,3.0,6.0,237.0,225.1,185.31
2017,1,4,11,45,19.5,219.5,2.85,6.5,231.0,220.84,181.29
2017,1,4,12,0,15.0,216.0,2.7,7.0,225.0,216.15,176.92
2017,1,4,12,15,27.0,235.0,2.65,7.0,252.0,242.01,198.27
2017,1,4,12,30,39.0,254.0,2.6,7.0,279.0,270.0,221.19
2017,1,4,12,45,29.5,241.0,2.55,7.5,260.0,253.47,207.13
2017,1,4,13,0,20.0,228.0,2.5,8.0,241.0,234.0,190.82
2017,1,4,13,15,186.5,240.0,2.3,8.0,349.5,355.6,292.5
2017,1,4,13,30,353.0,252.0,2.1,8.0,458.0,477.92,390.82
2017,1,4,13,45,338.5,246.0,1.95,8.5,439.0,465.72,379.67
2017,1,4,14,0,324.0,240.0,1.8,9.0,420.0,452.25,368.4
2017,1,4,14,15,544.0,175.5,1.7,9.0,461.0,526.5,429.83
2017,1,4,14,30,764.0,111.0,1.6,9.0,502.0,592.52,482.81
2017,1,4,14,45,452.5,157.5,1.5,9.0,385.0,445.55,365.16
2017,1,4,15,0,141.0,204.0,1.4,9.0,268.0,298.04,244.48
2017,1,4,15,15,133.5,188.5,1.25,9.0,245.0,276.6,227.92
2017,1,4,15,30,126.0,173.0,1.1,9.0,222.0,254.96,210.35
2017,1,4,15,45,388.0,125.0,1.0,9.0,251.5,347.48,287.44
2017,1,4,16,0,650.0,77.0,0.9,9.0,281.0,415.9,340.65
2017,1,4,16,15,599.0,70.5,0.8,8.5,235.0,366.34,298.57
2017,1,4,16,30,548.0,64.0,0.7,8.0,189.0,318.23,257.39
2017,1,4,16,45,475.5,54.0,0.6,7.5,144.0,259.92,206.89
2017,1,4,17,0,403.0,44.0,0.5,7.0,99.0,205.71,158.55
2017,1,4,17,15,272.5,30.0,0.55,6.5,60.5,134.57,93.16
2017,1,4,17,30,142.0,16.0,0.6,6.0,22.0,54.16,0.0
2017,1,4,17,45,71.0,8.0,0.7,5.5,11.0,7.86,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,15.0,3.4,6.0,30.0,11.64,0.0
2017,1,5,8,0,343.0,30.0,3.5,7.0,60.0,23.64,13.96
2017,1,5,8,15,445.5,39.5,3.2,7.5,105.0,29.66,20.85
2017,1,5,8,30,548.0,49.0,2.9,8.0,150.0,35.42,26.49
2017,1,5,8,45,606.5,56.0,2.65,9.0,197.5,52.74,30.74
2017,1,5,9,0,665.0,63.0,2.4,10.0,245.0,95.35,51.78
2017,1,5,9,15,704.5,67.5,2.45,11.0,290.5,138.66,81.95
2017,1,5,9,30,744.0,72.0,2.5,12.0,336.0,187.63,121.51
2017,1,5,9,45,372.0,95.5,2.55,13.0,227.5,162.48,117.55
2017,1,5,10,0,0.0,119.0,2.6,14.0,119.0,113.41,90.04
2017,1,5,10,15,15.0,156.5,2.65,14.5,164.0,152.76,121.89
2017,1,5,10,30,30.0,194.0,2.7,15.0,209.0,191.24,152.55
2017,1,5,10,45,46.0,214.5,2.8,15.5,238.5,218.46,173.88
2017,1,5,11,0,62.0,235.0,2.9,16.0,268.0,247.02,196.22
2017,1,5,11,15,138.0,251.5,2.95,16.0,329.5,299.86,238.07
2017,1,5,11,30,214.0,268.0,3.0,16.0,391.0,358.5,284.38
2017,1,5,11,45,212.0,276.5,3.15,16.5,400.5,373.69,295.98
2017,1,5,12,0,210.0,285.0,3.3,17.0,410.0,388.23,307.1
2017,1,5,12,15,128.0,273.0,3.4,17.0,349.5,337.55,267.28
2017,1,5,12,30,46.0,261.0,3.5,17.0,289.0,280.88,222.07
2017,1,5,12,45,197.0,262.5,3.6,17.5,382.0,376.9,299.49
2017,1,5,13,0,348.0,264.0,3.7,18.0,475.0,477.58,378.46
2017,1,5,13,15,608.0,180.0,3.9,17.5,541.0,564.74,450.28
2017,1,5,13,30,868.0,96.0,4.1,17.0,607.0,645.94,517.25
2017,1,5,13,45,561.0,175.0,4.35,17.0,501.5,537.07,431.1
2017,1,5,14,0,254.0,254.0,4.6,17.0,396.0,423.58,339.43
2017,1,5,14,15,137.5,225.0,4.75,16.5,301.5,317.23,255.47
2017,1,5,14,30,21.0,196.0,4.9,16.0,207.0,206.6,165.36
2017,1,5,14,45,410.5,140.5,5.1,15.5,329.5,403.07,331.73
2017,1,5,15,0,800.0,85.0,5.3,15.0,452.0,567.73,467.16
2017,1,5,15,15,406.5,115.0,5.4,14.0,301.0,362.53,300.63
2017,1,5,15,30,13.0,145.0,5.5,13.0,150.0,152.07,123.25
2017,1,5,15,45,355.5,106.5,5.6,12.5,219.5,310.94,259.8
2017,1,5,16,0,698.0,68.0,5.7,12.0,289.0,430.87,358.91
2017,1,5,16,15,649.5,62.5,5.65,11.0,242.5,382.09,317.17
2017,1,5,16,30,601.0,57.0,5.6,10.0,196.0,334.55,275.46
2017,1,5,16,45,528.0,48.5,5.55,9.5,150.0,275.74,222.75
2017,1,5,17,0,455.0,40.0,5.5,9.0,104.0,221.06,172.4
2017,1,5,17,15,227.5,32.0,5.55,8.0,64.0,123.05,86.69
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,26.76,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,11.8,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,74.0,18.5,5.75,-3.0,25.5,15.59,0.0
2017,1,6,8,0,148.0,37.0,5.7,-3.0,51.0,30.38,20.37
2017,1,6,8,15,237.5,55.0,5.6,-2.5,92.0,42.4,33.46
2017,1,6,8,30,327.0,73.0,5.5,-2.0,133.0,55.18,46.04
2017,1,6,8,45,397.5,85.0,5.45,-2.0,179.0,72.56,53.33
2017,1,6,9,0,468.0,97.0,5.4,-2.0,225.0,110.28,75.33
2017,1,6,9,15,514.5,106.0,5.35,-1.5,269.5,149.13,104.1
2017,1,6,9,30,561.0,115.0,5.3,-1.0,314.0,191.85,139.82
2017,1,6,9,45,598.0,120.5,5.3,-1.0,355.5,233.85,177.64
2017,1,6,10,0,635.0,126.0,5.3,-1.0,397.0,277.18,217.68
2017,1,6,10,15,317.5,104.5,5.3,-0.5,240.0,190.1,154.25
2017,1,6,10,30,0.0,83.0,5.3,0.0,83.0,80.28,65.52
2017,1,6,10,45,0.0,122.0,5.3,0.0,122.0,117.28,97.87
2017,1,6,11,0,0.0,161.0,5.3,0.0,161.0,154.18,129.72
2017,1,6,11,15,0.0,141.0,5.3,0.0,141.0,135.66,113.45
2017,1,6,11,30,0.0,121.0,5.3,0.0,121.0,116.79,96.94
2017,1,6,11,45,1.0,149.5,5.35,0.0,150.5,144.69,121.04
2017,1,6,12,0,2.0,178.0,5.4,0.0,180.0,172.78,145.13
2017,1,6,12,15,9.0,200.5,5.45,0.0,207.0,198.72,167.39
2017,1,6,12,30,16.0,223.0,5.5,0.0,234.0,225.15,190.03
2017,1,6,12,45,421.5,175.0,5.55,0.0,431.5,430.07,370.49
2017,1,6,13,0,827.0,127.0,5.6,0.0,629.0,638.25,547.49
2017,1,6,13,15,823.0,126.5,5.65,0.0,619.0,644.32,552.61
2017,1,6,13,30,819.0,126.0,5.7,0.0,609.0,648.22,556.64
2017,1,6,13,45,415.5,162.0,5.8,0.0,407.0,433.32,374.59
2017,1,6,14,0,12.0,198.0,5.9,0.0,205.0,201.78,170.55
2017,1,6,14,15,10.5,190.0,6.0,0.0,196.0,193.35,163.81
2017,1,6,14,30,9.0,182.0,6.1,0.0,187.0,184.91,156.79
2017,1,6,14,45,396.5,140.0,6.2,0.0,323.5,394.92,345.06
2017,1,6,15,0,784.0,98.0,6.3,0.0,460.0,575.59,501.78
2017,1,6,15,15,760.0,94.5,6.35,0.0,421.0,545.14,475.45
2017,1,6,15,30,736.0,91.0,6.4,0.0,382.0,513.12,447.92
2017,1,6,15,45,714.0,83.0,6.45,0.0,339.0,475.87,415.4
2017,1,6,16,0,692.0,75.0,6.5,0.0,296.0,437.5,381.04
2017,1,6,16,15,642.0,69.0,6.4,0.0,249.0,387.54,335.52
2017,1,6,16,30,592.0,63.0,6.3,0.0,202.0,338.85,290.02
2017,1,6,16,45,529.5,53.0,6.25,0.0,155.5,282.64,237.07
2017,1,6,17,0,467.0,43.0,6.2,0.0,109.0,229.73,185.92
2017,1,6,17,15,332.0,30.5,6.1,0.0,68.0,155.4,114.42
2017,1,6,17,30,197.0,18.0,6.0,0.0,27.0,82.63,0.0
2017,1,6,17,45,98.5,9.0,5.95,-0.5,13.5,32.1,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,265.5,12.5,4.0,-5.5,36.5,10.07,0.0
2017,1,7,8,0,531.0,25.0,4.2,-5.0,73.0,20.57,12.1
2017,1,7,8,15,628.5,32.0,4.2,-4.5,123.0,24.97,17.59
2017,1,7,8,30,726.0,39.0,4.2,-4.0,173.0,29.27,22.03
2017,1,7,8,45,779.5,44.0,4.2,-3.5,225.0,48.22,25.77
2017,1,7,9,0,833.0,49.0,4.2,-3.0,277.0,100.31,52.45
2017,1,7,9,15,868.0,52.0,4.1,-2.0,326.5,150.1,88.76
2017,1,7,9,30,903.0,55.0,4.0,-1.0,376.0,202.05,133.23
2017,1,7,9,45,927.0,57.0,3.9,-0.5,421.0,252.62,180.21
2017,1,7,10,0,951.0,59.0,3.8,0.0,466.0,303.72,228.65
2017,1,7,10,15,967.0,61.0,3.7,0.0,504.5,352.66,275.77
2017,1,7,10,30,983.0,63.0,3.6,0.0,543.0,400.9,321.64
2017,1,7,10,45,994.5,64.0,3.5,0.5,575.0,445.5,362.96
2017,1,7,11,0,1006.0,65.0,3.4,1.0,607.0,488.54,401.78
2017,1,7,11,15,1013.5,66.0,3.3,1.5,630.5,527.94,436.52
2017,1,7,11,30,1021.0,67.0,3.2,2.0,654.0,565.07,468.33
2017,1,7,11,45,1026.5,66.5,3.15,2.5,669.5,597.21,495.45
2017,1,7,12,0,1032.0,66.0,3.1,3.0,685.0,626.56,519.62
2017,1,7,12,15,1033.5,66.0,3.1,3.0,692.0,651.22,540.65
2017,1,7,12,30,1035.0,66.0,3.1,3.0,699.0,672.63,558.77
2017,1,7,12,45,1034.5,66.0,3.1,3.5,696.5,689.52,572.06
2017,1,7,13,0,1034.0,66.0,3.1,4.0,694.0,702.94,582.43
2017,1,7,13,15,1030.5,65.5,3.1,4.0,683.0,710.45,589.12
2017,1,7,13,30,1027.0,65.0,3.1,4.0,672.0,714.38,592.95
2017,1,7,13,45,1021.0,64.0,3.1,4.0,652.5,712.62,592.33
2017,1,7,14,0,1015.0,63.0,3.1,4.0,633.0,707.31,588.89
2017,1,7,14,15,1005.5,62.5,3.05,4.0,605.5,696.88,581.13
2017,1,7,14,30,996.0,62.0,3.0,4.0,578.0,683.13,570.67
2017,1,7,14,45,979.0,62.0,3.0,4.0,543.0,662.22,554.61
2017,1,7,15,0,962.0,62.0,3.0,4.0,508.0,638.51,536.07
2017,1,7,15,15,942.0,60.0,2.8,4.0,466.5,608.26,511.23
2017,1,7,15,30,922.0,58.0,2.6,4.0,425.0,575.8,484.16
2017,1,7,15,45,893.5,55.0,2.45,4.0,378.0,535.81,450.6
2017,1,7,16,0,865.0,52.0,2.3,4.0,331.0,494.65,415.21
2017,1,7,16,15,822.0,48.5,2.05,3.0,280.5,445.38,373.15
2017,1,7,16,30,779.0,45.0,1.8,2.0,230.0,398.97,331.77
2017,1,7,16,45,709.0,39.5,1.55,1.0,178.5,337.86,276.76
2017,1,7,17,0,639.0,34.0,1.3,0.0,127.0,280.12,222.76
2017,1,7,17,15,504.0,25.5,1.3,-0.5,80.5,202.57,148.87
2017,1,7,17,30,369.0,17.0,1.3,-1.0,34.0,128.36,0.0
2017,1,7,17,45,184.5,8.5,1.35,-1.5,17.0,52.34,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.5,10.07,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,69.0,20.56,11.95
2017,1,8,8,15,585.5,32.0,2.0,-1.5,117.5,24.95,17.37
2017,1,8,8,30,684.0,39.0,2.2,-1.0,166.0,29.24,21.76
2017,1,8,8,45,740.5,43.5,2.4,-0.5,216.0,46.8,24.92
2017,1,8,9,0,797.0,48.0,2.6,0.0,266.0,93.77,47.44
2017,1,8,9,15,831.0,51.0,2.75,0.5,314.0,144.73,84.83
2017,1,8,9,30,865.0,54.0,2.9,1.0,362.0,194.77,127.43
2017,1,8,9,45,888.5,56.0,3.1,2.0,405.5,243.5,172.05
2017,1,8,10,0,912.0,58.0,3.3,3.0,449.0,292.81,218.07
2017,1,8,10,15,928.0,60.0,3.3,3.5,486.5,340.13,262.73
2017,1,8,10,30,944.0,62.0,3.3,4.0,524.0,386.85,306.13
2017,1,8,10,45,954.0,63.5,3.35,4.5,554.5,429.91,345.7
2017,1,8,11,0,964.0,65.0,3.4,5.0,585.0,471.41,382.95
2017,1,8,11,15,971.0,66.0,3.45,5.0,608.0,509.27,417.02
2017,1,8,11,30,978.0,67.0,3.5,5.0,631.0,544.93,448.56
2017,1,8,11,45,979.0,69.0,3.6,5.5,646.0,576.09,475.11
2017,1,8,12,0,980.0,71.0,3.7,6.0,661.0,604.42,498.79
2017,1,8,12,15,981.0,71.0,3.8,6.5,667.0,627.78,518.13
2017,1,8,12,30,982.0,71.0,3.9,7.0,673.0,648.06,534.67
2017,1,8,12,45,979.0,72.0,4.05,7.5,670.5,663.78,547.55
2017,1,8,13,0,976.0,73.0,4.2,8.0,668.0,676.17,557.81
2017,1,8,13,15,971.5,72.5,4.25,8.0,657.0,682.7,563.98
2017,1,8,13,30,967.0,72.0,4.3,8.0,646.0,685.83,567.43
2017,1,8,13,45,957.5,72.0,4.4,8.0,626.5,682.95,566.33
2017,1,8,14,0,948.0,72.0,4.5,8.0,607.0,676.76,562.54
2017,1,8,14,15,937.5,71.0,4.5,8.0,580.0,665.64,554.37
2017,1,8,14,30,927.0,70.0,4.5,8.0,553.0,651.42,543.64
2017,1,8,14,45,906.5,70.0,4.55,8.0,518.0,629.31,526.6
2017,1,8,15,0,886.0,70.0,4.6,8.0,483.0,604.72,507.29
2017,1,8,15,15,864.5,67.5,4.35,7.5,443.0,577.2,485.13
2017,1,8,15,30,843.0,65.0,4.1,7.0,403.0,545.14,458.89
2017,1,8,15,45,810.0,62.5,3.95,7.0,357.5,505.33,425.25
2017,1,8,16,0,777.0,60.0,3.8,7.0,312.0,464.71,390.31
2017,1,8,16,15,731.0,55.5,3.3,6.0,264.0,415.33,347.98
2017,1,8,16,30,685.0,51.0,2.8,5.0,216.0,366.73,304.88
2017,1,8,16,45,607.0,45.0,2.3,4.5,166.5,304.9,249.13
2017,1,8,17,0,529.0,39.0,1.8,4.0,117.0,250.32,198.28
2017,1,8,17,15,394.5,29.0,1.75,3.5,74.5,175.69,129.28
2017,1,8,17,30,260.0,19.0,1.7,3.0,32.0,103.44,3.59
2017,1,8,17,45,130.0,9.5,1.65,2.5,16.0,40.62,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,17.0,2.5,3.5,28.0,13.39,0.0
2017,1,9,8,0,247.0,34.0,2.7,4.0,56.0,26.53,16.57
2017,1,9,8,15,354.5,46.0,2.8,4.5,99.5,35.96,26.79
2017,1,9,8,30,462.0,58.0,2.9,5.0,143.0,43.77,34.45
2017,1,9,8,45,530.0,65.5,3.0,5.5,190.5,59.01,38.2
2017,1,9,9,0,598.0,73.0,3.1,6.0,238.0,98.91,58.35
2017,1,9,9,15,641.5,79.0,3.25,7.0,283.5,140.85,87.97
2017,1,9,9,30,685.0,85.0,3.4,8.0,329.0,186.35,124.97
2017,1,9,9,45,726.0,86.0,3.6,9.0,372.5,230.04,162.83
2017,1,9,10,0,767.0,87.0,3.8,10.0,416.0,278.86,205.88
2017,1,9,10,15,787.0,90.0,4.15,11.0,452.5,322.48,245.38
2017,1,9,10,30,807.0,93.0,4.5,12.0,489.0,366.23,284.51
2017,1,9,10,45,546.0,165.5,4.85,13.0,441.0,363.34,288.32
2017,1,9,11,0,285.0,238.0,5.2,14.0,393.0,342.22,274.16
2017,1,9,11,15,278.5,250.5,5.45,14.5,406.5,363.0,291.38
2017,1,9,11,30,272.0,263.0,5.7,15.0,420.0,382.76,307.38
2017,1,9,11,45,257.0,272.5,5.95,16.0,424.0,394.3,316.0
2017,1,9,12,0,242.0,282.0,6.2,17.0,428.0,403.51,322.54
2017,1,9,12,15,241.5,285.0,6.2,17.0,432.5,413.76,330.97
2017,1,9,12,30,241.0,288.0,6.2,17.0,437.0,423.23,338.72
2017,1,9,12,45,277.5,281.5,6.25,17.5,452.0,447.3,357.88
2017,1,9,13,0,314.0,275.0,6.3,18.0,467.0,469.43,375.45
2017,1,9,13,15,329.0,267.0,6.2,18.0,465.5,476.23,381.32
2017,1,9,13,30,344.0,259.0,6.1,18.0,464.0,481.96,386.4
2017,1,9,13,45,617.0,170.0,6.1,18.0,524.5,573.41,462.81
2017,1,9,14,0,890.0,81.0,6.1,18.0,585.0,651.61,527.96
2017,1,9,14,15,880.0,79.5,5.95,18.0,559.5,640.69,519.35
2017,1,9,14,30,870.0,78.0,5.8,18.0,534.0,626.85,508.68
2017,1,9,14,45,857.5,75.5,5.7,18.0,502.0,610.07,495.66
2017,1,9,15,0,845.0,73.0,5.6,18.0,470.0,588.36,478.68
2017,1,9,15,15,824.5,70.5,5.3,17.5,431.0,559.63,456.3
2017,1,9,15,30,804.0,68.0,5.0,17.0,392.0,528.99,431.95
2017,1,9,15,45,776.0,64.5,4.75,17.0,348.5,491.62,401.05
2017,1,9,16,0,748.0,61.0,4.5,17.0,305.0,453.28,368.7
2017,1,9,16,15,703.5,56.5,4.05,16.0,258.5,405.39,328.89
2017,1,9,16,30,659.0,52.0,3.6,15.0,212.0,358.25,288.6
2017,1,9,16,45,589.5,45.5,3.15,14.5,164.5,300.03,237.69
2017,1,9,17,0,520.0,39.0,2.7,14.0,117.0,248.43,190.94
2017,1,9,17,15,392.5,29.0,2.65,13.5,75.0,176.04,126.17
2017,1,9,17,30,265.0,19.0,2.6,13.0,33.0,106.08,15.78
2017,1,9,17,45,132.5,9.5,2.6,12.5,16.5,41.5,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,82.0,15.5,4.25,11.5,22.5,12.12,0.0
2017,1,10,8,0,164.0,31.0,4.4,12.0,45.0,23.99,13.87
2017,1,10,8,15,209.5,48.5,4.6,12.5,79.0,36.95,26.74
2017,1,10,8,30,255.0,66.0,4.8,13.0,113.0,49.36,38.28
2017,1,10,8,45,281.5,83.5,5.0,13.5,149.5,68.63,48.76
2017,1,10,9,0,308.0,101.0,5.2,14.0,186.0,105.39,72.72
2017,1,10,9,15,324.5,117.0,5.5,14.5,220.5,138.51,97.51
2017,1,10,9,30,341.0,133.0,5.8,15.0,255.0,172.95,125.53
2017,1,10,9,45,395.0,141.0,6.15,16.0,298.5,207.19,152.78
2017,1,10,10,0,449.0,149.0,6.5,17.0,342.0,248.68,186.77
2017,1,10,10,15,474.0,158.5,6.55,17.5,377.5,286.65,219.27
2017,1,10,10,30,499.0,168.0,6.6,18.0,413.0,325.88,252.58
2017,1,10,10,45,693.5,121.5,6.65,18.5,484.5,380.55,296.31
2017,1,10,11,0,888.0,75.0,6.7,19.0,556.0,450.15,352.81
2017,1,10,11,15,896.0,76.0,6.55,19.5,579.0,486.18,383.42
2017,1,10,11,30,904.0,77.0,6.4,20.0,602.0,520.28,411.75
2017,1,10,11,45,657.5,163.0,6.25,20.5,550.0,500.53,395.98
2017,1,10,12,0,411.0,249.0,6.1,21.0,498.0,465.45,366.84
2017,1,10,12,15,648.5,171.0,5.85,21.0,569.0,539.46,427.03
2017,1,10,12,30,886.0,93.0,5.6,21.0,640.0,616.56,488.91
2017,1,10,12,45,887.0,92.5,5.35,21.5,638.5,632.03,499.77
2017,1,10,13,0,888.0,92.0,5.1,22.0,637.0,644.55,508.31
2017,1,10,13,15,884.0,91.0,4.85,22.0,627.0,650.43,512.63
2017,1,10,13,30,880.0,90.0,4.6,22.0,617.0,653.19,514.47
2017,1,10,13,45,874.5,88.5,4.4,22.0,599.5,651.39,512.99
2017,1,10,14,0,869.0,87.0,4.2,22.0,582.0,648.48,510.79
2017,1,10,14,15,859.0,85.5,3.95,22.0,556.5,637.99,502.82
2017,1,10,14,30,849.0,84.0,3.7,22.0,531.0,624.6,492.61
2017,1,10,14,45,843.5,79.0,3.5,22.0,500.0,607.38,479.67
2017,1,10,15,0,838.0,74.0,3.3,22.0,469.0,587.34,464.43
2017,1,10,15,15,817.5,71.5,2.9,21.5,431.0,558.75,442.64
2017,1,10,15,30,797.0,69.0,2.5,21.0,393.0,528.26,418.94
2017,1,10,15,45,768.5,65.5,2.2,21.0,349.5,490.77,388.89
2017,1,10,16,0,740.0,62.0,1.9,21.0,306.0,452.35,357.48
2017,1,10,16,15,696.0,57.5,1.75,20.0,259.5,404.85,319.95
2017,1,10,16,30,652.0,53.0,1.6,19.0,213.0,358.07,281.59
2017,1,10,16,45,581.0,46.5,1.45,18.0,165.5,301.83,234.47
2017,1,10,17,0,510.0,40.0,1.3,17.0,118.0,247.32,187.3
2017,1,10,17,15,384.5,30.0,1.35,16.5,76.0,175.59,124.92
2017,1,10,17,30,259.0,20.0,1.4,16.0,34.0,106.69,26.22
2017,1,10,17,45,129.5,10.0,1.45,15.5,17.0,41.58,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,16.0,4.05,13.5,28.0,12.55,0.0
2017,1,11,8,0,261.0,32.0,4.3,14.0,56.0,25.64,15.09
2017,1,11,8,15,367.0,43.0,4.65,14.5,99.0,32.94,23.03
2017,1,11,8,30,473.0,54.0,5.0,15.0,142.0,39.89,29.62
2017,1,11,8,45,537.0,62.0,5.35,15.5,189.0,55.92,33.93
2017,1,11,9,0,601.0,70.0,5.7,16.0,236.0,96.49,53.97
2017,1,11,9,15,644.0,75.5,6.05,16.5,281.0,138.21,82.71
2017,1,11,9,30,687.0,81.0,6.4,17.0,326.0,183.45,118.81
2017,1,11,9,45,718.5,84.0,6.75,18.0,368.5,227.11,156.22
2017,1,11,10,0,750.0,87.0,7.1,19.0,411.0,272.53,195.95
2017,1,11,10,15,771.0,90.0,7.15,19.5,447.5,318.43,236.7
2017,1,11,10,30,792.0,93.0,7.2,20.0,484.0,362.05,275.21
2017,1,11,10,45,808.5,94.5,7.3,20.5,514.5,402.47,310.64
2017,1,11,11,0,825.0,96.0,7.4,21.0,545.0,442.22,344.84
2017,1,11,11,15,834.5,97.5,7.4,21.0,568.0,477.84,375.73
2017,1,11,11,30,844.0,99.0,7.4,21.0,591.0,511.84,404.76
