Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,856.5,97.0,7.4,21.5,607.0,542.17,429.67
2017,1,11,12,0,869.0,95.0,7.4,22.0,623.0,570.58,452.59
2017,1,11,12,15,871.5,95.5,7.35,22.0,630.0,593.68,471.73
2017,1,11,12,30,874.0,96.0,7.3,22.0,637.0,614.11,488.53
2017,1,11,12,45,874.5,95.5,7.25,22.5,636.0,629.54,500.32
2017,1,11,13,0,875.0,95.0,7.2,23.0,635.0,642.04,509.66
2017,1,11,13,15,871.5,94.5,7.1,23.0,625.5,649.05,515.56
2017,1,11,13,30,868.0,94.0,7.0,23.0,616.0,652.98,519.02
2017,1,11,13,45,861.0,93.0,6.9,23.0,598.0,651.09,517.99
2017,1,11,14,0,854.0,92.0,6.8,23.0,580.0,646.16,514.58
2017,1,11,14,15,843.5,90.5,6.65,23.0,554.5,635.51,506.64
2017,1,11,14,30,833.0,89.0,6.5,23.0,529.0,622.01,496.44
2017,1,11,14,45,818.5,86.5,6.35,23.0,497.0,602.28,481.35
2017,1,11,15,0,804.0,84.0,6.2,23.0,465.0,580.09,464.18
2017,1,11,15,15,782.0,81.0,5.9,22.5,427.0,550.73,441.78
2017,1,11,15,30,760.0,78.0,5.6,22.0,389.0,519.61,417.59
2017,1,11,15,45,731.0,73.5,5.35,22.0,346.0,481.63,386.83
2017,1,11,16,0,702.0,69.0,5.1,22.0,303.0,444.66,356.2
2017,1,11,16,15,655.5,64.0,4.75,21.5,256.5,396.73,316.7
2017,1,11,16,30,609.0,59.0,4.4,21.0,210.0,349.85,277.0
2017,1,11,16,45,539.0,51.5,4.1,20.5,163.5,292.05,227.75
2017,1,11,17,0,469.0,44.0,3.8,20.0,117.0,238.02,180.51
2017,1,11,17,15,342.5,33.0,3.85,19.5,76.0,166.03,118.41
2017,1,11,17,30,216.0,22.0,3.9,19.0,35.0,97.57,31.41
2017,1,11,17,45,108.0,11.0,3.95,18.5,17.5,37.56,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.5,15.5,3.75,16.5,28.5,12.13,0.0
2017,1,12,8,0,291.0,31.0,3.8,17.0,57.0,24.6,14.07
2017,1,12,8,15,397.0,41.0,3.9,17.5,101.0,30.99,21.06
2017,1,12,8,30,503.0,51.0,4.0,18.0,145.0,37.09,26.81
2017,1,12,8,45,566.5,58.0,4.1,18.5,192.0,53.03,30.6
2017,1,12,9,0,630.0,65.0,4.2,19.0,239.0,94.27,50.36
2017,1,12,9,15,672.0,70.0,4.45,19.5,285.0,136.97,79.4
2017,1,12,9,30,714.0,75.0,4.7,20.0,331.0,183.02,115.76
2017,1,12,9,45,745.0,78.0,4.95,20.5,373.5,230.47,156.09
2017,1,12,10,0,776.0,81.0,5.2,21.0,416.0,276.77,196.46
2017,1,12,10,15,402.5,138.5,5.25,21.0,313.5,247.36,186.29
2017,1,12,10,30,29.0,196.0,5.3,21.0,211.0,192.76,150.71
2017,1,12,10,45,20.0,194.0,5.4,21.5,204.5,191.92,149.79
2017,1,12,11,0,11.0,192.0,5.5,22.0,198.0,187.77,146.08
2017,1,12,11,15,13.0,202.0,5.45,22.0,209.5,199.06,154.85
2017,1,12,11,30,15.0,212.0,5.4,22.0,221.0,210.48,163.7
2017,1,12,11,45,82.0,252.0,5.35,22.5,302.0,284.02,221.43
2017,1,12,12,0,149.0,292.0,5.3,23.0,383.0,362.87,282.36
2017,1,12,12,15,75.5,235.5,5.2,23.0,281.5,271.18,210.82
2017,1,12,12,30,2.0,179.0,5.1,23.0,180.0,174.39,134.03
2017,1,12,12,45,21.5,220.5,5.05,23.5,234.0,226.9,175.39
2017,1,12,13,0,41.0,262.0,5.0,24.0,288.0,283.05,218.83
2017,1,12,13,15,199.5,261.5,4.95,24.0,382.5,387.49,302.07
2017,1,12,13,30,358.0,261.0,4.9,24.0,477.0,494.81,385.73
2017,1,12,13,45,232.5,264.0,4.85,24.0,403.0,416.79,324.84
2017,1,12,14,0,107.0,267.0,4.8,24.0,329.0,337.23,262.24
2017,1,12,14,15,220.0,246.0,4.7,24.0,366.0,393.13,307.82
2017,1,12,14,30,333.0,225.0,4.6,24.0,403.0,447.38,351.19
2017,1,12,14,45,166.5,183.0,4.55,24.0,272.0,293.02,230.61
2017,1,12,15,0,0.0,141.0,4.5,24.0,141.0,138.57,106.35
2017,1,12,15,15,123.5,157.0,4.25,23.5,208.0,237.76,188.09
2017,1,12,15,30,247.0,173.0,4.0,23.0,275.0,330.18,262.41
2017,1,12,15,45,231.5,156.5,3.8,23.0,244.0,299.82,238.15
2017,1,12,16,0,216.0,140.0,3.6,23.0,213.0,269.43,213.86
2017,1,12,16,15,395.0,103.0,3.35,22.5,211.5,314.85,250.09
2017,1,12,16,30,574.0,66.0,3.1,22.0,210.0,343.79,270.63
2017,1,12,16,45,492.0,58.5,2.9,21.5,163.0,281.97,218.85
2017,1,12,17,0,410.0,51.0,2.7,21.0,116.0,224.64,169.96
2017,1,12,17,15,285.5,38.0,2.9,20.5,75.5,153.02,109.41
2017,1,12,17,30,161.0,25.0,3.1,20.0,35.0,86.22,33.23
2017,1,12,17,45,80.5,12.5,3.3,19.5,17.5,32.43,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,1.5,3.45,17.5,1.5,1.44,0.0
2017,1,13,8,0,0.0,3.0,3.7,18.0,3.0,2.89,0.0
2017,1,13,8,15,0.0,5.5,3.75,18.5,5.5,5.3,0.0
2017,1,13,8,30,0.0,8.0,3.8,19.0,8.0,7.71,1.08
2017,1,13,8,45,0.0,11.0,3.9,19.5,11.0,10.6,3.24
2017,1,13,9,0,0.0,14.0,4.0,20.0,14.0,13.5,5.69
2017,1,13,9,15,0.0,16.5,4.2,20.0,16.5,15.92,7.71
2017,1,13,9,30,0.0,19.0,4.4,20.0,19.0,18.33,9.72
2017,1,13,9,45,0.0,21.5,4.6,20.5,21.5,20.75,11.67
2017,1,13,10,0,0.0,24.0,4.8,21.0,24.0,23.17,13.61
2017,1,13,10,15,0.0,26.0,4.9,21.0,26.0,25.1,15.16
2017,1,13,10,30,0.0,28.0,5.0,21.0,28.0,27.04,16.71
2017,1,13,10,45,0.0,29.5,5.15,21.5,29.5,28.49,17.82
2017,1,13,11,0,0.0,31.0,5.3,22.0,31.0,29.95,18.92
2017,1,13,11,15,0.0,32.5,5.3,22.0,32.5,31.4,20.07
2017,1,13,11,30,0.0,34.0,5.3,22.0,34.0,32.86,21.23
2017,1,13,11,45,0.0,35.0,5.3,22.5,35.0,33.83,21.94
2017,1,13,12,0,0.0,36.0,5.3,23.0,36.0,34.8,22.65
2017,1,13,12,15,0.0,36.0,5.2,23.0,36.0,34.8,22.64
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,34.8,22.63
2017,1,13,12,45,4.0,120.0,5.05,23.0,122.5,118.63,90.11
2017,1,13,13,0,8.0,204.0,5.0,23.0,209.0,203.16,156.95
2017,1,13,13,15,61.5,245.5,4.9,23.0,283.0,281.31,218.97
2017,1,13,13,30,115.0,287.0,4.8,23.0,357.0,359.22,279.89
2017,1,13,13,45,159.5,278.5,4.7,23.5,372.5,385.32,300.18
2017,1,13,14,0,204.0,270.0,4.6,24.0,388.0,407.17,317.27
2017,1,13,14,15,204.0,257.5,4.45,23.5,371.5,395.49,309.24
2017,1,13,14,30,204.0,245.0,4.3,23.0,355.0,382.97,300.61
2017,1,13,14,45,173.0,231.0,4.15,23.0,320.0,348.87,274.28
2017,1,13,15,0,142.0,217.0,4.0,23.0,285.0,314.87,247.89
2017,1,13,15,15,266.5,185.0,3.7,22.5,300.0,358.32,284.42
2017,1,13,15,30,391.0,153.0,3.4,22.0,315.0,395.99,315.46
2017,1,13,15,45,374.5,139.0,3.1,22.0,280.5,364.09,289.99
2017,1,13,16,0,358.0,125.0,2.8,22.0,246.0,331.7,263.96
2017,1,13,16,15,336.0,108.5,2.6,21.5,209.0,293.62,233.46
2017,1,13,16,30,314.0,92.0,2.4,21.0,172.0,255.8,202.33
2017,1,13,16,45,280.0,74.5,2.25,20.5,134.5,212.38,165.9
2017,1,13,17,0,246.0,57.0,2.1,20.0,97.0,170.61,129.94
2017,1,13,17,15,176.0,40.0,2.2,19.5,63.5,119.41,86.01
2017,1,13,17,30,106.0,23.0,2.3,19.0,30.0,68.22,29.47
2017,1,13,17,45,53.0,11.5,2.45,18.5,15.0,24.71,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.5,8.5,8.2,0.0
2017,1,14,8,0,0.0,17.0,3.1,15.0,17.0,16.4,7.66
2017,1,14,8,15,0.0,30.0,3.1,15.0,30.0,28.97,19.58
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,41.49,31.08
2017,1,14,8,45,0.0,57.0,3.15,15.5,57.0,54.51,40.6
2017,1,14,9,0,0.0,71.0,3.2,16.0,71.0,67.64,51.7
2017,1,14,9,15,0.0,84.5,3.3,16.5,84.5,80.39,62.29
2017,1,14,9,30,0.0,98.0,3.4,17.0,98.0,93.2,72.74
2017,1,14,9,45,0.0,120.0,3.5,17.5,120.0,113.69,89.37
2017,1,14,10,0,0.0,142.0,3.6,18.0,142.0,134.3,105.86
2017,1,14,10,15,0.0,137.5,3.7,18.5,137.5,130.96,102.66
2017,1,14,10,30,0.0,133.0,3.8,19.0,133.0,127.3,99.25
2017,1,14,10,45,4.0,160.5,3.9,19.5,163.0,154.84,121.07
2017,1,14,11,0,8.0,188.0,4.0,20.0,193.0,182.82,142.96
2017,1,14,11,15,11.5,201.0,4.0,20.0,208.5,197.47,154.39
2017,1,14,11,30,15.0,214.0,4.0,20.0,224.0,212.41,166.04
2017,1,14,11,45,31.5,239.5,4.05,20.5,259.5,245.99,192.13
2017,1,14,12,0,48.0,265.0,4.1,21.0,295.0,281.38,219.4
2017,1,14,12,15,42.0,263.0,4.1,21.0,289.5,278.57,217.04
2017,1,14,12,30,36.0,261.0,4.1,21.0,284.0,275.28,214.41
2017,1,14,12,45,63.0,276.5,4.1,21.0,316.0,308.92,241.02
2017,1,14,13,0,90.0,292.0,4.1,21.0,348.0,343.5,268.17
2017,1,14,13,15,60.0,268.5,4.05,21.0,305.5,303.49,236.87
2017,1,14,13,30,30.0,245.0,4.0,21.0,263.0,262.36,204.6
2017,1,14,13,45,20.5,224.5,3.95,21.0,237.0,233.15,181.85
2017,1,14,14,0,11.0,204.0,3.9,21.0,211.0,207.11,161.42
2017,1,14,14,15,5.5,179.0,3.8,21.0,182.5,178.98,139.28
2017,1,14,14,30,0.0,154.0,3.7,21.0,154.0,150.76,116.9
2017,1,14,14,45,64.0,186.0,3.65,21.0,217.0,228.13,180.24
2017,1,14,15,0,128.0,218.0,3.6,21.0,280.0,307.75,244.06
2017,1,14,15,15,64.0,164.0,3.4,20.5,195.0,205.41,162.75
2017,1,14,15,30,0.0,110.0,3.2,20.0,110.0,107.85,83.47
2017,1,14,15,45,0.0,98.0,3.0,20.0,98.0,96.04,74.09
2017,1,14,16,0,0.0,86.0,2.8,20.0,86.0,84.22,64.5
2017,1,14,16,15,0.0,73.0,2.6,19.0,73.0,71.33,54.14
2017,1,14,16,30,0.0,60.0,2.4,18.0,60.0,58.41,43.51
2017,1,14,16,45,0.0,47.0,2.2,17.5,47.0,45.43,32.53
2017,1,14,17,0,0.0,34.0,2.0,17.0,34.0,32.83,21.73
2017,1,14,17,15,0.0,22.5,2.15,16.5,22.5,21.71,12.0
2017,1,14,17,30,0.0,11.0,2.3,16.0,11.0,10.61,0.68
2017,1,14,17,45,0.0,5.5,2.45,16.0,5.5,5.41,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.0,15.5,3.1,13.5,28.5,12.06,0.0
2017,1,15,8,0,274.0,31.0,3.3,14.0,57.0,24.47,14.32
2017,1,15,8,15,373.5,42.5,3.45,14.5,100.0,32.27,22.51
2017,1,15,8,30,473.0,54.0,3.6,15.0,143.0,39.67,29.47
2017,1,15,8,45,533.5,61.5,3.75,15.5,189.0,55.99,33.61
2017,1,15,9,0,594.0,69.0,3.9,16.0,235.0,95.97,53.52
2017,1,15,9,15,297.0,53.0,4.2,16.5,136.0,77.3,46.72
2017,1,15,9,30,0.0,37.0,4.5,17.0,37.0,35.72,24.57
2017,1,15,9,45,0.0,48.0,4.8,18.0,48.0,46.37,33.33
2017,1,15,10,0,0.0,59.0,5.1,19.0,59.0,57.02,41.94
2017,1,15,10,15,0.0,95.0,5.25,19.0,95.0,91.57,70.35
2017,1,15,10,30,0.0,131.0,5.4,19.0,131.0,125.45,97.89
2017,1,15,10,45,0.0,148.5,5.55,19.5,149.0,142.13,111.01
2017,1,15,11,0,0.0,166.0,5.7,20.0,167.0,158.89,124.09
2017,1,15,11,15,0.0,99.5,5.9,20.5,100.0,96.19,73.06
2017,1,15,11,30,0.0,33.0,6.1,21.0,33.0,31.89,20.51
2017,1,15,11,45,9.5,132.5,6.3,21.5,138.5,132.92,102.35
2017,1,15,12,0,19.0,232.0,6.5,22.0,244.0,233.78,182.17
2017,1,15,12,15,9.5,165.5,6.65,22.0,171.5,165.41,127.84
2017,1,15,12,30,0.0,99.0,6.8,22.0,99.0,95.82,72.03
2017,1,15,12,45,2.0,141.5,6.95,22.0,143.0,138.28,106.16
2017,1,15,13,0,4.0,184.0,7.1,22.0,187.0,181.12,140.33
2017,1,15,13,15,7.5,197.5,7.1,22.0,202.5,196.94,153.0
2017,1,15,13,30,11.0,211.0,7.1,22.0,218.0,212.99,165.88
2017,1,15,13,45,29.5,230.5,7.15,22.0,248.5,248.69,194.69
2017,1,15,14,0,48.0,250.0,7.2,22.0,279.0,282.03,221.56
2017,1,15,14,15,73.5,248.5,7.05,22.0,290.0,298.31,235.19
2017,1,15,14,30,99.0,247.0,6.9,22.0,301.0,314.26,248.56
2017,1,15,14,45,304.5,205.0,6.75,22.0,356.0,409.26,327.45
2017,1,15,15,0,510.0,163.0,6.6,22.0,411.0,493.11,395.98
2017,1,15,15,15,255.0,116.0,6.45,21.5,240.0,277.25,223.92
2017,1,15,15,30,0.0,69.0,6.3,21.0,69.0,66.7,49.54
2017,1,15,15,45,0.0,61.0,6.15,21.0,61.0,58.95,43.34
2017,1,15,16,0,0.0,53.0,6.0,21.0,53.0,51.2,37.01
2017,1,15,16,15,0.0,45.0,5.95,20.5,45.0,43.46,30.68
2017,1,15,16,30,0.0,37.0,5.9,20.0,37.0,35.72,24.26
2017,1,15,16,45,148.0,50.0,5.85,20.0,75.0,121.98,95.01
2017,1,15,17,0,296.0,63.0,5.8,20.0,113.0,198.19,152.98
2017,1,15,17,15,195.5,46.0,5.85,19.5,74.5,134.38,98.58
2017,1,15,17,30,95.0,29.0,5.9,19.0,36.0,69.94,36.53
2017,1,15,17,45,47.5,14.5,5.95,19.0,18.0,26.53,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,0.0,2.5,1.4,13.5,2.5,2.41,0.0
2017,1,16,8,0,0.0,5.0,1.5,14.0,5.0,4.82,0.0
2017,1,16,8,15,0.0,9.5,1.45,14.0,9.5,9.15,2.38
2017,1,16,8,30,0.0,14.0,1.4,14.0,14.0,13.5,6.4
2017,1,16,8,45,0.0,19.0,1.4,14.5,19.0,18.32,10.04
2017,1,16,9,0,0.0,24.0,1.4,15.0,24.0,23.15,14.18
2017,1,16,9,15,0.0,28.5,1.25,15.5,28.5,27.5,17.86
2017,1,16,9,30,0.0,33.0,1.1,16.0,33.0,31.86,21.47
2017,1,16,9,45,0.0,37.5,1.0,16.5,37.5,36.21,25.04
2017,1,16,10,0,0.0,42.0,0.9,17.0,42.0,40.57,28.57
2017,1,16,10,15,0.0,77.0,0.7,17.5,77.0,74.46,56.57
2017,1,16,10,30,0.0,112.0,0.5,18.0,112.0,107.71,83.37
2017,1,16,10,45,0.0,119.0,0.35,18.5,119.0,114.5,88.3
2017,1,16,11,0,0.0,126.0,0.2,19.0,126.0,121.29,93.25
2017,1,16,11,15,5.0,164.0,0.3,19.0,167.0,159.76,123.62
2017,1,16,11,30,10.0,202.0,0.4,19.0,208.0,198.67,153.81
2017,1,16,11,45,5.0,148.0,0.5,19.5,151.0,145.39,111.69
2017,1,16,12,0,0.0,94.0,0.6,20.0,94.0,90.97,68.37
2017,1,16,12,15,0.0,110.5,0.65,20.0,110.5,106.91,81.23
2017,1,16,12,30,0.0,127.0,0.7,20.0,127.0,122.91,93.91
2017,1,16,12,45,29.5,204.0,0.75,20.5,223.0,217.46,168.24
2017,1,16,13,0,59.0,281.0,0.8,21.0,319.0,313.4,240.81
2017,1,16,13,15,164.5,283.0,0.9,21.0,385.0,388.26,298.45
2017,1,16,13,30,270.0,285.0,1.0,21.0,451.0,465.45,356.97
2017,1,16,13,45,175.0,276.0,1.1,21.0,382.5,393.8,303.1
2017,1,16,14,0,80.0,267.0,1.2,21.0,314.0,320.46,247.51
2017,1,16,14,15,82.0,256.5,1.3,20.5,303.0,312.3,242.85
2017,1,16,14,30,84.0,246.0,1.4,20.0,292.0,303.8,237.51
2017,1,16,14,45,62.0,223.5,1.5,20.0,256.5,267.04,209.37
2017,1,16,15,0,40.0,201.0,1.6,20.0,221.0,230.36,180.99
2017,1,16,15,15,32.5,182.5,1.55,19.5,198.0,207.01,163.24
2017,1,16,15,30,25.0,164.0,1.5,19.0,175.0,178.55,141.12
2017,1,16,15,45,19.0,147.5,1.5,19.0,155.0,158.59,125.32
2017,1,16,16,0,13.0,131.0,1.5,19.0,135.0,138.86,109.5
2017,1,16,16,15,7.0,112.0,1.4,18.5,114.5,116.65,91.6
2017,1,16,16,30,1.0,93.0,1.3,18.0,94.0,94.69,73.6
2017,1,16,16,45,0.5,72.5,1.25,17.5,73.0,73.61,56.01
2017,1,16,17,0,0.0,52.0,1.2,17.0,52.0,52.26,37.9
2017,1,16,17,15,0.0,34.0,1.3,16.5,34.0,33.62,21.81
2017,1,16,17,30,0.0,16.0,1.4,16.0,16.0,15.44,4.7
2017,1,16,17,45,0.0,8.0,1.5,16.0,8.0,7.86,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,7.5,4.95,10.0,7.5,7.23,0.0
2017,1,17,8,0,0.0,15.0,5.0,10.0,15.0,14.47,6.39
2017,1,17,8,15,0.0,26.5,5.05,10.0,26.5,25.58,17.05
2017,1,17,8,30,0.0,38.0,5.1,10.0,38.0,36.7,27.43
2017,1,17,8,45,0.0,51.0,5.15,10.0,51.0,49.28,37.02
2017,1,17,9,0,0.0,64.0,5.2,10.0,64.0,61.49,47.66
2017,1,17,9,15,0.0,76.5,5.15,10.0,76.5,73.29,57.82
2017,1,17,9,30,0.0,89.0,5.1,10.0,89.0,85.13,67.87
2017,1,17,9,45,0.0,107.5,5.1,10.0,107.5,102.48,82.51
2017,1,17,10,0,0.0,126.0,5.1,10.0,126.0,119.9,97.07
2017,1,17,10,15,0.0,114.0,5.05,10.0,114.0,109.33,87.87
2017,1,17,10,30,0.0,102.0,5.0,10.0,102.0,98.32,78.35
2017,1,17,10,45,0.0,130.0,4.95,10.5,130.0,124.85,100.35
2017,1,17,11,0,0.0,158.0,4.9,11.0,158.0,151.42,122.1
2017,1,17,11,15,0.0,126.0,4.85,11.0,126.0,121.46,96.92
2017,1,17,11,30,0.0,94.0,4.8,11.0,94.0,90.95,71.29
2017,1,17,11,45,0.0,107.0,4.8,11.0,107.0,103.46,81.71
2017,1,17,12,0,0.0,120.0,4.8,11.0,120.0,116.01,92.1
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,135.37,108.11
2017,1,17,12,30,0.0,160.0,4.8,11.0,160.0,154.82,124.16
2017,1,17,12,45,0.0,161.5,4.8,11.0,161.5,156.46,125.48
2017,1,17,13,0,0.0,163.0,4.8,11.0,163.0,158.11,126.86
2017,1,17,13,15,0.0,133.0,4.8,11.0,133.0,128.98,102.79
2017,1,17,13,30,0.0,103.0,4.8,11.0,103.0,99.76,78.53
2017,1,17,13,45,0.0,102.5,4.85,11.0,102.5,99.29,78.24
2017,1,17,14,0,0.0,102.0,4.9,11.0,102.0,98.82,77.95
2017,1,17,14,15,0.0,110.0,4.9,10.5,110.0,106.73,84.86
2017,1,17,14,30,0.0,118.0,4.9,10.0,118.0,114.74,91.91
2017,1,17,14,45,3.5,144.0,4.9,10.0,146.0,143.2,116.1
2017,1,17,15,0,7.0,170.0,4.9,10.0,174.0,172.42,140.88
2017,1,17,15,15,13.5,166.0,4.9,10.0,172.5,172.99,141.8
2017,1,17,15,30,20.0,162.0,4.9,10.0,171.0,173.51,142.69
2017,1,17,15,45,15.5,146.0,4.9,10.0,152.5,154.98,127.3
2017,1,17,16,0,11.0,130.0,4.9,10.0,134.0,136.62,111.92
2017,1,17,16,15,5.5,112.0,4.8,9.5,114.0,115.78,94.4
2017,1,17,16,30,0.0,94.0,4.7,9.0,94.0,95.2,76.84
2017,1,17,16,45,0.0,74.0,4.65,9.0,74.0,74.95,59.18
2017,1,17,17,0,0.0,54.0,4.6,9.0,54.0,54.43,41.05
2017,1,17,17,15,0.0,36.0,4.5,8.5,36.0,35.85,24.51
2017,1,17,17,30,0.0,18.0,4.4,8.0,18.0,17.37,6.79
2017,1,17,17,45,0.0,9.0,4.3,8.0,9.0,8.85,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,3.35,7.0,2.0,1.93,0.0
2017,1,18,8,0,0.0,4.0,3.4,7.0,4.0,3.85,0.0
2017,1,18,8,15,0.0,7.0,3.3,7.0,7.0,6.74,0.41
2017,1,18,8,30,0.0,10.0,3.2,7.0,10.0,9.64,3.16
2017,1,18,8,45,0.0,14.0,3.15,7.5,14.0,13.5,6.19
2017,1,18,9,0,0.0,18.0,3.1,8.0,18.0,17.36,9.58
2017,1,18,9,15,0.0,21.5,3.0,8.0,21.5,20.74,12.54
2017,1,18,9,30,0.0,25.0,2.9,8.0,25.0,24.13,15.47
2017,1,18,9,45,3.5,90.0,2.8,8.5,91.5,87.26,69.81
2017,1,18,10,0,7.0,155.0,2.7,9.0,158.0,147.91,120.72
2017,1,18,10,15,18.0,177.5,2.7,9.0,186.5,172.93,141.03
2017,1,18,10,30,29.0,200.0,2.7,9.0,215.0,196.61,160.25
2017,1,18,10,45,52.0,225.0,2.7,9.5,253.5,230.83,187.66
2017,1,18,11,0,75.0,250.0,2.7,10.0,292.0,267.04,216.49
2017,1,18,11,15,67.5,257.0,2.7,10.0,296.0,274.36,222.29
2017,1,18,11,30,60.0,264.0,2.7,10.0,300.0,280.96,227.49
2017,1,18,11,45,33.5,233.0,2.75,10.0,253.5,241.15,195.14
2017,1,18,12,0,7.0,202.0,2.8,10.0,207.0,198.56,160.2
2017,1,18,12,15,29.5,241.0,2.8,10.5,260.0,250.44,202.38
2017,1,18,12,30,52.0,280.0,2.8,11.0,313.0,303.57,244.71
2017,1,18,12,45,52.5,280.0,2.8,11.5,313.5,306.27,246.3
2017,1,18,13,0,53.0,280.0,2.8,12.0,314.0,308.82,247.97
2017,1,18,13,15,142.5,287.0,2.7,12.0,376.0,378.83,305.12
2017,1,18,13,30,232.0,294.0,2.6,12.0,438.0,447.28,359.9
2017,1,18,13,45,154.5,281.5,2.55,12.5,376.5,386.84,310.86
2017,1,18,14,0,77.0,269.0,2.5,13.0,315.0,320.85,257.48
2017,1,18,14,15,88.0,260.5,2.4,13.0,311.0,320.68,258.15
2017,1,18,14,30,99.0,252.0,2.3,13.0,307.0,320.1,258.25
2017,1,18,14,45,87.5,235.0,2.25,13.5,281.5,295.66,238.59
2017,1,18,15,0,76.0,218.0,2.2,14.0,256.0,271.07,218.85
2017,1,18,15,15,38.0,165.5,2.1,14.0,184.5,191.82,154.69
2017,1,18,15,30,0.0,113.0,2.0,14.0,113.0,110.77,87.71
2017,1,18,15,45,0.0,101.0,1.9,14.0,101.0,98.98,78.2
2017,1,18,16,0,0.0,89.0,1.8,14.0,89.0,87.16,68.47
2017,1,18,16,15,0.0,76.0,1.55,13.5,76.0,74.28,57.82
2017,1,18,16,30,0.0,63.0,1.3,13.0,63.0,61.36,46.96
2017,1,18,16,45,0.0,50.0,1.05,12.5,50.0,48.4,35.86
2017,1,18,17,0,0.0,37.0,0.8,12.0,37.0,35.73,24.84
2017,1,18,17,15,0.0,25.0,0.8,11.5,25.0,24.13,14.57
2017,1,18,17,30,0.0,13.0,0.8,11.0,13.0,12.54,3.55
2017,1,18,17,45,0.0,6.5,0.85,11.0,6.5,6.39,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.0,17.5,2.4,10.5,29.5,13.71,0.0
2017,1,19,8,0,248.0,35.0,2.8,11.0,59.0,27.18,17.06
2017,1,19,8,15,347.5,48.5,2.95,11.5,103.5,36.78,26.84
2017,1,19,8,30,447.0,62.0,3.1,12.0,148.0,46.93,36.36
2017,1,19,8,45,223.5,80.5,3.3,12.5,123.5,70.16,50.57
2017,1,19,9,0,0.0,99.0,3.5,13.0,99.0,91.62,72.68
2017,1,19,9,15,5.0,116.5,3.6,13.5,118.0,108.87,86.82
2017,1,19,9,30,10.0,134.0,3.7,14.0,137.0,126.67,101.19
2017,1,19,9,45,13.0,150.0,3.8,14.5,155.0,143.27,114.48
2017,1,19,10,0,16.0,166.0,3.9,15.0,173.0,160.16,127.88
2017,1,19,10,15,414.5,131.0,3.95,15.0,340.5,247.53,190.56
2017,1,19,10,30,813.0,96.0,4.0,15.0,508.0,379.77,292.7
2017,1,19,10,45,832.5,96.5,4.05,15.5,540.5,422.14,329.25
2017,1,19,11,0,852.0,97.0,4.1,16.0,573.0,464.05,364.86
2017,1,19,11,15,862.5,98.5,4.2,16.5,598.0,501.91,396.63
2017,1,19,11,30,873.0,100.0,4.3,17.0,623.0,538.16,426.44
2017,1,19,11,45,884.5,99.0,4.4,17.5,640.5,570.69,452.81
2017,1,19,12,0,896.0,98.0,4.5,18.0,658.0,601.68,477.47
2017,1,19,12,15,899.0,98.5,4.55,18.0,666.5,626.12,497.5
2017,1,19,12,30,902.0,99.0,4.6,18.0,675.0,647.82,515.18
2017,1,19,12,45,904.5,98.0,4.65,18.5,675.0,664.86,528.18
2017,1,19,13,0,907.0,97.0,4.7,19.0,675.0,678.91,538.75
2017,1,19,13,15,904.5,96.5,4.7,19.0,666.5,687.18,545.68
2017,1,19,13,30,902.0,96.0,4.7,19.0,658.0,692.26,550.18
2017,1,19,13,45,898.0,94.5,4.75,19.0,641.5,692.13,550.97
2017,1,19,14,0,894.0,93.0,4.8,19.0,625.0,688.81,549.34
2017,1,19,14,15,885.0,91.5,4.75,19.0,599.5,681.4,544.07
2017,1,19,14,30,876.0,90.0,4.7,19.0,574.0,668.84,534.94
2017,1,19,14,45,864.0,87.5,4.7,19.0,542.0,650.37,521.46
2017,1,19,15,0,852.0,85.0,4.7,19.0,510.0,629.18,505.73
2017,1,19,15,15,832.5,82.0,4.4,19.0,471.0,600.35,482.85
2017,1,19,15,30,813.0,79.0,4.1,19.0,432.0,569.46,458.31
2017,1,19,15,45,788.5,75.0,3.85,19.0,388.0,532.86,429.2
2017,1,19,16,0,764.0,71.0,3.6,19.0,344.0,494.96,398.46
2017,1,19,16,15,724.0,66.0,3.25,18.0,296.0,447.2,360.42
2017,1,19,16,30,684.0,61.0,2.9,17.0,248.0,402.1,323.15
2017,1,19,16,45,626.5,54.0,2.6,16.0,199.0,345.97,275.84
2017,1,19,17,0,569.0,47.0,2.3,15.0,150.0,292.46,229.01
2017,1,19,17,15,461.0,37.0,2.35,14.5,103.0,220.87,166.76
2017,1,19,17,30,353.0,27.0,2.4,14.0,56.0,157.03,102.4
2017,1,19,17,45,176.5,13.5,2.45,13.5,28.0,60.95,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,135.0,15.5,1.85,11.0,28.5,11.87,0.0
2017,1,20,8,0,270.0,31.0,1.9,12.0,57.0,24.13,14.53
2017,1,20,8,15,326.5,46.0,2.1,12.5,96.5,34.69,24.93
2017,1,20,8,30,383.0,61.0,2.3,13.0,136.0,45.06,34.57
2017,1,20,8,45,414.0,75.5,2.5,13.5,176.5,66.98,44.14
2017,1,20,9,0,445.0,90.0,2.7,14.0,217.0,105.21,66.8
2017,1,20,9,15,464.0,103.0,2.6,14.0,256.0,143.49,95.39
2017,1,20,9,30,483.0,116.0,2.5,14.0,295.0,183.22,128.17
2017,1,20,9,45,450.5,139.5,2.4,14.5,322.0,221.72,162.86
2017,1,20,10,0,418.0,163.0,2.3,15.0,349.0,256.78,194.34
2017,1,20,10,15,414.5,180.0,2.2,15.5,378.0,291.84,224.31
2017,1,20,10,30,411.0,197.0,2.1,16.0,407.0,325.96,252.81
2017,1,20,10,45,665.0,136.5,2.05,17.0,499.5,391.77,302.75
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,477.07,368.09
2017,1,20,11,15,926.5,77.5,2.05,18.5,616.0,515.49,399.17
2017,1,20,11,30,934.0,79.0,2.1,19.0,640.0,551.9,428.15
2017,1,20,11,45,927.0,84.5,2.2,20.0,654.0,582.21,451.14
2017,1,20,12,0,920.0,90.0,2.3,21.0,668.0,609.41,471.19
2017,1,20,12,15,921.5,90.0,2.05,21.0,675.5,633.07,488.45
2017,1,20,12,30,923.0,90.0,1.8,21.0,683.0,653.83,502.98
2017,1,20,12,45,763.5,145.5,1.55,21.5,636.0,627.18,479.96
2017,1,20,13,0,604.0,201.0,1.3,22.0,589.0,591.48,450.44
2017,1,20,13,15,747.5,149.5,1.3,22.0,622.5,643.41,490.51
2017,1,20,13,30,891.0,98.0,1.3,22.0,656.0,689.57,525.45
2017,1,20,13,45,864.5,104.5,1.3,22.0,634.0,684.89,521.93
2017,1,20,14,0,838.0,111.0,1.3,22.0,612.0,675.49,515.62
2017,1,20,14,15,724.5,136.5,1.3,22.0,557.0,627.44,480.8
2017,1,20,14,30,611.0,162.0,1.3,22.0,502.0,576.74,443.89
2017,1,20,14,45,633.5,144.5,1.3,22.0,479.5,568.15,439.18
2017,1,20,15,0,656.0,127.0,1.3,22.0,457.0,556.38,431.63
2017,1,20,15,15,684.5,114.5,1.3,21.5,435.5,550.25,428.71
2017,1,20,15,30,713.0,102.0,1.3,21.0,414.0,540.49,422.76
2017,1,20,15,45,681.0,97.0,1.3,20.5,370.5,501.17,394.06
2017,1,20,16,0,649.0,92.0,1.3,20.0,327.0,461.23,364.26
2017,1,20,16,15,604.5,85.5,1.35,19.0,280.0,413.06,327.98
2017,1,20,16,30,560.0,79.0,1.4,18.0,233.0,365.76,290.89
2017,1,20,16,45,495.5,69.0,1.5,17.5,186.0,307.3,243.13
2017,1,20,17,0,431.0,59.0,1.6,17.0,139.0,252.07,196.36
2017,1,20,17,15,328.0,45.5,1.65,16.5,95.0,183.37,138.04
2017,1,20,17,30,225.0,32.0,1.7,16.0,51.0,123.95,82.09
2017,1,20,17,45,112.5,16.0,1.75,15.5,25.5,46.46,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,172.5,16.0,2.6,10.5,33.0,12.3,0.0
2017,1,21,8,0,345.0,32.0,2.9,11.0,66.0,25.06,15.43
2017,1,21,8,15,447.5,42.0,2.9,11.5,113.0,31.36,22.11
2017,1,21,8,30,550.0,52.0,2.9,12.0,160.0,37.37,27.87
2017,1,21,8,45,275.0,70.5,2.9,13.0,124.5,59.81,40.46
2017,1,21,9,0,0.0,89.0,2.9,14.0,89.0,83.37,65.44
2017,1,21,9,15,69.5,124.0,3.1,14.5,150.0,120.63,93.47
2017,1,21,9,30,139.0,159.0,3.3,15.0,211.0,164.43,126.65
2017,1,21,9,45,216.0,172.5,3.55,16.0,264.0,202.79,155.28
2017,1,21,10,0,293.0,186.0,3.8,17.0,317.0,245.41,188.06
2017,1,21,10,15,383.5,185.0,3.8,17.5,372.0,289.11,222.3
2017,1,21,10,30,474.0,184.0,3.8,18.0,427.0,337.75,260.98
2017,1,21,10,45,699.5,127.5,3.85,19.0,509.5,398.45,307.9
2017,1,21,11,0,925.0,71.0,3.9,20.0,592.0,476.76,369.11
2017,1,21,11,15,932.5,72.0,4.0,20.5,616.5,514.97,400.65
2017,1,21,11,30,940.0,73.0,4.1,21.0,641.0,551.15,429.96
2017,1,21,11,45,937.0,76.5,4.25,21.5,655.5,581.87,454.53
2017,1,21,12,0,934.0,80.0,4.4,22.0,670.0,609.67,476.4
2017,1,21,12,15,936.0,80.5,4.55,22.0,677.5,634.45,496.73
2017,1,21,12,30,938.0,81.0,4.7,22.0,685.0,656.31,514.64
2017,1,21,12,45,937.5,80.5,4.85,22.5,684.5,672.57,527.22
2017,1,21,13,0,937.0,80.0,5.0,23.0,684.0,685.65,537.27
2017,1,21,13,15,934.5,79.5,5.05,23.0,675.0,694.2,544.53
2017,1,21,13,30,932.0,79.0,5.1,23.0,666.0,699.44,549.3
2017,1,21,13,45,931.0,77.0,5.2,23.0,650.0,700.8,551.29
2017,1,21,14,0,930.0,75.0,5.3,23.0,634.0,698.84,550.84
2017,1,21,14,15,804.5,109.0,5.2,22.5,578.5,652.2,515.63
2017,1,21,14,30,679.0,143.0,5.1,22.0,523.0,603.36,478.29
2017,1,21,14,45,779.0,107.5,5.0,22.0,520.0,622.62,494.92
2017,1,21,15,0,879.0,72.0,4.9,22.0,517.0,634.42,505.41
2017,1,21,15,15,604.5,124.5,4.5,21.5,420.0,514.38,410.71
2017,1,21,15,30,330.0,177.0,4.1,21.0,323.0,389.45,311.2
2017,1,21,15,45,318.5,160.5,3.7,20.5,289.5,358.96,288.06
2017,1,21,16,0,307.0,144.0,3.3,20.0,256.0,327.91,263.69
2017,1,21,16,15,296.5,124.5,2.9,19.0,221.0,293.49,236.56
2017,1,21,16,30,286.0,105.0,2.5,18.0,186.0,258.65,208.26
2017,1,21,16,45,253.5,87.0,2.2,17.5,148.5,215.68,172.14
2017,1,21,17,0,221.0,69.0,1.9,17.0,111.0,174.32,136.56
2017,1,21,17,15,174.5,50.0,1.9,16.5,77.0,128.43,96.88
2017,1,21,17,30,128.0,31.0,1.9,16.0,43.0,85.5,56.79
2017,1,21,17,45,64.0,15.5,1.95,15.5,21.5,32.91,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
