Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,195.0,15.5,9.2,11.5,35.0,11.78,0.0
2017,1,22,8,0,390.0,31.0,9.3,12.0,70.0,24.0,14.49
2017,1,22,8,15,495.5,39.5,9.5,12.0,118.5,28.98,19.93
2017,1,22,8,30,601.0,48.0,9.7,12.0,167.0,33.77,24.6
2017,1,22,8,45,666.5,53.0,9.95,12.5,218.5,58.56,31.75
2017,1,22,9,0,732.0,58.0,10.2,13.0,270.0,104.15,54.91
2017,1,22,9,15,770.5,62.0,10.25,13.5,319.0,151.4,89.19
2017,1,22,9,30,809.0,66.0,10.3,14.0,368.0,201.64,131.15
2017,1,22,9,45,838.0,68.0,10.45,14.5,414.0,250.53,174.97
2017,1,22,10,0,867.0,70.0,10.6,15.0,460.0,300.79,220.89
2017,1,22,10,15,885.0,72.5,10.5,15.0,499.5,351.86,268.14
2017,1,22,10,30,903.0,75.0,10.4,15.0,539.0,399.65,312.22
2017,1,22,10,45,915.0,76.5,10.35,15.0,571.5,443.54,352.54
2017,1,22,11,0,927.0,78.0,10.3,15.0,604.0,486.14,391.02
2017,1,22,11,15,935.5,79.5,10.2,15.0,629.0,525.56,426.13
2017,1,22,11,30,944.0,81.0,10.1,15.0,654.0,563.0,458.94
2017,1,22,11,45,953.0,80.0,10.05,15.5,671.5,596.12,486.86
2017,1,22,12,0,962.0,79.0,10.0,16.0,689.0,626.86,512.29
2017,1,22,12,15,964.5,79.5,9.85,16.0,697.5,652.67,534.14
2017,1,22,12,30,967.0,80.0,9.7,16.0,706.0,675.51,553.29
2017,1,22,12,45,969.5,79.0,9.6,16.5,706.5,693.73,567.58
2017,1,22,13,0,972.0,78.0,9.5,17.0,707.0,708.74,579.11
2017,1,22,13,15,970.5,77.5,9.35,17.0,698.5,718.35,587.24
2017,1,22,13,30,969.0,77.0,9.2,17.0,690.0,724.55,592.38
2017,1,22,13,45,967.0,75.0,9.05,17.0,673.0,725.41,593.28
2017,1,22,14,0,965.0,73.0,8.9,17.0,656.0,722.82,591.65
2017,1,22,14,15,957.5,72.0,8.75,17.0,631.0,714.24,585.47
2017,1,22,14,30,950.0,71.0,8.6,17.0,606.0,702.37,576.79
2017,1,22,14,45,938.0,69.5,8.45,17.0,573.0,683.87,562.45
2017,1,22,15,0,926.0,68.0,8.3,17.0,540.0,662.44,545.63
2017,1,22,15,15,909.0,66.0,8.0,16.5,500.0,634.63,524.25
2017,1,22,15,30,892.0,64.0,7.7,16.0,460.0,604.48,500.6
2017,1,22,15,45,868.5,61.0,7.4,16.0,415.0,567.39,469.96
2017,1,22,16,0,845.0,58.0,7.1,16.0,370.0,528.82,437.51
2017,1,22,16,15,808.5,54.5,6.6,15.5,320.0,484.71,400.22
2017,1,22,16,30,772.0,51.0,6.1,15.0,270.0,437.61,359.45
2017,1,22,16,45,714.0,46.5,5.6,14.5,218.5,380.18,309.04
2017,1,22,17,0,656.0,42.0,5.1,14.0,167.0,325.07,259.08
2017,1,22,17,15,553.5,34.5,4.85,13.5,117.5,253.3,194.97
2017,1,22,17,30,451.0,27.0,4.6,13.0,68.0,188.65,131.37
2017,1,22,17,45,225.5,13.5,4.45,12.5,34.0,84.69,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,242.0,13.5,1.4,8.0,37.5,10.7,0.0
2017,1,23,8,0,484.0,27.0,1.5,9.0,75.0,21.96,13.11
2017,1,23,8,15,578.0,33.5,1.3,9.5,124.5,25.73,17.37
2017,1,23,8,30,672.0,40.0,1.1,10.0,174.0,29.45,21.03
2017,1,23,8,45,717.5,46.5,0.9,11.0,224.5,54.93,27.39
2017,1,23,9,0,763.0,53.0,0.7,12.0,275.0,103.12,52.62
2017,1,23,9,15,799.0,56.5,1.0,13.0,324.5,151.33,87.25
2017,1,23,9,30,835.0,60.0,1.3,14.0,374.0,202.21,129.01
2017,1,23,9,45,861.0,62.0,1.65,15.0,419.0,255.0,174.94
2017,1,23,10,0,887.0,64.0,2.0,16.0,464.0,305.46,219.52
2017,1,23,10,15,903.5,66.0,2.25,16.0,503.5,353.52,262.98
2017,1,23,10,30,920.0,68.0,2.5,16.0,543.0,401.14,305.5
2017,1,23,10,45,933.0,69.0,2.8,16.5,575.5,445.69,344.38
2017,1,23,11,0,946.0,70.0,3.1,17.0,608.0,488.99,381.36
2017,1,23,11,15,953.5,71.0,3.25,17.5,633.0,528.15,414.0
2017,1,23,11,30,961.0,72.0,3.4,18.0,658.0,565.22,444.21
2017,1,23,11,45,966.5,72.0,3.55,18.5,674.5,597.94,470.47
2017,1,23,12,0,972.0,72.0,3.7,19.0,691.0,628.06,494.21
2017,1,23,12,15,974.0,72.5,3.8,19.0,699.5,653.84,515.06
2017,1,23,12,30,976.0,73.0,3.9,19.0,708.0,676.59,533.37
2017,1,23,12,45,975.0,73.0,4.05,19.5,707.0,693.78,546.49
2017,1,23,13,0,974.0,73.0,4.2,20.0,706.0,707.65,556.98
2017,1,23,13,15,971.0,72.5,4.15,20.0,697.0,716.31,563.79
2017,1,23,13,30,968.0,72.0,4.1,20.0,688.0,721.53,567.76
2017,1,23,13,45,962.5,71.5,4.1,20.0,670.5,721.63,568.3
2017,1,23,14,0,957.0,71.0,4.1,20.0,653.0,718.32,566.5
2017,1,23,14,15,949.0,70.0,3.95,20.0,627.5,709.44,560.26
2017,1,23,14,30,941.0,69.0,3.8,20.0,602.0,697.3,551.75
2017,1,23,14,45,926.0,68.5,3.65,20.0,568.5,678.03,537.62
2017,1,23,15,0,911.0,68.0,3.5,20.0,535.0,655.96,521.09
2017,1,23,15,15,894.0,66.0,3.1,19.5,495.5,628.38,500.35
2017,1,23,15,30,877.0,64.0,2.7,19.0,456.0,598.5,477.46
2017,1,23,15,45,853.5,61.0,2.3,19.0,411.5,561.7,447.94
2017,1,23,16,0,830.0,58.0,1.9,19.0,367.0,526.4,418.85
2017,1,23,16,15,794.0,54.5,1.8,18.0,318.0,479.96,383.22
2017,1,23,16,30,758.0,51.0,1.7,17.0,269.0,433.47,346.14
2017,1,23,16,45,702.5,46.0,1.6,16.0,218.0,376.88,299.59
2017,1,23,17,0,647.0,41.0,1.5,15.0,167.0,322.52,252.89
2017,1,23,17,15,548.0,33.5,1.55,14.0,118.0,252.12,192.32
2017,1,23,17,30,449.0,26.0,1.6,13.0,69.0,188.78,132.35
2017,1,23,17,45,224.5,13.0,1.65,12.5,34.5,85.1,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,129.0,17.5,4.2,10.0,30.5,13.6,0.0
2017,1,24,8,0,258.0,35.0,4.4,11.0,61.0,26.99,17.26
2017,1,24,8,15,324.0,50.0,4.45,11.5,102.0,37.73,27.78
2017,1,24,8,30,390.0,65.0,4.5,12.0,143.0,47.98,37.36
2017,1,24,8,45,446.0,74.0,4.6,13.0,186.5,68.85,44.04
2017,1,24,9,0,502.0,83.0,4.7,14.0,230.0,106.41,65.15
2017,1,24,9,15,638.0,76.5,4.9,15.0,296.5,145.96,89.62
2017,1,24,9,30,774.0,70.0,5.1,16.0,363.0,201.38,131.0
2017,1,24,9,45,721.5,88.0,5.35,17.0,386.5,241.74,169.54
2017,1,24,10,0,669.0,106.0,5.6,18.0,410.0,278.81,205.01
2017,1,24,10,15,766.5,93.5,5.6,18.5,469.5,333.33,250.55
2017,1,24,10,30,864.0,81.0,5.6,19.0,529.0,391.82,299.48
2017,1,24,10,45,877.5,82.5,5.7,19.5,561.0,437.57,339.06
2017,1,24,11,0,891.0,84.0,5.8,20.0,593.0,479.69,374.94
2017,1,24,11,15,900.0,85.0,5.8,20.5,618.0,517.86,406.77
2017,1,24,11,30,909.0,86.0,5.8,21.0,643.0,554.17,436.35
2017,1,24,11,45,925.0,82.5,5.85,21.5,662.0,587.9,463.48
2017,1,24,12,0,941.0,79.0,5.9,22.0,681.0,619.68,488.57
2017,1,24,12,15,943.5,79.5,5.85,22.0,690.0,645.17,509.06
2017,1,24,12,30,946.0,80.0,5.8,22.0,699.0,667.74,527.02
2017,1,24,12,45,947.5,79.5,5.75,22.5,699.0,685.64,540.21
2017,1,24,13,0,949.0,79.0,5.7,23.0,699.0,700.37,550.8
2017,1,24,13,15,947.0,78.5,5.55,23.0,690.5,709.55,557.82
2017,1,24,13,30,945.0,78.0,5.4,23.0,682.0,715.38,561.9
2017,1,24,13,45,939.5,78.0,5.25,23.0,665.0,716.03,562.27
2017,1,24,14,0,934.0,78.0,5.1,23.0,648.0,713.35,560.33
2017,1,24,14,15,926.0,76.5,4.9,23.0,623.5,704.11,553.48
2017,1,24,14,30,918.0,75.0,4.7,23.0,599.0,691.68,544.4
2017,1,24,14,45,905.0,74.0,4.55,23.0,566.5,673.45,530.83
2017,1,24,15,0,892.0,73.0,4.4,23.0,534.0,652.43,515.0
2017,1,24,15,15,874.5,71.0,4.0,22.5,494.5,624.9,494.65
2017,1,24,15,30,857.0,69.0,3.6,22.0,455.0,598.07,474.37
2017,1,24,15,45,827.5,67.0,3.25,22.0,410.0,559.46,444.02
2017,1,24,16,0,798.0,65.0,2.9,22.0,365.0,519.7,412.27
2017,1,24,16,15,760.5,61.0,2.6,21.0,316.0,472.75,375.9
2017,1,24,16,30,723.0,57.0,2.3,20.0,267.0,425.88,338.31
2017,1,24,16,45,660.0,52.0,2.05,19.0,216.0,366.87,289.98
2017,1,24,17,0,597.0,47.0,1.8,18.0,165.0,313.38,244.29
2017,1,24,17,15,496.0,38.5,1.8,17.5,117.0,243.09,184.2
2017,1,24,17,30,395.0,30.0,1.8,17.0,69.0,180.38,126.52
2017,1,24,17,45,197.5,15.0,1.8,16.5,34.5,82.3,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.0,15.0,4.6,9.5,38.0,11.16,0.0
2017,1,25,8,0,440.0,30.0,4.8,10.0,76.0,22.77,13.82
2017,1,25,8,15,539.0,38.0,4.85,10.5,125.5,29.92,20.98
2017,1,25,8,30,638.0,46.0,4.9,11.0,175.0,34.81,25.71
2017,1,25,8,45,547.5,67.5,5.0,11.5,200.0,66.97,40.17
2017,1,25,9,0,457.0,89.0,5.1,12.0,225.0,108.47,69.07
2017,1,25,9,15,487.5,101.5,5.15,12.0,268.0,148.8,99.72
2017,1,25,9,30,518.0,114.0,5.2,12.0,311.0,191.72,135.59
2017,1,25,9,45,429.5,148.0,5.3,12.5,324.5,227.86,171.23
2017,1,25,10,0,341.0,182.0,5.4,13.0,338.0,257.68,200.51
2017,1,25,10,15,622.5,128.5,5.4,13.0,442.5,317.46,245.83
2017,1,25,10,30,904.0,75.0,5.4,13.0,547.0,405.49,316.82
2017,1,25,10,45,916.0,77.0,5.4,13.5,579.5,450.22,356.4
2017,1,25,11,0,928.0,79.0,5.4,14.0,612.0,493.68,394.01
2017,1,25,11,15,574.0,185.5,5.4,14.5,520.0,453.03,363.56
2017,1,25,11,30,220.0,292.0,5.4,15.0,428.0,390.31,312.38
2017,1,25,11,45,587.0,187.0,5.45,15.5,561.5,503.46,405.25
2017,1,25,12,0,954.0,82.0,5.5,16.0,695.0,632.62,509.27
2017,1,25,12,15,622.5,194.5,5.45,16.0,596.5,567.02,455.2
2017,1,25,12,30,291.0,307.0,5.4,16.0,498.0,482.48,385.04
2017,1,25,12,45,230.5,314.0,5.4,16.5,465.5,456.32,363.64
2017,1,25,13,0,170.0,321.0,5.4,17.0,433.0,429.36,341.2
2017,1,25,13,15,370.5,266.5,5.35,17.0,506.0,515.66,412.67
2017,1,25,13,30,571.0,212.0,5.3,17.0,579.0,604.43,484.69
2017,1,25,13,45,750.0,148.0,5.3,17.5,617.0,666.66,534.76
2017,1,25,14,0,929.0,84.0,5.3,18.0,655.0,719.35,576.76
2017,1,25,14,15,753.0,131.5,5.05,17.5,582.5,652.8,524.54
2017,1,25,14,30,577.0,179.0,4.8,17.0,510.0,579.31,466.43
2017,1,25,14,45,563.5,172.0,4.55,16.5,480.5,558.97,451.73
2017,1,25,15,0,550.0,165.0,4.3,16.0,451.0,536.87,435.26
2017,1,25,15,15,565.0,147.5,4.15,15.5,422.5,519.6,423.18
2017,1,25,15,30,580.0,130.0,4.0,15.0,394.0,502.37,410.87
2017,1,25,15,45,555.5,122.5,3.85,15.0,355.5,464.83,381.01
2017,1,25,16,0,531.0,115.0,3.7,15.0,317.0,429.57,352.44
2017,1,25,16,15,510.5,102.0,3.5,14.5,275.0,389.94,320.39
2017,1,25,16,30,490.0,89.0,3.3,14.0,233.0,349.99,287.11
2017,1,25,16,45,446.0,77.0,3.1,13.5,189.0,300.53,244.96
2017,1,25,17,0,402.0,65.0,2.9,13.0,145.0,253.22,203.38
2017,1,25,17,15,337.5,49.5,2.85,12.5,103.5,196.59,153.36
2017,1,25,17,30,273.0,34.0,2.8,12.0,62.0,145.2,105.23
2017,1,25,17,45,136.5,17.0,2.8,11.5,31.0,66.81,0.7
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.65,4.0,18.0,17.26,0.0
2017,1,26,8,0,7.0,36.0,3.0,5.0,36.0,33.6,23.69
2017,1,26,8,15,19.0,56.0,3.15,5.5,59.5,49.83,39.47
2017,1,26,8,30,31.0,76.0,3.3,6.0,83.0,66.43,55.11
2017,1,26,8,45,38.0,96.5,3.45,7.0,106.5,85.69,68.27
2017,1,26,9,0,45.0,117.0,3.6,8.0,130.0,107.36,85.78
2017,1,26,9,15,161.5,135.0,3.65,8.0,195.0,139.74,107.97
2017,1,26,9,30,278.0,153.0,3.7,8.0,260.0,183.97,140.81
2017,1,26,9,45,582.0,111.5,3.75,8.5,368.0,232.66,172.09
2017,1,26,10,0,886.0,70.0,3.8,9.0,476.0,315.7,235.87
2017,1,26,10,15,737.0,112.0,3.7,9.0,469.0,341.25,265.33
2017,1,26,10,30,588.0,154.0,3.6,9.0,462.0,358.33,285.34
2017,1,26,10,45,765.0,116.0,3.5,9.5,542.0,422.11,337.73
2017,1,26,11,0,942.0,78.0,3.4,10.0,622.0,501.28,402.21
2017,1,26,11,15,950.0,79.0,3.2,10.0,647.5,540.94,435.79
2017,1,26,11,30,958.0,80.0,3.0,10.0,673.0,578.54,466.94
2017,1,26,11,45,962.5,81.5,2.9,10.0,690.0,612.45,494.69
2017,1,26,12,0,967.0,83.0,2.8,10.0,707.0,643.75,519.77
2017,1,26,12,15,969.0,83.0,2.65,10.0,716.0,669.28,539.73
2017,1,26,12,30,971.0,83.0,2.5,10.0,725.0,691.77,556.95
2017,1,26,12,45,971.0,83.0,2.45,10.5,724.5,709.83,570.01
2017,1,26,13,0,971.0,83.0,2.4,11.0,724.0,724.61,580.4
2017,1,26,13,15,968.5,82.5,2.3,11.0,715.0,733.85,586.98
2017,1,26,13,30,966.0,82.0,2.2,11.0,706.0,739.65,590.84
2017,1,26,13,45,960.0,81.5,2.1,11.5,688.5,739.63,589.49
2017,1,26,14,0,954.0,81.0,2.0,12.0,671.0,736.18,585.8
2017,1,26,14,15,945.0,80.0,1.95,12.0,645.0,726.8,579.4
2017,1,26,14,30,936.0,79.0,1.9,12.0,619.0,714.17,570.78
2017,1,26,14,45,666.0,143.0,1.9,12.0,516.5,600.61,483.27
2017,1,26,15,0,396.0,207.0,1.9,12.0,414.0,478.14,386.89
2017,1,26,15,15,634.5,139.5,1.8,11.5,442.5,559.34,454.7
2017,1,26,15,30,873.0,72.0,1.7,11.0,471.0,617.09,501.7
2017,1,26,15,45,847.0,69.0,1.65,11.0,425.0,578.83,471.38
2017,1,26,16,0,821.0,66.0,1.6,11.0,379.0,539.17,440.12
2017,1,26,16,15,784.0,62.0,1.4,10.5,329.5,491.53,401.75
2017,1,26,16,30,747.0,58.0,1.2,10.0,280.0,443.87,362.19
2017,1,26,16,45,689.0,53.0,1.05,9.5,228.0,385.85,313.28
2017,1,26,17,0,631.0,48.0,0.9,9.0,176.0,330.1,264.54
2017,1,26,17,15,534.0,39.5,0.95,8.0,126.5,261.96,205.47
2017,1,26,17,30,437.0,31.0,1.0,7.0,77.0,198.22,146.51
2017,1,26,17,45,218.5,15.5,1.1,6.5,38.5,91.4,16.02
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,182.0,18.0,3.25,2.5,37.5,13.79,0.0
2017,1,27,8,0,364.0,36.0,3.5,3.0,75.0,28.36,19.36
2017,1,27,8,15,462.0,46.0,3.55,3.5,123.5,34.43,25.81
2017,1,27,8,30,560.0,56.0,3.6,4.0,172.0,40.24,31.53
2017,1,27,8,45,373.5,88.0,3.65,5.0,174.0,79.79,55.66
2017,1,27,9,0,187.0,120.0,3.7,6.0,176.0,115.36,87.46
2017,1,27,9,15,127.0,140.0,4.0,6.5,181.0,139.27,109.73
2017,1,27,9,30,67.0,160.0,4.3,7.0,186.0,156.61,127.01
2017,1,27,9,45,99.0,182.5,4.6,8.0,226.0,188.77,152.74
2017,1,27,10,0,131.0,205.0,4.9,9.0,266.0,221.4,178.96
2017,1,27,10,15,127.0,225.5,4.8,9.0,289.0,246.29,200.13
2017,1,27,10,30,123.0,246.0,4.7,9.0,312.0,270.77,220.66
2017,1,27,10,45,246.0,245.0,4.6,9.5,385.0,327.06,265.71
2017,1,27,11,0,369.0,244.0,4.5,10.0,458.0,394.22,319.8
2017,1,27,11,15,327.0,264.5,4.4,10.0,460.5,408.24,331.59
2017,1,27,11,30,285.0,285.0,4.3,10.0,463.0,418.77,340.15
2017,1,27,11,45,230.5,300.0,4.2,10.5,446.5,413.91,335.38
2017,1,27,12,0,176.0,315.0,4.1,11.0,430.0,405.06,327.12
2017,1,27,12,15,152.0,318.5,4.0,11.0,418.5,400.63,323.3
2017,1,27,12,30,128.0,322.0,3.9,11.0,407.0,394.63,318.18
2017,1,27,12,45,245.5,307.5,3.85,11.5,470.5,461.02,372.12
2017,1,27,13,0,363.0,293.0,3.8,12.0,534.0,532.84,429.16
2017,1,27,13,15,313.0,299.5,3.7,12.0,505.5,512.45,412.38
2017,1,27,13,30,263.0,306.0,3.6,12.0,477.0,490.17,394.46
2017,1,27,13,45,137.0,259.0,3.5,12.0,348.0,355.75,287.63
2017,1,27,14,0,11.0,212.0,3.4,12.0,219.0,215.16,172.64
2017,1,27,14,15,47.5,238.5,3.35,11.5,266.5,272.05,220.52
2017,1,27,14,30,84.0,265.0,3.3,11.0,314.0,325.76,265.04
2017,1,27,14,45,89.0,251.5,3.3,11.0,300.5,315.9,257.59
2017,1,27,15,0,94.0,238.0,3.3,11.0,287.0,305.57,249.95
2017,1,27,15,15,47.0,168.0,3.15,11.0,192.5,200.56,163.95
2017,1,27,15,30,0.0,98.0,3.0,11.0,98.0,95.31,75.6
2017,1,27,15,45,0.0,88.5,2.95,11.0,88.5,85.97,68.01
2017,1,27,16,0,0.0,79.0,2.9,11.0,79.0,76.62,60.24
2017,1,27,16,15,0.0,68.0,2.55,10.0,68.0,65.74,51.27
2017,1,27,16,30,0.0,57.0,2.2,9.0,57.0,55.08,42.32
2017,1,27,16,45,0.0,46.5,1.9,8.5,46.5,44.91,33.55
2017,1,27,17,0,0.0,36.0,1.6,8.0,36.0,34.76,24.62
2017,1,27,17,15,0.0,25.5,1.55,7.5,25.5,24.61,15.56
2017,1,27,17,30,0.0,15.0,1.5,7.0,15.0,14.47,6.39
2017,1,27,17,45,0.0,7.5,1.45,6.5,7.5,7.23,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,154.5,19.0,3.3,4.5,36.0,14.73,1.0
2017,1,28,8,0,309.0,38.0,3.5,5.0,72.0,30.22,20.89
2017,1,28,8,15,388.0,51.5,3.7,5.5,117.0,39.56,30.26
2017,1,28,8,30,467.0,65.0,3.9,6.0,162.0,48.4,38.73
2017,1,28,8,45,560.0,64.0,4.15,6.5,211.0,66.96,39.26
2017,1,28,9,0,653.0,63.0,4.4,7.0,260.0,105.53,59.25
2017,1,28,9,15,518.5,101.5,4.4,7.5,274.5,155.9,106.03
2017,1,28,9,30,384.0,140.0,4.4,8.0,289.0,191.44,142.97
2017,1,28,9,45,635.0,107.0,4.45,9.0,387.0,243.64,179.67
2017,1,28,10,0,886.0,74.0,4.5,10.0,485.0,320.08,239.62
2017,1,28,10,15,904.5,76.0,4.35,10.5,526.0,372.51,287.07
2017,1,28,10,30,923.0,78.0,4.2,11.0,567.0,421.64,330.85
2017,1,28,10,45,944.5,76.5,4.05,11.5,603.0,468.23,371.39
2017,1,28,11,0,966.0,75.0,3.9,12.0,639.0,514.16,410.36
2017,1,28,11,15,975.0,76.5,3.8,12.0,665.5,555.83,445.78
2017,1,28,11,30,984.0,78.0,3.7,12.0,692.0,595.46,478.71
2017,1,28,11,45,990.5,78.0,3.65,12.5,710.5,629.99,506.19
2017,1,28,12,0,997.0,78.0,3.6,13.0,729.0,661.9,530.98
2017,1,28,12,15,999.5,78.5,3.6,13.0,738.5,689.08,552.8
2017,1,28,12,30,1002.0,79.0,3.6,13.0,748.0,713.14,571.94
2017,1,28,12,45,1004.5,78.0,3.65,13.0,748.0,732.46,587.55
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,748.43,600.12
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,758.11,607.42
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,764.21,612.24
2017,1,28,13,45,998.0,75.0,3.75,13.0,712.5,765.17,613.65
2017,1,28,14,0,994.0,74.0,3.8,13.0,695.0,762.55,612.58
2017,1,28,14,15,986.0,72.5,3.75,13.0,669.0,753.13,606.19
2017,1,28,14,30,978.0,71.0,3.7,13.0,643.0,740.27,597.41
2017,1,28,14,45,964.0,70.5,3.7,13.0,609.0,721.21,584.27
2017,1,28,15,0,950.0,70.0,3.7,13.0,575.0,699.15,568.65
2017,1,28,15,15,934.0,68.0,3.55,12.5,534.0,671.36,548.36
2017,1,28,15,30,918.0,66.0,3.4,12.0,493.0,641.06,525.74
2017,1,28,15,45,895.0,63.5,3.3,12.0,446.5,603.79,496.43
2017,1,28,16,0,872.0,61.0,3.2,12.0,400.0,564.91,465.18
2017,1,28,16,15,838.0,57.5,2.75,11.0,349.0,520.67,429.4
2017,1,28,16,30,804.0,54.0,2.3,10.0,298.0,473.07,389.74
2017,1,28,16,45,752.0,49.0,1.9,9.5,245.0,415.44,340.08
2017,1,28,17,0,700.0,44.0,1.5,9.0,192.0,359.63,290.23
2017,1,28,17,15,609.0,37.0,1.5,8.0,140.0,288.88,228.29
2017,1,28,17,30,518.0,30.0,1.5,7.0,88.0,224.2,168.22
2017,1,28,17,45,259.0,15.0,1.5,6.5,44.0,103.76,39.08
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,15.0,4.45,4.0,43.0,11.79,0.33
2017,1,29,8,0,510.0,30.0,4.6,5.0,86.0,24.41,15.85
2017,1,29,8,15,601.0,36.5,4.45,6.0,137.5,28.02,19.78
2017,1,29,8,30,692.0,43.0,4.3,7.0,189.0,31.6,23.28
2017,1,29,8,45,748.0,46.5,4.15,8.0,242.0,62.94,30.27
2017,1,29,9,0,804.0,50.0,4.0,9.0,295.0,115.33,60.72
2017,1,29,9,15,837.0,53.0,4.05,10.0,345.5,165.68,99.15
2017,1,29,9,30,870.0,56.0,4.1,11.0,396.0,218.24,144.12
2017,1,29,9,45,893.5,58.0,4.2,12.0,442.0,269.54,190.36
2017,1,29,10,0,917.0,60.0,4.3,13.0,488.0,321.55,237.45
2017,1,29,10,15,932.5,62.0,4.4,13.5,528.0,371.29,282.82
2017,1,29,10,30,948.0,64.0,4.5,14.0,568.0,420.46,326.81
2017,1,29,10,45,957.5,66.0,4.65,15.0,601.5,466.28,366.53
2017,1,29,11,0,967.0,68.0,4.8,16.0,635.0,510.54,403.83
2017,1,29,11,15,974.5,69.0,4.7,16.0,660.5,551.07,438.19
2017,1,29,11,30,982.0,70.0,4.6,16.0,686.0,589.44,470.0
2017,1,29,11,45,983.0,72.5,4.6,16.5,703.5,623.29,496.92
2017,1,29,12,0,984.0,75.0,4.6,17.0,721.0,654.26,521.0
2017,1,29,12,15,986.0,75.5,4.55,17.0,730.0,680.87,542.14
2017,1,29,12,30,988.0,76.0,4.5,17.0,739.0,704.38,560.61
2017,1,29,12,45,985.5,77.0,4.45,17.0,738.5,722.27,574.58
2017,1,29,13,0,983.0,78.0,4.4,17.0,738.0,736.74,585.36
2017,1,29,13,15,980.5,78.0,4.25,17.0,729.0,746.73,592.05
2017,1,29,13,30,978.0,78.0,4.1,17.0,720.0,753.23,596.63
2017,1,29,13,45,971.5,78.0,4.0,17.5,702.5,753.48,595.79
2017,1,29,14,0,965.0,78.0,3.9,18.0,685.0,750.26,592.57
2017,1,29,14,15,957.0,76.5,3.8,17.5,659.5,740.98,587.3
2017,1,29,14,30,949.0,75.0,3.7,17.0,634.0,728.37,579.7
2017,1,29,14,45,933.0,75.5,3.6,17.0,600.0,709.38,566.38
2017,1,29,15,0,917.0,76.0,3.5,17.0,566.0,687.56,550.63
2017,1,29,15,15,900.5,73.5,3.1,16.5,526.0,659.49,529.51
2017,1,29,15,30,884.0,71.0,2.7,16.0,486.0,629.01,506.17
2017,1,29,15,45,860.5,68.5,2.35,16.0,440.0,595.29,479.04
2017,1,29,16,0,837.0,66.0,2.0,16.0,394.0,556.97,447.95
2017,1,29,16,15,802.5,62.0,1.8,15.0,344.0,509.79,411.57
2017,1,29,16,30,768.0,58.0,1.6,14.0,294.0,462.37,373.72
2017,1,29,16,45,715.0,52.5,1.45,13.0,241.5,404.76,326.53
2017,1,29,17,0,662.0,47.0,1.3,12.0,189.0,349.08,278.97
2017,1,29,17,15,571.0,39.5,1.3,11.5,138.0,278.87,218.14
2017,1,29,17,30,480.0,32.0,1.3,11.0,87.0,214.72,159.77
2017,1,29,17,45,240.0,16.0,1.35,10.5,43.5,102.24,44.85
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,270.5,14.5,3.4,9.0,45.0,11.24,0.5
2017,1,30,8,0,541.0,29.0,3.7,10.0,90.0,23.27,14.56
2017,1,30,8,15,629.0,35.0,3.6,10.5,142.0,26.5,18.05
2017,1,30,8,30,717.0,41.0,3.5,11.0,194.0,29.71,21.19
2017,1,30,8,45,768.0,45.0,3.45,12.0,247.5,63.87,29.36
2017,1,30,9,0,819.0,49.0,3.4,13.0,301.0,117.54,60.76
2017,1,30,9,15,852.0,52.0,3.15,14.0,352.0,168.78,99.49
2017,1,30,9,30,885.0,55.0,2.9,15.0,403.0,222.22,144.5
2017,1,30,9,45,907.0,57.5,2.65,16.0,449.5,274.45,190.55
2017,1,30,10,0,929.0,60.0,2.4,17.0,496.0,327.24,236.93
2017,1,30,10,15,944.5,61.5,2.45,18.0,536.5,377.19,280.64
2017,1,30,10,30,960.0,63.0,2.5,19.0,577.0,426.54,322.67
2017,1,30,10,45,971.0,64.5,2.6,20.0,611.0,473.12,361.41
2017,1,30,11,0,982.0,66.0,2.7,21.0,645.0,518.21,397.76
2017,1,30,11,15,989.0,67.0,2.7,21.0,671.0,559.11,431.2
2017,1,30,11,30,996.0,68.0,2.7,21.0,697.0,597.79,462.15
2017,1,30,11,45,1000.0,68.5,2.7,21.5,714.5,631.86,488.09
2017,1,30,12,0,1004.0,69.0,2.7,22.0,732.0,663.14,511.34
2017,1,30,12,15,1006.0,69.5,2.7,22.0,740.5,690.26,532.08
2017,1,30,12,30,1008.0,70.0,2.7,22.0,749.0,714.21,550.22
2017,1,30,12,45,1006.5,70.5,2.75,22.0,749.0,732.6,564.25
2017,1,30,13,0,1005.0,71.0,2.8,22.0,749.0,747.52,575.04
2017,1,30,13,15,1002.5,70.5,2.8,22.0,740.0,757.21,581.99
2017,1,30,13,30,1000.0,70.0,2.8,22.0,731.0,763.32,586.58
2017,1,30,13,45,993.0,70.5,2.85,22.0,713.0,763.79,587.63
2017,1,30,14,0,986.0,71.0,2.9,22.0,695.0,760.7,586.35
2017,1,30,14,15,978.0,70.0,2.85,22.0,669.0,751.82,580.58
2017,1,30,14,30,970.0,69.0,2.8,22.0,643.0,739.53,572.55
2017,1,30,14,45,953.0,70.0,2.75,22.0,608.5,720.11,559.52
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,697.82,544.51
2017,1,30,15,15,919.5,69.0,2.45,21.5,534.0,669.86,524.52
2017,1,30,15,30,903.0,67.0,2.2,21.0,494.0,639.44,502.3
2017,1,30,15,45,877.5,65.0,2.0,20.5,447.0,601.46,474.23
2017,1,30,16,0,852.0,63.0,1.8,20.0,400.0,565.1,446.63
2017,1,30,16,15,818.0,59.5,1.7,18.5,349.5,518.17,412.37
2017,1,30,16,30,784.0,56.0,1.6,17.0,299.0,470.94,376.42
2017,1,30,16,45,728.0,51.5,1.55,16.0,245.5,412.3,329.4
2017,1,30,17,0,672.0,47.0,1.5,15.0,192.0,355.76,282.01
2017,1,30,17,15,583.0,39.0,1.55,14.0,141.0,285.09,221.85
2017,1,30,17,30,494.0,31.0,1.6,13.0,90.0,220.49,163.98
2017,1,30,17,45,247.0,15.5,1.7,12.5,45.0,103.42,50.6
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,9.0,45.5,12.12,1.53
2017,1,31,8,0,515.0,31.0,3.9,10.0,91.0,25.18,16.27
2017,1,31,8,15,604.5,38.5,3.85,10.5,143.5,29.7,20.93
2017,1,31,8,30,694.0,46.0,3.8,11.0,196.0,34.1,25.15
2017,1,31,8,45,744.5,51.0,3.75,12.0,249.0,69.71,34.28
2017,1,31,9,0,795.0,56.0,3.7,13.0,302.0,119.63,63.28
2017,1,31,9,15,828.5,59.5,3.95,13.5,353.5,170.25,102.06
2017,1,31,9,30,862.0,63.0,4.2,14.0,405.0,223.3,147.39
2017,1,31,9,45,883.5,66.5,4.45,15.0,451.0,278.8,196.71
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,331.48,243.89
2017,1,31,10,15,921.0,72.0,4.9,16.5,538.0,381.21,288.75
2017,1,31,10,30,937.0,74.0,5.1,17.0,579.0,430.42,332.34
2017,1,31,10,45,946.0,76.5,5.3,18.0,612.0,476.36,371.72
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,520.72,408.71
2017,1,31,11,15,962.5,80.0,5.5,19.0,671.0,561.11,442.9
2017,1,31,11,30,970.0,81.0,5.5,19.0,697.0,599.38,474.69
2017,1,31,11,45,973.5,82.5,5.5,19.5,714.0,633.55,501.71
2017,1,31,12,0,977.0,84.0,5.5,20.0,731.0,665.0,526.04
2017,1,31,12,15,978.5,84.0,5.4,20.0,740.0,690.87,546.43
2017,1,31,12,30,980.0,84.0,5.3,20.0,749.0,713.62,564.13
2017,1,31,12,45,977.0,85.5,5.2,20.5,748.0,731.72,576.9
2017,1,31,13,0,974.0,87.0,5.1,21.0,747.0,746.41,586.42
2017,1,31,13,15,971.0,86.5,4.95,21.0,738.0,755.62,592.63
2017,1,31,13,30,968.0,86.0,4.8,21.0,729.0,761.35,596.39
2017,1,31,13,45,960.0,86.0,4.65,21.0,710.5,760.64,595.59
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,756.47,592.41
2017,1,31,14,15,943.0,85.0,4.35,21.0,666.0,747.16,585.64
2017,1,31,14,30,934.0,84.0,4.2,21.0,640.0,734.58,576.96
2017,1,31,14,45,920.0,82.5,4.1,21.0,606.0,714.93,563.34
2017,1,31,15,0,906.0,81.0,4.0,21.0,572.0,692.39,547.45
2017,1,31,15,15,889.0,79.0,3.65,20.5,532.0,664.69,527.24
2017,1,31,15,30,872.0,77.0,3.3,20.0,492.0,637.71,507.12
2017,1,31,15,45,846.0,74.0,3.0,19.5,445.5,599.04,478.01
2017,1,31,16,0,820.0,71.0,2.7,19.0,399.0,558.93,447.2
2017,1,31,16,15,784.5,67.0,2.45,18.0,348.5,511.44,410.84
2017,1,31,16,30,749.0,63.0,2.2,17.0,298.0,463.79,373.11
2017,1,31,16,45,695.0,57.0,2.0,16.0,245.5,405.36,325.63
2017,1,31,17,0,641.0,51.0,1.8,15.0,193.0,348.93,277.92
2017,1,31,17,15,550.5,43.0,1.85,14.5,141.5,281.64,219.94
2017,1,31,17,30,460.0,35.0,1.9,14.0,90.0,218.09,162.99
2017,1,31,17,45,230.0,17.5,1.95,13.5,45.0,103.86,55.44
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
