Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,204.0,19.0,3.35,11.0,43.0,14.29,3.31
2017,2,1,8,0,408.0,38.0,3.7,12.0,86.0,29.57,19.96
2017,2,1,8,15,502.0,47.0,3.8,12.5,136.5,34.61,25.11
2017,2,1,8,30,596.0,56.0,3.9,13.0,187.0,39.47,29.74
2017,2,1,8,45,334.0,91.0,4.05,14.0,168.0,84.3,56.99
2017,2,1,9,0,72.0,126.0,4.2,15.0,149.0,118.25,91.45
2017,2,1,9,15,130.5,148.0,4.3,15.5,197.5,148.02,113.18
2017,2,1,9,30,189.0,170.0,4.4,16.0,246.0,187.3,143.24
2017,2,1,9,45,520.0,125.5,4.55,17.0,366.0,237.55,173.87
2017,2,1,10,0,851.0,81.0,4.7,18.0,486.0,324.63,238.32
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.5,373.42,281.45
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,422.06,323.62
2017,2,1,10,45,902.0,87.5,4.75,19.5,601.5,470.36,364.54
2017,2,1,11,0,917.0,89.0,4.8,20.0,636.0,515.07,401.69
2017,2,1,11,15,926.0,90.0,4.8,20.5,662.0,555.04,434.18
2017,2,1,11,30,935.0,91.0,4.8,21.0,688.0,593.07,464.35
2017,2,1,11,45,942.5,91.0,4.8,21.5,706.5,627.16,490.83
2017,2,1,12,0,950.0,91.0,4.8,22.0,725.0,658.83,514.9
2017,2,1,12,15,952.5,91.5,4.8,22.0,734.0,685.28,535.65
2017,2,1,12,30,955.0,92.0,4.8,22.0,743.0,708.75,553.91
2017,2,1,12,45,955.5,92.0,4.8,22.5,743.0,727.32,567.25
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,742.64,577.62
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.5,752.08,584.1
2017,2,1,13,30,951.0,91.0,4.6,23.0,726.0,758.1,588.24
2017,2,1,13,45,945.0,90.0,4.55,23.0,708.5,757.74,588.17
2017,2,1,14,0,939.0,89.0,4.5,23.0,691.0,753.95,585.81
2017,2,1,14,15,930.5,88.0,4.35,23.0,665.0,745.06,579.51
2017,2,1,14,30,922.0,87.0,4.2,23.0,639.0,732.92,571.19
2017,2,1,14,45,910.5,85.0,4.05,23.0,606.0,714.54,558.43
2017,2,1,15,0,899.0,83.0,3.9,23.0,573.0,693.23,543.5
2017,2,1,15,15,882.0,80.5,3.5,22.5,532.5,668.11,525.1
2017,2,1,15,30,865.0,78.0,3.1,22.0,492.0,637.64,502.51
2017,2,1,15,45,840.5,75.0,2.75,22.0,446.5,599.94,473.34
2017,2,1,16,0,816.0,72.0,2.4,22.0,401.0,560.75,442.54
2017,2,1,16,15,781.0,67.5,2.15,21.0,350.5,512.94,406.53
2017,2,1,16,30,746.0,63.0,1.9,20.0,300.0,464.96,369.16
2017,2,1,16,45,694.0,57.5,1.7,19.0,247.5,407.94,323.52
2017,2,1,17,0,642.0,52.0,1.5,18.0,195.0,352.75,277.54
2017,2,1,17,15,553.5,43.5,1.5,17.0,144.0,285.31,220.75
2017,2,1,17,30,465.0,35.0,1.5,16.0,93.0,221.44,164.72
2017,2,1,17,45,302.0,22.5,1.55,15.5,53.0,133.92,76.71
2017,2,1,18,0,139.0,10.0,1.6,15.0,13.0,46.97,0.0
2017,2,1,18,15,69.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,169.0,21.0,5.45,6.5,41.5,16.19,5.25
2017,2,2,8,0,338.0,42.0,5.7,7.0,83.0,33.38,23.81
2017,2,2,8,15,432.0,53.5,5.7,7.5,132.0,40.55,31.02
2017,2,2,8,30,526.0,65.0,5.7,8.0,181.0,47.38,37.56
2017,2,2,8,45,584.5,72.5,5.75,8.5,232.0,81.24,48.0
2017,2,2,9,0,643.0,80.0,5.8,9.0,283.0,126.2,76.0
2017,2,2,9,15,683.0,86.0,5.7,9.5,332.5,172.64,112.39
2017,2,2,9,30,723.0,92.0,5.6,10.0,382.0,222.45,155.18
2017,2,2,9,45,361.5,120.0,5.5,10.5,265.0,194.17,147.58
2017,2,2,10,0,0.0,148.0,5.4,11.0,148.0,140.35,113.54
2017,2,2,10,15,3.0,164.5,5.3,11.5,166.0,157.17,127.03
2017,2,2,10,30,6.0,181.0,5.2,12.0,184.0,174.33,140.64
2017,2,2,10,45,6.0,186.5,5.1,12.5,189.5,180.35,145.02
2017,2,2,11,0,6.0,192.0,5.0,13.0,195.0,186.31,149.35
2017,2,2,11,15,8.0,203.5,4.9,13.0,208.5,198.86,159.35
2017,2,2,11,30,10.0,215.0,4.8,13.0,222.0,211.59,169.46
2017,2,2,11,45,8.5,210.0,4.75,13.5,216.0,206.81,165.07
2017,2,2,12,0,7.0,205.0,4.7,14.0,210.0,201.81,160.57
2017,2,2,12,15,18.0,240.0,4.6,14.0,252.5,242.85,193.68
2017,2,2,12,30,29.0,275.0,4.5,14.0,295.0,285.97,228.09
2017,2,2,12,45,23.5,263.5,4.4,14.5,280.0,271.11,215.62
2017,2,2,13,0,18.0,252.0,4.3,15.0,265.0,257.14,204.03
2017,2,2,13,15,37.0,276.0,4.2,15.0,301.5,297.82,236.77
2017,2,2,13,30,56.0,300.0,4.1,15.0,338.0,337.0,267.98
2017,2,2,13,45,57.5,294.0,4.0,15.5,332.0,333.9,265.17
2017,2,2,14,0,59.0,288.0,3.9,16.0,326.0,330.59,262.39
2017,2,2,14,15,93.0,286.5,3.85,16.0,344.0,354.53,282.37
2017,2,2,14,30,127.0,285.0,3.8,16.0,362.0,383.53,306.12
2017,2,2,14,45,89.0,259.5,3.75,16.0,312.0,325.74,260.46
2017,2,2,15,0,51.0,234.0,3.7,16.0,262.0,273.78,219.05
2017,2,2,15,15,27.5,198.0,3.65,15.5,213.0,220.61,176.86
2017,2,2,15,30,4.0,162.0,3.6,15.0,164.0,163.15,130.35
2017,2,2,15,45,2.0,128.5,3.55,15.0,129.5,127.89,101.69
2017,2,2,16,0,0.0,95.0,3.5,15.0,95.0,92.75,72.7
2017,2,2,16,15,293.0,95.5,3.15,14.0,189.5,277.1,230.09
2017,2,2,16,30,586.0,96.0,2.8,13.0,284.0,423.47,348.92
2017,2,2,16,45,530.5,86.0,2.5,12.5,234.0,365.31,299.38
2017,2,2,17,0,475.0,76.0,2.2,12.0,184.0,309.22,251.17
2017,2,2,17,15,386.5,62.5,2.2,11.5,135.5,240.56,191.94
2017,2,2,17,30,298.0,49.0,2.2,11.0,87.0,178.8,137.2
2017,2,2,17,45,173.5,30.0,2.2,10.5,49.5,103.81,63.8
2017,2,2,18,0,49.0,11.0,2.2,10.0,12.0,24.06,0.0
2017,2,2,18,15,24.5,5.5,2.3,9.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,3.0,3.0,4.1,3.5,3.0,0.0,0.0
2017,2,3,7,30,6.0,6.0,4.2,4.0,6.0,5.9,0.0
2017,2,3,7,45,69.5,30.5,4.3,4.5,38.5,25.21,12.24
2017,2,3,8,0,133.0,55.0,4.4,5.0,71.0,44.18,33.68
2017,2,3,8,15,207.0,77.0,4.5,5.5,116.5,60.64,49.52
2017,2,3,8,30,281.0,99.0,4.6,6.0,162.0,76.49,64.43
2017,2,3,8,45,341.5,115.0,4.7,6.5,210.5,108.79,79.06
2017,2,3,9,0,402.0,131.0,4.8,7.0,259.0,146.55,104.27
2017,2,3,9,15,446.0,143.0,4.8,7.0,306.0,187.07,136.17
2017,2,3,9,30,490.0,155.0,4.8,7.0,353.0,231.63,173.78
2017,2,3,9,45,530.5,161.0,4.85,7.5,398.0,273.87,210.47
2017,2,3,10,0,571.0,167.0,4.9,8.0,443.0,319.18,250.14
2017,2,3,10,15,298.0,194.0,4.9,8.5,339.0,278.9,224.71
2017,2,3,10,30,25.0,221.0,4.9,9.0,235.0,218.22,178.25
2017,2,3,10,45,26.5,234.5,4.95,9.5,250.0,233.39,190.29
2017,2,3,11,0,28.0,248.0,5.0,10.0,265.0,248.64,202.19
2017,2,3,11,15,31.0,256.5,4.95,10.0,276.5,258.49,210.0
2017,2,3,11,30,34.0,265.0,4.9,10.0,288.0,270.59,219.66
2017,2,3,11,45,17.0,213.5,4.9,10.5,225.0,215.07,173.76
2017,2,3,12,0,0.0,162.0,4.9,11.0,162.0,156.42,125.03
2017,2,3,12,15,6.5,200.0,4.85,11.0,205.0,197.26,158.65
2017,2,3,12,30,13.0,238.0,4.8,11.0,248.0,238.66,192.34
2017,2,3,12,45,19.5,255.0,4.75,11.0,269.0,260.26,209.87
2017,2,3,13,0,26.0,272.0,4.7,11.0,290.0,282.22,227.69
2017,2,3,13,15,29.5,275.0,4.65,11.0,295.0,291.73,235.45
2017,2,3,13,30,33.0,278.0,4.6,11.0,300.0,298.83,241.34
2017,2,3,13,45,18.5,232.5,4.55,11.0,245.0,240.43,194.09
2017,2,3,14,0,4.0,187.0,4.5,11.0,190.0,185.42,149.11
2017,2,3,14,15,2.0,173.0,4.45,11.0,174.5,170.4,136.99
2017,2,3,14,30,0.0,159.0,4.4,11.0,159.0,155.33,124.73
2017,2,3,14,45,0.0,132.5,4.35,11.0,132.5,129.13,103.23
2017,2,3,15,0,0.0,106.0,4.3,11.0,106.0,102.91,81.56
2017,2,3,15,15,0.0,127.5,4.2,10.5,127.5,124.62,100.18
2017,2,3,15,30,0.0,149.0,4.1,10.0,149.0,147.08,119.47
2017,2,3,15,45,1.5,145.0,4.05,10.0,145.5,144.71,117.82
2017,2,3,16,0,3.0,141.0,4.0,10.0,142.0,142.52,116.34
2017,2,3,16,15,1.5,123.0,3.85,9.5,123.5,123.78,100.9
2017,2,3,16,30,0.0,105.0,3.7,9.0,105.0,105.06,85.27
2017,2,3,16,45,157.5,101.0,3.55,9.0,137.5,189.26,158.02
2017,2,3,17,0,315.0,97.0,3.4,9.0,170.0,258.59,214.25
2017,2,3,17,15,240.5,76.5,3.3,8.5,124.0,194.32,157.78
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,135.75,105.88
2017,2,3,17,45,91.5,32.5,3.15,8.0,44.0,77.0,49.03
2017,2,3,18,0,17.0,9.0,3.1,8.0,10.0,13.5,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,0.85,6.5,0.5,0.48,0.0
2017,2,4,8,0,0.0,1.0,0.9,7.0,1.0,0.96,0.0
2017,2,4,8,15,0.0,1.5,0.8,7.0,1.5,1.44,0.0
2017,2,4,8,30,0.0,2.0,0.7,7.0,2.0,1.93,0.0
2017,2,4,8,45,0.0,3.0,0.6,7.5,3.0,2.89,0.0
2017,2,4,9,0,0.0,4.0,0.5,8.0,4.0,3.86,0.0
2017,2,4,9,15,0.0,61.0,0.5,8.0,61.0,58.95,45.91
2017,2,4,9,30,0.0,118.0,0.5,8.0,118.0,111.79,90.8
2017,2,4,9,45,0.0,132.5,0.5,8.5,132.5,125.64,101.79
2017,2,4,10,0,0.0,147.0,0.5,9.0,147.0,139.54,112.79
2017,2,4,10,15,0.0,110.0,0.55,9.0,110.0,105.84,84.43
2017,2,4,10,30,0.0,73.0,0.6,9.0,73.0,70.6,54.73
2017,2,4,10,45,0.0,78.0,0.65,9.5,78.0,75.45,58.67
2017,2,4,11,0,0.0,83.0,0.7,10.0,83.0,80.31,62.49
2017,2,4,11,15,0.0,86.5,0.8,10.0,86.5,83.71,65.22
2017,2,4,11,30,0.0,90.0,0.9,10.0,90.0,87.11,67.96
2017,2,4,11,45,0.0,95.5,1.0,10.5,95.5,92.44,72.18
2017,2,4,12,0,0.0,101.0,1.1,11.0,101.0,97.75,76.36
2017,2,4,12,15,0.0,102.5,1.25,11.0,102.5,99.22,77.53
2017,2,4,12,30,0.0,104.0,1.4,11.0,104.0,100.69,78.72
2017,2,4,12,45,0.0,97.0,1.55,11.5,97.0,93.92,72.98
2017,2,4,13,0,0.0,90.0,1.7,12.0,90.0,87.13,67.26
2017,2,4,13,15,0.0,110.0,1.8,12.0,110.0,106.57,83.35
2017,2,4,13,30,0.0,130.0,1.9,12.0,130.0,126.11,99.43
2017,2,4,13,45,0.0,107.5,2.05,12.0,107.5,104.17,81.45
2017,2,4,14,0,0.0,85.0,2.2,12.0,85.0,82.26,63.43
2017,2,4,14,15,0.0,88.5,2.25,12.0,88.5,85.65,66.37
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,89.04,69.3
2017,2,4,14,45,0.0,81.5,2.4,12.0,81.5,78.85,60.92
2017,2,4,15,0,0.0,71.0,2.5,12.0,71.0,68.66,52.53
2017,2,4,15,15,0.0,66.0,2.5,12.0,66.0,63.81,48.58
2017,2,4,15,30,0.0,61.0,2.5,12.0,61.0,58.96,44.62
2017,2,4,15,45,0.0,41.5,2.5,12.0,41.5,40.09,28.7
2017,2,4,16,0,0.0,22.0,2.5,12.0,22.0,21.23,12.63
2017,2,4,16,15,0.0,19.0,2.25,11.5,19.0,18.33,10.21
2017,2,4,16,30,0.0,16.0,2.0,11.0,16.0,15.43,7.76
2017,2,4,16,45,0.0,13.0,1.8,11.0,13.0,12.54,5.25
2017,2,4,17,0,0.0,10.0,1.6,11.0,10.0,9.64,2.71
2017,2,4,17,15,0.0,7.5,1.4,10.5,7.5,7.23,0.57
2017,2,4,17,30,0.0,5.0,1.2,10.0,5.0,4.82,0.0
2017,2,4,17,45,0.0,2.5,1.05,10.0,2.5,2.41,0.0
2017,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.6,12.0,12.0,10.81,0.0
2017,2,5,7,45,188.0,27.5,2.85,12.5,48.5,21.42,10.2
2017,2,5,8,0,318.0,44.0,3.1,13.0,85.0,33.64,23.63
2017,2,5,8,15,405.5,55.5,3.1,13.5,133.0,41.8,31.46
2017,2,5,8,30,493.0,67.0,3.1,14.0,181.0,48.51,37.72
2017,2,5,8,45,546.5,76.0,3.1,14.5,230.5,86.48,50.84
2017,2,5,9,0,600.0,85.0,3.1,15.0,280.0,130.79,79.27
2017,2,5,9,15,639.5,91.0,3.15,15.5,328.0,175.36,113.81
2017,2,5,9,30,679.0,97.0,3.2,16.0,376.0,223.34,154.05
2017,2,5,9,45,343.5,134.0,3.3,16.5,276.0,204.66,153.16
2017,2,5,10,0,8.0,171.0,3.4,17.0,176.0,163.68,129.44
2017,2,5,10,15,10.5,184.5,3.65,17.5,190.5,178.15,140.66
2017,2,5,10,30,13.0,198.0,3.9,18.0,205.0,192.85,151.91
2017,2,5,10,45,14.0,209.5,4.15,18.5,218.0,205.27,161.29
2017,2,5,11,0,15.0,221.0,4.4,19.0,231.0,217.75,170.71
2017,2,5,11,15,7.5,190.0,4.55,19.5,195.0,186.07,145.04
2017,2,5,11,30,0.0,159.0,4.7,20.0,159.0,153.16,118.39
2017,2,5,11,45,0.5,163.0,4.85,20.5,163.5,157.49,121.53
2017,2,5,12,0,1.0,167.0,5.0,21.0,168.0,161.84,124.67
2017,2,5,12,15,4.5,189.0,5.0,21.0,192.5,185.47,143.35
2017,2,5,12,30,8.0,211.0,5.0,21.0,217.0,209.39,162.17
2017,2,5,12,45,6.5,201.0,5.05,21.5,206.0,199.18,153.78
2017,2,5,13,0,5.0,191.0,5.1,22.0,195.0,188.8,145.35
2017,2,5,13,15,2.5,172.5,5.0,22.0,174.5,169.27,129.97
2017,2,5,13,30,0.0,154.0,4.9,22.0,154.0,149.58,114.43
2017,2,5,13,45,0.0,152.5,4.85,22.5,152.5,148.26,113.27
2017,2,5,14,0,0.0,151.0,4.8,23.0,151.0,146.93,112.12
2017,2,5,14,15,1.5,165.5,4.7,23.0,166.5,162.57,124.66
2017,2,5,14,30,3.0,180.0,4.6,23.0,182.0,178.43,137.37
2017,2,5,14,45,1.5,156.5,4.5,23.0,157.5,154.15,118.37
2017,2,5,15,0,0.0,133.0,4.4,23.0,133.0,129.82,99.25
2017,2,5,15,15,0.0,107.5,4.15,22.5,107.5,104.51,79.38
2017,2,5,15,30,0.0,82.0,3.9,22.0,82.0,79.31,59.35
2017,2,5,15,45,353.0,86.5,3.7,22.0,234.0,320.8,259.86
2017,2,5,16,0,706.0,91.0,3.5,22.0,386.0,530.94,424.2
2017,2,5,16,15,668.5,85.5,3.0,21.0,338.0,483.58,386.61
2017,2,5,16,30,631.0,80.0,2.5,20.0,290.0,436.5,349.47
2017,2,5,16,45,571.5,73.5,2.05,19.5,239.5,378.15,301.83
2017,2,5,17,0,512.0,67.0,1.6,19.0,189.0,322.49,255.11
2017,2,5,17,15,427.5,56.5,1.55,18.5,141.0,255.42,198.96
2017,2,5,17,30,343.0,46.0,1.5,18.0,93.0,194.23,146.25
2017,2,5,17,45,208.0,30.0,1.45,17.5,54.5,118.51,77.92
2017,2,5,18,0,73.0,14.0,1.4,17.0,16.0,34.17,0.0
2017,2,5,18,15,36.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,11.8,0.0
2017,2,6,7,45,184.0,28.5,4.0,17.5,50.0,22.19,10.89
2017,2,6,8,0,317.0,45.0,4.2,18.0,87.0,34.37,23.77
2017,2,6,8,15,405.0,56.5,4.4,18.5,135.0,42.52,31.44
2017,2,6,8,30,493.0,68.0,4.6,19.0,183.0,49.77,38.03
2017,2,6,8,45,548.5,76.5,4.85,19.5,233.0,88.42,50.89
2017,2,6,9,0,604.0,85.0,5.1,20.0,283.0,132.8,79.18
2017,2,6,9,15,643.0,91.0,5.3,20.0,331.0,177.66,113.96
2017,2,6,9,30,682.0,97.0,5.5,20.0,379.0,225.88,154.48
2017,2,6,9,45,341.0,110.5,5.7,20.5,251.5,184.64,135.54
2017,2,6,10,0,0.0,124.0,5.9,21.0,124.0,118.58,91.58
2017,2,6,10,15,0.0,134.0,5.95,21.5,134.0,128.24,98.99
2017,2,6,10,30,0.0,144.0,6.0,22.0,144.0,137.92,106.31
2017,2,6,10,45,0.0,153.0,6.05,22.5,153.0,146.69,112.86
2017,2,6,11,0,0.0,162.0,6.1,23.0,162.0,155.48,119.38
2017,2,6,11,15,55.0,238.5,6.05,23.0,274.5,254.87,197.83
2017,2,6,11,30,110.0,315.0,6.0,23.0,387.0,359.4,278.86
2017,2,6,11,45,81.5,310.0,6.0,23.0,364.5,343.54,266.11
2017,2,6,12,0,53.0,305.0,6.0,23.0,342.0,325.47,251.73
2017,2,6,12,15,150.0,322.5,5.9,23.0,427.5,408.31,316.92
2017,2,6,12,30,247.0,340.0,5.8,23.0,513.0,494.97,383.97
2017,2,6,12,45,251.0,337.5,5.7,23.0,513.0,502.38,389.53
2017,2,6,13,0,255.0,335.0,5.6,23.0,513.0,508.98,394.7
2017,2,6,13,15,176.0,331.0,5.45,23.0,453.5,454.68,352.29
2017,2,6,13,30,97.0,327.0,5.3,23.0,394.0,394.23,304.92
2017,2,6,13,45,96.5,320.0,5.2,23.0,385.0,389.13,301.4
2017,2,6,14,0,96.0,313.0,5.1,23.0,376.0,383.64,297.5
2017,2,6,14,15,65.5,284.0,5.05,23.0,326.5,333.36,258.76
2017,2,6,14,30,35.0,255.0,5.0,23.0,277.0,282.74,219.43
2017,2,6,14,45,33.5,241.5,5.0,23.0,262.0,268.8,209.09
2017,2,6,15,0,32.0,228.0,5.0,23.0,247.0,254.69,198.53
2017,2,6,15,15,377.0,170.0,4.8,23.0,359.5,443.3,352.96
2017,2,6,15,30,722.0,112.0,4.6,23.0,472.0,600.71,476.97
2017,2,6,15,45,692.5,108.0,4.45,23.0,427.5,562.0,446.54
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,522.43,415.94
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,474.23,378.59
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,426.47,340.69
2017,2,6,16,45,527.0,83.0,3.1,21.5,237.5,368.47,293.75
2017,2,6,17,0,469.0,75.0,2.7,21.0,188.0,313.07,247.65
2017,2,6,17,15,384.5,62.5,2.6,20.5,140.0,244.67,190.51
2017,2,6,17,30,300.0,50.0,2.5,20.0,92.0,184.18,138.67
2017,2,6,17,45,150.0,33.5,2.45,19.5,54.5,104.7,69.77
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,16.71,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,67.5,6.5,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,135.0,13.0,3.2,15.0,16.0,12.78,0.0
2017,2,7,7,45,297.0,25.5,3.4,15.5,57.5,19.7,9.5
2017,2,7,8,0,459.0,38.0,3.6,16.0,99.0,28.5,18.99
2017,2,7,8,15,339.5,64.0,3.5,16.5,120.5,47.81,36.37
2017,2,7,8,30,220.0,90.0,3.4,17.0,142.0,71.14,57.14
2017,2,7,8,45,246.5,108.5,3.3,18.0,180.0,102.42,72.18
2017,2,7,9,0,273.0,127.0,3.2,19.0,218.0,136.47,96.26
2017,2,7,9,15,546.0,99.5,3.2,20.0,316.0,171.1,112.45
2017,2,7,9,30,819.0,72.0,3.2,21.0,414.0,238.01,158.2
2017,2,7,9,45,850.0,73.0,3.2,22.0,462.0,289.29,202.29
2017,2,7,10,0,881.0,74.0,3.2,23.0,510.0,345.39,249.93
2017,2,7,10,15,897.0,76.5,3.2,23.5,551.0,395.31,292.73
2017,2,7,10,30,913.0,79.0,3.2,24.0,592.0,444.79,334.11
2017,2,7,10,45,745.0,138.0,3.25,24.5,573.0,459.49,348.79
2017,2,7,11,0,577.0,197.0,3.3,25.0,554.0,463.63,353.39
2017,2,7,11,15,612.5,195.0,3.25,25.5,587.5,504.7,384.74
2017,2,7,11,30,648.0,193.0,3.2,26.0,621.0,545.94,415.47
2017,2,7,11,45,588.5,220.5,3.2,26.5,617.0,558.9,424.19
2017,2,7,12,0,529.0,248.0,3.2,27.0,613.0,567.51,429.37
2017,2,7,12,15,741.0,170.5,3.15,27.0,688.5,646.09,489.59
2017,2,7,12,30,953.0,93.0,3.1,27.0,764.0,728.55,551.41
2017,2,7,12,45,730.5,178.5,3.05,27.0,693.0,681.25,514.26
2017,2,7,13,0,508.0,264.0,3.0,27.0,622.0,622.26,468.81
2017,2,7,13,15,727.5,178.0,2.95,27.0,684.0,702.6,530.72
2017,2,7,13,30,947.0,92.0,2.9,27.0,746.0,777.21,584.63
2017,2,7,13,45,769.0,153.0,2.85,27.0,676.5,720.28,543.79
2017,2,7,14,0,591.0,214.0,2.8,27.0,607.0,654.59,494.86
2017,2,7,14,15,508.5,233.5,2.65,27.0,562.5,615.87,466.24
2017,2,7,14,30,426.0,253.0,2.5,27.0,518.0,576.11,436.46
2017,2,7,14,45,531.5,204.5,2.35,27.0,518.0,597.73,454.71
2017,2,7,15,0,637.0,156.0,2.2,27.0,518.0,616.48,470.17
2017,2,7,15,15,460.0,186.0,2.05,26.5,438.0,517.59,396.93
2017,2,7,15,30,283.0,216.0,1.9,26.0,358.0,420.97,324.28
2017,2,7,15,45,313.5,190.5,1.75,26.0,335.0,407.49,315.59
2017,2,7,16,0,344.0,165.0,1.6,26.0,312.0,391.03,303.89
2017,2,7,16,15,330.5,147.0,1.45,25.0,274.5,354.9,277.48
2017,2,7,16,30,317.0,129.0,1.3,24.0,237.0,318.5,250.17
2017,2,7,16,45,302.5,109.0,1.15,23.5,198.0,279.12,219.19
2017,2,7,17,0,288.0,89.0,1.0,23.0,159.0,239.79,187.21
2017,2,7,17,15,252.5,69.5,1.1,22.0,120.5,198.91,153.48
2017,2,7,17,30,217.0,50.0,1.2,21.0,82.0,153.77,115.15
2017,2,7,17,45,108.5,33.5,1.3,20.5,49.5,84.67,56.3
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.71,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,17.69,0.0
2017,2,8,7,45,235.5,27.5,4.15,16.0,59.5,21.47,11.13
2017,2,8,8,0,471.0,37.0,4.3,17.0,101.0,27.4,17.99
2017,2,8,8,15,555.0,44.5,4.15,17.5,152.5,31.24,21.77
2017,2,8,8,30,639.0,52.0,4.0,18.0,204.0,42.69,32.02
2017,2,8,8,45,694.0,56.0,3.85,19.0,257.0,85.52,42.76
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,133.89,73.59
2017,2,8,9,15,782.5,64.0,3.8,20.5,360.5,183.77,112.87
2017,2,8,9,30,816.0,68.0,3.9,21.0,411.0,236.2,157.33
2017,2,8,9,45,844.0,69.0,4.0,22.0,458.0,286.67,201.17
2017,2,8,10,0,872.0,70.0,4.1,23.0,505.0,341.71,248.35
2017,2,8,10,15,888.5,72.0,4.1,23.5,546.0,391.0,290.91
2017,2,8,10,30,905.0,74.0,4.1,24.0,587.0,439.91,332.11
2017,2,8,10,45,922.0,73.5,4.15,25.0,622.0,486.07,369.48
2017,2,8,11,0,939.0,73.0,4.2,26.0,657.0,531.3,404.98
2017,2,8,11,15,744.5,150.5,4.25,26.0,625.5,534.52,408.59
2017,2,8,11,30,550.0,228.0,4.3,26.0,594.0,525.35,401.43
2017,2,8,11,45,752.0,156.0,4.4,26.5,669.5,597.28,457.23
2017,2,8,12,0,954.0,84.0,4.5,27.0,745.0,677.34,518.14
2017,2,8,12,15,781.5,157.5,4.55,27.0,704.0,662.32,505.36
2017,2,8,12,30,609.0,231.0,4.6,27.0,663.0,636.92,484.84
2017,2,8,12,45,559.0,248.5,4.65,27.0,644.5,633.6,482.35
2017,2,8,13,0,509.0,266.0,4.7,27.0,626.0,626.88,477.15
2017,2,8,13,15,572.0,240.5,4.7,27.0,641.5,655.21,499.48
2017,2,8,13,30,635.0,215.0,4.7,27.0,657.0,683.73,521.69
2017,2,8,13,45,795.5,147.0,4.75,27.0,687.0,736.26,563.49
2017,2,8,14,0,956.0,79.0,4.8,27.0,717.0,780.26,595.78
2017,2,8,14,15,948.0,78.0,4.8,26.5,691.5,771.44,591.24
2017,2,8,14,30,940.0,77.0,4.8,26.0,666.0,759.27,584.69
2017,2,8,14,45,927.0,76.5,4.8,26.0,632.5,740.88,572.59
2017,2,8,15,0,914.0,76.0,4.8,26.0,599.0,719.53,558.42
2017,2,8,15,15,898.0,74.0,4.65,25.5,558.5,691.73,540.0
2017,2,8,15,30,882.0,72.0,4.5,25.0,518.0,661.48,519.29
2017,2,8,15,45,865.5,66.0,4.4,24.5,471.0,624.14,492.56
2017,2,8,16,0,849.0,60.0,4.3,24.0,424.0,584.76,463.77
2017,2,8,16,15,815.5,59.0,4.2,23.0,375.0,543.05,432.86
2017,2,8,16,30,782.0,58.0,4.1,22.0,326.0,497.75,398.13
2017,2,8,16,45,739.0,53.0,4.1,21.5,273.0,443.08,354.19
2017,2,8,17,0,696.0,48.0,4.1,21.0,220.0,389.61,309.45
2017,2,8,17,15,619.5,41.5,4.3,20.0,167.5,321.87,252.41
2017,2,8,17,30,543.0,35.0,4.5,19.0,115.0,259.08,197.25
2017,2,8,17,45,271.5,30.0,4.75,18.5,70.0,142.11,98.61
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,28.71,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,12.29,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,135.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,270.0,14.0,4.4,5.0,23.0,13.76,0.0
2017,2,9,7,45,426.5,24.0,4.55,5.5,69.5,19.6,10.53
2017,2,9,8,0,583.0,34.0,4.7,6.0,116.0,26.8,18.43
2017,2,9,8,15,661.0,40.5,4.7,6.5,170.5,30.29,22.02
2017,2,9,8,30,739.0,47.0,4.7,7.0,225.0,40.89,24.85
2017,2,9,8,45,785.5,51.0,4.7,8.0,280.5,88.96,43.82
2017,2,9,9,0,832.0,55.0,4.7,9.0,336.0,141.47,79.55
2017,2,9,9,15,862.0,58.5,4.6,9.5,388.0,198.48,127.01
2017,2,9,9,30,892.0,62.0,4.5,10.0,440.0,253.85,176.4
2017,2,9,9,45,911.5,64.5,4.45,10.5,487.5,307.14,225.54
2017,2,9,10,0,931.0,67.0,4.4,11.0,535.0,360.75,274.67
2017,2,9,10,15,945.5,69.0,4.3,11.5,576.0,412.14,321.05
2017,2,9,10,30,960.0,71.0,4.2,12.0,617.0,462.83,365.57
2017,2,9,10,45,968.5,73.0,4.1,13.0,651.0,509.87,405.1
2017,2,9,11,0,977.0,75.0,4.0,14.0,685.0,555.22,441.96
2017,2,9,11,15,983.5,76.0,3.9,14.0,711.5,596.66,476.3
2017,2,9,11,30,990.0,77.0,3.8,14.0,738.0,635.82,508.02
2017,2,9,11,45,985.0,82.0,3.75,14.5,754.0,669.54,533.9
2017,2,9,12,0,980.0,87.0,3.7,15.0,770.0,700.03,556.68
2017,2,9,12,15,981.5,87.5,3.6,15.5,779.0,727.01,576.28
2017,2,9,12,30,983.0,88.0,3.5,16.0,788.0,750.84,592.66
2017,2,9,12,45,982.5,88.0,3.4,16.5,788.0,769.54,604.46
2017,2,9,13,0,982.0,88.0,3.3,17.0,788.0,784.83,613.8
2017,2,9,13,15,979.0,87.5,3.2,17.0,779.0,794.35,620.22
2017,2,9,13,30,976.0,87.0,3.1,17.0,770.0,800.31,624.23
2017,2,9,13,45,970.0,87.0,3.05,17.5,751.5,801.05,623.76
2017,2,9,14,0,964.0,87.0,3.0,18.0,733.0,798.26,620.95
2017,2,9,14,15,956.0,85.5,2.95,18.0,707.0,788.94,614.83
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,776.22,606.46
2017,2,9,14,45,936.0,82.5,2.85,18.0,647.0,757.38,593.81
2017,2,9,15,0,924.0,81.0,2.8,18.0,613.0,735.5,579.07
2017,2,9,15,15,908.0,79.0,2.7,17.5,572.0,707.51,560.67
2017,2,9,15,30,892.0,77.0,2.6,17.0,531.0,677.02,539.98
2017,2,9,15,45,869.5,74.0,2.55,17.0,484.0,642.35,514.16
2017,2,9,16,0,847.0,71.0,2.5,17.0,437.0,602.69,484.15
2017,2,9,16,15,815.0,67.5,2.2,16.0,385.5,555.59,448.43
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,508.03,411.21
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,450.32,364.03
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,394.13,316.51
2017,2,9,17,15,608.0,46.5,1.3,13.0,172.5,324.61,258.22
2017,2,9,17,30,530.0,39.0,1.3,12.0,119.0,263.57,204.44
2017,2,9,17,45,265.0,33.5,1.3,11.5,73.5,144.29,103.57
2017,2,9,18,0,0.0,28.0,1.3,11.0,28.0,33.15,0.0
2017,2,9,18,15,0.0,14.0,1.35,10.5,14.0,13.76,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,21.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,42.0,16.0,2.3,10.0,17.0,15.73,0.0
2017,2,10,7,45,151.0,36.5,2.6,11.0,55.5,30.01,18.98
2017,2,10,8,0,260.0,57.0,2.9,12.0,94.0,43.85,32.96
2017,2,10,8,15,345.5,72.0,3.15,12.5,143.0,53.88,42.47
2017,2,10,8,30,431.0,87.0,3.4,13.0,192.0,69.67,50.0
2017,2,10,8,45,481.5,99.0,3.65,14.0,242.0,109.05,69.91
2017,2,10,9,0,532.0,111.0,3.9,15.0,292.0,153.5,100.57
2017,2,10,9,15,266.0,106.0,4.15,15.5,196.5,137.79,98.98
2017,2,10,9,30,0.0,101.0,4.4,16.0,101.0,96.69,75.61
2017,2,10,9,45,0.0,113.0,4.65,17.0,113.0,108.14,84.58
2017,2,10,10,0,0.0,125.0,4.9,18.0,125.0,119.62,93.41
2017,2,10,10,15,51.5,194.5,5.05,18.5,224.0,200.17,157.55
2017,2,10,10,30,103.0,264.0,5.2,19.0,323.0,286.7,225.54
2017,2,10,10,45,133.0,282.5,5.35,19.5,363.5,321.45,252.4
2017,2,10,11,0,163.0,301.0,5.5,20.0,404.0,360.91,282.94
2017,2,10,11,15,166.5,314.5,5.5,20.5,423.0,383.8,300.19
2017,2,10,11,30,170.0,328.0,5.5,21.0,442.0,406.62,317.21
2017,2,10,11,45,95.5,296.0,5.55,21.5,360.5,340.2,264.85
2017,2,10,12,0,21.0,264.0,5.6,22.0,279.0,267.25,206.72
2017,2,10,12,15,23.5,273.5,5.55,22.0,290.5,279.2,216.05
2017,2,10,12,30,26.0,283.0,5.5,22.0,302.0,291.28,225.34
2017,2,10,12,45,263.5,277.5,5.45,22.5,466.0,458.55,358.45
2017,2,10,13,0,501.0,272.0,5.4,23.0,630.0,631.08,490.48
2017,2,10,13,15,678.0,200.5,5.35,23.0,680.0,697.84,543.28
2017,2,10,13,30,855.0,129.0,5.3,23.0,730.0,761.1,592.6
2017,2,10,13,45,579.5,221.0,5.25,23.0,624.0,657.57,512.14
2017,2,10,14,0,304.0,313.0,5.2,23.0,518.0,547.59,424.85
2017,2,10,14,15,571.5,215.0,5.1,23.0,583.0,648.85,507.24
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,739.2,578.33
2017,2,10,14,45,826.5,114.0,4.95,23.0,615.5,719.9,564.55
2017,2,10,15,0,814.0,111.0,4.9,23.0,583.0,697.87,549.26
2017,2,10,15,15,795.5,108.0,4.7,22.5,543.5,669.18,528.84
2017,2,10,15,30,777.0,105.0,4.5,22.0,504.0,640.41,508.03
2017,2,10,15,45,749.0,101.5,4.35,22.0,458.0,601.35,478.39
2017,2,10,16,0,721.0,98.0,4.2,22.0,412.0,561.21,447.66
2017,2,10,16,15,684.5,92.5,3.7,21.5,362.5,513.16,410.42
2017,2,10,16,30,648.0,87.0,3.2,21.0,313.0,465.25,372.42
2017,2,10,16,45,593.0,80.0,2.75,20.5,261.5,406.77,325.23
2017,2,10,17,0,538.0,73.0,2.3,20.0,210.0,350.59,278.57
2017,2,10,17,15,456.5,62.5,2.15,19.0,159.5,282.05,221.77
2017,2,10,17,30,375.0,52.0,2.0,18.0,109.0,218.99,167.86
2017,2,10,17,45,247.5,36.0,1.9,17.5,67.0,142.2,101.11
2017,2,10,18,0,120.0,20.0,1.8,17.0,25.0,67.09,0.0
2017,2,10,18,15,60.0,10.0,1.8,16.5,12.5,24.88,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,13.38,0.0
2017,2,11,7,45,227.0,33.5,3.65,17.0,62.0,25.98,15.45
2017,2,11,8,0,363.0,50.0,4.0,18.0,103.0,39.27,28.24
2017,2,11,8,15,448.0,60.5,4.25,18.5,153.0,45.07,33.79
2017,2,11,8,30,533.0,71.0,4.5,19.0,203.0,59.74,38.51
2017,2,11,8,45,281.0,101.5,4.75,19.5,173.0,102.9,70.16
2017,2,11,9,0,29.0,132.0,5.0,20.0,143.0,121.39,93.91
2017,2,11,9,15,32.0,153.0,5.05,20.5,166.0,143.21,111.23
2017,2,11,9,30,35.0,174.0,5.1,21.0,189.0,165.47,128.76
2017,2,11,9,45,18.0,167.5,5.15,22.0,175.0,162.35,126.09
2017,2,11,10,0,1.0,161.0,5.2,23.0,161.0,152.92,118.17
2017,2,11,10,15,3.0,172.5,5.15,23.0,174.0,164.98,127.42
2017,2,11,10,30,5.0,184.0,5.1,23.0,187.0,177.23,136.79
2017,2,11,10,45,31.0,232.0,5.05,23.5,251.5,231.99,179.16
2017,2,11,11,0,57.0,280.0,5.0,24.0,316.0,291.26,224.43
2017,2,11,11,15,57.0,291.5,4.9,24.0,329.0,305.81,235.25
2017,2,11,11,30,57.0,303.0,4.8,24.0,342.0,320.27,246.03
2017,2,11,11,45,197.5,313.0,4.75,24.5,451.5,418.07,321.53
2017,2,11,12,0,338.0,323.0,4.7,25.0,561.0,524.92,402.05
2017,2,11,12,15,607.0,223.0,4.6,25.0,657.0,619.78,476.49
2017,2,11,12,30,876.0,123.0,4.5,25.0,753.0,720.79,554.29
2017,2,11,12,45,879.0,121.5,4.45,25.5,754.0,739.23,566.31
2017,2,11,13,0,882.0,120.0,4.4,26.0,755.0,754.7,576.03
2017,2,11,13,15,879.5,119.5,4.3,26.0,747.0,764.12,582.47
2017,2,11,13,30,877.0,119.0,4.2,26.0,739.0,770.32,586.77
2017,2,11,13,45,873.5,117.0,4.15,26.5,722.5,770.99,586.35
2017,2,11,14,0,870.0,115.0,4.1,27.0,706.0,768.41,583.8
