Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,15,861.5,113.0,4.0,27.0,680.5,758.92,577.51
2017,2,11,14,30,853.0,111.0,3.9,27.0,655.0,746.32,569.19
2017,2,11,14,45,846.0,106.5,3.85,27.0,623.0,729.12,557.9
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,708.97,544.59
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.5,680.95,525.96
2017,2,11,15,30,804.0,97.0,3.4,26.0,512.0,650.69,504.9
2017,2,11,15,45,782.0,92.5,3.2,26.0,467.0,613.37,477.39
2017,2,11,16,0,760.0,88.0,3.0,26.0,422.0,574.52,448.33
2017,2,11,16,15,725.5,83.5,2.6,25.0,372.0,529.45,414.97
2017,2,11,16,30,691.0,79.0,2.2,24.0,322.0,482.29,379.1
2017,2,11,16,45,644.0,72.0,1.8,23.5,270.5,426.2,334.61
2017,2,11,17,0,597.0,65.0,1.4,23.0,219.0,371.81,290.08
2017,2,11,17,15,517.0,56.0,1.4,22.0,167.0,303.02,234.52
2017,2,11,17,30,437.0,47.0,1.4,21.0,115.0,239.69,181.32
2017,2,11,17,45,305.0,33.5,1.45,20.5,72.0,160.05,113.25
2017,2,11,18,0,173.0,20.0,1.5,20.0,29.0,83.96,2.33
2017,2,11,18,15,86.5,10.0,1.6,19.5,14.5,31.75,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,57.0,9.5,0.75,16.0,11.5,9.34,0.0
2017,2,12,7,30,114.0,19.0,0.8,17.0,23.0,15.01,0.0
2017,2,12,7,45,239.5,35.0,0.85,18.0,64.0,27.15,16.58
2017,2,12,8,0,365.0,51.0,0.9,19.0,105.0,39.99,28.84
2017,2,12,8,15,449.0,61.5,1.15,19.5,155.5,45.74,34.29
2017,2,12,8,30,533.0,72.0,1.4,20.0,206.0,62.22,39.26
2017,2,12,8,45,266.5,53.5,1.7,20.5,120.5,60.04,34.71
2017,2,12,9,0,0.0,35.0,2.0,21.0,35.0,33.79,22.56
2017,2,12,9,15,0.0,47.5,1.95,21.5,47.5,45.88,32.47
2017,2,12,9,30,0.0,60.0,1.9,22.0,60.0,57.99,42.22
2017,2,12,9,45,0.0,94.0,1.9,22.5,94.0,90.59,68.45
2017,2,12,10,0,0.0,128.0,1.9,23.0,128.0,122.45,93.57
2017,2,12,10,15,120.0,197.5,1.75,23.0,267.0,226.72,173.81
2017,2,12,10,30,240.0,267.0,1.6,23.0,406.0,345.74,263.52
2017,2,12,10,45,129.5,252.0,1.5,23.5,327.5,293.98,224.18
2017,2,12,11,0,19.0,237.0,1.4,24.0,249.0,235.27,178.89
2017,2,12,11,15,426.5,182.5,1.3,24.0,471.5,402.77,308.45
2017,2,12,11,30,834.0,128.0,1.2,24.0,694.0,604.49,456.0
2017,2,12,11,45,832.5,133.0,1.15,24.5,710.0,636.3,476.34
2017,2,12,12,0,831.0,138.0,1.1,25.0,726.0,665.56,495.82
2017,2,12,12,15,415.5,141.0,1.2,25.0,435.0,415.9,317.39
2017,2,12,12,30,0.0,144.0,1.3,25.0,144.0,139.4,103.63
2017,2,12,12,45,136.0,247.0,1.4,25.5,345.5,339.05,258.27
2017,2,12,13,0,272.0,350.0,1.5,26.0,547.0,544.86,406.78
2017,2,12,13,15,550.0,244.5,1.65,26.0,637.0,652.21,487.77
2017,2,12,13,30,828.0,139.0,1.8,26.0,727.0,758.13,566.37
2017,2,12,13,45,513.0,236.0,2.0,26.0,598.0,628.21,472.05
2017,2,12,14,0,198.0,333.0,2.2,26.0,469.0,486.9,366.34
2017,2,12,14,15,493.0,234.5,2.35,26.0,555.5,615.6,467.48
2017,2,12,14,30,788.0,136.0,2.5,26.0,642.0,730.24,554.65
2017,2,12,14,45,768.5,135.5,2.7,26.0,608.0,709.3,540.63
2017,2,12,15,0,749.0,135.0,2.9,26.0,574.0,686.0,525.62
2017,2,12,15,15,729.5,131.0,3.0,25.5,535.0,656.8,506.77
2017,2,12,15,30,710.0,127.0,3.1,25.0,496.0,625.71,486.12
2017,2,12,15,45,678.0,123.0,3.25,24.5,450.5,584.89,457.84
2017,2,12,16,0,646.0,119.0,3.4,24.0,405.0,543.33,428.22
2017,2,12,16,15,607.5,112.0,3.4,23.5,356.5,494.34,391.8
2017,2,12,16,30,569.0,105.0,3.4,23.0,308.0,445.74,354.64
2017,2,12,16,45,512.0,96.0,3.45,22.5,257.0,384.52,306.54
2017,2,12,17,0,455.0,87.0,3.5,22.0,206.0,328.75,261.2
2017,2,12,17,15,376.5,73.5,3.75,21.5,157.0,261.86,205.81
2017,2,12,17,30,298.0,60.0,4.0,21.0,108.0,200.99,154.0
2017,2,12,17,45,186.5,40.5,4.25,20.5,66.5,128.05,91.78
2017,2,12,18,0,75.0,21.0,4.5,20.0,25.0,52.1,6.27
2017,2,12,18,15,37.5,10.5,4.6,19.5,12.5,19.93,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,20.5,8.5,3.0,13.0,9.5,8.36,0.0
2017,2,13,7,30,41.0,17.0,3.0,13.0,19.0,14.42,0.0
2017,2,13,7,45,147.5,38.5,3.05,13.5,59.0,31.62,20.82
2017,2,13,8,0,254.0,60.0,3.1,14.0,99.0,45.92,34.65
2017,2,13,8,15,332.0,75.0,3.15,14.5,147.0,55.81,43.93
2017,2,13,8,30,410.0,90.0,3.2,15.0,195.0,75.79,52.4
2017,2,13,8,45,205.0,69.0,3.3,15.5,121.5,68.48,44.72
2017,2,13,9,0,0.0,48.0,3.4,16.0,48.0,46.36,33.71
2017,2,13,9,15,0.0,56.0,3.4,16.5,56.0,54.11,40.07
2017,2,13,9,30,0.0,64.0,3.4,17.0,64.0,61.86,46.33
2017,2,13,9,45,0.0,58.5,3.45,17.5,58.5,56.54,41.65
2017,2,13,10,0,0.0,53.0,3.5,18.0,53.0,51.22,37.03
2017,2,13,10,15,6.0,129.5,3.5,18.5,133.0,126.52,98.41
2017,2,13,10,30,12.0,206.0,3.5,19.0,213.0,200.53,157.16
2017,2,13,10,45,13.5,218.0,3.5,19.5,226.5,213.64,166.8
2017,2,13,11,0,15.0,230.0,3.5,20.0,240.0,226.86,176.58
2017,2,13,11,15,7.5,190.0,3.6,20.5,195.0,186.46,144.26
2017,2,13,11,30,0.0,150.0,3.7,21.0,150.0,144.67,110.8
2017,2,13,11,45,0.0,107.0,3.85,21.5,107.0,103.53,77.86
2017,2,13,12,0,0.0,64.0,4.0,22.0,64.0,61.94,44.41
2017,2,13,12,15,1.0,115.5,4.1,22.0,116.5,112.46,84.8
2017,2,13,12,30,2.0,167.0,4.2,22.0,169.0,163.03,124.68
2017,2,13,12,45,6.5,200.0,4.35,22.5,205.5,198.43,152.17
2017,2,13,13,0,11.0,233.0,4.5,23.0,242.0,234.25,179.76
2017,2,13,13,15,97.5,294.0,4.55,23.0,364.5,361.49,279.6
2017,2,13,13,30,184.0,355.0,4.6,23.0,487.0,493.45,380.19
2017,2,13,13,45,149.0,344.0,4.7,23.5,449.0,459.7,353.64
2017,2,13,14,0,114.0,333.0,4.8,24.0,411.0,419.98,323.11
2017,2,13,14,15,456.0,229.0,4.65,23.5,525.5,584.47,455.79
2017,2,13,14,30,798.0,125.0,4.5,23.0,640.0,727.38,567.32
2017,2,13,14,45,399.0,110.0,4.35,22.5,367.5,416.65,331.94
2017,2,13,15,0,0.0,95.0,4.2,22.0,95.0,91.99,68.86
2017,2,13,15,15,0.0,119.5,4.05,22.0,119.5,116.4,88.94
2017,2,13,15,30,0.0,144.0,3.9,22.0,144.0,141.5,109.29
2017,2,13,15,45,0.0,92.5,3.75,22.0,92.5,89.72,67.81
2017,2,13,16,0,0.0,41.0,3.6,22.0,41.0,39.6,27.06
2017,2,13,16,15,0.0,36.0,3.5,21.5,36.0,34.76,23.23
2017,2,13,16,30,0.0,31.0,3.4,21.0,31.0,29.92,19.33
2017,2,13,16,45,0.0,26.0,3.35,20.5,26.0,25.09,15.37
2017,2,13,17,0,0.0,21.0,3.3,20.0,21.0,20.26,11.35
2017,2,13,17,15,0.0,16.0,3.45,19.5,16.0,15.43,7.26
2017,2,13,17,30,0.0,11.0,3.6,19.0,11.0,10.6,3.12
2017,2,13,17,45,0.0,6.5,3.8,19.0,6.5,6.26,0.0
2017,2,13,18,0,0.0,2.0,4.0,19.0,2.0,1.93,0.0
2017,2,13,18,15,0.0,1.0,4.15,19.0,1.0,0.98,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,5.0,13.0,2.5,2.46,0.0
2017,2,14,7,30,0.0,5.0,6.2,12.0,5.0,4.82,0.0
2017,2,14,7,45,0.0,13.0,7.45,11.0,13.0,12.53,5.0
2017,2,14,8,0,0.0,21.0,8.7,10.0,21.0,20.26,12.42
2017,2,14,8,15,0.0,31.0,8.7,9.5,31.0,29.92,21.46
2017,2,14,8,30,0.0,41.0,8.7,9.0,41.0,39.59,28.81
2017,2,14,8,45,0.0,51.5,8.7,8.5,51.5,49.75,37.75
2017,2,14,9,0,0.0,62.0,8.7,8.0,62.0,59.92,46.61
2017,2,14,9,15,348.5,81.5,8.35,8.0,236.0,132.05,94.03
2017,2,14,9,30,697.0,101.0,8.0,8.0,410.0,250.33,184.43
2017,2,14,9,45,370.5,158.5,7.65,8.5,324.5,244.01,192.39
2017,2,14,10,0,44.0,216.0,7.3,9.0,239.0,213.08,174.41
2017,2,14,10,15,82.5,246.0,7.2,9.5,293.0,258.11,210.93
2017,2,14,10,30,121.0,276.0,7.1,10.0,347.0,304.42,248.4
2017,2,14,10,45,103.0,288.0,7.0,11.0,351.0,316.55,257.36
2017,2,14,11,0,85.0,300.0,6.9,12.0,355.0,324.5,262.64
2017,2,14,11,15,129.0,319.0,6.7,12.5,406.0,370.09,299.01
2017,2,14,11,30,173.0,338.0,6.5,13.0,457.0,420.39,338.78
2017,2,14,11,45,233.5,339.5,6.35,14.0,504.5,467.32,375.29
2017,2,14,12,0,294.0,341.0,6.2,15.0,552.0,517.61,413.94
2017,2,14,12,15,183.5,343.0,6.1,15.0,475.5,455.1,363.3
2017,2,14,12,30,73.0,345.0,6.0,15.0,399.0,385.58,306.52
2017,2,14,12,45,65.0,339.0,5.9,15.5,387.0,377.35,299.44
2017,2,14,13,0,57.0,333.0,5.8,16.0,375.0,368.48,291.79
2017,2,14,13,15,129.0,344.5,5.75,16.0,438.0,439.05,348.83
2017,2,14,13,30,201.0,356.0,5.7,16.0,501.0,507.85,403.73
2017,2,14,13,45,142.0,341.0,5.7,16.5,442.5,451.99,358.7
2017,2,14,14,0,83.0,326.0,5.7,17.0,384.0,389.91,308.87
2017,2,14,14,15,46.0,268.5,5.65,16.5,300.5,304.33,241.9
2017,2,14,14,30,9.0,211.0,5.6,16.0,217.0,213.93,169.61
2017,2,14,14,45,9.5,206.0,5.6,16.0,212.0,209.76,166.7
2017,2,14,15,0,10.0,201.0,5.6,16.0,207.0,205.6,163.72
2017,2,14,15,15,5.0,151.5,5.6,15.5,154.5,152.1,120.7
2017,2,14,15,30,0.0,102.0,5.6,15.0,102.0,99.06,77.32
2017,2,14,15,45,35.5,147.0,5.7,15.0,163.0,172.87,139.7
2017,2,14,16,0,71.0,192.0,5.8,15.0,224.0,245.79,200.57
2017,2,14,16,15,66.0,171.0,5.8,14.0,198.0,219.74,180.1
2017,2,14,16,30,61.0,150.0,5.8,13.0,172.0,193.72,159.33
2017,2,14,16,45,334.0,109.0,5.8,12.5,201.0,309.64,259.09
2017,2,14,17,0,607.0,68.0,5.8,12.0,230.0,386.43,321.88
2017,2,14,17,15,530.5,59.0,5.75,11.5,177.5,317.81,261.36
2017,2,14,17,30,454.0,50.0,5.7,11.0,125.0,254.3,203.94
2017,2,14,17,45,317.5,36.5,5.7,10.5,79.5,170.74,129.32
2017,2,14,18,0,181.0,23.0,5.7,10.0,34.0,93.2,34.22
2017,2,14,18,15,90.5,11.5,5.65,9.5,17.0,35.02,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.5,9.5,4.2,4.5,16.5,9.34,0.0
2017,2,15,7,30,279.0,19.0,4.3,5.0,33.0,14.94,0.0
2017,2,15,7,45,420.0,29.0,4.4,5.5,81.0,21.68,13.28
2017,2,15,8,0,561.0,39.0,4.5,6.0,129.0,30.58,22.07
2017,2,15,8,15,635.5,46.0,4.65,7.0,184.0,34.3,25.74
2017,2,15,8,30,710.0,53.0,4.8,8.0,239.0,58.88,31.74
2017,2,15,8,45,755.5,57.5,4.95,9.0,294.0,106.87,56.62
2017,2,15,9,0,801.0,62.0,5.1,10.0,349.0,159.29,95.34
2017,2,15,9,15,832.0,65.5,5.05,10.5,401.5,212.15,140.66
2017,2,15,9,30,863.0,69.0,5.0,11.0,454.0,267.25,190.28
2017,2,15,9,45,883.5,72.0,4.95,12.0,502.0,324.21,241.82
2017,2,15,10,0,904.0,75.0,4.9,13.0,550.0,378.06,290.07
2017,2,15,10,15,919.0,77.5,4.85,13.0,592.0,429.54,336.54
2017,2,15,10,30,934.0,80.0,4.8,13.0,634.0,480.43,381.43
2017,2,15,10,45,944.5,81.5,4.75,13.5,668.5,527.42,421.36
2017,2,15,11,0,955.0,83.0,4.7,14.0,703.0,572.92,458.91
2017,2,15,11,15,962.5,84.0,4.65,14.0,729.5,614.57,493.34
2017,2,15,11,30,970.0,85.0,4.6,14.0,756.0,654.06,525.3
2017,2,15,11,45,797.5,157.0,4.6,14.5,718.0,646.33,517.28
2017,2,15,12,0,625.0,229.0,4.6,15.0,680.0,628.6,500.84
2017,2,15,12,15,803.5,158.5,4.55,15.0,745.5,699.51,558.3
2017,2,15,12,30,982.0,88.0,4.5,15.0,811.0,773.03,614.92
2017,2,15,12,45,983.5,87.5,4.45,15.5,811.5,792.75,627.42
2017,2,15,13,0,985.0,87.0,4.4,16.0,812.0,809.08,637.78
2017,2,15,13,15,982.5,86.5,4.35,16.0,803.0,818.99,644.77
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,825.31,649.31
2017,2,15,13,45,976.5,84.5,4.3,16.0,777.0,826.23,650.45
2017,2,15,14,0,973.0,83.0,4.3,16.0,760.0,823.55,649.17
2017,2,15,14,15,966.0,82.0,4.2,16.0,734.0,815.2,643.44
2017,2,15,14,30,959.0,81.0,4.1,16.0,708.0,803.38,635.44
2017,2,15,14,45,945.0,81.0,4.1,16.0,673.0,784.17,622.58
2017,2,15,15,0,931.0,81.0,4.1,16.0,638.0,761.94,607.59
2017,2,15,15,15,916.5,79.0,4.0,15.5,597.0,734.33,589.36
2017,2,15,15,30,902.0,77.0,3.9,15.0,556.0,704.12,569.08
2017,2,15,15,45,882.0,74.0,3.8,15.0,509.0,666.81,541.81
2017,2,15,16,0,862.0,71.0,3.7,15.0,462.0,631.1,514.29
2017,2,15,16,15,832.5,67.5,3.25,14.0,410.0,584.1,478.25
2017,2,15,16,30,803.0,64.0,2.8,13.0,358.0,536.44,440.62
2017,2,15,16,45,760.5,59.0,2.4,12.5,303.0,479.89,394.08
2017,2,15,17,0,718.0,54.0,2.0,12.0,248.0,424.42,346.87
2017,2,15,17,15,647.0,47.5,1.9,11.0,193.0,356.01,288.89
2017,2,15,17,30,576.0,41.0,1.8,10.0,138.0,291.96,232.19
2017,2,15,17,45,447.5,31.0,1.7,9.5,89.5,212.39,160.82
2017,2,15,18,0,319.0,21.0,1.6,9.0,41.0,135.56,60.42
2017,2,15,18,15,159.5,10.5,1.6,8.5,20.5,52.56,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.0,9.5,0.65,5.5,18.0,9.34,0.0
2017,2,16,7,30,306.0,19.0,0.7,6.0,36.0,16.1,0.61
2017,2,16,7,45,442.0,29.0,0.75,7.0,85.0,23.44,14.9
2017,2,16,8,0,578.0,39.0,0.8,8.0,134.0,30.38,21.82
2017,2,16,8,15,650.0,45.5,0.85,9.0,189.0,33.65,25.03
2017,2,16,8,30,722.0,52.0,0.9,10.0,244.0,60.69,31.52
2017,2,16,8,45,765.5,56.5,0.95,11.0,299.0,109.39,57.29
2017,2,16,9,0,809.0,61.0,1.0,12.0,354.0,162.28,96.14
2017,2,16,9,15,838.0,64.5,1.2,12.5,406.5,215.34,140.97
2017,2,16,9,30,867.0,68.0,1.4,13.0,459.0,274.03,192.48
2017,2,16,9,45,886.5,71.0,1.6,14.0,506.0,327.41,239.9
2017,2,16,10,0,906.0,74.0,1.8,15.0,553.0,381.18,286.89
2017,2,16,10,15,920.5,76.0,1.9,15.0,594.5,432.18,331.63
2017,2,16,10,30,935.0,78.0,2.0,15.0,636.0,482.55,374.79
2017,2,16,10,45,944.0,80.0,2.1,15.5,670.0,529.38,413.45
2017,2,16,11,0,953.0,82.0,2.2,16.0,704.0,574.61,449.78
2017,2,16,11,15,960.0,83.0,2.25,16.0,730.0,615.96,482.94
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,655.12,513.74
2017,2,16,11,45,968.0,86.5,2.35,16.5,773.5,689.6,539.45
2017,2,16,12,0,969.0,89.0,2.4,17.0,791.0,721.19,562.5
2017,2,16,12,15,970.5,89.0,2.45,17.0,800.0,747.65,581.93
2017,2,16,12,30,972.0,89.0,2.5,17.0,809.0,770.96,598.44
2017,2,16,12,45,969.5,90.0,2.55,17.5,808.5,789.15,610.26
2017,2,16,13,0,967.0,91.0,2.6,18.0,808.0,803.89,619.75
2017,2,16,13,15,964.0,91.0,2.65,18.0,798.5,813.76,627.1
2017,2,16,13,30,961.0,91.0,2.7,18.0,789.0,820.11,632.16
2017,2,16,13,45,952.5,91.5,2.75,18.0,770.5,819.28,632.36
2017,2,16,14,0,944.0,92.0,2.8,18.0,752.0,814.95,630.28
2017,2,16,14,15,936.0,90.5,2.75,18.0,725.5,805.45,624.08
2017,2,16,14,30,928.0,89.0,2.7,18.0,699.0,792.59,615.67
2017,2,16,14,45,909.5,90.0,2.7,18.0,663.5,771.46,601.79
2017,2,16,15,0,891.0,91.0,2.7,18.0,628.0,747.56,586.01
2017,2,16,15,15,874.5,89.0,2.65,17.5,587.0,722.72,570.34
2017,2,16,15,30,858.0,87.0,2.6,17.0,546.0,692.08,550.31
2017,2,16,15,45,831.0,85.0,2.55,17.0,498.5,652.31,521.39
2017,2,16,16,0,804.0,83.0,2.5,17.0,451.0,611.15,490.59
2017,2,16,16,15,772.0,78.5,2.15,16.5,399.5,563.15,453.59
2017,2,16,16,30,740.0,74.0,1.8,16.0,348.0,514.77,415.39
2017,2,16,16,45,687.5,69.5,1.5,15.5,293.5,457.95,369.65
2017,2,16,17,0,635.0,65.0,1.2,15.0,239.0,401.07,322.53
2017,2,16,17,15,562.0,56.5,1.2,14.0,185.5,332.88,266.51
2017,2,16,17,30,489.0,48.0,1.2,13.0,132.0,269.57,212.15
2017,2,16,17,45,362.5,35.5,1.25,12.0,85.5,188.17,141.82
2017,2,16,18,0,236.0,23.0,1.3,11.0,39.0,113.25,55.69
2017,2,16,18,15,118.0,11.5,1.3,10.5,19.5,42.88,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,8.5,16.0,11.3,0.0
2017,2,17,7,30,140.0,23.0,2.8,9.0,32.0,18.03,3.15
2017,2,17,7,45,261.5,39.0,3.0,10.0,75.5,29.96,20.36
2017,2,17,8,0,383.0,55.0,3.2,11.0,119.0,42.42,32.21
2017,2,17,8,15,461.0,66.0,3.4,12.0,171.0,48.47,37.93
2017,2,17,8,30,539.0,77.0,3.6,13.0,223.0,75.45,46.59
2017,2,17,8,45,595.0,84.0,3.85,14.0,276.0,117.64,70.14
2017,2,17,9,0,651.0,91.0,4.1,15.0,329.0,165.67,105.26
2017,2,17,9,15,686.5,96.5,4.35,15.5,379.5,213.8,145.46
2017,2,17,9,30,722.0,102.0,4.6,16.0,430.0,264.89,189.94
2017,2,17,9,45,750.0,105.5,4.9,17.0,476.5,314.6,233.66
2017,2,17,10,0,778.0,109.0,5.2,18.0,523.0,365.87,278.21
2017,2,17,10,15,593.5,176.5,5.25,18.5,506.5,392.37,304.59
2017,2,17,10,30,409.0,244.0,5.3,19.0,490.0,402.57,315.12
2017,2,17,10,45,624.5,181.5,5.4,19.5,581.0,468.48,367.92
2017,2,17,11,0,840.0,119.0,5.5,20.0,672.0,551.98,434.61
2017,2,17,11,15,572.5,223.0,5.45,20.0,606.5,530.57,417.15
2017,2,17,11,30,305.0,327.0,5.4,20.0,541.0,490.6,383.7
2017,2,17,11,45,590.5,224.0,5.4,20.5,650.5,586.03,460.71
2017,2,17,12,0,876.0,121.0,5.4,21.0,760.0,694.9,546.39
2017,2,17,12,15,878.5,121.5,5.35,21.0,769.0,720.91,565.92
2017,2,17,12,30,881.0,122.0,5.3,21.0,778.0,744.14,583.14
2017,2,17,12,45,881.5,121.5,5.3,21.0,778.0,762.02,596.06
2017,2,17,13,0,882.0,121.0,5.3,21.0,778.0,776.83,606.84
2017,2,17,13,15,721.0,190.0,5.2,21.0,723.0,738.71,577.07
2017,2,17,13,30,560.0,259.0,5.1,21.0,668.0,692.63,539.62
2017,2,17,13,45,485.5,280.0,5.05,21.5,629.0,662.24,515.1
2017,2,17,14,0,411.0,301.0,5.0,22.0,590.0,625.23,485.64
2017,2,17,14,15,634.0,206.0,4.85,22.0,633.5,705.28,550.38
2017,2,17,14,30,857.0,111.0,4.7,22.0,677.0,769.59,599.97
2017,2,17,14,45,849.0,107.0,4.55,22.0,645.0,751.86,587.02
2017,2,17,15,0,841.0,103.0,4.4,22.0,613.0,731.17,572.49
2017,2,17,15,15,825.0,100.5,4.15,21.5,573.5,703.62,553.99
2017,2,17,15,30,809.0,98.0,3.9,21.0,534.0,673.76,533.57
2017,2,17,15,45,791.0,93.0,3.7,21.0,489.0,637.73,506.72
2017,2,17,16,0,773.0,88.0,3.5,21.0,444.0,599.94,478.14
2017,2,17,16,15,742.0,83.5,3.05,20.0,394.0,555.45,444.79
2017,2,17,16,30,711.0,79.0,2.6,19.0,344.0,508.77,408.86
2017,2,17,16,45,671.0,72.0,2.15,18.5,292.0,454.45,365.17
2017,2,17,17,0,631.0,65.0,1.7,18.0,240.0,401.28,321.03
2017,2,17,17,15,559.0,56.5,1.7,17.0,187.0,333.43,265.47
2017,2,17,17,30,487.0,48.0,1.7,16.0,134.0,270.4,211.61
2017,2,17,17,45,369.5,36.0,1.7,15.5,87.5,192.44,144.11
2017,2,17,18,0,252.0,24.0,1.7,15.0,41.0,120.82,63.91
2017,2,17,18,15,126.0,12.0,1.75,14.5,20.5,45.85,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,12.5,19.0,10.81,0.0
2017,2,18,7,30,257.0,22.0,3.0,13.0,38.0,17.33,4.11
2017,2,18,7,45,393.0,32.5,3.25,13.5,85.5,24.34,15.31
2017,2,18,8,0,529.0,43.0,3.5,14.0,133.0,30.91,21.7
2017,2,18,8,15,601.0,50.0,3.5,15.0,187.0,34.09,24.73
2017,2,18,8,30,673.0,57.0,3.5,16.0,241.0,68.25,35.79
2017,2,18,8,45,722.5,61.0,3.5,17.0,295.5,114.7,61.34
2017,2,18,9,0,772.0,65.0,3.5,18.0,350.0,166.08,99.18
2017,2,18,9,15,802.0,68.5,3.55,18.5,401.5,217.69,142.57
2017,2,18,9,30,832.0,72.0,3.6,19.0,453.0,271.46,189.54
2017,2,18,9,45,853.5,74.5,3.65,20.0,500.0,327.1,237.99
2017,2,18,10,0,875.0,77.0,3.7,21.0,547.0,379.76,283.27
2017,2,18,10,15,890.0,79.0,3.75,21.5,588.0,429.73,326.0
2017,2,18,10,30,905.0,81.0,3.8,22.0,629.0,479.16,367.13
2017,2,18,10,45,914.0,83.5,3.9,22.5,662.5,525.34,404.75
2017,2,18,11,0,923.0,86.0,4.0,23.0,696.0,570.0,440.15
2017,2,18,11,15,930.5,87.0,4.05,23.5,722.0,610.66,471.58
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,649.23,500.68
2017,2,18,11,45,939.0,90.5,4.2,24.5,765.0,682.88,525.61
2017,2,18,12,0,940.0,93.0,4.3,25.0,782.0,713.71,548.02
2017,2,18,12,15,942.5,93.0,4.3,25.0,791.0,740.19,566.96
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,763.66,583.29
2017,2,18,12,45,942.0,94.5,4.35,25.5,799.5,781.51,594.72
2017,2,18,13,0,939.0,96.0,4.4,26.0,799.0,796.0,603.87
2017,2,18,13,15,936.5,95.5,4.3,26.0,790.5,805.43,610.22
2017,2,18,13,30,934.0,95.0,4.2,26.0,782.0,811.42,614.3
2017,2,18,13,45,925.0,96.0,4.1,26.0,763.0,810.56,613.75
2017,2,18,14,0,916.0,97.0,4.0,26.0,744.0,806.29,610.99
2017,2,18,14,15,648.0,192.5,3.7,25.5,642.5,704.83,537.96
2017,2,18,14,30,380.0,288.0,3.4,25.0,541.0,591.15,451.3
2017,2,18,14,45,628.0,190.0,3.15,25.0,583.0,680.15,521.74
2017,2,18,15,0,876.0,92.0,2.9,25.0,625.0,744.57,569.8
2017,2,18,15,15,695.0,138.0,2.55,24.5,544.0,656.85,506.0
2017,2,18,15,30,514.0,184.0,2.2,24.0,463.0,564.79,436.77
2017,2,18,15,45,657.5,132.5,1.85,23.5,457.5,597.06,463.37
2017,2,18,16,0,801.0,81.0,1.5,23.0,452.0,612.97,476.24
2017,2,18,16,15,771.0,76.5,1.4,22.5,401.5,565.96,441.91
2017,2,18,16,30,741.0,72.0,1.3,22.0,351.0,518.47,406.75
2017,2,18,16,45,700.5,66.0,1.25,21.5,298.0,463.51,365.03
2017,2,18,17,0,660.0,60.0,1.2,21.0,245.0,412.07,324.31
2017,2,18,17,15,591.0,52.5,1.2,20.0,191.5,345.28,270.75
2017,2,18,17,30,522.0,45.0,1.2,19.0,138.0,283.08,218.51
2017,2,18,17,45,403.0,34.0,1.3,18.5,90.5,203.71,151.04
2017,2,18,18,0,284.0,23.0,1.4,18.0,43.0,131.62,73.47
2017,2,18,18,15,142.0,11.5,1.45,17.5,21.5,50.07,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.42,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,8.68,0.0
2017,2,19,7,45,0.0,20.5,4.05,17.5,20.5,19.78,11.19
2017,2,19,8,0,0.0,32.0,4.2,18.0,32.0,30.89,21.31
2017,2,19,8,15,0.0,46.0,4.2,18.0,46.0,44.44,33.5
2017,2,19,8,30,0.0,60.0,4.2,18.0,60.0,57.82,43.07
2017,2,19,8,45,0.0,74.0,4.2,18.5,74.0,70.97,53.96
2017,2,19,9,0,0.0,88.0,4.2,19.0,88.0,84.18,64.68
2017,2,19,9,15,0.0,94.0,4.4,19.0,94.0,90.15,69.41
2017,2,19,9,30,0.0,100.0,4.6,19.0,100.0,96.05,74.04
2017,2,19,9,45,0.0,111.0,4.8,19.5,111.0,106.55,82.24
2017,2,19,10,0,0.0,122.0,5.0,20.0,122.0,117.08,90.37
2017,2,19,10,15,84.5,205.5,5.05,20.0,257.0,225.66,176.56
2017,2,19,10,30,169.0,289.0,5.1,20.0,392.0,340.21,266.14
2017,2,19,10,45,110.0,290.5,5.2,20.5,359.0,324.79,253.59
2017,2,19,11,0,51.0,292.0,5.3,21.0,326.0,301.37,234.5
2017,2,19,11,15,25.5,186.5,5.4,21.5,203.5,192.83,149.14
2017,2,19,11,30,0.0,81.0,5.5,22.0,81.0,78.41,57.62
2017,2,19,11,45,0.0,50.0,5.6,22.5,50.0,48.38,33.41
2017,2,19,12,0,0.0,19.0,5.7,23.0,19.0,18.37,9.18
2017,2,19,12,15,173.0,184.5,5.7,23.0,314.5,300.2,235.96
2017,2,19,12,30,346.0,350.0,5.7,23.0,610.0,589.78,456.22
2017,2,19,12,45,277.5,363.5,5.7,23.0,572.5,562.63,433.84
2017,2,19,13,0,209.0,377.0,5.7,23.0,535.0,529.42,407.82
2017,2,19,13,15,113.0,321.0,5.6,23.0,406.5,406.2,313.74
2017,2,19,13,30,17.0,265.0,5.5,23.0,278.0,271.77,208.84
2017,2,19,13,45,106.0,308.0,5.45,23.5,384.0,393.53,304.41
2017,2,19,14,0,195.0,351.0,5.4,24.0,490.0,508.62,392.07
2017,2,19,14,15,184.5,338.5,5.3,23.5,466.5,489.73,378.54
2017,2,19,14,30,174.0,326.0,5.2,23.0,443.0,470.1,364.81
2017,2,19,14,45,112.5,296.0,5.15,23.0,370.5,386.61,300.79
2017,2,19,15,0,51.0,266.0,5.1,23.0,298.0,309.91,240.99
2017,2,19,15,15,52.0,249.5,4.85,23.0,280.5,294.09,229.36
2017,2,19,15,30,53.0,233.0,4.6,23.0,263.0,277.99,217.34
2017,2,19,15,45,26.5,172.0,4.45,23.0,187.0,194.15,151.43
2017,2,19,16,0,0.0,111.0,4.3,23.0,111.0,108.57,82.84
2017,2,19,16,15,0.0,98.0,3.9,22.5,98.0,95.72,72.91
2017,2,19,16,30,0.0,85.0,3.5,22.0,85.0,82.85,62.76
2017,2,19,16,45,0.0,71.5,3.15,21.5,71.5,69.44,52.0
2017,2,19,17,0,0.0,58.0,2.8,21.0,58.0,56.05,41.06
2017,2,19,17,15,0.0,45.0,2.55,20.5,45.0,43.47,30.59
2017,2,19,17,30,0.0,32.0,2.3,20.0,32.0,30.89,19.95
2017,2,19,17,45,0.0,20.5,2.1,20.0,20.5,19.78,10.38
2017,2,19,18,0,0.0,9.0,1.9,20.0,9.0,8.67,0.14
2017,2,19,18,15,0.0,4.5,2.05,19.5,4.5,4.42,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.0,3.35,12.0,4.0,3.93,0.0
2017,2,20,7,30,0.0,8.0,3.3,12.0,8.0,7.71,0.0
2017,2,20,7,45,0.0,17.0,3.25,12.0,17.0,16.4,8.65
2017,2,20,8,0,0.0,26.0,3.2,12.0,26.0,25.09,16.78
2017,2,20,8,15,0.0,36.5,3.15,12.0,36.5,35.24,26.14
2017,2,20,8,30,0.0,47.0,3.1,12.0,47.0,45.4,33.51
2017,2,20,8,45,0.0,57.5,3.05,12.5,57.5,55.56,42.12
2017,2,20,9,0,0.0,68.0,3.0,13.0,68.0,65.73,50.59
2017,2,20,9,15,11.5,123.0,2.8,13.5,128.5,118.73,94.39
2017,2,20,9,30,23.0,178.0,2.6,14.0,189.0,171.96,137.43
2017,2,20,9,45,11.5,144.0,2.4,14.5,149.5,140.48,111.3
2017,2,20,10,0,0.0,110.0,2.2,15.0,110.0,105.89,82.68
2017,2,20,10,15,25.5,187.5,1.9,15.5,203.5,186.0,147.15
2017,2,20,10,30,51.0,265.0,1.6,16.0,297.0,269.14,211.86
2017,2,20,10,45,28.0,229.5,1.3,17.0,247.0,229.93,179.61
2017,2,20,11,0,5.0,194.0,1.0,18.0,197.0,188.57,146.08
2017,2,20,11,15,15.0,235.5,1.35,18.5,246.0,233.99,181.51
2017,2,20,11,30,25.0,277.0,1.7,19.0,295.0,280.33,216.9
2017,2,20,11,45,58.0,317.5,2.1,19.5,360.5,340.63,263.07
2017,2,20,12,0,91.0,358.0,2.5,20.0,426.0,404.47,311.29
2017,2,20,12,15,65.5,342.5,2.65,20.0,391.5,376.39,289.67
2017,2,20,12,30,40.0,327.0,2.8,20.0,357.0,346.48,266.81
2017,2,20,12,45,182.0,342.5,2.95,20.5,480.0,470.81,363.39
2017,2,20,13,0,324.0,358.0,3.1,21.0,603.0,600.8,460.64
2017,2,20,13,15,198.0,353.5,3.1,21.0,503.0,503.78,386.76
2017,2,20,13,30,72.0,349.0,3.1,21.0,403.0,402.32,308.83
2017,2,20,13,45,142.5,350.0,3.1,21.0,453.5,465.0,358.25
2017,2,20,14,0,213.0,351.0,3.1,21.0,504.0,523.32,403.23
2017,2,20,14,15,586.5,215.0,3.05,21.0,614.0,683.5,529.93
2017,2,20,14,30,960.0,79.0,3.0,21.0,724.0,820.86,630.69
2017,2,20,14,45,942.0,80.5,3.0,21.0,688.0,799.8,615.89
2017,2,20,15,0,924.0,82.0,3.0,21.0,652.0,775.85,600.33
2017,2,20,15,15,908.5,80.0,2.85,21.0,610.5,747.17,580.61
2017,2,20,15,30,893.0,78.0,2.7,21.0,569.0,715.94,559.05
2017,2,20,15,45,870.0,76.0,2.6,21.0,521.0,677.35,532.3
2017,2,20,16,0,847.0,74.0,2.5,21.0,473.0,640.72,505.69
2017,2,20,16,15,817.5,70.5,2.15,20.0,421.0,593.41,470.91
2017,2,20,16,30,788.0,67.0,1.8,19.0,369.0,545.48,434.66
2017,2,20,16,45,742.0,62.5,1.5,18.5,313.5,487.15,388.71
2017,2,20,17,0,696.0,58.0,1.2,18.0,258.0,430.2,342.41
2017,2,20,17,15,628.0,51.5,1.2,17.0,203.0,362.62,287.89
2017,2,20,17,30,560.0,45.0,1.2,16.0,148.0,302.43,236.72
2017,2,20,17,45,436.0,35.0,1.2,15.5,98.5,219.72,165.89
2017,2,20,18,0,312.0,25.0,1.2,15.0,49.0,146.23,90.62
2017,2,20,18,15,156.0,12.5,1.2,14.5,24.5,55.76,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,220.5,11.0,5.05,10.5,27.0,10.81,0.0
2017,2,21,7,30,441.0,22.0,5.1,11.0,54.0,18.28,7.6
2017,2,21,7,45,560.0,29.5,5.15,11.5,107.5,22.99,14.47
2017,2,21,8,0,679.0,37.0,5.2,12.0,161.0,27.55,18.97
2017,2,21,8,15,741.5,42.0,5.05,13.0,218.5,29.7,21.05
2017,2,21,8,30,804.0,47.0,4.9,14.0,276.0,76.73,36.29
2017,2,21,8,45,842.5,50.5,4.8,15.0,333.0,129.8,68.47
2017,2,21,9,0,881.0,54.0,4.7,16.0,390.0,186.24,112.35
2017,2,21,9,15,906.5,56.5,4.8,16.5,443.5,242.19,160.99
2017,2,21,9,30,932.0,59.0,4.9,17.0,497.0,299.58,212.47
2017,2,21,9,45,949.0,61.0,5.0,18.0,545.0,355.01,262.15
2017,2,21,10,0,966.0,63.0,5.1,19.0,593.0,410.46,310.83
2017,2,21,10,15,978.0,64.5,5.2,19.5,635.0,463.14,356.74
2017,2,21,10,30,990.0,66.0,5.3,20.0,677.0,514.83,400.59
2017,2,21,10,45,998.0,67.5,5.4,20.5,712.0,563.26,440.71
2017,2,21,11,0,1006.0,69.0,5.5,21.0,747.0,609.86,478.32
2017,2,21,11,15,1011.5,70.0,5.45,21.0,773.5,652.48,512.53
2017,2,21,11,30,1017.0,71.0,5.4,21.0,800.0,692.63,544.1
2017,2,21,11,45,1017.0,73.5,5.35,21.5,817.5,728.06,570.34
2017,2,21,12,0,1017.0,76.0,5.3,22.0,835.0,760.36,592.61
2017,2,21,12,15,1018.5,76.5,5.25,22.0,844.0,788.48,612.3
2017,2,21,12,30,1020.0,77.0,5.2,22.0,853.0,813.28,629.58
2017,2,21,12,45,1019.0,77.5,5.2,22.5,852.5,832.8,642.11
2017,2,21,13,0,1018.0,78.0,5.2,23.0,852.0,848.73,652.13
2017,2,21,13,15,1015.5,77.5,5.1,23.0,842.5,858.81,658.85
2017,2,21,13,30,1013.0,77.0,5.0,23.0,833.0,865.17,663.07
2017,2,21,13,45,1007.0,77.0,4.95,23.5,814.5,865.58,662.22
2017,2,21,14,0,1001.0,77.0,4.9,24.0,796.0,862.26,658.94
2017,2,21,14,15,994.5,76.0,4.8,24.0,769.5,853.82,653.23
2017,2,21,14,30,988.0,75.0,4.7,24.0,743.0,841.77,645.16
2017,2,21,14,45,977.0,74.5,4.6,24.0,708.0,823.38,632.75
2017,2,21,15,0,966.0,74.0,4.5,24.0,673.0,801.75,618.18
2017,2,21,15,15,952.5,72.0,4.15,23.5,631.5,773.58,599.35
2017,2,21,15,30,939.0,70.0,3.8,23.0,590.0,742.63,578.56
2017,2,21,15,45,918.5,68.5,3.45,22.5,541.5,704.94,552.72
2017,2,21,16,0,898.0,67.0,3.1,22.0,493.0,665.36,524.89
2017,2,21,16,15,871.5,64.0,2.75,21.0,440.0,618.73,490.95
2017,2,21,16,30,845.0,61.0,2.4,20.0,387.0,574.71,457.83
2017,2,21,16,45,804.5,57.0,2.05,19.5,330.5,517.69,412.89
2017,2,21,17,0,764.0,53.0,1.7,19.0,274.0,461.53,367.16
2017,2,21,17,15,700.5,47.0,1.65,18.0,217.5,393.6,312.16
2017,2,21,17,30,637.0,41.0,1.6,17.0,161.0,329.43,257.57
2017,2,21,17,45,522.5,32.5,1.6,16.0,108.5,247.61,187.27
2017,2,21,18,0,408.0,24.0,1.6,15.0,56.0,174.51,111.74
2017,2,21,18,15,204.0,12.0,1.55,14.5,28.0,69.21,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
