Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,206.5,11.5,1.15,12.0,27.5,11.3,0.0
2017,2,22,7,30,413.0,23.0,1.2,13.0,55.0,19.11,8.75
2017,2,22,7,45,528.0,31.0,1.3,14.0,107.0,24.24,15.48
2017,2,22,8,0,643.0,39.0,1.4,15.0,159.0,29.18,20.23
2017,2,22,8,15,706.0,44.5,1.35,15.5,215.5,31.66,22.61
2017,2,22,8,30,769.0,50.0,1.3,16.0,272.0,76.75,35.91
2017,2,22,8,45,808.0,53.5,1.3,17.0,328.0,127.94,67.29
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,186.66,112.68
2017,2,22,9,15,873.0,60.0,1.55,19.0,437.0,241.51,159.17
2017,2,22,9,30,899.0,63.0,1.8,20.0,490.0,297.91,208.07
2017,2,22,9,45,917.0,65.5,2.05,21.0,537.5,352.58,255.6
2017,2,22,10,0,935.0,68.0,2.3,22.0,585.0,407.43,302.25
2017,2,22,10,15,948.0,70.0,2.4,22.5,627.0,459.66,346.03
2017,2,22,10,30,961.0,72.0,2.5,23.0,669.0,511.04,387.85
2017,2,22,10,45,968.5,74.0,2.65,23.5,703.0,558.56,425.75
2017,2,22,11,0,976.0,76.0,2.8,24.0,737.0,604.28,461.25
2017,2,22,11,15,982.0,77.0,2.85,24.0,763.5,646.17,493.66
2017,2,22,11,30,988.0,78.0,2.9,24.0,790.0,685.7,523.68
2017,2,22,11,45,984.0,82.5,2.95,24.5,806.0,719.62,547.93
2017,2,22,12,0,980.0,87.0,3.0,25.0,822.0,750.3,568.64
2017,2,22,12,15,981.5,87.5,3.0,25.0,831.0,777.59,587.1
2017,2,22,12,30,983.0,88.0,3.0,25.0,840.0,801.67,603.36
2017,2,22,12,45,981.5,88.5,3.05,25.5,839.5,820.23,614.95
2017,2,22,13,0,980.0,89.0,3.1,26.0,839.0,835.29,624.25
2017,2,22,13,15,977.5,89.0,3.1,26.0,829.5,845.55,631.32
2017,2,22,13,30,975.0,89.0,3.1,26.0,820.0,852.2,636.12
2017,2,22,13,45,970.0,88.0,3.1,26.5,802.0,852.27,635.36
2017,2,22,14,0,965.0,87.0,3.1,27.0,784.0,848.72,632.35
2017,2,22,14,15,957.5,86.0,3.0,27.0,757.5,839.66,626.42
2017,2,22,14,30,950.0,85.0,2.9,27.0,731.0,827.15,618.31
2017,2,22,14,45,934.5,85.5,2.85,27.0,695.5,806.84,605.31
2017,2,22,15,0,919.0,86.0,2.8,27.0,660.0,783.58,590.38
2017,2,22,15,15,904.5,84.0,2.6,26.5,618.5,755.56,572.47
2017,2,22,15,30,890.0,82.0,2.4,26.0,577.0,724.95,552.68
2017,2,22,15,45,872.0,78.5,2.25,26.0,530.0,687.92,527.45
2017,2,22,16,0,854.0,75.0,2.1,26.0,483.0,652.6,502.57
2017,2,22,16,15,826.0,71.5,1.9,25.0,431.0,605.69,469.73
2017,2,22,16,30,798.0,68.0,1.7,24.0,379.0,558.05,435.36
2017,2,22,16,45,760.0,62.5,1.55,23.0,324.0,502.21,393.88
2017,2,22,17,0,722.0,57.0,1.4,22.0,269.0,447.13,351.28
2017,2,22,17,15,657.0,51.0,1.45,21.0,213.0,379.93,298.08
2017,2,22,17,30,592.0,45.0,1.5,20.0,157.0,316.59,245.32
2017,2,22,17,45,482.0,35.0,1.55,19.5,106.5,239.87,179.8
2017,2,22,18,0,372.0,25.0,1.6,19.0,56.0,169.68,109.93
2017,2,22,18,15,186.0,12.5,1.6,18.5,28.0,65.14,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,145.5,14.0,2.6,12.0,26.0,13.76,0.0
2017,2,23,7,30,291.0,28.0,2.8,13.0,52.0,22.16,11.56
2017,2,23,7,45,414.5,39.5,3.0,14.0,102.5,29.76,20.3
2017,2,23,8,0,538.0,51.0,3.2,15.0,153.0,36.9,27.04
2017,2,23,8,15,607.5,59.0,3.2,15.5,209.0,40.54,30.48
2017,2,23,8,30,677.0,67.0,3.2,16.0,265.0,86.0,45.58
2017,2,23,8,45,727.0,71.0,3.2,17.0,321.5,137.56,78.6
2017,2,23,9,0,777.0,75.0,3.2,18.0,378.0,190.35,119.27
2017,2,23,9,15,807.0,79.0,3.5,19.0,431.0,243.44,164.38
2017,2,23,9,30,837.0,83.0,3.8,20.0,484.0,298.73,212.35
2017,2,23,9,45,862.5,85.0,4.1,21.0,533.0,352.63,259.17
2017,2,23,10,0,888.0,87.0,4.4,22.0,582.0,407.62,306.05
2017,2,23,10,15,903.0,89.0,4.55,22.5,624.0,461.95,351.85
2017,2,23,10,30,918.0,91.0,4.7,23.0,666.0,512.49,393.64
2017,2,23,10,45,930.5,92.0,4.9,23.5,701.0,560.01,432.21
2017,2,23,11,0,943.0,93.0,5.1,24.0,736.0,606.2,468.86
2017,2,23,11,15,950.5,94.0,5.2,24.5,762.5,647.91,501.05
2017,2,23,11,30,958.0,95.0,5.3,25.0,789.0,687.47,530.92
2017,2,23,11,45,965.0,94.5,5.45,25.5,808.0,722.9,557.42
2017,2,23,12,0,972.0,94.0,5.6,26.0,827.0,755.73,580.89
2017,2,23,12,15,973.5,94.5,5.6,26.0,836.0,782.88,599.9
2017,2,23,12,30,975.0,95.0,5.6,26.0,845.0,806.85,616.68
2017,2,23,12,45,972.5,96.0,5.7,26.5,844.0,825.06,628.63
2017,2,23,13,0,970.0,97.0,5.8,27.0,843.0,839.78,638.2
2017,2,23,13,15,967.0,96.5,5.75,27.0,833.5,849.07,644.66
2017,2,23,13,30,964.0,96.0,5.7,27.0,824.0,854.78,648.75
2017,2,23,13,45,955.0,97.0,5.7,27.0,804.5,853.76,648.51
2017,2,23,14,0,946.0,98.0,5.7,27.0,785.0,849.2,645.96
2017,2,23,14,15,938.0,97.0,5.55,27.0,758.0,839.87,639.48
2017,2,23,14,30,930.0,96.0,5.4,27.0,731.0,827.15,630.77
2017,2,23,14,45,917.0,94.5,5.3,27.0,696.0,806.81,617.03
2017,2,23,15,0,904.0,93.0,5.2,27.0,661.0,783.47,601.28
2017,2,23,15,15,888.5,91.0,4.85,26.5,619.5,754.95,581.87
2017,2,23,15,30,873.0,89.0,4.5,26.0,578.0,727.66,563.32
2017,2,23,15,45,851.0,86.0,4.2,26.0,530.0,688.83,535.92
2017,2,23,16,0,829.0,83.0,3.9,26.0,482.0,648.28,506.22
2017,2,23,16,15,800.0,79.0,3.55,25.0,430.0,600.82,472.22
2017,2,23,16,30,771.0,75.0,3.2,24.0,378.0,552.73,436.74
2017,2,23,16,45,728.0,70.0,2.85,23.0,322.5,495.45,393.06
2017,2,23,17,0,685.0,65.0,2.5,22.0,267.0,441.99,350.69
2017,2,23,17,15,618.0,57.5,2.5,21.0,211.5,373.7,295.78
2017,2,23,17,30,551.0,50.0,2.5,20.0,156.0,309.72,241.98
2017,2,23,17,45,434.5,39.0,2.5,19.5,105.5,227.75,172.12
2017,2,23,18,0,318.0,28.0,2.5,19.0,55.0,156.5,103.87
2017,2,23,18,15,159.0,14.0,2.7,18.5,27.5,59.39,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,130.0,15.5,4.45,13.5,27.0,15.24,0.0
2017,2,24,7,30,260.0,31.0,4.6,14.0,54.0,24.93,14.11
2017,2,24,7,45,405.0,41.5,4.75,14.5,106.0,31.39,21.71
2017,2,24,8,0,550.0,52.0,4.9,15.0,158.0,37.54,27.61
2017,2,24,8,15,620.0,59.5,4.9,15.5,215.0,42.43,32.15
2017,2,24,8,30,690.0,67.0,4.9,16.0,272.0,89.39,47.15
2017,2,24,8,45,746.0,69.5,4.9,17.0,330.0,141.18,80.69
2017,2,24,9,0,802.0,72.0,4.9,18.0,388.0,194.93,122.45
2017,2,24,9,15,831.0,75.5,5.0,18.5,441.0,248.85,169.1
2017,2,24,9,30,860.0,79.0,5.1,19.0,494.0,304.82,218.59
2017,2,24,9,45,888.0,79.5,5.25,20.0,544.0,362.96,269.25
2017,2,24,10,0,916.0,80.0,5.4,21.0,594.0,418.7,317.12
2017,2,24,10,15,931.0,82.0,5.45,21.5,637.0,471.15,361.93
2017,2,24,10,30,946.0,84.0,5.5,22.0,680.0,522.97,405.0
2017,2,24,10,45,962.0,83.0,5.55,22.5,717.0,571.61,444.52
2017,2,24,11,0,978.0,82.0,5.6,23.0,754.0,619.11,482.13
2017,2,24,11,15,986.5,83.5,5.6,23.0,782.0,663.14,517.0
2017,2,24,11,30,995.0,85.0,5.6,23.0,810.0,704.99,549.54
2017,2,24,11,45,996.0,88.0,5.7,23.0,828.5,740.99,577.48
2017,2,24,12,0,997.0,91.0,5.8,23.0,847.0,773.97,601.7
2017,2,24,12,15,1000.5,91.5,5.75,23.0,857.0,803.15,622.17
2017,2,24,12,30,1004.0,92.0,5.7,23.0,867.0,829.15,640.33
2017,2,24,12,45,1006.0,91.5,5.7,23.0,868.5,849.72,654.88
2017,2,24,13,0,1008.0,91.0,5.7,23.0,870.0,866.8,667.04
2017,2,24,13,15,1006.5,90.5,5.6,23.0,861.0,877.59,674.34
2017,2,24,13,30,1005.0,90.0,5.5,23.0,852.0,884.69,679.15
2017,2,24,13,45,1002.0,89.0,5.45,23.0,834.5,886.36,680.54
2017,2,24,14,0,999.0,88.0,5.4,23.0,817.0,884.3,679.49
2017,2,24,14,15,992.0,87.0,5.3,22.5,789.5,875.4,674.81
2017,2,24,14,30,985.0,86.0,5.2,22.0,762.0,862.91,667.73
2017,2,24,14,45,972.5,85.5,5.15,22.0,726.5,843.25,654.61
2017,2,24,15,0,960.0,85.0,5.1,22.0,691.0,820.39,639.31
2017,2,24,15,15,945.0,82.5,4.95,21.5,648.0,790.49,619.66
2017,2,24,15,30,930.0,80.0,4.8,21.0,605.0,757.88,597.97
2017,2,24,15,45,911.5,77.0,4.65,21.0,556.0,719.81,570.97
2017,2,24,16,0,893.0,74.0,4.5,21.0,507.0,679.73,542.26
2017,2,24,16,15,865.0,70.5,4.15,20.0,453.0,634.98,509.36
2017,2,24,16,30,837.0,67.0,3.8,19.0,399.0,585.71,472.41
2017,2,24,16,45,797.5,62.5,3.45,18.5,342.0,528.37,427.12
2017,2,24,17,0,758.0,58.0,3.1,18.0,285.0,471.81,380.94
2017,2,24,17,15,693.5,52.0,3.0,17.0,227.0,402.8,324.27
2017,2,24,17,30,629.0,46.0,2.9,16.0,169.0,337.55,268.18
2017,2,24,17,45,514.5,36.5,2.8,15.0,116.0,253.62,195.44
2017,2,24,18,0,400.0,27.0,2.7,14.0,63.0,184.16,126.97
2017,2,24,18,15,200.0,13.5,2.9,13.5,31.5,71.23,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,4.5,31.5,13.76,0.0
2017,2,25,7,30,386.0,28.0,4.8,5.0,63.0,21.68,12.45
2017,2,25,7,45,503.5,37.5,5.1,5.5,116.5,27.46,19.11
2017,2,25,8,0,621.0,47.0,5.4,6.0,170.0,36.09,27.39
2017,2,25,8,15,686.0,53.0,5.35,6.5,227.5,43.29,34.17
2017,2,25,8,30,751.0,59.0,5.3,7.0,285.0,92.38,48.45
2017,2,25,8,45,792.5,63.5,5.3,7.5,342.5,144.26,84.11
2017,2,25,9,0,834.0,68.0,5.3,8.0,400.0,200.13,130.49
2017,2,25,9,15,861.5,71.0,5.15,8.5,453.5,255.13,180.19
2017,2,25,9,30,889.0,74.0,5.0,9.0,507.0,315.64,235.48
2017,2,25,9,45,908.5,77.0,4.9,10.0,556.0,371.17,286.01
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,427.05,335.55
2017,2,25,10,15,941.5,82.0,4.65,11.5,647.5,479.5,381.47
2017,2,25,10,30,955.0,84.0,4.5,12.0,690.0,531.16,425.24
2017,2,25,10,45,964.5,85.5,4.4,12.5,725.0,579.24,464.89
2017,2,25,11,0,974.0,87.0,4.3,13.0,760.0,625.67,501.96
2017,2,25,11,15,980.5,88.5,4.15,13.0,786.5,668.45,535.85
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,708.92,567.35
2017,2,25,11,45,987.0,92.5,3.85,13.5,830.5,743.55,592.62
2017,2,25,12,0,987.0,95.0,3.7,14.0,848.0,775.13,613.75
2017,2,25,12,15,988.5,95.5,3.5,14.0,856.5,802.67,632.31
2017,2,25,12,30,990.0,96.0,3.3,14.0,865.0,826.97,648.38
2017,2,25,12,45,989.0,96.0,3.15,14.5,865.0,845.54,659.3
2017,2,25,13,0,988.0,96.0,3.0,15.0,865.0,860.59,667.7
2017,2,25,13,15,985.5,96.0,2.85,15.0,855.0,870.91,674.01
2017,2,25,13,30,983.0,96.0,2.7,15.0,845.0,877.58,677.87
2017,2,25,13,45,975.5,96.0,2.55,15.5,826.0,876.65,675.24
2017,2,25,14,0,968.0,96.0,2.4,16.0,807.0,872.09,670.26
2017,2,25,14,15,960.5,95.0,2.3,16.0,779.5,862.92,663.91
2017,2,25,14,30,953.0,94.0,2.2,16.0,752.0,850.27,655.32
2017,2,25,14,45,934.5,95.0,2.1,16.0,715.5,827.91,640.1
2017,2,25,15,0,916.0,96.0,2.0,16.0,679.0,802.68,623.0
2017,2,25,15,15,901.0,94.0,1.95,16.0,636.5,774.13,604.03
2017,2,25,15,30,886.0,92.0,1.9,16.0,594.0,746.82,585.92
2017,2,25,15,45,864.0,89.0,1.9,16.0,545.5,707.41,559.34
2017,2,25,16,0,842.0,86.0,1.9,16.0,497.0,666.25,530.53
2017,2,25,16,15,812.0,82.0,1.7,15.5,443.5,617.44,494.33
2017,2,25,16,30,782.0,78.0,1.5,15.0,390.0,568.03,456.78
2017,2,25,16,45,736.5,73.0,1.35,14.5,333.5,508.52,410.66
2017,2,25,17,0,691.0,68.0,1.2,14.0,277.0,453.16,366.17
2017,2,25,17,15,623.5,60.5,1.2,12.5,220.5,383.83,310.8
2017,2,25,17,30,556.0,53.0,1.2,11.0,164.0,318.82,256.16
2017,2,25,17,45,440.5,42.0,1.2,10.0,112.0,236.12,184.86
2017,2,25,18,0,325.0,31.0,1.2,9.0,60.0,163.82,116.36
2017,2,25,18,15,162.5,15.5,1.2,8.5,30.0,62.79,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,62.5,19.5,2.65,8.5,25.5,19.17,0.0
2017,2,26,7,30,125.0,39.0,2.8,9.0,51.0,31.93,21.04
2017,2,26,7,45,229.5,58.0,3.0,10.0,98.0,44.44,33.85
2017,2,26,8,0,334.0,77.0,3.2,11.0,145.0,57.58,46.12
2017,2,26,8,15,167.0,78.5,3.25,11.5,112.5,63.93,48.07
2017,2,26,8,30,0.0,80.0,3.3,12.0,80.0,75.86,59.57
2017,2,26,8,45,0.0,97.0,3.4,12.5,97.0,91.81,72.88
2017,2,26,9,0,0.0,114.0,3.5,13.0,114.0,107.83,86.01
2017,2,26,9,15,0.0,130.0,3.55,13.5,130.0,123.03,98.23
2017,2,26,9,30,0.0,146.0,3.6,14.0,146.0,138.29,110.32
2017,2,26,9,45,0.0,147.0,3.65,14.5,147.0,139.95,111.11
2017,2,26,10,0,0.0,148.0,3.7,15.0,148.0,141.42,111.77
2017,2,26,10,15,0.5,158.5,3.8,15.5,159.0,151.81,119.71
2017,2,26,10,30,1.0,169.0,3.9,16.0,170.0,162.28,127.65
2017,2,26,10,45,0.5,148.5,4.0,16.5,149.0,143.1,111.68
2017,2,26,11,0,0.0,128.0,4.1,17.0,128.0,123.53,95.51
2017,2,26,11,15,0.0,136.5,4.1,17.5,136.5,131.75,101.81
2017,2,26,11,30,0.0,145.0,4.1,18.0,145.0,140.0,108.07
2017,2,26,11,45,0.0,118.0,4.15,18.5,118.0,114.16,87.06
2017,2,26,12,0,0.0,91.0,4.2,19.0,91.0,88.14,65.95
2017,2,26,12,15,0.0,112.0,4.2,19.0,112.0,108.45,82.25
2017,2,26,12,30,0.0,133.0,4.2,19.0,133.0,128.82,98.48
2017,2,26,12,45,2.0,151.5,4.25,19.5,153.0,148.35,113.85
2017,2,26,13,0,4.0,170.0,4.3,20.0,173.0,168.04,129.25
2017,2,26,13,15,3.5,169.0,4.3,20.5,171.5,166.87,128.08
2017,2,26,13,30,3.0,168.0,4.3,21.0,170.0,165.68,126.94
2017,2,26,13,45,1.5,148.5,4.35,21.5,149.5,145.51,110.88
2017,2,26,14,0,0.0,129.0,4.4,22.0,129.0,125.27,94.76
2017,2,26,14,15,0.0,124.5,4.3,22.0,124.5,120.9,91.44
2017,2,26,14,30,0.0,120.0,4.2,22.0,120.0,116.53,88.11
2017,2,26,14,45,0.0,102.0,4.15,22.0,102.0,98.85,74.18
2017,2,26,15,0,0.0,84.0,4.1,22.0,84.0,81.29,60.26
2017,2,26,15,15,0.0,109.0,3.8,22.0,109.0,105.84,80.15
2017,2,26,15,30,0.0,134.0,3.5,22.0,134.0,131.02,100.5
2017,2,26,15,45,97.0,176.5,3.25,22.0,224.0,255.13,201.83
2017,2,26,16,0,194.0,219.0,3.0,22.0,314.0,367.06,290.5
2017,2,26,16,15,179.0,198.5,2.6,21.5,279.0,331.22,262.78
2017,2,26,16,30,164.0,178.0,2.2,21.0,244.0,295.74,235.46
2017,2,26,16,45,148.5,154.0,1.8,20.5,207.5,256.32,204.54
2017,2,26,17,0,133.0,130.0,1.4,20.0,171.0,217.49,173.43
2017,2,26,17,15,110.0,105.5,1.4,19.5,135.0,175.07,138.94
2017,2,26,17,30,87.0,81.0,1.4,19.0,99.0,134.02,104.69
2017,2,26,17,45,51.0,57.0,1.4,18.5,66.5,84.67,63.19
2017,2,26,18,0,15.0,33.0,1.4,18.0,34.0,42.76,27.12
2017,2,26,18,15,7.5,16.5,1.5,17.5,17.0,18.43,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.0,2.7,17.0,25.0,16.78,0.0
2017,2,27,7,30,99.0,40.0,2.8,17.0,50.0,32.72,21.24
2017,2,27,7,45,191.5,61.5,2.95,17.5,96.0,49.23,36.99
2017,2,27,8,0,284.0,83.0,3.1,18.0,142.0,65.12,51.42
2017,2,27,8,15,144.5,96.0,3.2,18.0,126.5,81.72,61.42
2017,2,27,8,30,5.0,109.0,3.3,18.0,111.0,100.69,78.6
2017,2,27,8,45,103.5,140.0,3.45,18.5,182.5,133.55,101.08
2017,2,27,9,0,202.0,171.0,3.6,19.0,254.0,184.95,138.58
2017,2,27,9,15,137.0,192.5,3.7,19.5,252.0,201.23,154.39
2017,2,27,9,30,72.0,214.0,3.8,20.0,250.0,214.17,166.64
2017,2,27,9,45,52.0,222.0,3.95,20.5,249.5,220.55,171.79
2017,2,27,10,0,32.0,230.0,4.1,21.0,249.0,224.53,174.69
2017,2,27,10,15,16.0,185.5,4.1,21.0,195.0,183.59,142.26
2017,2,27,10,30,0.0,141.0,4.1,21.0,141.0,135.56,103.92
2017,2,27,10,45,0.0,148.5,4.15,21.5,148.5,142.86,109.34
2017,2,27,11,0,0.0,156.0,4.2,22.0,156.0,150.17,114.69
2017,2,27,11,15,1.5,163.0,4.15,22.0,164.0,157.94,120.64
2017,2,27,11,30,3.0,170.0,4.1,22.0,172.0,165.83,126.7
2017,2,27,11,45,1.5,152.5,4.1,22.5,153.5,148.33,112.58
2017,2,27,12,0,0.0,135.0,4.1,23.0,135.0,130.6,98.34
2017,2,27,12,15,0.0,137.0,4.05,23.0,137.0,132.61,99.88
2017,2,27,12,30,0.0,139.0,4.0,23.0,139.0,134.63,101.42
2017,2,27,12,45,4.5,178.0,4.0,23.5,181.5,176.0,133.6
2017,2,27,13,0,9.0,217.0,4.0,24.0,224.0,217.76,165.63
2017,2,27,13,15,158.0,293.0,3.9,24.0,415.0,417.7,321.26
2017,2,27,13,30,307.0,369.0,3.8,24.0,606.0,620.74,471.56
2017,2,27,13,45,518.0,281.5,3.75,24.5,670.5,710.15,539.45
2017,2,27,14,0,729.0,194.0,3.7,25.0,735.0,794.98,603.18
2017,2,27,14,15,719.0,191.0,3.6,25.0,709.0,783.66,594.86
2017,2,27,14,30,709.0,188.0,3.5,25.0,683.0,769.63,585.3
2017,2,27,14,45,437.0,248.0,3.4,25.0,548.5,612.02,468.09
2017,2,27,15,0,165.0,308.0,3.3,25.0,414.0,450.28,344.39
2017,2,27,15,15,243.5,277.5,3.15,25.0,423.5,475.6,366.5
2017,2,27,15,30,322.0,247.0,3.0,25.0,433.0,503.94,389.65
2017,2,27,15,45,496.0,187.0,2.95,25.0,446.0,561.92,436.62
2017,2,27,16,0,670.0,127.0,2.9,25.0,459.0,604.29,471.07
2017,2,27,16,15,636.0,120.5,2.55,24.5,408.5,555.41,434.56
2017,2,27,16,30,602.0,114.0,2.2,24.0,358.0,506.6,397.89
2017,2,27,16,45,555.0,105.0,1.85,23.5,305.5,448.15,353.01
2017,2,27,17,0,508.0,96.0,1.5,23.0,253.0,389.81,307.1
2017,2,27,17,15,439.0,84.5,1.45,22.0,201.0,323.11,254.57
2017,2,27,17,30,370.0,73.0,1.4,21.0,149.0,261.55,204.19
2017,2,27,17,45,268.5,55.5,1.35,20.5,102.0,185.7,141.04
2017,2,27,18,0,167.0,38.0,1.3,20.0,55.0,119.53,83.28
2017,2,27,18,15,83.5,19.0,1.35,19.5,27.5,51.37,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,2.5,3.85,19.5,2.5,2.41,0.0
2017,2,28,7,30,0.0,5.0,4.0,20.0,5.0,4.82,0.0
2017,2,28,7,45,0.0,10.0,4.15,20.5,10.0,9.64,2.64
2017,2,28,8,0,0.0,15.0,4.3,21.0,15.0,14.46,6.95
2017,2,28,8,15,0.0,20.0,4.65,21.5,20.0,19.29,10.44
2017,2,28,8,30,0.0,25.0,5.0,22.0,25.0,24.12,14.44
2017,2,28,8,45,0.0,35.5,5.35,22.5,35.5,34.27,22.77
2017,2,28,9,0,0.0,46.0,5.7,23.0,46.0,44.43,30.99
2017,2,28,9,15,31.5,129.5,5.85,23.0,145.5,127.77,97.58
2017,2,28,9,30,63.0,213.0,6.0,23.0,245.0,211.23,163.3
2017,2,28,9,45,34.5,200.0,6.15,23.5,218.0,196.13,151.46
2017,2,28,10,0,6.0,187.0,6.3,24.0,191.0,179.64,138.26
2017,2,28,10,15,6.0,191.0,6.3,24.0,195.5,184.37,141.67
2017,2,28,10,30,6.0,195.0,6.3,24.0,200.0,188.99,144.99
2017,2,28,10,45,16.0,235.5,6.35,24.0,247.5,232.77,178.97
2017,2,28,11,0,26.0,276.0,6.4,24.0,295.0,277.56,213.42
2017,2,28,11,15,28.5,290.5,6.35,24.0,312.0,292.76,224.83
2017,2,28,11,30,31.0,305.0,6.3,24.0,329.0,310.48,238.18
2017,2,28,11,45,37.5,322.5,6.3,24.5,352.0,333.95,255.51
2017,2,28,12,0,44.0,340.0,6.3,25.0,375.0,357.95,273.13
2017,2,28,12,15,44.5,344.5,6.2,25.0,380.0,365.59,278.7
2017,2,28,12,30,45.0,349.0,6.1,25.0,385.0,373.15,284.28
2017,2,28,12,45,30.5,309.5,6.0,25.5,334.0,326.02,247.87
2017,2,28,13,0,16.0,270.0,5.9,26.0,283.0,275.04,208.51
2017,2,28,13,15,13.5,255.0,5.7,26.0,266.0,259.07,196.38
2017,2,28,13,30,11.0,240.0,5.5,26.0,249.0,242.87,184.03
2017,2,28,13,45,24.5,278.0,5.35,26.5,296.5,291.98,221.48
2017,2,28,14,0,38.0,316.0,5.2,27.0,344.0,347.58,263.18
2017,2,28,14,15,25.0,274.5,4.95,27.0,293.0,290.29,219.87
2017,2,28,14,30,12.0,233.0,4.7,27.0,242.0,238.64,180.61
2017,2,28,14,45,136.5,267.0,4.5,27.0,356.0,384.67,295.08
2017,2,28,15,0,261.0,301.0,4.3,27.0,470.0,524.21,400.69
2017,2,28,15,15,299.5,273.5,4.0,26.5,455.5,521.45,400.35
2017,2,28,15,30,338.0,246.0,3.7,26.0,441.0,515.65,398.25
2017,2,28,15,45,288.0,232.0,3.4,26.0,389.0,459.11,355.73
2017,2,28,16,0,238.0,218.0,3.1,26.0,337.0,396.8,308.68
2017,2,28,16,15,218.5,200.0,2.65,25.5,300.0,359.37,280.81
2017,2,28,16,30,199.0,182.0,2.2,25.0,263.0,322.58,252.89
2017,2,28,16,45,192.0,156.5,1.8,24.5,226.0,284.84,224.02
2017,2,28,17,0,185.0,131.0,1.4,24.0,189.0,246.83,194.2
2017,2,28,17,15,159.5,107.5,1.3,23.0,150.5,202.06,158.69
2017,2,28,17,30,134.0,84.0,1.2,22.0,112.0,158.87,123.36
2017,2,28,17,45,98.5,60.0,1.15,21.5,77.5,112.59,84.54
2017,2,28,18,0,63.0,36.0,1.1,21.0,43.0,68.34,46.26
2017,2,28,18,15,31.5,18.0,1.1,20.5,21.5,31.53,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,48.5,18.5,5.05,14.5,24.0,15.65,0.0
2017,3,1,7,30,97.0,37.0,5.3,15.0,48.0,30.49,20.02
2017,3,1,7,45,129.5,60.0,5.6,15.5,83.0,48.13,36.47
2017,3,1,8,0,162.0,83.0,5.9,16.0,118.0,65.03,51.84
2017,3,1,8,15,185.5,104.5,6.15,16.5,155.0,86.19,64.16
2017,3,1,8,30,209.0,126.0,6.4,17.0,192.0,118.72,86.22
2017,3,1,8,45,336.5,131.0,6.65,17.5,260.5,154.91,109.2
2017,3,1,9,0,464.0,136.0,6.9,18.0,329.0,199.94,141.55
2017,3,1,9,15,361.0,177.0,6.9,18.0,338.5,240.76,180.81
2017,3,1,9,30,258.0,218.0,6.9,18.0,348.0,266.35,206.26
2017,3,1,9,45,579.0,150.5,6.9,18.5,477.5,331.72,254.59
2017,3,1,10,0,900.0,83.0,6.9,19.0,607.0,434.2,335.71
2017,3,1,10,15,914.0,85.0,6.85,19.0,649.5,485.85,380.71
2017,3,1,10,30,928.0,87.0,6.8,19.0,692.0,536.8,424.17
2017,3,1,10,45,940.0,87.5,6.75,19.5,727.0,584.33,463.08
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,630.45,499.84
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.5,673.12,533.9
2017,3,1,11,30,967.0,91.0,6.5,20.0,817.0,713.6,565.58
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.5,746.84,590.8
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,776.53,612.12
2017,3,1,12,15,948.0,110.5,6.3,20.0,855.5,804.18,631.72
2017,3,1,12,30,951.0,111.0,6.2,20.0,865.0,828.8,649.06
2017,3,1,12,45,954.0,109.5,6.15,20.0,866.0,848.28,662.88
2017,3,1,13,0,957.0,108.0,6.1,20.0,867.0,864.45,674.4
2017,3,1,13,15,955.0,107.5,6.0,20.0,858.0,874.26,681.17
2017,3,1,13,30,953.0,107.0,5.9,20.0,849.0,880.52,685.54
2017,3,1,13,45,863.0,141.5,5.85,20.0,802.0,851.15,664.54
2017,3,1,14,0,773.0,176.0,5.8,20.0,755.0,817.9,640.9
2017,3,1,14,15,855.0,137.5,5.7,20.0,758.0,841.06,658.3
2017,3,1,14,30,937.0,99.0,5.6,20.0,761.0,857.46,670.6
2017,3,1,14,45,883.5,107.5,5.55,20.0,708.0,819.09,643.49
2017,3,1,15,0,830.0,116.0,5.5,20.0,655.0,775.43,612.64
2017,3,1,15,15,854.0,105.5,5.45,19.5,630.0,768.4,610.03
2017,3,1,15,30,878.0,95.0,5.4,19.0,605.0,757.17,604.25
2017,3,1,15,45,864.0,90.0,5.35,19.0,558.0,720.87,578.53
2017,3,1,16,0,850.0,85.0,5.3,19.0,511.0,682.37,551.06
2017,3,1,16,15,822.5,81.0,5.05,18.5,458.0,634.3,514.77
2017,3,1,16,30,795.0,77.0,4.8,18.0,405.0,585.45,476.99
2017,3,1,16,45,761.5,71.0,4.6,17.5,349.5,530.48,433.54
2017,3,1,17,0,728.0,65.0,4.4,17.0,294.0,475.9,388.98
2017,3,1,17,15,666.0,58.0,4.05,16.0,236.5,409.65,333.79
2017,3,1,17,30,604.0,51.0,3.7,15.0,179.0,344.87,277.89
2017,3,1,17,45,503.0,41.0,3.35,14.0,125.5,265.38,208.42
2017,3,1,18,0,402.0,31.0,3.0,13.0,72.0,194.92,142.76
2017,3,1,18,15,201.0,15.5,3.1,12.5,36.0,88.37,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,200.0,17.0,3.2,6.5,39.0,12.92,0.0
2017,3,2,7,30,400.0,34.0,3.2,7.0,78.0,26.21,17.25
2017,3,2,7,45,498.0,44.5,3.25,7.5,131.5,32.59,23.8
2017,3,2,8,0,596.0,55.0,3.3,8.0,185.0,38.58,29.58
2017,3,2,8,15,657.0,62.0,3.4,8.5,242.5,60.5,34.54
2017,3,2,8,30,718.0,69.0,3.5,9.0,300.0,110.21,60.88
2017,3,2,8,45,757.0,74.0,3.65,9.5,356.5,164.85,101.95
2017,3,2,9,0,796.0,79.0,3.8,10.0,413.0,219.7,148.51
2017,3,2,9,15,823.5,83.0,4.05,10.5,466.5,274.26,197.67
2017,3,2,9,30,851.0,87.0,4.3,11.0,520.0,330.71,248.98
2017,3,2,9,45,607.5,165.5,4.55,12.0,489.0,357.92,279.99
2017,3,2,10,0,364.0,244.0,4.8,13.0,458.0,364.14,289.65
2017,3,2,10,15,642.5,170.5,4.7,13.0,579.5,440.66,351.63
2017,3,2,10,30,921.0,97.0,4.6,13.0,701.0,546.49,437.51
2017,3,2,10,45,932.5,98.0,4.55,13.5,736.0,594.05,476.02
2017,3,2,11,0,944.0,99.0,4.5,14.0,771.0,640.19,512.51
2017,3,2,11,15,950.5,100.5,4.4,14.5,797.5,682.05,544.47
2017,3,2,11,30,957.0,102.0,4.3,15.0,824.0,721.67,573.83
2017,3,2,11,45,958.0,104.5,4.25,15.5,841.5,756.07,598.41
2017,3,2,12,0,959.0,107.0,4.2,16.0,859.0,787.55,619.4
2017,3,2,12,15,961.5,107.5,4.1,16.0,868.0,815.15,638.48
2017,3,2,12,30,964.0,108.0,4.0,16.0,877.0,839.64,655.27
2017,3,2,12,45,963.0,108.5,3.95,16.0,876.5,858.19,668.06
2017,3,2,13,0,962.0,109.0,3.9,16.0,876.0,873.31,678.52
2017,3,2,13,15,960.0,108.5,3.8,16.0,866.5,883.13,685.07
2017,3,2,13,30,958.0,108.0,3.7,16.0,857.0,889.39,689.26
2017,3,2,13,45,952.0,107.5,3.65,16.0,838.5,888.84,689.07
2017,3,2,14,0,946.0,107.0,3.6,16.0,820.0,884.71,686.57
2017,3,2,14,15,939.0,105.5,3.6,16.0,792.5,875.23,680.74
2017,3,2,14,30,932.0,104.0,3.6,16.0,765.0,862.32,672.65
2017,3,2,14,45,915.5,105.0,3.6,16.0,729.0,841.25,658.85
2017,3,2,15,0,899.0,106.0,3.6,16.0,693.0,821.24,645.93
2017,3,2,15,15,884.0,103.5,3.55,15.5,650.5,792.07,627.3
2017,3,2,15,30,869.0,101.0,3.5,15.0,608.0,760.32,606.73
2017,3,2,15,45,849.5,97.0,3.45,15.0,560.0,721.37,579.51
2017,3,2,16,0,830.0,93.0,3.4,15.0,512.0,680.56,550.48
2017,3,2,16,15,801.5,88.5,3.05,14.5,458.5,631.77,513.53
2017,3,2,16,30,773.0,84.0,2.7,14.0,405.0,582.29,475.23
2017,3,2,16,45,734.5,78.0,2.35,13.5,349.0,527.65,431.79
2017,3,2,17,0,696.0,72.0,2.0,13.0,293.0,471.57,385.97
2017,3,2,17,15,633.0,64.5,1.85,12.0,235.5,402.93,329.77
2017,3,2,17,30,570.0,57.0,1.7,11.0,178.0,338.21,274.46
2017,3,2,17,45,464.0,46.0,1.6,10.5,125.0,256.68,203.44
2017,3,2,18,0,358.0,35.0,1.5,10.0,72.0,184.49,137.15
2017,3,2,18,15,179.0,17.5,1.5,10.0,36.0,84.96,0.0
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,205.0,17.5,2.3,6.5,41.0,13.22,0.59
2017,3,3,7,30,410.0,35.0,2.4,7.0,82.0,26.91,17.99
2017,3,3,7,45,503.5,46.0,2.5,8.0,136.0,33.69,24.8
2017,3,3,8,0,597.0,57.0,2.6,9.0,190.0,40.05,30.82
2017,3,3,8,15,657.5,64.0,2.8,10.0,248.0,64.95,36.63
2017,3,3,8,30,718.0,71.0,3.0,11.0,306.0,114.92,63.83
2017,3,3,8,45,748.0,79.0,3.25,12.0,361.0,167.77,103.8
2017,3,3,9,0,778.0,87.0,3.5,13.0,416.0,226.75,153.6
2017,3,3,9,15,805.0,91.0,3.8,13.5,469.0,280.32,201.3
2017,3,3,9,30,832.0,95.0,4.1,14.0,522.0,335.8,251.0
2017,3,3,9,45,569.5,176.5,4.4,15.0,481.0,356.48,276.4
2017,3,3,10,0,307.0,258.0,4.7,16.0,440.0,354.8,279.46
2017,3,3,10,15,395.5,251.5,4.7,16.0,502.5,406.64,321.33
2017,3,3,10,30,484.0,245.0,4.7,16.0,565.0,463.14,366.87
2017,3,3,10,45,534.5,240.5,4.7,16.5,610.5,509.93,403.83
2017,3,3,11,0,585.0,236.0,4.7,17.0,656.0,559.49,442.42
2017,3,3,11,15,416.5,303.5,4.7,17.0,608.0,542.14,427.31
2017,3,3,11,30,248.0,371.0,4.7,17.0,560.0,513.47,402.63
2017,3,3,11,45,305.0,366.0,4.75,17.5,603.0,558.6,437.37
2017,3,3,12,0,362.0,361.0,4.8,18.0,646.0,606.75,473.79
2017,3,3,12,15,269.5,383.5,4.75,18.0,597.0,572.39,445.88
2017,3,3,12,30,177.0,406.0,4.7,18.0,548.0,531.36,412.91
2017,3,3,12,45,369.0,350.0,4.7,18.0,645.5,635.24,495.91
2017,3,3,13,0,561.0,294.0,4.7,18.0,743.0,744.39,580.56
2017,3,3,13,15,454.0,329.5,4.65,18.0,690.5,702.74,546.99
2017,3,3,13,30,347.0,365.0,4.6,18.0,638.0,654.41,509.02
2017,3,3,13,45,243.0,370.5,4.55,18.0,559.5,574.53,447.88
2017,3,3,14,0,139.0,376.0,4.5,18.0,481.0,498.06,388.25
2017,3,3,14,15,179.5,361.0,4.4,18.0,492.0,517.78,404.99
2017,3,3,14,30,220.0,346.0,4.3,18.0,503.0,536.16,420.31
2017,3,3,14,45,370.5,287.5,4.2,18.0,537.0,600.86,473.6
2017,3,3,15,0,521.0,229.0,4.1,18.0,571.0,660.2,521.95
2017,3,3,15,15,299.0,246.0,4.0,17.5,439.5,494.45,393.77
2017,3,3,15,30,77.0,263.0,3.9,17.0,308.0,329.82,262.28
2017,3,3,15,45,115.0,245.5,3.8,17.0,307.0,345.82,277.04
2017,3,3,16,0,153.0,228.0,3.7,17.0,306.0,351.94,283.43
2017,3,3,16,15,395.0,172.0,3.35,16.5,344.5,460.02,374.01
2017,3,3,16,30,637.0,116.0,3.0,16.0,383.0,538.65,438.38
2017,3,3,16,45,594.0,107.0,2.7,15.5,328.5,480.46,391.93
2017,3,3,17,0,551.0,98.0,2.4,15.0,274.0,423.7,346.1
2017,3,3,17,15,484.0,86.5,2.2,14.5,219.5,353.15,288.01
2017,3,3,17,30,417.0,75.0,2.0,14.0,165.0,289.45,233.72
2017,3,3,17,45,316.0,58.5,1.85,13.5,115.0,211.42,166.72
2017,3,3,18,0,215.0,42.0,1.7,13.0,65.0,142.97,105.98
2017,3,3,18,15,107.5,21.0,1.8,12.5,32.5,67.34,6.68
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
