Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,3.0,2.35,10.0,3.0,2.89,0.0
2017,3,4,7,30,0.0,6.0,2.5,10.0,6.0,5.78,0.0
2017,3,4,7,45,0.0,11.5,2.65,10.5,11.5,11.08,4.31
2017,3,4,8,0,0.0,17.0,2.8,11.0,17.0,16.39,9.21
2017,3,4,8,15,0.0,22.5,2.8,11.0,22.5,21.71,13.19
2017,3,4,8,30,0.0,28.0,2.8,11.0,28.0,27.02,17.79
2017,3,4,8,45,0.0,73.0,2.8,11.5,73.0,70.56,55.03
2017,3,4,9,0,0.0,118.0,2.8,12.0,118.0,111.86,89.57
2017,3,4,9,15,0.0,73.5,2.95,12.0,73.5,71.07,54.9
2017,3,4,9,30,0.0,29.0,3.1,12.0,29.0,28.01,18.26
2017,3,4,9,45,0.0,63.0,3.3,12.5,63.0,60.91,45.94
2017,3,4,10,0,0.0,97.0,3.5,13.0,97.0,93.78,73.1
2017,3,4,10,15,2.5,144.0,3.55,13.0,146.0,139.38,110.48
2017,3,4,10,30,5.0,191.0,3.6,13.0,195.0,185.04,147.38
2017,3,4,10,45,2.5,148.0,3.7,13.0,150.0,143.83,113.54
2017,3,4,11,0,0.0,105.0,3.8,13.0,105.0,101.58,78.78
2017,3,4,11,15,0.0,87.0,3.85,13.0,87.0,84.25,64.44
2017,3,4,11,30,0.0,69.0,3.9,13.0,69.0,66.8,49.97
2017,3,4,11,45,0.0,86.0,3.95,13.5,86.0,83.3,63.41
2017,3,4,12,0,0.0,103.0,4.0,14.0,103.0,99.75,76.68
2017,3,4,12,15,0.0,98.5,4.0,14.0,98.5,95.42,73.08
2017,3,4,12,30,0.0,94.0,4.0,14.0,94.0,91.07,69.51
2017,3,4,12,45,0.0,100.0,4.0,14.0,100.0,96.89,74.27
2017,3,4,13,0,0.0,106.0,4.0,14.0,106.0,102.73,79.04
2017,3,4,13,15,0.0,97.0,4.0,14.0,97.0,94.0,71.93
2017,3,4,13,30,0.0,88.0,4.0,14.0,88.0,85.25,64.81
2017,3,4,13,45,0.0,80.5,4.05,14.0,80.5,77.96,58.9
2017,3,4,14,0,0.0,73.0,4.1,14.0,73.0,70.68,52.98
2017,3,4,14,15,0.0,74.5,4.0,14.0,74.5,72.12,54.25
2017,3,4,14,30,0.0,76.0,3.9,14.0,76.0,73.57,55.52
2017,3,4,14,45,0.0,64.0,3.85,14.0,64.0,61.93,46.0
2017,3,4,15,0,0.0,52.0,3.8,14.0,52.0,50.29,36.43
2017,3,4,15,15,0.0,32.5,3.7,14.0,32.5,31.41,20.75
2017,3,4,15,30,0.0,13.0,3.6,14.0,13.0,12.56,4.94
2017,3,4,15,45,0.0,23.0,3.5,14.0,23.0,22.22,13.14
2017,3,4,16,0,0.0,33.0,3.4,14.0,33.0,31.88,21.38
2017,3,4,16,15,0.0,29.5,3.4,13.5,29.5,28.49,18.63
2017,3,4,16,30,0.0,26.0,3.4,13.0,26.0,25.1,15.86
2017,3,4,16,45,0.0,22.0,3.4,13.0,22.0,21.23,12.6
2017,3,4,17,0,0.0,18.0,3.4,13.0,18.0,17.36,9.31
2017,3,4,17,15,0.0,14.5,3.4,13.0,14.5,13.98,6.4
2017,3,4,17,30,0.0,11.0,3.4,13.0,11.0,10.6,3.44
2017,3,4,17,45,0.0,7.5,3.4,13.0,7.5,7.23,0.47
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2017,3,4,18,15,0.0,2.0,3.45,13.0,2.0,1.93,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,154.5,20.5,1.65,13.0,39.5,15.81,4.45
2017,3,5,7,30,309.0,41.0,1.7,13.0,79.0,32.17,22.26
2017,3,5,7,45,406.0,52.5,1.8,13.5,130.0,39.08,29.06
2017,3,5,8,0,503.0,64.0,1.9,14.0,181.0,45.59,35.15
2017,3,5,8,15,563.0,72.0,1.9,14.5,235.0,73.7,42.97
2017,3,5,8,30,623.0,80.0,1.9,15.0,289.0,119.66,69.7
2017,3,5,8,45,650.0,90.0,1.95,15.5,341.0,168.8,107.39
2017,3,5,9,0,677.0,100.0,2.0,16.0,393.0,220.48,150.77
2017,3,5,9,15,338.5,126.5,2.15,16.5,273.0,194.63,144.53
2017,3,5,9,30,0.0,153.0,2.3,17.0,153.0,145.09,114.03
2017,3,5,9,45,1.5,164.5,2.45,17.5,165.5,156.86,123.04
2017,3,5,10,0,3.0,176.0,2.6,18.0,178.0,168.77,131.99
2017,3,5,10,15,2.0,172.5,2.75,18.5,174.0,165.78,129.03
2017,3,5,10,30,1.0,169.0,2.9,19.0,170.0,162.51,125.92
2017,3,5,10,45,8.0,210.5,3.1,19.5,216.5,205.69,159.6
2017,3,5,11,0,15.0,252.0,3.3,20.0,263.0,249.57,193.27
2017,3,5,11,15,20.5,276.5,3.4,20.0,292.0,277.31,214.48
2017,3,5,11,30,26.0,301.0,3.5,20.0,321.0,305.57,236.02
2017,3,5,11,45,38.0,329.5,3.6,20.5,359.5,342.0,263.34
2017,3,5,12,0,50.0,358.0,3.7,21.0,398.0,380.62,292.02
2017,3,5,12,15,31.5,308.5,3.75,21.0,334.0,322.42,247.6
2017,3,5,12,30,13.0,259.0,3.8,21.0,270.0,260.85,200.28
2017,3,5,12,45,40.0,320.5,3.85,21.5,353.0,345.06,264.9
2017,3,5,13,0,67.0,382.0,3.9,22.0,436.0,429.77,328.16
2017,3,5,13,15,79.5,385.0,3.9,22.0,448.5,445.86,340.32
2017,3,5,13,30,92.0,388.0,3.9,22.0,461.0,461.99,352.79
2017,3,5,13,45,221.5,369.5,3.95,22.0,540.5,557.74,427.54
2017,3,5,14,0,351.0,351.0,4.0,22.0,620.0,653.96,500.87
2017,3,5,14,15,579.0,247.0,3.95,22.0,672.0,741.12,570.09
2017,3,5,14,30,807.0,143.0,3.9,22.0,724.0,816.15,627.04
2017,3,5,14,45,468.5,230.5,3.85,22.5,564.5,629.12,486.97
2017,3,5,15,0,130.0,318.0,3.8,23.0,405.0,436.92,336.43
2017,3,5,15,15,92.5,287.5,3.65,22.5,347.5,368.0,285.53
2017,3,5,15,30,55.0,257.0,3.5,22.0,290.0,307.11,239.22
2017,3,5,15,45,28.0,208.5,3.4,22.0,225.5,235.27,183.49
2017,3,5,16,0,1.0,160.0,3.3,22.0,161.0,159.32,123.38
2017,3,5,16,15,0.5,141.0,2.95,21.5,141.5,140.08,108.67
2017,3,5,16,30,0.0,122.0,2.6,21.0,122.0,120.8,93.65
2017,3,5,16,45,243.5,115.0,2.3,20.5,194.0,275.79,223.04
2017,3,5,17,0,487.0,108.0,2.0,20.0,266.0,401.54,322.52
2017,3,5,17,15,420.5,95.0,1.85,19.5,213.5,333.82,267.09
2017,3,5,17,30,354.0,82.0,1.7,19.0,161.0,271.05,215.03
2017,3,5,17,45,254.5,64.5,1.55,18.5,112.5,194.91,151.25
2017,3,5,18,0,155.0,47.0,1.4,18.0,64.0,123.0,90.06
2017,3,5,18,15,77.5,23.5,1.45,17.5,32.0,58.1,15.56
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,41.5,16.55,5.64
2017,3,6,7,30,309.0,43.0,4.3,18.0,83.0,32.85,22.39
2017,3,6,7,45,416.0,53.0,4.45,18.5,135.0,39.22,28.56
2017,3,6,8,0,523.0,63.0,4.6,19.0,187.0,44.38,33.34
2017,3,6,8,15,273.0,95.5,4.95,19.5,161.5,88.47,61.02
2017,3,6,8,30,23.0,128.0,5.3,20.0,136.0,119.58,92.77
2017,3,6,8,45,28.5,150.0,5.7,20.5,161.5,138.41,107.47
2017,3,6,9,0,34.0,172.0,6.1,21.0,187.0,161.85,125.87
2017,3,6,9,15,31.5,189.0,6.25,21.5,204.5,179.76,139.93
2017,3,6,9,30,29.0,206.0,6.4,22.0,222.0,197.37,153.55
2017,3,6,9,45,31.0,224.5,6.6,22.5,242.5,217.65,169.05
2017,3,6,10,0,33.0,243.0,6.8,23.0,263.0,238.18,184.61
2017,3,6,10,15,63.5,280.0,6.8,23.0,321.5,288.46,223.58
2017,3,6,10,30,94.0,317.0,6.8,23.0,380.0,341.88,264.8
2017,3,6,10,45,55.5,288.0,6.85,23.5,325.5,300.96,232.3
2017,3,6,11,0,17.0,259.0,6.9,24.0,271.0,257.41,197.53
2017,3,6,11,15,19.5,275.5,6.85,24.0,290.5,275.88,211.61
2017,3,6,11,30,22.0,292.0,6.8,24.0,310.0,294.58,225.76
2017,3,6,11,45,122.5,347.0,6.8,24.5,446.0,417.7,321.03
2017,3,6,12,0,223.0,402.0,6.8,25.0,582.0,548.79,419.79
2017,3,6,12,15,184.0,408.0,6.7,25.0,557.0,533.96,407.44
2017,3,6,12,30,145.0,414.0,6.6,25.0,532.0,516.76,393.6
2017,3,6,12,45,291.0,379.5,6.55,25.5,616.5,607.09,463.54
2017,3,6,13,0,437.0,345.0,6.5,26.0,701.0,701.35,534.76
2017,3,6,13,15,657.0,234.5,6.4,26.0,762.0,781.4,598.71
2017,3,6,13,30,877.0,124.0,6.3,26.0,823.0,853.92,652.12
2017,3,6,13,45,618.5,237.5,6.2,26.0,725.5,765.31,586.14
2017,3,6,14,0,360.0,351.0,6.1,26.0,628.0,662.8,505.16
2017,3,6,14,15,598.0,238.0,5.95,26.0,679.0,749.69,575.64
2017,3,6,14,30,836.0,125.0,5.8,26.0,730.0,823.92,631.66
2017,3,6,14,45,515.5,223.0,5.7,26.0,590.5,660.83,510.17
2017,3,6,15,0,195.0,321.0,5.6,26.0,451.0,491.99,377.93
2017,3,6,15,15,488.5,217.5,5.35,25.5,515.5,621.08,483.28
2017,3,6,15,30,782.0,114.0,5.1,25.0,580.0,721.38,562.81
2017,3,6,15,45,395.0,145.0,4.95,25.0,380.5,454.68,359.27
2017,3,6,16,0,8.0,176.0,4.8,25.0,181.0,180.92,139.09
2017,3,6,16,15,93.5,179.5,4.5,24.5,220.5,249.34,196.24
2017,3,6,16,30,179.0,183.0,4.2,24.0,260.0,314.12,249.07
2017,3,6,16,45,356.5,139.5,3.9,24.0,265.5,371.98,296.77
2017,3,6,17,0,534.0,96.0,3.6,24.0,271.0,417.5,332.53
2017,3,6,17,15,467.5,85.5,3.45,23.5,218.0,347.72,276.26
2017,3,6,17,30,401.0,75.0,3.3,23.0,165.0,285.44,224.64
2017,3,6,17,45,283.0,61.0,3.2,22.5,115.5,203.1,156.19
2017,3,6,18,0,165.0,47.0,3.1,22.0,66.0,126.66,91.98
2017,3,6,18,15,82.5,23.5,3.25,21.5,33.0,59.97,19.89
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,6.88,0.0
2017,3,7,7,15,75.5,32.0,1.55,18.5,41.5,26.41,13.42
2017,3,7,7,30,148.0,57.0,1.6,19.0,76.0,45.74,33.35
2017,3,7,7,45,232.0,77.0,1.65,19.5,124.5,60.72,47.07
2017,3,7,8,0,316.0,97.0,1.7,20.0,173.0,75.1,59.88
2017,3,7,8,15,360.5,114.0,1.7,20.0,222.0,103.94,70.57
2017,3,7,8,30,405.0,131.0,1.7,20.0,271.0,145.64,97.82
2017,3,7,8,45,481.0,129.0,1.75,20.5,322.0,181.3,122.49
2017,3,7,9,0,557.0,127.0,1.8,21.0,373.0,224.64,155.97
2017,3,7,9,15,513.0,157.5,2.0,21.0,405.0,271.21,197.44
2017,3,7,9,30,469.0,188.0,2.2,21.0,437.0,312.76,234.03
2017,3,7,9,45,440.0,216.0,2.4,21.5,466.0,352.86,267.56
2017,3,7,10,0,411.0,244.0,2.6,22.0,495.0,392.46,299.45
2017,3,7,10,15,205.5,130.0,2.9,22.0,255.5,216.01,166.97
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,15.46,6.91
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,15.95,7.31
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,16.44,7.68
2017,3,7,11,15,11.0,155.0,3.95,22.0,163.5,156.5,119.66
2017,3,7,11,30,22.0,293.0,4.1,22.0,310.0,295.66,227.13
2017,3,7,11,45,21.5,296.0,4.35,22.0,313.5,299.65,229.8
2017,3,7,12,0,21.0,299.0,4.6,22.0,317.0,303.53,232.78
2017,3,7,12,15,149.0,351.0,4.65,22.0,473.5,453.86,349.65
2017,3,7,12,30,277.0,403.0,4.7,22.0,630.0,611.34,467.85
2017,3,7,12,45,202.5,407.5,4.8,22.0,573.5,562.71,430.27
2017,3,7,13,0,128.0,412.0,4.9,22.0,517.0,512.83,392.02
2017,3,7,13,15,156.5,409.0,4.9,22.0,535.5,537.8,411.69
2017,3,7,13,30,185.0,406.0,4.9,22.0,554.0,562.65,431.01
2017,3,7,13,45,185.5,396.0,4.95,22.0,542.0,556.62,427.11
2017,3,7,14,0,186.0,386.0,5.0,22.0,530.0,549.73,422.73
2017,3,7,14,15,207.0,370.0,4.95,21.5,525.0,552.7,426.97
2017,3,7,14,30,228.0,354.0,4.9,21.0,520.0,554.41,430.31
2017,3,7,14,45,182.5,338.0,4.9,21.0,467.0,500.85,389.87
2017,3,7,15,0,137.0,322.0,4.9,21.0,414.0,447.65,349.4
2017,3,7,15,15,175.0,300.0,4.85,20.5,410.0,453.56,356.66
2017,3,7,15,30,213.0,278.0,4.8,20.0,406.0,457.06,361.9
2017,3,7,15,45,311.5,237.5,4.75,20.0,408.0,489.02,389.74
2017,3,7,16,0,410.0,197.0,4.7,20.0,410.0,513.99,411.75
2017,3,7,16,15,458.5,165.0,4.5,19.5,380.5,499.92,402.99
2017,3,7,16,30,507.0,133.0,4.3,19.0,351.0,480.42,389.64
2017,3,7,16,45,456.5,126.0,4.1,19.0,302.5,424.91,345.15
2017,3,7,17,0,406.0,119.0,3.9,19.0,254.0,372.1,302.12
2017,3,7,17,15,354.0,102.5,3.75,18.0,204.0,310.89,252.52
2017,3,7,17,30,302.0,86.0,3.6,17.0,154.0,253.42,204.39
2017,3,7,17,45,231.5,65.5,3.5,16.5,109.0,181.44,142.97
2017,3,7,18,0,161.0,45.0,3.4,16.0,64.0,122.23,91.12
2017,3,7,18,15,80.5,22.5,3.5,15.5,32.0,58.1,23.06
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,15.5,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,31.0,11.0,2.5,11.0,11.0,10.81,0.0
2017,3,8,7,15,149.5,30.5,2.5,11.5,49.0,23.82,12.76
2017,3,8,7,30,268.0,50.0,2.5,12.0,87.0,38.31,27.97
2017,3,8,7,45,357.0,64.0,2.5,12.5,137.5,47.58,36.85
2017,3,8,8,0,446.0,78.0,2.5,13.0,188.0,56.37,44.97
2017,3,8,8,15,223.0,93.5,2.45,13.5,148.5,87.14,61.91
2017,3,8,8,30,0.0,109.0,2.4,14.0,109.0,101.89,80.9
2017,3,8,8,45,1.0,128.0,2.4,14.5,128.5,119.98,95.53
2017,3,8,9,0,2.0,147.0,2.4,15.0,148.0,138.25,110.05
2017,3,8,9,15,5.0,164.0,2.3,15.5,167.0,155.5,123.43
2017,3,8,9,30,8.0,181.0,2.2,16.0,186.0,173.09,136.93
2017,3,8,9,45,7.0,186.5,2.15,16.5,191.0,179.14,141.12
2017,3,8,10,0,6.0,192.0,2.1,17.0,196.0,184.93,145.08
2017,3,8,10,15,117.0,258.5,2.1,17.5,338.5,292.94,229.52
2017,3,8,10,30,228.0,325.0,2.1,18.0,481.0,416.94,323.74
2017,3,8,10,45,257.0,337.5,2.15,18.5,521.0,454.91,351.55
2017,3,8,11,0,286.0,350.0,2.2,19.0,561.0,497.39,382.79
2017,3,8,11,15,293.5,357.0,2.25,19.0,580.0,522.72,401.63
2017,3,8,11,30,301.0,364.0,2.3,19.0,599.0,547.83,420.25
2017,3,8,11,45,197.0,380.0,2.35,19.5,535.0,502.42,384.34
2017,3,8,12,0,93.0,396.0,2.4,20.0,471.0,449.17,342.32
2017,3,8,12,15,81.0,393.0,2.45,20.5,459.5,441.85,336.34
2017,3,8,12,30,69.0,390.0,2.5,21.0,448.0,433.58,329.42
2017,3,8,12,45,78.5,395.5,2.65,21.5,461.0,450.04,341.49
2017,3,8,13,0,88.0,401.0,2.8,22.0,474.0,466.64,353.55
2017,3,8,13,15,78.0,390.0,2.8,22.0,454.0,450.64,341.71
2017,3,8,13,30,68.0,379.0,2.8,22.0,434.0,433.99,329.53
2017,3,8,13,45,38.5,299.5,2.8,22.5,331.0,330.72,252.09
2017,3,8,14,0,9.0,220.0,2.8,23.0,228.0,222.58,169.39
2017,3,8,14,15,9.0,220.5,2.8,23.0,228.0,223.44,170.52
2017,3,8,14,30,9.0,221.0,2.8,23.0,228.0,224.32,171.46
2017,3,8,14,45,9.0,218.0,2.8,23.5,225.0,221.72,169.42
2017,3,8,15,0,9.0,215.0,2.8,24.0,222.0,219.15,167.47
2017,3,8,15,15,7.0,200.5,2.75,23.5,205.5,203.32,155.86
2017,3,8,15,30,5.0,186.0,2.7,23.0,189.0,187.5,144.2
2017,3,8,15,45,328.0,162.5,2.7,23.0,334.0,427.74,338.55
2017,3,8,16,0,651.0,139.0,2.7,23.0,479.0,624.62,489.45
2017,3,8,16,15,325.5,124.5,2.45,22.5,294.5,366.75,291.58
2017,3,8,16,30,0.0,110.0,2.2,22.0,110.0,108.11,82.59
2017,3,8,16,45,0.0,94.5,2.0,21.5,94.5,92.7,70.85
2017,3,8,17,0,0.0,79.0,1.8,21.0,79.0,77.26,58.51
2017,3,8,17,15,0.0,63.5,1.65,20.5,63.5,61.76,45.87
2017,3,8,17,30,0.0,48.0,1.5,20.0,48.0,46.37,33.06
2017,3,8,17,45,0.0,34.0,1.35,19.5,34.0,32.83,21.57
2017,3,8,18,0,0.0,20.0,1.2,19.0,20.0,19.3,9.96
2017,3,8,18,15,0.0,10.0,1.2,18.5,10.0,9.64,0.0
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.4,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,2.7,17.0,3.0,2.95,0.0
2017,3,9,7,15,0.0,11.5,2.8,17.5,11.5,11.09,2.99
2017,3,9,7,30,0.0,20.0,2.9,18.0,20.0,19.29,10.99
2017,3,9,7,45,0.0,31.5,3.05,18.5,31.5,30.41,21.0
2017,3,9,8,0,0.0,43.0,3.2,19.0,43.0,41.53,30.9
2017,3,9,8,15,0.0,55.0,3.35,19.5,55.0,53.14,38.92
2017,3,9,8,30,0.0,67.0,3.5,20.0,67.0,64.76,48.43
2017,3,9,8,45,12.5,119.5,3.65,20.5,125.5,114.66,88.61
2017,3,9,9,0,25.0,172.0,3.8,21.0,184.0,165.12,128.47
2017,3,9,9,15,26.5,191.5,3.85,21.0,205.0,185.67,144.53
2017,3,9,9,30,28.0,211.0,3.9,21.0,226.0,206.4,160.64
2017,3,9,9,45,36.5,236.0,3.95,21.5,257.5,230.5,178.87
2017,3,9,10,0,45.0,261.0,4.0,22.0,289.0,259.87,201.04
2017,3,9,10,15,60.5,288.5,4.0,22.0,329.0,295.76,228.46
2017,3,9,10,30,76.0,316.0,4.0,22.0,369.0,333.26,256.93
2017,3,9,10,45,73.5,330.5,4.0,22.5,383.0,350.46,269.12
2017,3,9,11,0,71.0,345.0,4.0,23.0,397.0,367.35,281.0
2017,3,9,11,15,67.5,354.5,4.0,23.0,406.0,378.74,289.2
2017,3,9,11,30,64.0,364.0,4.0,23.0,415.0,389.72,297.08
2017,3,9,11,45,95.0,386.5,4.0,23.0,463.5,437.09,332.76
2017,3,9,12,0,126.0,409.0,4.0,23.0,512.0,486.77,369.72
2017,3,9,12,15,154.5,415.0,3.95,23.0,542.5,520.65,394.9
2017,3,9,12,30,183.0,421.0,3.9,23.0,573.0,555.42,420.65
2017,3,9,12,45,150.0,418.0,3.85,23.0,542.0,532.54,403.07
2017,3,9,13,0,117.0,415.0,3.8,23.0,511.0,504.66,382.05
2017,3,9,13,15,78.0,381.5,3.7,23.0,445.5,442.45,335.71
2017,3,9,13,30,39.0,348.0,3.6,23.0,380.0,378.64,287.65
2017,3,9,13,45,95.5,369.0,3.55,23.0,444.5,449.56,342.43
2017,3,9,14,0,152.0,390.0,3.5,23.0,509.0,526.76,400.41
2017,3,9,14,15,233.5,365.5,3.4,23.0,541.0,571.69,435.55
2017,3,9,14,30,315.0,341.0,3.3,23.0,573.0,621.19,473.62
2017,3,9,14,45,361.0,311.5,3.2,23.0,565.5,626.8,479.33
2017,3,9,15,0,407.0,282.0,3.1,23.0,558.0,629.3,483.07
2017,3,9,15,15,280.0,283.5,2.9,22.5,468.0,526.53,406.53
2017,3,9,15,30,153.0,285.0,2.7,22.0,378.0,420.48,326.19
2017,3,9,15,45,120.0,258.5,2.55,22.0,328.5,365.85,285.25
2017,3,9,16,0,87.0,232.0,2.4,22.0,279.0,304.74,238.55
2017,3,9,16,15,96.0,209.5,2.3,21.5,256.0,285.66,225.29
2017,3,9,16,30,105.0,187.0,2.2,21.0,233.0,265.58,210.8
2017,3,9,16,45,94.5,163.0,2.1,21.0,200.5,230.96,183.67
2017,3,9,17,0,84.0,139.0,2.0,21.0,168.0,196.75,156.42
2017,3,9,17,15,70.5,114.5,2.0,20.5,135.5,160.83,127.48
2017,3,9,17,30,57.0,90.0,2.0,20.0,103.0,125.63,98.4
2017,3,9,17,45,36.0,66.0,2.05,20.0,73.5,88.54,67.03
2017,3,9,18,0,15.0,42.0,2.1,20.0,44.0,52.46,36.38
2017,3,9,18,15,7.5,21.0,2.15,19.5,22.0,24.69,8.85
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.76,0.0
2017,3,10,7,15,103.0,33.0,1.0,17.5,48.0,27.3,16.15
2017,3,10,7,30,206.0,52.0,1.1,18.0,82.0,39.59,28.53
2017,3,10,7,45,263.0,70.5,1.2,18.5,126.5,52.36,40.19
2017,3,10,8,0,320.0,89.0,1.3,19.0,171.0,65.45,51.81
2017,3,10,8,15,358.5,105.0,1.2,19.5,217.0,101.63,67.19
2017,3,10,8,30,397.0,121.0,1.1,20.0,263.0,142.1,94.69
2017,3,10,8,45,283.0,159.5,1.05,20.5,269.0,183.08,131.97
2017,3,10,9,0,169.0,198.0,1.0,21.0,275.0,211.06,158.73
2017,3,10,9,15,249.0,212.5,1.1,21.5,340.5,254.03,190.46
2017,3,10,9,30,329.0,227.0,1.2,22.0,406.0,309.2,232.14
2017,3,10,9,45,581.0,163.5,1.3,22.5,512.5,366.97,274.61
2017,3,10,10,0,833.0,100.0,1.4,23.0,619.0,452.38,339.53
2017,3,10,10,15,502.5,217.5,1.5,23.0,536.5,438.08,331.6
2017,3,10,10,30,172.0,335.0,1.6,23.0,454.0,398.41,301.51
2017,3,10,10,45,300.5,323.0,1.75,23.5,543.0,469.24,354.9
2017,3,10,11,0,429.0,311.0,1.9,24.0,632.0,550.68,414.84
2017,3,10,11,15,449.5,307.0,1.95,24.0,652.5,579.76,436.07
2017,3,10,11,30,470.0,303.0,2.0,24.0,673.0,608.97,457.57
2017,3,10,11,45,676.0,212.5,2.15,24.0,757.5,689.17,519.34
2017,3,10,12,0,882.0,122.0,2.3,24.0,842.0,776.7,583.14
2017,3,10,12,15,884.0,122.5,2.35,24.0,850.0,801.91,599.69
2017,3,10,12,30,886.0,123.0,2.4,24.0,858.0,824.23,614.83
2017,3,10,12,45,717.0,219.5,2.5,24.0,814.0,803.23,600.25
2017,3,10,13,0,548.0,316.0,2.6,24.0,770.0,771.67,574.8
2017,3,10,13,15,364.5,364.0,2.65,24.0,664.5,672.18,502.46
2017,3,10,13,30,181.0,412.0,2.7,24.0,559.0,567.65,424.75
2017,3,10,13,45,180.5,402.5,2.75,24.0,546.5,561.28,421.44
2017,3,10,14,0,180.0,393.0,2.8,24.0,534.0,554.07,416.99
2017,3,10,14,15,313.5,346.0,2.85,23.5,581.5,625.78,473.89
2017,3,10,14,30,447.0,299.0,2.9,23.0,629.0,694.2,527.42
2017,3,10,14,45,419.5,293.5,2.95,23.0,592.0,663.4,505.6
2017,3,10,15,0,392.0,288.0,3.0,23.0,555.0,625.08,478.99
2017,3,10,15,15,393.5,268.0,3.0,22.5,522.0,599.84,463.09
2017,3,10,15,30,395.0,248.0,3.0,22.0,489.0,572.84,445.6
2017,3,10,15,45,354.5,234.5,3.0,22.0,438.5,520.37,407.17
2017,3,10,16,0,314.0,221.0,3.0,22.0,388.0,468.87,368.97
2017,3,10,16,15,208.5,204.5,2.9,21.5,311.0,363.67,288.27
2017,3,10,16,30,103.0,188.0,2.8,21.0,234.0,265.61,210.98
2017,3,10,16,45,95.5,164.5,2.7,20.5,202.5,233.44,186.37
2017,3,10,17,0,88.0,141.0,2.6,20.0,171.0,201.46,161.15
2017,3,10,17,15,75.0,116.5,2.5,19.5,138.5,165.64,132.09
2017,3,10,17,30,62.0,92.0,2.4,19.0,106.0,130.49,102.88
2017,3,10,17,45,43.5,68.0,2.3,19.0,76.5,94.25,72.03
2017,3,10,18,0,25.0,44.0,2.2,19.0,47.0,58.83,41.66
2017,3,10,18,15,12.5,22.0,2.15,18.5,23.5,27.61,11.48
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.0,1.5,15.5,2.0,0.0,0.0
2017,3,11,7,0,0.0,4.0,1.7,16.0,4.0,3.93,0.0
2017,3,11,7,15,0.0,14.0,1.95,16.0,14.0,13.5,5.38
2017,3,11,7,30,0.0,24.0,2.2,16.0,24.0,23.16,14.56
2017,3,11,7,45,0.0,37.0,2.45,16.0,37.0,35.73,26.0
2017,3,11,8,0,0.0,50.0,2.7,16.0,50.0,48.3,37.34
2017,3,11,8,15,0.0,63.0,2.85,16.0,63.0,60.89,46.04
2017,3,11,8,30,0.0,76.0,3.0,16.0,76.0,73.16,56.25
2017,3,11,8,45,0.0,58.0,3.15,16.5,58.0,56.05,41.64
2017,3,11,9,0,0.0,40.0,3.3,17.0,40.0,38.64,26.84
2017,3,11,9,15,0.0,83.5,3.35,17.0,83.5,80.77,61.76
2017,3,11,9,30,0.0,127.0,3.4,17.0,127.0,121.62,95.03
2017,3,11,9,45,1.0,149.5,3.5,17.5,150.0,143.23,112.0
2017,3,11,10,0,2.0,172.0,3.6,18.0,173.0,165.01,128.94
2017,3,11,10,15,4.0,186.0,3.6,18.0,189.0,179.58,140.23
2017,3,11,10,30,6.0,200.0,3.6,18.0,205.0,194.38,151.67
2017,3,11,10,45,11.5,232.5,3.65,18.5,241.5,228.71,178.18
2017,3,11,11,0,17.0,265.0,3.7,19.0,278.0,263.64,204.8
2017,3,11,11,15,14.0,250.5,3.65,19.0,261.5,249.38,193.36
2017,3,11,11,30,11.0,236.0,3.6,19.0,245.0,234.59,181.63
2017,3,11,11,45,22.0,288.5,3.6,19.0,307.0,293.39,227.22
2017,3,11,12,0,33.0,341.0,3.6,19.0,369.0,353.35,272.9
2017,3,11,12,15,32.5,342.5,3.55,19.0,370.0,356.99,275.31
2017,3,11,12,30,32.0,344.0,3.5,19.0,371.0,360.48,277.84
2017,3,11,12,45,65.5,378.5,3.45,19.5,434.0,423.86,325.84
2017,3,11,13,0,99.0,413.0,3.4,20.0,497.0,488.8,373.91
2017,3,11,13,15,64.0,371.5,3.35,19.5,426.0,421.36,323.57
2017,3,11,13,30,29.0,330.0,3.3,19.0,355.0,352.36,271.6
2017,3,11,13,45,17.0,257.0,3.25,19.0,272.0,265.75,205.59
2017,3,11,14,0,5.0,184.0,3.2,19.0,189.0,183.65,141.67
2017,3,11,14,15,4.5,183.0,3.1,19.0,187.5,182.43,141.01
2017,3,11,14,30,4.0,182.0,3.0,19.0,186.0,181.22,140.23
2017,3,11,14,45,13.5,221.5,2.95,19.0,231.5,229.0,178.35
2017,3,11,15,0,23.0,261.0,2.9,19.0,277.0,277.55,216.64
2017,3,11,15,15,14.0,224.5,2.85,18.5,234.5,233.43,182.65
2017,3,11,15,30,5.0,188.0,2.8,18.0,192.0,189.51,148.49
2017,3,11,15,45,2.5,129.5,2.75,18.0,131.5,128.43,99.87
2017,3,11,16,0,0.0,71.0,2.7,18.0,71.0,68.66,51.33
2017,3,11,16,15,39.0,129.0,2.6,17.5,146.0,157.82,125.99
2017,3,11,16,30,78.0,187.0,2.5,17.0,221.0,248.48,200.37
2017,3,11,16,45,71.5,163.0,2.4,17.0,191.5,217.19,175.18
2017,3,11,17,0,65.0,139.0,2.3,17.0,162.0,186.07,150.05
2017,3,11,17,15,53.5,115.0,2.25,16.5,131.5,152.51,122.58
2017,3,11,17,30,42.0,91.0,2.2,16.0,101.0,119.56,94.98
2017,3,11,17,45,27.0,67.5,2.15,16.0,73.0,86.3,66.42
2017,3,11,18,0,12.0,44.0,2.1,16.0,45.0,53.62,38.17
2017,3,11,18,15,6.0,22.0,2.1,16.0,22.5,23.79,9.98
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,49.0,16.0,5.3,8.0,18.0,13.6,0.0
2017,3,12,7,15,153.0,38.0,5.25,8.0,59.0,31.22,20.87
2017,3,12,7,30,257.0,60.0,5.2,8.0,100.0,45.87,35.48
2017,3,12,7,45,353.5,74.0,5.2,8.5,153.0,54.81,44.13
2017,3,12,8,0,450.0,88.0,5.2,9.0,206.0,69.4,50.65
2017,3,12,8,15,225.0,60.0,5.15,9.0,119.0,60.33,38.49
2017,3,12,8,30,0.0,32.0,5.1,9.0,32.0,30.89,21.25
2017,3,12,8,45,0.0,39.5,5.1,9.0,39.5,38.15,27.46
2017,3,12,9,0,0.0,47.0,5.1,9.0,47.0,45.41,33.61
2017,3,12,9,15,0.0,46.5,5.05,9.0,46.5,44.93,33.06
2017,3,12,9,30,0.0,46.0,5.0,9.0,46.0,44.46,32.53
2017,3,12,9,45,0.0,87.0,4.95,9.5,87.0,84.18,66.05
2017,3,12,10,0,0.0,128.0,4.9,10.0,128.0,123.13,98.34
2017,3,12,10,15,0.0,125.0,4.85,10.0,125.0,120.47,95.83
2017,3,12,10,30,0.0,122.0,4.8,10.0,122.0,117.74,93.33
2017,3,12,10,45,0.0,124.5,4.8,10.5,124.5,120.21,95.02
2017,3,12,11,0,0.0,127.0,4.8,11.0,127.0,122.68,96.71
2017,3,12,11,15,0.0,134.0,4.7,11.0,134.0,129.46,102.14
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,136.27,107.59
2017,3,12,11,45,4.0,173.5,4.6,11.5,177.0,170.5,135.32
2017,3,12,12,0,8.0,206.0,4.6,12.0,213.0,205.09,162.99
2017,3,12,12,15,11.5,239.0,4.5,12.0,249.0,240.13,191.03
2017,3,12,12,30,15.0,272.0,4.4,12.0,285.0,275.53,219.13
2017,3,12,12,45,15.0,271.5,4.35,12.5,284.5,275.84,218.86
2017,3,12,13,0,15.0,271.0,4.3,13.0,284.0,276.08,218.66
2017,3,12,13,15,11.0,235.5,4.15,13.0,245.0,238.53,188.82
2017,3,12,13,30,7.0,200.0,4.0,13.0,206.0,200.67,158.6
2017,3,12,13,45,5.5,185.5,3.9,13.0,190.0,185.37,146.45
2017,3,12,14,0,4.0,171.0,3.8,13.0,174.0,169.99,134.15
2017,3,12,14,15,6.5,196.5,3.6,13.0,202.0,197.53,156.6
2017,3,12,14,30,9.0,222.0,3.4,13.0,230.0,225.41,179.15
2017,3,12,14,45,10.5,225.5,3.2,13.0,234.0,230.59,183.53
2017,3,12,15,0,12.0,229.0,3.0,13.0,238.0,235.87,188.08
2017,3,12,15,15,25.0,241.5,2.8,13.0,258.0,259.7,207.9
2017,3,12,15,30,38.0,254.0,2.6,13.0,278.0,291.44,233.85
2017,3,12,15,45,19.0,174.0,2.45,13.0,186.0,186.12,149.27
2017,3,12,16,0,0.0,94.0,2.3,13.0,94.0,91.1,71.05
2017,3,12,16,15,15.0,133.0,2.15,12.5,140.0,141.34,113.87
2017,3,12,16,30,30.0,172.0,2.0,12.0,186.0,200.15,163.23
2017,3,12,16,45,23.5,150.5,1.9,12.0,160.5,167.05,136.01
2017,3,12,17,0,17.0,129.0,1.8,12.0,135.0,141.07,114.57
2017,3,12,17,15,9.5,106.5,1.55,11.5,109.5,113.83,91.84
2017,3,12,17,30,2.0,84.0,1.3,11.0,84.0,87.05,69.06
2017,3,12,17,45,1.0,60.5,1.1,11.0,60.5,62.26,47.51
2017,3,12,18,0,0.0,37.0,0.9,11.0,37.0,36.93,25.3
2017,3,12,18,15,0.0,20.0,0.85,10.5,20.0,19.31,7.86
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,9.0,8.5,7.37,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,17.0,13.68,0.0
2017,3,13,7,15,103.0,41.5,2.35,9.0,56.5,33.9,23.38
2017,3,13,7,30,179.0,68.0,2.5,9.0,96.0,54.02,42.7
2017,3,13,7,45,260.5,88.0,2.65,9.5,147.5,68.69,56.47
2017,3,13,8,0,342.0,108.0,2.8,10.0,199.0,85.81,64.34
2017,3,13,8,15,171.0,102.0,2.9,10.5,147.5,95.8,70.43
2017,3,13,8,30,0.0,96.0,3.0,11.0,96.0,91.18,72.68
2017,3,13,8,45,0.0,67.5,3.2,11.5,67.5,65.25,50.3
2017,3,13,9,0,0.0,39.0,3.4,12.0,39.0,37.67,26.59
2017,3,13,9,15,0.0,76.5,3.5,12.0,76.5,73.98,57.24
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,109.6,86.82
2017,3,13,9,45,15.0,183.5,3.75,12.5,193.5,180.13,144.31
2017,3,13,10,0,30.0,253.0,3.9,13.0,273.0,247.56,198.1
2017,3,13,10,15,97.5,298.0,4.1,13.0,366.0,324.13,259.05
2017,3,13,10,30,165.0,343.0,4.3,13.0,459.0,404.37,322.52
2017,3,13,10,45,266.0,342.0,4.5,13.5,539.5,470.35,374.63
2017,3,13,11,0,367.0,341.0,4.7,14.0,620.0,546.48,434.29
2017,3,13,11,15,369.0,352.5,4.8,14.5,640.5,575.3,455.64
2017,3,13,11,30,371.0,364.0,4.9,15.0,661.0,603.38,476.32
2017,3,13,11,45,433.0,346.5,5.05,15.5,700.0,647.03,510.21
2017,3,13,12,0,495.0,329.0,5.2,16.0,739.0,693.4,545.84
2017,3,13,12,15,676.0,244.0,5.25,16.5,809.5,769.46,606.23
2017,3,13,12,30,857.0,159.0,5.3,17.0,880.0,848.49,665.23
2017,3,13,12,45,868.5,152.5,5.35,17.5,882.5,868.83,678.46
2017,3,13,13,0,880.0,146.0,5.4,18.0,885.0,886.29,689.98
2017,3,13,13,15,878.5,145.0,5.35,18.0,875.5,895.27,696.29
2017,3,13,13,30,877.0,144.0,5.3,18.0,866.0,900.93,700.39
2017,3,13,13,45,881.5,138.0,5.3,18.5,849.5,903.23,701.19
2017,3,13,14,0,886.0,132.0,5.3,19.0,833.0,902.07,699.69
2017,3,13,14,15,879.5,130.0,5.2,19.0,806.5,892.28,692.95
2017,3,13,14,30,873.0,128.0,5.1,19.0,780.0,879.22,684.06
2017,3,13,14,45,873.5,120.5,5.0,19.0,747.5,862.88,672.98
2017,3,13,15,0,874.0,113.0,4.9,19.0,715.0,843.15,659.59
2017,3,13,15,15,860.0,110.0,4.7,19.0,673.0,813.49,638.52
2017,3,13,15,30,846.0,107.0,4.5,19.0,631.0,781.31,615.7
2017,3,13,15,45,833.0,101.5,4.35,19.0,584.0,744.82,589.99
2017,3,13,16,0,820.0,96.0,4.2,19.0,537.0,706.17,562.79
2017,3,13,16,15,793.5,91.5,3.8,18.5,483.5,657.47,527.89
2017,3,13,16,30,767.0,87.0,3.4,18.0,430.0,608.03,490.55
2017,3,13,16,45,734.0,80.5,3.0,17.5,374.0,554.46,449.03
2017,3,13,17,0,701.0,74.0,2.6,17.0,318.0,499.16,405.04
2017,3,13,17,15,644.5,67.0,2.25,16.0,260.5,431.81,350.89
2017,3,13,17,30,588.0,60.0,1.9,15.0,203.0,367.93,297.46
2017,3,13,17,45,501.5,49.5,1.6,14.0,149.0,290.97,231.76
2017,3,13,18,0,415.0,39.0,1.3,13.0,95.0,221.56,170.24
2017,3,13,18,15,255.0,24.5,1.25,12.5,53.5,129.75,81.69
2017,3,13,18,30,95.0,10.0,1.2,12.0,12.0,36.79,0.0
2017,3,13,18,45,47.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,5.0,14.5,8.85,0.0
2017,3,14,7,0,203.0,18.0,1.3,6.0,29.0,14.04,0.0
2017,3,14,7,15,344.0,31.0,1.35,6.5,76.0,23.49,14.86
2017,3,14,7,30,485.0,44.0,1.4,7.0,123.0,32.25,23.57
2017,3,14,7,45,562.0,53.0,1.45,8.0,179.0,36.87,28.06
2017,3,14,8,0,639.0,62.0,1.5,9.0,235.0,55.65,33.0
2017,3,14,8,15,688.5,68.0,1.5,9.5,293.0,102.69,56.21
2017,3,14,8,30,738.0,74.0,1.5,10.0,351.0,158.37,96.8
2017,3,14,8,45,769.5,79.0,1.5,10.5,407.0,211.36,141.26
2017,3,14,9,0,801.0,84.0,1.5,11.0,463.0,267.21,190.37
