Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,15,825.0,87.5,1.5,11.5,515.5,322.06,239.23
2017,3,14,9,30,849.0,91.0,1.5,12.0,568.0,378.39,288.5
2017,3,14,9,45,865.0,94.5,1.55,13.0,615.0,432.66,334.52
2017,3,14,10,0,881.0,98.0,1.6,14.0,662.0,490.18,381.32
2017,3,14,10,15,893.5,100.5,1.75,14.5,703.0,541.37,423.01
2017,3,14,10,30,906.0,103.0,1.9,15.0,744.0,591.72,462.93
2017,3,14,10,45,914.0,105.0,2.05,15.5,777.0,637.89,498.71
2017,3,14,11,0,922.0,107.0,2.2,16.0,810.0,682.35,532.38
2017,3,14,11,15,928.0,108.0,2.4,16.5,835.0,722.63,562.61
2017,3,14,11,30,934.0,109.0,2.6,17.0,860.0,760.65,589.62
2017,3,14,11,45,937.5,110.0,2.8,17.5,876.5,794.39,612.78
2017,3,14,12,0,941.0,111.0,3.0,18.0,893.0,825.37,633.93
2017,3,14,12,15,942.0,111.0,3.1,18.5,900.5,850.52,650.37
2017,3,14,12,30,943.0,111.0,3.2,19.0,908.0,872.51,664.65
2017,3,14,12,45,941.0,112.0,3.35,19.5,906.0,889.77,676.03
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,903.62,685.16
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,911.67,691.14
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,916.21,694.9
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.5,914.24,694.64
2017,3,14,14,0,920.0,111.0,3.8,20.0,843.0,908.77,692.15
2017,3,14,14,15,912.5,109.5,3.8,20.0,815.0,897.99,685.56
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,883.87,676.81
2017,3,14,14,45,894.5,106.0,3.85,20.0,751.5,863.5,664.06
2017,3,14,15,0,884.0,104.0,3.9,20.0,716.0,840.13,649.25
2017,3,14,15,15,870.0,101.5,3.85,20.0,673.5,810.59,629.6
2017,3,14,15,30,856.0,99.0,3.8,20.0,631.0,782.87,611.26
2017,3,14,15,45,838.0,95.5,3.75,20.0,583.0,744.44,585.07
2017,3,14,16,0,820.0,92.0,3.7,20.0,535.0,704.16,557.34
2017,3,14,16,15,793.5,88.0,3.4,19.5,482.0,655.88,523.47
2017,3,14,16,30,767.0,84.0,3.1,19.0,429.0,606.89,487.04
2017,3,14,16,45,731.0,78.5,2.85,18.5,373.0,550.0,443.7
2017,3,14,17,0,695.0,73.0,2.6,18.0,317.0,496.42,401.58
2017,3,14,17,15,639.0,66.5,2.35,17.0,260.0,430.01,348.61
2017,3,14,17,30,583.0,60.0,2.1,16.0,203.0,367.03,296.31
2017,3,14,17,45,494.5,50.0,1.9,15.0,149.0,289.76,230.7
2017,3,14,18,0,406.0,40.0,1.7,14.0,95.0,220.2,169.4
2017,3,14,18,15,250.5,25.5,1.7,13.5,54.0,130.6,84.26
2017,3,14,18,30,95.0,11.0,1.7,13.0,13.0,37.98,0.0
2017,3,14,18,45,47.5,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,80.5,10.5,1.45,8.5,14.5,10.32,0.0
2017,3,15,7,0,161.0,21.0,1.7,9.0,29.0,16.45,0.23
2017,3,15,7,15,292.0,35.5,1.75,9.5,75.0,27.53,18.26
2017,3,15,7,30,423.0,50.0,1.8,10.0,121.0,37.51,27.99
2017,3,15,7,45,508.5,59.0,1.9,11.0,176.5,41.79,32.14
2017,3,15,8,0,594.0,68.0,2.0,12.0,232.0,62.5,37.5
2017,3,15,8,15,645.5,75.0,2.05,12.5,289.0,108.16,61.24
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,159.48,98.5
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.5,210.99,141.13
2017,3,15,9,0,773.0,90.0,2.3,15.0,459.0,269.18,191.15
2017,3,15,9,15,797.5,94.0,2.35,15.5,511.0,323.22,238.85
2017,3,15,9,30,822.0,98.0,2.4,16.0,563.0,378.83,287.15
2017,3,15,9,45,841.5,100.0,2.5,17.0,610.0,431.87,331.89
2017,3,15,10,0,861.0,102.0,2.6,18.0,657.0,485.38,375.58
2017,3,15,10,15,874.0,104.5,2.65,18.0,697.5,539.04,419.3
2017,3,15,10,30,887.0,107.0,2.7,18.0,738.0,588.84,459.07
2017,3,15,10,45,896.5,108.5,2.8,18.5,771.5,634.64,494.22
2017,3,15,11,0,906.0,110.0,2.9,19.0,805.0,678.9,527.36
2017,3,15,11,15,912.0,111.5,2.95,19.0,830.0,719.06,557.58
2017,3,15,11,30,918.0,113.0,3.0,19.0,855.0,757.01,584.68
2017,3,15,11,45,924.5,112.5,3.1,19.5,872.5,791.02,607.37
2017,3,15,12,0,931.0,112.0,3.2,20.0,890.0,822.47,628.15
2017,3,15,12,15,932.5,112.0,3.25,20.0,897.5,847.73,645.5
2017,3,15,12,30,934.0,112.0,3.3,20.0,905.0,869.88,660.8
2017,3,15,12,45,932.5,112.5,3.35,20.5,903.5,886.83,671.32
2017,3,15,13,0,931.0,113.0,3.4,21.0,902.0,900.42,679.63
2017,3,15,13,15,928.5,112.5,3.45,21.0,891.5,908.74,685.78
2017,3,15,13,30,926.0,112.0,3.5,21.0,881.0,913.59,689.73
2017,3,15,13,45,920.0,112.0,3.55,21.0,861.0,912.45,689.75
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,907.85,687.6
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,897.02,681.01
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,882.87,672.31
2017,3,15,14,45,880.5,111.0,3.6,21.0,749.0,860.06,657.68
2017,3,15,15,0,862.0,113.0,3.6,21.0,712.0,838.99,644.38
2017,3,15,15,15,847.0,110.5,3.55,21.0,669.5,809.09,624.6
2017,3,15,15,30,832.0,108.0,3.5,21.0,627.0,776.77,603.1
2017,3,15,15,45,808.5,105.5,3.45,21.0,578.5,735.85,575.28
2017,3,15,16,0,785.0,103.0,3.4,21.0,530.0,693.45,546.16
2017,3,15,16,15,422.0,145.0,3.15,20.5,372.0,463.5,370.31
2017,3,15,16,30,59.0,187.0,2.9,20.0,214.0,236.31,187.28
2017,3,15,16,45,52.5,164.0,2.7,19.5,185.5,206.77,164.88
2017,3,15,17,0,46.0,141.0,2.5,19.0,157.0,177.48,141.71
2017,3,15,17,15,286.0,104.5,2.25,18.0,178.0,276.73,225.16
2017,3,15,17,30,526.0,68.0,2.0,17.0,199.0,349.77,282.26
2017,3,15,17,45,431.0,57.0,1.75,16.5,145.5,270.79,214.72
2017,3,15,18,0,336.0,46.0,1.5,16.0,92.0,199.98,153.11
2017,3,15,18,15,168.0,29.5,1.6,15.5,52.5,108.04,70.46
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.78,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.1,13.5,14.5,11.8,0.0
2017,3,16,7,0,81.0,24.0,3.3,14.0,29.0,20.07,4.14
2017,3,16,7,15,194.0,44.0,3.4,14.5,73.0,34.01,23.47
2017,3,16,7,30,307.0,64.0,3.5,15.0,117.0,48.38,36.94
2017,3,16,7,45,386.0,78.0,3.65,15.5,170.0,57.16,45.11
2017,3,16,8,0,465.0,92.0,3.8,16.0,223.0,81.7,54.14
2017,3,16,8,15,232.5,80.5,3.95,16.5,146.0,81.56,53.95
2017,3,16,8,30,0.0,69.0,4.1,17.0,69.0,66.7,50.55
2017,3,16,8,45,0.0,45.5,4.3,18.0,45.5,43.95,31.22
2017,3,16,9,0,0.0,22.0,4.5,19.0,22.0,21.24,12.07
2017,3,16,9,15,0.0,24.5,4.65,19.0,24.5,23.66,14.03
2017,3,16,9,30,0.0,27.0,4.8,19.0,27.0,26.08,15.97
2017,3,16,9,45,6.0,124.0,5.0,19.5,128.0,121.72,93.85
2017,3,16,10,0,12.0,221.0,5.2,20.0,229.0,214.96,167.7
2017,3,16,10,15,8.0,203.5,5.3,20.5,209.0,198.17,153.67
2017,3,16,10,30,4.0,186.0,5.4,21.0,189.0,180.47,139.14
2017,3,16,10,45,2.0,157.0,5.5,21.5,158.5,152.36,116.47
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,123.66,93.37
2017,3,16,11,15,0.0,111.5,5.6,22.0,111.5,107.88,80.77
2017,3,16,11,30,0.0,95.0,5.6,22.0,95.0,92.02,68.09
2017,3,16,11,45,17.5,224.5,5.6,22.5,239.0,229.52,176.14
2017,3,16,12,0,35.0,354.0,5.6,23.0,383.0,368.27,281.59
2017,3,16,12,15,24.0,305.5,5.6,23.0,325.5,315.45,241.06
2017,3,16,12,30,13.0,257.0,5.6,23.0,268.0,259.67,198.27
2017,3,16,12,45,12.0,249.0,5.6,23.5,259.5,251.72,191.87
2017,3,16,13,0,11.0,241.0,5.6,24.0,251.0,243.64,185.33
2017,3,16,13,15,111.5,331.5,5.55,24.0,425.0,427.63,327.98
2017,3,16,13,30,212.0,422.0,5.5,24.0,599.0,608.87,463.2
2017,3,16,13,45,127.0,385.5,5.5,24.0,491.0,501.78,382.39
2017,3,16,14,0,42.0,349.0,5.5,24.0,383.0,387.17,295.08
2017,3,16,14,15,119.0,361.5,5.45,24.0,453.0,474.9,363.84
2017,3,16,14,30,196.0,374.0,5.4,24.0,523.0,555.45,425.8
2017,3,16,14,45,224.5,352.0,5.35,24.0,515.5,556.58,428.01
2017,3,16,15,0,253.0,330.0,5.3,24.0,508.0,563.46,434.65
2017,3,16,15,15,501.0,236.5,5.2,24.0,560.5,668.03,519.38
2017,3,16,15,30,749.0,143.0,5.1,24.0,613.0,755.31,588.38
2017,3,16,15,45,520.5,188.5,5.0,24.0,503.0,610.26,478.46
2017,3,16,16,0,292.0,234.0,4.9,24.0,393.0,472.89,371.35
2017,3,16,16,15,469.0,176.5,4.7,23.5,403.0,532.39,421.96
2017,3,16,16,30,646.0,119.0,4.5,23.0,413.0,573.29,456.72
2017,3,16,16,45,609.5,110.0,4.3,22.5,358.5,516.65,413.41
2017,3,16,17,0,573.0,101.0,4.1,22.0,304.0,461.03,370.27
2017,3,16,17,15,512.5,91.0,4.05,21.5,249.0,392.86,315.94
2017,3,16,17,30,452.0,81.0,4.0,21.0,194.0,327.68,262.26
2017,3,16,17,45,372.5,65.5,3.95,20.5,143.0,254.58,200.63
2017,3,16,18,0,293.0,50.0,3.9,20.0,92.0,188.81,143.63
2017,3,16,18,15,167.0,31.0,4.0,19.5,52.5,110.71,72.75
2017,3,16,18,30,41.0,12.0,4.1,19.0,13.0,23.69,0.0
2017,3,16,18,45,20.5,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,12.29,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,20.9,6.48
2017,3,17,7,15,211.5,44.5,5.35,17.5,76.5,34.27,23.48
2017,3,17,7,30,323.0,64.0,5.6,18.0,121.0,48.18,36.35
2017,3,17,7,45,411.0,75.0,5.95,18.5,174.5,54.6,42.33
2017,3,17,8,0,499.0,86.0,6.3,19.0,228.0,80.71,50.84
2017,3,17,8,15,552.0,95.0,6.45,19.5,283.5,123.02,74.68
2017,3,17,8,30,605.0,104.0,6.6,20.0,339.0,171.36,110.04
2017,3,17,8,45,302.5,100.0,6.75,20.5,217.5,143.15,100.72
2017,3,17,9,0,0.0,96.0,6.9,21.0,96.0,92.44,70.4
2017,3,17,9,15,0.5,132.5,6.85,21.0,133.0,126.61,97.88
2017,3,17,9,30,1.0,169.0,6.8,21.0,170.0,160.77,125.0
2017,3,17,9,45,2.0,174.5,6.8,21.5,176.0,166.97,129.29
2017,3,17,10,0,3.0,180.0,6.8,22.0,182.0,173.19,133.63
2017,3,17,10,15,4.0,183.5,6.7,22.5,186.5,177.59,136.52
2017,3,17,10,30,5.0,187.0,6.6,23.0,191.0,182.02,139.46
2017,3,17,10,45,8.0,212.0,6.55,23.5,218.5,207.94,159.2
2017,3,17,11,0,11.0,237.0,6.5,24.0,246.0,234.2,179.02
2017,3,17,11,15,19.5,282.0,6.4,24.0,298.0,283.42,216.74
2017,3,17,11,30,28.0,327.0,6.3,24.0,350.0,332.31,253.81
2017,3,17,11,45,79.0,377.5,6.2,24.5,444.0,420.53,320.67
2017,3,17,12,0,130.0,428.0,6.1,25.0,538.0,512.74,389.02
2017,3,17,12,15,237.5,417.5,6.0,25.0,620.5,594.88,451.75
2017,3,17,12,30,345.0,407.0,5.9,25.0,703.0,682.76,517.69
2017,3,17,12,45,347.0,405.5,5.8,25.0,702.5,692.85,524.59
2017,3,17,13,0,349.0,404.0,5.7,25.0,702.0,701.7,530.89
2017,3,17,13,15,368.0,391.5,5.6,25.0,702.5,712.84,539.48
2017,3,17,13,30,387.0,379.0,5.5,25.0,703.0,722.64,547.13
2017,3,17,13,45,618.5,259.0,5.45,25.5,763.5,812.82,617.57
2017,3,17,14,0,850.0,139.0,5.4,26.0,824.0,890.57,673.1
2017,3,17,14,15,842.0,137.5,5.25,25.5,797.0,879.9,666.56
2017,3,17,14,30,834.0,136.0,5.1,25.0,770.0,866.11,658.41
2017,3,17,14,45,807.5,141.0,5.0,25.0,732.0,840.59,641.1
2017,3,17,15,0,781.0,146.0,4.9,25.0,694.0,812.74,622.27
2017,3,17,15,15,764.5,142.5,4.75,25.0,652.5,785.04,603.31
2017,3,17,15,30,748.0,139.0,4.6,25.0,611.0,752.41,580.84
2017,3,17,15,45,731.0,132.5,4.5,25.0,564.5,714.22,554.57
2017,3,17,16,0,714.0,126.0,4.4,25.0,518.0,674.41,526.61
2017,3,17,16,15,684.5,120.0,4.1,24.5,466.0,625.08,491.15
2017,3,17,16,30,655.0,114.0,3.8,24.0,414.0,575.54,454.83
2017,3,17,16,45,618.5,105.5,3.55,23.5,360.0,518.99,412.45
2017,3,17,17,0,582.0,97.0,3.3,23.0,306.0,463.48,369.7
2017,3,17,17,15,522.5,87.5,3.05,22.0,250.5,395.9,316.74
2017,3,17,17,30,463.0,78.0,2.8,21.0,195.0,330.56,263.72
2017,3,17,17,45,376.5,64.5,2.6,20.5,143.5,255.94,201.22
2017,3,17,18,0,290.0,51.0,2.4,20.0,92.0,189.45,144.03
2017,3,17,18,15,166.0,32.0,2.55,19.5,53.0,111.99,74.72
2017,3,17,18,30,42.0,13.0,2.7,19.0,14.0,25.06,0.0
2017,3,17,18,45,21.0,6.5,2.9,19.0,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.0,14.0,2.1,16.0,17.0,13.76,0.0
2017,3,18,7,0,90.0,28.0,2.4,17.0,34.0,23.27,9.54
2017,3,18,7,15,198.5,48.0,2.55,17.5,78.5,37.02,25.97
2017,3,18,7,30,307.0,68.0,2.7,18.0,123.0,51.24,39.08
2017,3,18,7,45,394.5,80.0,2.85,18.5,177.5,58.31,45.61
2017,3,18,8,0,482.0,92.0,3.0,19.0,232.0,86.87,55.26
2017,3,18,8,15,241.0,102.0,3.05,19.5,172.0,107.27,73.83
2017,3,18,8,30,0.0,112.0,3.1,20.0,112.0,105.69,81.95
2017,3,18,8,45,0.0,117.5,3.15,20.5,117.5,111.57,86.29
2017,3,18,9,0,0.0,123.0,3.2,21.0,123.0,117.26,90.4
2017,3,18,9,15,0.0,121.5,3.15,21.5,121.5,116.38,89.18
2017,3,18,9,30,0.0,120.0,3.1,22.0,120.0,115.31,87.84
2017,3,18,9,45,2.0,153.5,3.05,22.5,155.0,147.64,113.03
2017,3,18,10,0,4.0,187.0,3.0,23.0,190.0,180.19,137.95
2017,3,18,10,15,44.0,263.5,2.95,23.0,295.5,268.67,206.14
2017,3,18,10,30,84.0,340.0,2.9,23.0,401.0,363.36,277.44
2017,3,18,10,45,46.0,276.5,2.9,23.5,310.0,288.71,219.99
2017,3,18,11,0,8.0,213.0,2.9,24.0,219.0,209.7,158.81
2017,3,18,11,15,98.5,314.0,2.9,24.0,394.5,364.83,277.84
2017,3,18,11,30,189.0,415.0,2.9,24.0,570.0,529.11,398.35
2017,3,18,11,45,144.5,418.0,2.9,24.5,538.0,507.84,380.37
2017,3,18,12,0,100.0,421.0,2.9,25.0,506.0,482.98,360.63
2017,3,18,12,15,217.0,416.5,2.9,25.0,602.5,578.53,432.11
2017,3,18,12,30,334.0,412.0,2.9,25.0,699.0,679.98,505.57
2017,3,18,12,45,419.5,378.0,2.9,25.5,738.0,730.24,541.23
2017,3,18,13,0,505.0,344.0,2.9,26.0,777.0,779.92,576.39
2017,3,18,13,15,446.5,361.5,2.9,26.0,741.5,755.56,558.24
2017,3,18,13,30,388.0,379.0,2.9,26.0,706.0,724.95,536.3
2017,3,18,13,45,317.5,389.5,2.95,26.0,653.0,678.63,503.36
2017,3,18,14,0,247.0,400.0,3.0,26.0,600.0,625.04,465.06
2017,3,18,14,15,547.5,265.0,3.0,26.0,688.5,760.13,569.22
2017,3,18,14,30,848.0,130.0,3.0,26.0,777.0,874.49,650.82
2017,3,18,14,45,603.0,220.0,3.0,26.0,669.5,756.05,568.1
2017,3,18,15,0,358.0,310.0,3.0,26.0,562.0,630.79,475.35
2017,3,18,15,15,584.5,211.0,2.95,25.5,593.5,711.58,541.26
2017,3,18,15,30,811.0,112.0,2.9,25.0,625.0,772.12,587.96
2017,3,18,15,45,795.0,106.5,2.9,25.0,578.0,733.8,562.17
2017,3,18,16,0,779.0,101.0,2.9,25.0,531.0,693.62,535.53
2017,3,18,16,15,752.0,97.0,2.7,24.5,478.5,645.82,503.09
2017,3,18,16,30,725.0,93.0,2.5,24.0,426.0,600.01,470.12
2017,3,18,16,45,689.0,86.5,2.35,24.0,371.0,543.21,427.54
2017,3,18,17,0,653.0,80.0,2.2,24.0,316.0,487.34,384.58
2017,3,18,17,15,597.5,73.0,1.95,23.0,260.0,421.67,333.81
2017,3,18,17,30,542.0,66.0,1.7,22.0,204.0,359.46,283.8
2017,3,18,17,45,454.0,55.5,1.5,21.5,151.0,282.71,220.28
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,213.59,161.27
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,129.04,86.84
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,38.8,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,73.0,14.5,2.35,16.0,20.0,14.25,0.0
2017,3,19,7,0,146.0,29.0,2.7,17.0,40.0,22.74,10.38
2017,3,19,7,15,265.0,45.5,2.85,17.5,86.5,34.8,24.18
2017,3,19,7,30,384.0,62.0,3.0,18.0,133.0,46.21,34.76
2017,3,19,7,45,475.5,70.5,3.2,19.0,189.5,50.78,38.96
2017,3,19,8,0,567.0,79.0,3.4,20.0,246.0,81.77,47.6
2017,3,19,8,15,617.5,86.0,3.45,20.0,302.5,126.62,73.96
2017,3,19,8,30,668.0,93.0,3.5,20.0,359.0,177.08,111.78
2017,3,19,8,45,712.0,96.0,3.6,20.5,416.0,228.03,153.82
2017,3,19,9,0,756.0,99.0,3.7,21.0,473.0,283.27,200.89
2017,3,19,9,15,780.5,103.0,3.7,21.5,525.0,340.12,249.82
2017,3,19,9,30,805.0,107.0,3.7,22.0,577.0,395.21,296.59
2017,3,19,9,45,827.0,108.5,3.75,22.5,624.0,448.26,340.81
2017,3,19,10,0,849.0,110.0,3.8,23.0,671.0,502.04,384.36
2017,3,19,10,15,862.0,112.5,3.85,23.5,711.5,552.47,424.18
2017,3,19,10,30,875.0,115.0,3.9,24.0,752.0,604.5,463.94
2017,3,19,10,45,885.0,116.5,3.95,24.5,785.0,650.14,498.06
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,694.3,530.25
2017,3,19,11,15,901.0,119.0,4.05,25.0,843.0,733.54,559.29
2017,3,19,11,30,907.0,120.0,4.1,25.0,868.0,770.58,584.88
2017,3,19,11,45,911.0,121.0,4.15,25.5,884.0,803.74,606.38
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,834.24,625.91
2017,3,19,12,15,916.0,122.0,4.2,26.0,907.0,858.58,642.19
2017,3,19,12,30,917.0,122.0,4.2,26.0,914.0,879.84,656.42
2017,3,19,12,45,916.0,122.0,4.25,26.0,912.0,896.24,667.67
2017,3,19,13,0,915.0,122.0,4.3,26.0,910.0,909.35,676.82
2017,3,19,13,15,912.5,121.5,4.3,26.0,899.0,917.3,682.38
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,921.84,685.79
2017,3,19,13,45,904.0,120.0,4.3,26.0,868.0,919.37,684.63
2017,3,19,14,0,898.0,119.0,4.3,26.0,848.0,913.49,681.34
2017,3,19,14,15,890.5,118.0,4.25,26.0,820.5,902.96,674.81
2017,3,19,14,30,883.0,117.0,4.2,26.0,793.0,889.19,666.22
2017,3,19,14,45,862.5,119.5,4.2,26.0,755.0,869.48,653.91
2017,3,19,15,0,842.0,122.0,4.2,26.0,717.0,842.88,636.93
2017,3,19,15,15,827.0,119.0,4.15,26.0,674.5,812.45,617.09
2017,3,19,15,30,812.0,116.0,4.1,26.0,632.0,779.65,595.56
2017,3,19,15,45,790.0,113.0,4.05,26.0,583.5,739.37,568.58
2017,3,19,16,0,768.0,110.0,4.0,26.0,535.0,697.58,540.31
2017,3,19,16,15,740.0,105.0,3.75,25.5,482.0,650.94,508.14
2017,3,19,16,30,712.0,100.0,3.5,25.0,429.0,601.33,472.27
2017,3,19,16,45,674.0,93.5,3.3,24.5,373.5,543.65,429.58
2017,3,19,17,0,636.0,87.0,3.1,24.0,318.0,487.06,386.48
2017,3,19,17,15,579.5,79.0,2.8,23.0,262.0,420.21,334.47
2017,3,19,17,30,523.0,71.0,2.5,22.0,206.0,356.9,283.34
2017,3,19,17,45,437.5,59.5,2.2,21.5,153.0,280.73,219.87
2017,3,19,18,0,352.0,48.0,1.9,21.0,100.0,211.91,160.85
2017,3,19,18,15,216.5,31.0,1.9,20.5,58.5,128.31,87.55
2017,3,19,18,30,81.0,14.0,1.9,20.0,17.0,37.79,0.0
2017,3,19,18,45,40.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.0,14.5,3.5,16.5,22.0,14.25,0.0
2017,3,20,7,0,190.0,29.0,3.8,17.0,44.0,22.63,11.15
2017,3,20,7,15,308.5,44.5,4.0,17.5,92.5,33.85,23.44
2017,3,20,7,30,427.0,60.0,4.2,18.0,141.0,45.25,33.96
2017,3,20,7,45,510.5,69.5,4.45,18.5,198.5,49.5,37.94
2017,3,20,8,0,594.0,79.0,4.7,19.0,256.0,85.64,49.2
2017,3,20,8,15,644.0,86.0,4.75,19.5,314.0,132.22,77.37
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,184.33,116.88
2017,3,20,8,45,738.0,95.5,4.85,20.5,430.5,236.49,160.36
2017,3,20,9,0,782.0,98.0,4.9,21.0,489.0,296.18,211.38
2017,3,20,9,15,570.0,170.5,4.9,21.5,471.0,331.69,248.47
2017,3,20,9,30,358.0,243.0,4.9,22.0,453.0,349.84,267.9
2017,3,20,9,45,416.5,245.5,4.95,22.5,509.0,394.9,303.52
2017,3,20,10,0,475.0,248.0,5.0,23.0,565.0,448.31,345.22
2017,3,20,10,15,360.0,300.0,5.0,23.0,548.5,461.73,355.7
2017,3,20,10,30,245.0,352.0,5.0,23.0,532.0,464.11,356.59
2017,3,20,10,45,584.0,233.0,5.0,23.5,686.5,573.26,443.0
2017,3,20,11,0,923.0,114.0,5.0,24.0,841.0,712.59,549.89
2017,3,20,11,15,929.0,115.5,5.0,24.0,866.0,753.27,579.38
2017,3,20,11,30,935.0,117.0,5.0,24.0,891.0,791.67,605.99
2017,3,20,11,45,946.5,113.5,5.0,24.5,909.5,827.02,629.05
2017,3,20,12,0,958.0,110.0,5.0,25.0,928.0,859.96,650.23
2017,3,20,12,15,959.0,110.0,4.95,25.0,935.0,885.17,666.97
2017,3,20,12,30,960.0,110.0,4.9,25.0,942.0,907.16,681.52
2017,3,20,12,45,959.0,110.0,4.9,25.5,940.0,924.14,691.63
2017,3,20,13,0,958.0,110.0,4.9,26.0,938.0,937.65,699.46
2017,3,20,13,15,955.5,109.5,4.85,26.0,926.5,945.85,704.85
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,950.46,707.97
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.5,949.22,707.65
2017,3,20,14,0,944.0,107.0,4.8,26.0,876.0,944.39,705.1
2017,3,20,14,15,937.0,105.5,4.7,26.0,847.5,933.34,697.73
2017,3,20,14,30,930.0,104.0,4.6,26.0,819.0,918.86,688.21
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.5,896.7,673.94
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,871.62,657.85
2017,3,20,15,15,888.0,101.5,4.4,25.5,700.5,841.09,639.09
2017,3,20,15,30,874.0,99.0,4.3,25.0,657.0,812.47,621.61
2017,3,20,15,45,858.0,95.0,4.2,25.0,608.0,773.86,595.73
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,733.25,568.28
2017,3,20,16,15,816.5,87.0,3.75,24.5,505.0,684.19,534.63
2017,3,20,16,30,791.0,83.0,3.4,24.0,451.0,634.33,499.29
2017,3,20,16,45,758.0,77.5,3.1,24.0,394.5,577.57,456.23
2017,3,20,17,0,725.0,72.0,2.8,24.0,338.0,521.3,412.49
2017,3,20,17,15,672.5,66.0,2.55,23.0,279.5,457.3,362.98
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,394.12,312.15
2017,3,20,17,45,537.5,50.5,2.05,21.0,165.5,316.88,248.3
2017,3,20,18,0,455.0,41.0,1.8,20.0,110.0,246.8,188.04
2017,3,20,18,15,304.5,27.5,1.85,19.5,65.0,156.46,108.48
2017,3,20,18,30,154.0,14.0,1.9,19.0,20.0,59.78,0.0
2017,3,20,18,45,77.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.5,15.24,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,49.0,24.19,12.98
2017,3,21,7,15,329.5,45.5,4.45,17.5,98.0,34.52,24.09
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,44.87,33.66
2017,3,21,7,45,278.0,90.5,4.75,18.5,150.0,70.4,56.24
2017,3,21,8,0,107.0,121.0,4.9,19.0,153.0,106.17,79.85
2017,3,21,8,15,418.0,102.5,4.9,19.5,267.0,125.36,80.94
2017,3,21,8,30,729.0,84.0,4.9,20.0,381.0,185.6,116.63
2017,3,21,8,45,507.0,147.5,4.95,20.5,368.0,234.07,166.98
2017,3,21,9,0,285.0,211.0,5.0,21.0,355.0,260.39,196.96
2017,3,21,9,15,569.5,153.0,5.0,21.5,477.5,318.53,238.8
2017,3,21,9,30,854.0,95.0,5.0,22.0,600.0,410.25,310.0
2017,3,21,9,45,873.0,96.5,5.0,22.5,647.5,468.01,358.12
2017,3,21,10,0,892.0,98.0,5.0,23.0,695.0,522.39,402.46
2017,3,21,10,15,903.5,100.0,4.95,23.5,735.5,573.22,442.71
2017,3,21,10,30,915.0,102.0,4.9,24.0,776.0,623.05,480.97
2017,3,21,10,45,923.5,103.5,4.85,24.5,808.5,669.34,515.49
2017,3,21,11,0,932.0,105.0,4.8,25.0,841.0,713.92,547.8
2017,3,21,11,15,937.0,106.0,4.75,25.0,865.5,753.67,576.07
2017,3,21,11,30,942.0,107.0,4.7,25.0,890.0,791.03,601.46
2017,3,21,11,45,939.5,110.5,4.7,25.5,904.5,822.52,621.6
2017,3,21,12,0,937.0,114.0,4.7,26.0,919.0,850.92,639.48
2017,3,21,12,15,938.0,114.5,4.65,26.0,925.5,876.08,656.06
2017,3,21,12,30,939.0,115.0,4.6,26.0,932.0,898.1,670.48
2017,3,21,12,45,937.0,115.5,4.55,26.5,929.5,914.33,679.64
2017,3,21,13,0,935.0,116.0,4.5,27.0,927.0,927.16,686.76
2017,3,21,13,15,932.0,115.5,4.45,27.0,915.5,934.66,691.75
2017,3,21,13,30,929.0,115.0,4.4,27.0,904.0,938.67,694.56
2017,3,21,13,45,922.5,114.5,4.4,27.0,883.5,936.09,693.34
2017,3,21,14,0,916.0,114.0,4.4,27.0,863.0,930.04,689.98
2017,3,21,14,15,908.5,112.5,4.35,26.5,834.5,918.67,684.28
2017,3,21,14,30,901.0,111.0,4.3,26.0,806.0,903.98,676.46
2017,3,21,14,45,885.0,111.5,4.25,26.0,768.5,880.96,661.71
2017,3,21,15,0,869.0,112.0,4.2,26.0,731.0,855.19,645.16
2017,3,21,15,15,854.5,109.5,4.15,26.0,688.0,829.46,628.67
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,796.74,607.28
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,756.45,580.45
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,714.49,552.22
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,665.64,519.03
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,618.63,485.56
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,560.51,442.54
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,503.45,399.13
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,437.08,347.69
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,374.06,296.93
2017,3,21,17,45,474.5,56.5,2.15,21.5,160.0,296.38,232.42
2017,3,21,18,0,388.0,46.0,1.9,21.0,106.0,226.21,172.3
2017,3,21,18,15,249.5,31.0,2.05,20.5,63.0,141.46,98.6
2017,3,21,18,30,111.0,16.0,2.2,20.0,20.0,59.33,0.0
2017,3,21,18,45,55.5,8.0,2.35,19.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,17.69,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,29.58,17.67
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,46.96,34.72
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,63.67,49.87
2017,3,22,7,45,359.0,94.5,3.35,19.5,189.5,68.81,54.62
2017,3,22,8,0,443.0,108.0,3.5,20.0,244.0,106.84,69.26
2017,3,22,8,15,248.5,137.0,3.5,20.5,216.5,140.68,100.02
2017,3,22,8,30,54.0,166.0,3.5,21.0,189.0,156.62,120.55
2017,3,22,8,45,46.5,185.0,3.5,21.5,206.5,176.44,136.32
2017,3,22,9,0,39.0,204.0,3.5,22.0,224.0,195.39,151.11
2017,3,22,9,15,20.5,187.5,3.45,22.5,198.5,183.33,141.42
2017,3,22,9,30,2.0,171.0,3.4,23.0,173.0,163.3,125.29
2017,3,22,9,45,7.5,199.5,3.4,23.5,205.0,192.61,147.61
2017,3,22,10,0,13.0,228.0,3.4,24.0,237.0,222.59,170.11
2017,3,22,10,15,161.0,286.0,3.45,24.0,404.5,349.57,267.82
2017,3,22,10,30,309.0,344.0,3.5,24.0,572.0,493.67,375.88
2017,3,22,10,45,303.0,362.0,3.55,24.5,594.0,522.48,395.75
2017,3,22,11,0,297.0,380.0,3.6,25.0,616.0,550.3,415.01
2017,3,22,11,15,198.0,396.5,3.7,25.0,556.0,512.22,385.68
2017,3,22,11,30,99.0,413.0,3.8,25.0,496.0,465.69,349.71
2017,3,22,11,45,261.5,392.5,3.9,25.5,617.0,575.77,432.94
2017,3,22,12,0,424.0,372.0,4.0,26.0,738.0,696.13,520.76
2017,3,22,12,15,335.5,407.0,4.05,26.0,698.0,670.93,500.26
2017,3,22,12,30,247.0,442.0,4.1,26.0,658.0,639.67,475.99
2017,3,22,12,45,297.0,430.5,4.15,26.0,689.5,681.5,507.21
2017,3,22,13,0,347.0,419.0,4.2,26.0,721.0,721.55,536.71
2017,3,22,13,15,324.0,417.5,4.25,26.0,697.0,707.19,526.4
2017,3,22,13,30,301.0,416.0,4.3,26.0,673.0,691.18,515.21
2017,3,22,13,45,273.5,412.0,4.35,26.0,641.5,667.21,498.34
2017,3,22,14,0,246.0,408.0,4.4,26.0,610.0,635.82,476.26
2017,3,22,14,15,551.5,268.0,4.4,26.0,701.0,774.07,584.18
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,890.87,668.8
2017,3,22,14,45,841.0,128.0,4.45,26.0,755.0,868.05,653.67
2017,3,22,15,0,825.0,128.0,4.5,26.0,718.0,842.55,637.57
2017,3,22,15,15,809.5,125.0,4.5,26.0,675.5,811.77,617.62
2017,3,22,15,30,794.0,122.0,4.5,26.0,633.0,778.7,596.01
2017,3,22,15,45,772.0,118.5,4.5,26.0,584.5,738.01,568.81
2017,3,22,16,0,750.0,115.0,4.5,26.0,536.0,698.67,542.35
2017,3,22,16,15,721.5,110.0,4.35,25.5,483.5,649.36,508.33
2017,3,22,16,30,693.0,105.0,4.2,25.0,431.0,599.72,472.63
2017,3,22,16,45,650.0,99.5,4.1,24.5,375.0,540.32,428.62
2017,3,22,17,0,607.0,94.0,4.0,24.0,319.0,482.44,384.52
2017,3,22,17,15,550.5,85.5,3.75,23.5,263.5,415.73,331.92
2017,3,22,17,30,494.0,77.0,3.5,23.0,208.0,352.57,280.46
2017,3,22,17,45,404.0,65.0,3.25,22.5,155.0,273.06,214.55
2017,3,22,18,0,314.0,53.0,3.0,22.0,102.0,204.38,155.97
2017,3,22,18,15,190.5,35.0,3.15,21.5,60.5,125.4,87.81
2017,3,22,18,30,67.0,17.0,3.3,21.0,19.0,43.98,0.0
2017,3,22,18,45,33.5,8.5,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,16.71,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,26.46,15.61
2017,3,23,7,15,366.5,47.0,5.35,18.5,108.0,36.11,25.47
2017,3,23,7,30,483.0,60.0,5.6,19.0,159.0,44.12,32.93
2017,3,23,7,45,562.0,67.5,5.9,19.5,217.0,48.39,36.83
2017,3,23,8,0,641.0,75.0,6.2,20.0,275.0,93.21,50.86
2017,3,23,8,15,468.0,119.0,6.3,20.5,280.5,148.74,97.45
2017,3,23,8,30,295.0,163.0,6.4,21.0,286.0,188.07,136.49
2017,3,23,8,45,308.5,186.0,6.5,21.5,330.0,229.42,170.29
2017,3,23,9,0,322.0,209.0,6.6,22.0,374.0,272.21,205.46
2017,3,23,9,15,589.0,153.5,6.7,22.0,493.0,330.66,249.07
2017,3,23,9,30,856.0,98.0,6.8,22.0,612.0,421.21,321.05
2017,3,23,9,45,876.0,99.0,6.9,22.5,659.5,479.13,369.83
2017,3,23,10,0,896.0,100.0,7.0,23.0,707.0,533.79,415.0
2017,3,23,10,15,907.5,102.0,7.1,23.5,747.5,584.81,456.22
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,634.83,495.61
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,681.26,531.35
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,725.96,565.01
2017,3,23,11,15,941.0,108.0,7.45,25.0,878.5,765.79,594.2
2017,3,23,11,30,946.0,109.0,7.5,25.0,903.0,803.21,620.94
2017,3,23,11,45,949.5,110.0,7.6,25.5,919.0,836.91,643.79
2017,3,23,12,0,953.0,111.0,7.7,26.0,935.0,867.79,664.52
2017,3,23,12,15,954.0,111.0,7.7,26.0,942.0,892.7,681.96
2017,3,23,12,30,955.0,111.0,7.7,26.0,949.0,914.4,697.19
2017,3,23,12,45,951.5,113.0,7.75,26.0,946.0,930.91,709.01
2017,3,23,13,0,948.0,115.0,7.8,26.0,943.0,943.95,718.51
2017,3,23,13,15,945.5,114.5,7.8,26.0,931.5,951.86,724.33
2017,3,23,13,30,943.0,114.0,7.8,26.0,920.0,956.22,727.82
2017,3,23,13,45,937.5,113.0,7.8,26.0,900.0,953.86,726.7
2017,3,23,14,0,932.0,112.0,7.8,26.0,880.0,947.97,723.26
2017,3,23,14,15,925.0,111.0,7.8,26.0,851.5,937.28,716.57
2017,3,23,14,30,918.0,110.0,7.8,26.0,823.0,923.22,707.63
2017,3,23,14,45,903.5,110.0,7.8,26.0,786.0,900.51,692.61
2017,3,23,15,0,889.0,110.0,7.8,26.0,749.0,874.94,675.61
2017,3,23,15,15,875.5,107.5,7.7,25.5,706.0,849.43,659.69
2017,3,23,15,30,862.0,105.0,7.6,25.0,663.0,816.82,638.52
2017,3,23,15,45,838.0,104.0,7.55,24.5,612.5,775.4,610.83
2017,3,23,16,0,814.0,103.0,7.5,24.0,562.0,732.48,581.73
2017,3,23,16,15,788.0,99.0,7.3,23.5,508.0,683.65,547.36
2017,3,23,16,30,762.0,95.0,7.1,23.0,454.0,636.69,512.94
2017,3,23,16,45,723.0,90.0,6.95,23.0,397.0,577.63,466.86
2017,3,23,17,0,684.0,85.0,6.8,23.0,340.0,519.66,420.6
2017,3,23,17,15,629.0,77.5,6.6,22.0,282.0,451.47,366.39
2017,3,23,17,30,574.0,70.0,6.4,21.0,224.0,386.64,312.92
2017,3,23,17,45,486.0,60.0,6.2,20.5,168.0,307.7,245.71
2017,3,23,18,0,398.0,50.0,6.0,20.0,112.0,236.21,183.13
2017,3,23,18,15,199.0,36.5,5.95,19.5,67.5,130.68,93.27
2017,3,23,18,30,0.0,23.0,5.9,19.0,23.0,25.51,0.0
2017,3,23,18,45,0.0,11.5,5.85,19.0,11.5,11.3,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.48,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.89,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.82,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.75,0.29
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.68,1.64
2017,3,24,8,15,0.0,16.5,3.6,20.0,16.5,15.92,7.7
2017,3,24,8,30,0.0,24.0,3.8,20.0,24.0,23.17,13.7
2017,3,24,8,45,0.0,37.5,4.05,20.5,37.5,36.22,24.41
2017,3,24,9,0,0.0,51.0,4.3,21.0,51.0,49.29,34.98
2017,3,24,9,15,10.5,138.5,4.4,21.0,145.0,135.87,104.84
2017,3,24,9,30,21.0,226.0,4.5,21.0,239.0,220.64,171.66
2017,3,24,9,45,117.5,275.5,4.65,21.5,355.0,301.93,234.11
