Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,0,214.0,325.0,4.8,22.0,471.0,401.08,309.79
2017,3,24,10,15,276.5,333.0,4.75,22.0,533.0,451.99,348.8
2017,3,24,10,30,339.0,341.0,4.7,22.0,595.0,511.45,394.1
2017,3,24,10,45,310.0,365.0,4.7,22.5,605.0,532.3,408.34
2017,3,24,11,0,281.0,389.0,4.7,23.0,615.0,550.37,420.22
2017,3,24,11,15,335.0,384.0,4.65,23.5,661.0,597.91,455.02
2017,3,24,11,30,389.0,379.0,4.6,24.0,707.0,648.12,491.17
2017,3,24,11,45,543.5,316.5,4.6,24.5,784.0,724.0,548.12
2017,3,24,12,0,698.0,254.0,4.6,25.0,861.0,806.21,608.41
2017,3,24,12,15,495.0,345.5,4.6,25.0,777.5,747.03,561.37
2017,3,24,12,30,292.0,437.0,4.6,25.0,694.0,676.73,506.24
2017,3,24,12,45,152.0,338.5,4.6,25.5,472.5,465.84,352.13
2017,3,24,13,0,12.0,240.0,4.6,26.0,251.0,243.93,183.1
2017,3,24,13,15,59.0,335.0,4.55,26.0,386.5,383.76,289.58
2017,3,24,13,30,106.0,430.0,4.5,26.0,522.0,523.81,392.3
2017,3,24,13,45,486.5,289.0,4.5,26.5,693.5,739.16,556.68
2017,3,24,14,0,867.0,148.0,4.5,27.0,865.0,934.57,694.5
2017,3,24,14,15,862.0,146.0,4.5,27.0,838.5,925.4,687.83
2017,3,24,14,30,857.0,144.0,4.5,27.0,812.0,912.98,680.47
2017,3,24,14,45,858.5,136.5,4.5,27.0,780.5,897.19,670.94
2017,3,24,15,0,860.0,129.0,4.5,27.0,749.0,878.04,659.22
2017,3,24,15,15,847.0,126.0,4.4,26.5,706.5,848.44,641.2
2017,3,24,15,30,834.0,123.0,4.3,26.0,664.0,816.32,621.39
2017,3,24,15,45,829.0,114.5,4.25,26.0,618.5,782.15,599.01
2017,3,24,16,0,824.0,106.0,4.2,26.0,573.0,745.38,574.64
2017,3,24,16,15,798.5,101.5,3.75,25.5,518.5,695.91,540.59
2017,3,24,16,30,773.0,97.0,3.3,25.0,464.0,648.35,506.62
2017,3,24,16,45,746.0,89.5,2.9,24.5,407.5,593.51,466.1
2017,3,24,17,0,719.0,82.0,2.5,24.0,351.0,538.76,424.53
2017,3,24,17,15,664.0,75.0,2.3,22.5,291.5,469.48,372.51
2017,3,24,17,30,609.0,68.0,2.1,21.0,232.0,403.51,320.74
2017,3,24,17,45,521.0,58.0,1.9,20.0,174.5,322.73,254.53
2017,3,24,18,0,433.0,48.0,1.7,19.0,117.0,249.5,192.21
2017,3,24,18,15,286.0,33.0,1.7,18.5,71.0,158.3,113.67
2017,3,24,18,30,139.0,18.0,1.7,18.0,25.0,72.19,0.0
2017,3,24,18,45,69.5,9.0,1.75,17.5,12.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,16.0,3.4,11.5,33.0,12.41,0.0
2017,3,25,7,0,339.0,32.0,3.7,12.0,66.0,24.85,15.33
2017,3,25,7,15,451.0,42.5,3.9,12.5,119.0,31.22,21.98
2017,3,25,7,30,563.0,53.0,4.1,13.0,172.0,37.19,27.67
2017,3,25,7,45,630.5,59.5,4.3,14.0,231.0,47.69,29.44
2017,3,25,8,0,698.0,66.0,4.5,15.0,290.0,99.07,53.07
2017,3,25,8,15,740.5,71.0,4.35,15.5,349.0,149.77,88.0
2017,3,25,8,30,783.0,76.0,4.2,16.0,408.0,205.04,132.95
2017,3,25,8,45,813.0,80.0,4.05,17.0,465.0,260.71,181.24
2017,3,25,9,0,843.0,84.0,3.9,18.0,522.0,318.97,232.12
2017,3,25,9,15,863.5,87.0,3.7,18.5,575.0,375.33,281.47
2017,3,25,9,30,884.0,90.0,3.5,19.0,628.0,436.37,333.07
2017,3,25,9,45,899.5,92.5,3.3,19.5,675.0,491.44,378.54
2017,3,25,10,0,915.0,95.0,3.1,20.0,722.0,546.36,422.22
2017,3,25,10,15,926.0,97.0,2.95,20.5,763.0,597.95,461.94
2017,3,25,10,30,937.0,99.0,2.8,21.0,804.0,648.43,499.39
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.5,695.36,532.92
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,740.43,563.95
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,781.08,589.73
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,819.3,613.49
2017,3,25,11,45,966.0,105.5,2.4,24.0,935.0,852.51,632.7
2017,3,25,12,0,969.0,106.0,2.4,25.0,951.0,882.81,649.75
2017,3,25,12,15,970.5,106.5,2.4,25.5,958.0,908.82,665.1
2017,3,25,12,30,972.0,107.0,2.4,26.0,965.0,931.6,678.31
2017,3,25,12,45,971.0,107.0,2.45,26.5,963.0,948.38,688.1
2017,3,25,13,0,970.0,107.0,2.5,27.0,961.0,961.65,695.76
2017,3,25,13,15,968.0,106.5,2.45,27.0,949.5,969.97,700.8
2017,3,25,13,30,966.0,106.0,2.4,27.0,938.0,974.68,703.68
2017,3,25,13,45,962.0,105.0,2.35,27.5,918.0,973.46,701.52
2017,3,25,14,0,958.0,104.0,2.3,28.0,898.0,968.61,697.24
2017,3,25,14,15,951.5,102.5,2.15,28.0,869.0,957.43,689.45
2017,3,25,14,30,945.0,101.0,2.0,28.0,840.0,942.78,679.58
2017,3,25,14,45,937.0,98.5,1.95,28.0,804.0,922.38,667.22
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,898.77,652.92
2017,3,25,15,15,916.0,94.0,1.7,27.5,724.0,868.48,634.0
2017,3,25,15,30,903.0,92.0,1.5,27.0,680.0,835.55,613.29
2017,3,25,15,45,886.5,89.0,1.3,27.0,630.5,796.36,587.11
2017,3,25,16,0,870.0,86.0,1.1,27.0,581.0,755.17,559.5
2017,3,25,16,15,846.0,82.5,0.9,26.5,526.0,710.63,530.43
2017,3,25,16,30,822.0,79.0,0.7,26.0,471.0,660.76,497.25
2017,3,25,16,45,788.5,74.5,0.55,26.0,413.0,603.02,456.19
2017,3,25,17,0,755.0,70.0,0.4,26.0,355.0,545.77,414.23
2017,3,25,17,15,704.5,64.5,0.5,24.5,295.5,478.78,368.32
2017,3,25,17,30,654.0,59.0,0.6,23.0,236.0,417.34,323.43
2017,3,25,17,45,573.0,51.0,0.75,22.0,179.0,339.87,263.01
2017,3,25,18,0,492.0,43.0,0.9,21.0,122.0,269.34,204.71
2017,3,25,18,15,346.0,30.5,1.0,20.0,75.0,177.92,127.28
2017,3,25,18,30,200.0,18.0,1.1,19.0,28.0,92.62,0.0
2017,3,25,18,45,100.0,9.0,1.25,18.5,14.0,34.83,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,20.0,3.2,17.0,30.0,15.73,0.0
2017,3,26,7,0,188.0,40.0,3.7,18.0,60.0,31.04,20.2
2017,3,26,7,15,289.0,57.0,4.0,18.5,109.0,43.07,31.67
2017,3,26,7,30,390.0,74.0,4.3,19.0,158.0,54.44,42.03
2017,3,26,7,45,458.5,85.5,4.65,19.5,213.0,69.79,47.17
2017,3,26,8,0,527.0,97.0,5.0,20.0,268.0,113.04,69.04
2017,3,26,8,15,574.0,105.5,5.15,20.5,324.0,157.83,99.95
2017,3,26,8,30,621.0,114.0,5.3,21.0,380.0,207.9,139.61
2017,3,26,8,45,653.0,121.0,5.45,22.0,434.0,257.98,181.73
2017,3,26,9,0,685.0,128.0,5.6,23.0,488.0,311.11,226.8
2017,3,26,9,15,709.5,133.0,5.6,23.5,538.0,362.6,270.79
2017,3,26,9,30,734.0,138.0,5.6,24.0,588.0,415.78,315.29
2017,3,26,9,45,749.5,143.5,5.7,24.5,632.5,466.72,357.24
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,517.92,398.29
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,568.71,437.87
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,616.18,474.06
2017,3,26,10,45,576.0,264.0,5.95,26.5,709.5,611.35,467.02
2017,3,26,11,0,360.0,372.0,6.0,27.0,664.0,590.9,447.2
2017,3,26,11,15,591.0,269.0,5.95,27.0,764.0,675.92,514.53
2017,3,26,11,30,822.0,166.0,5.9,27.0,864.0,775.1,590.52
2017,3,26,11,45,832.5,163.0,5.9,27.5,881.0,807.45,611.36
2017,3,26,12,0,843.0,160.0,5.9,28.0,898.0,837.72,630.89
2017,3,26,12,15,844.0,160.5,5.85,28.0,904.0,861.23,646.69
2017,3,26,12,30,845.0,161.0,5.8,28.0,910.0,881.92,660.57
2017,3,26,12,45,842.0,162.0,5.75,28.0,907.0,896.72,670.44
2017,3,26,13,0,839.0,163.0,5.7,28.0,904.0,908.41,678.28
2017,3,26,13,15,836.0,162.5,5.6,28.0,893.0,915.45,682.76
2017,3,26,13,30,833.0,162.0,5.5,28.0,882.0,919.31,685.19
2017,3,26,13,45,825.0,161.5,5.45,28.5,861.5,915.47,681.41
2017,3,26,14,0,817.0,161.0,5.4,29.0,841.0,908.47,675.65
2017,3,26,14,15,808.5,159.0,5.35,28.5,813.5,896.38,669.31
2017,3,26,14,30,800.0,157.0,5.3,28.0,786.0,881.28,661.02
2017,3,26,14,45,779.5,159.0,5.25,28.0,748.5,857.03,645.13
2017,3,26,15,0,759.0,161.0,5.2,28.0,711.0,833.85,630.09
2017,3,26,15,15,742.5,157.0,5.15,27.5,669.5,802.38,610.48
2017,3,26,15,30,726.0,153.0,5.1,27.0,628.0,768.89,589.33
2017,3,26,15,45,706.5,147.0,5.1,27.0,580.5,729.07,562.51
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,687.87,533.98
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,637.45,498.24
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,586.93,461.72
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,528.67,417.77
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,471.72,373.84
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,402.25,320.09
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,339.7,270.1
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,263.55,207.26
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,195.46,149.73
2017,3,26,18,15,131.5,41.0,3.6,22.5,62.5,106.42,75.6
2017,3,26,18,30,0.0,21.0,3.6,22.0,21.0,21.98,0.0
2017,3,26,18,45,0.0,10.5,3.6,21.5,10.5,10.32,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,43.0,23.0,1.7,18.5,28.0,20.16,0.0
2017,3,27,7,0,86.0,46.0,1.9,19.0,56.0,38.9,26.86
2017,3,27,7,15,164.5,71.5,1.85,19.5,103.5,56.6,43.24
2017,3,27,7,30,243.0,97.0,1.8,20.0,151.0,75.05,59.7
2017,3,27,7,45,310.0,115.0,1.75,20.5,204.5,95.9,69.32
2017,3,27,8,0,377.0,133.0,1.7,21.0,258.0,132.87,89.78
2017,3,27,8,15,199.5,147.0,1.65,21.5,214.5,148.6,107.49
2017,3,27,8,30,22.0,161.0,1.6,22.0,171.0,153.26,118.16
2017,3,27,8,45,22.0,179.5,1.55,22.5,190.5,172.37,132.73
2017,3,27,9,0,22.0,198.0,1.5,23.0,210.0,191.48,147.03
2017,3,27,9,15,51.5,237.5,1.4,23.5,268.5,234.47,179.01
2017,3,27,9,30,81.0,277.0,1.3,24.0,327.0,285.33,216.48
2017,3,27,9,45,391.0,231.0,1.2,24.5,499.5,383.54,288.67
2017,3,27,10,0,701.0,185.0,1.1,25.0,672.0,521.13,388.64
2017,3,27,10,15,716.0,189.0,0.9,25.5,710.5,567.91,420.28
2017,3,27,10,30,731.0,193.0,0.7,26.0,749.0,614.56,450.88
2017,3,27,10,45,761.0,185.0,0.55,26.5,784.5,659.4,479.58
2017,3,27,11,0,791.0,177.0,0.4,27.0,820.0,706.03,508.14
2017,3,27,11,15,798.0,178.5,0.35,27.5,843.5,743.23,530.59
2017,3,27,11,30,805.0,180.0,0.3,28.0,867.0,778.64,551.36
2017,3,27,11,45,831.0,167.5,0.3,28.5,887.0,813.62,571.29
2017,3,27,12,0,857.0,155.0,0.3,29.0,907.0,847.25,590.12
2017,3,27,12,15,858.5,155.0,0.35,29.0,913.5,870.92,604.83
2017,3,27,12,30,860.0,155.0,0.4,29.0,920.0,891.74,618.01
2017,3,27,12,45,862.5,152.5,0.5,29.5,918.5,907.98,628.3
2017,3,27,13,0,865.0,150.0,0.6,30.0,917.0,921.14,636.87
2017,3,27,13,15,862.0,149.5,0.65,30.0,905.5,928.24,642.22
2017,3,27,13,30,859.0,149.0,0.7,30.0,894.0,932.06,645.78
2017,3,27,13,45,596.5,272.0,0.8,30.0,784.0,826.96,580.76
2017,3,27,14,0,334.0,395.0,0.9,30.0,674.0,711.93,502.88
2017,3,27,14,15,582.5,268.5,1.0,30.0,735.5,810.91,577.14
2017,3,27,14,30,831.0,142.0,1.1,30.0,797.0,895.29,634.3
2017,3,27,14,45,603.5,230.0,1.25,30.0,694.5,783.42,563.23
2017,3,27,15,0,376.0,318.0,1.4,30.0,592.0,664.19,481.83
2017,3,27,15,15,348.0,304.0,1.55,29.5,546.5,620.83,456.02
2017,3,27,15,30,320.0,290.0,1.7,29.0,501.0,577.3,428.56
2017,3,27,15,45,499.0,216.5,1.9,29.0,516.5,639.67,479.0
2017,3,27,16,0,678.0,143.0,2.1,29.0,532.0,684.95,516.3
2017,3,27,16,15,647.5,136.5,2.15,28.5,479.5,634.36,482.29
2017,3,27,16,30,617.0,130.0,2.2,28.0,427.0,583.73,448.0
2017,3,27,16,45,574.5,122.0,2.25,27.5,372.5,524.0,405.87
2017,3,27,17,0,532.0,114.0,2.3,27.0,318.0,463.27,361.63
2017,3,27,17,15,475.5,103.0,2.1,26.0,263.0,396.95,311.52
2017,3,27,17,30,419.0,92.0,1.9,25.0,208.0,334.71,262.81
2017,3,27,17,45,335.0,77.0,1.75,24.5,156.0,259.48,201.95
2017,3,27,18,0,251.0,62.0,1.6,24.0,104.0,192.12,146.02
2017,3,27,18,15,153.0,40.5,1.6,23.5,63.0,113.43,80.55
2017,3,27,18,30,55.0,19.0,1.6,23.0,22.0,44.14,4.7
2017,3,27,18,45,27.5,9.5,1.65,22.5,11.0,16.58,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,45.5,23.0,3.6,19.5,28.5,20.28,2.97
2017,3,28,7,0,91.0,46.0,3.8,20.0,57.0,39.08,27.05
2017,3,28,7,15,164.5,71.0,4.05,20.5,103.5,56.27,42.83
2017,3,28,7,30,238.0,96.0,4.3,21.0,150.0,74.35,58.92
2017,3,28,7,45,321.5,110.0,4.55,21.5,205.0,94.34,66.85
2017,3,28,8,0,405.0,124.0,4.8,22.0,260.0,129.62,85.64
2017,3,28,8,15,202.5,105.0,4.95,22.5,173.0,116.64,81.49
2017,3,28,8,30,0.0,86.0,5.1,23.0,86.0,82.89,62.3
2017,3,28,8,45,0.0,121.0,5.3,23.5,121.0,115.34,88.14
2017,3,28,9,0,0.0,156.0,5.5,24.0,156.0,147.71,113.44
2017,3,28,9,15,7.0,186.0,5.65,24.0,190.5,178.19,137.03
2017,3,28,9,30,14.0,216.0,5.8,24.0,225.0,209.54,161.19
2017,3,28,9,45,7.0,180.5,5.95,24.5,185.0,175.42,133.86
2017,3,28,10,0,0.0,145.0,6.1,25.0,145.0,139.4,105.1
2017,3,28,10,15,33.5,248.5,6.25,25.0,274.5,252.06,192.82
2017,3,28,10,30,67.0,352.0,6.4,25.0,404.0,368.71,281.67
2017,3,28,10,45,63.5,364.5,6.55,25.5,415.5,382.93,291.34
2017,3,28,11,0,60.0,377.0,6.7,26.0,427.0,396.77,300.84
2017,3,28,11,15,36.0,308.0,6.85,26.0,338.0,319.67,242.42
2017,3,28,11,30,12.0,239.0,7.0,26.0,249.0,239.36,180.84
2017,3,28,11,45,19.5,294.5,7.15,26.5,311.5,299.17,226.03
2017,3,28,12,0,27.0,350.0,7.3,27.0,374.0,360.23,271.38
2017,3,28,12,15,118.5,405.0,7.35,27.0,511.0,493.9,373.23
2017,3,28,12,30,210.0,460.0,7.4,27.0,648.0,631.16,475.38
2017,3,28,12,45,167.5,457.5,7.45,27.0,607.5,598.66,450.43
2017,3,28,13,0,125.0,455.0,7.5,27.0,567.0,564.19,424.31
2017,3,28,13,15,104.5,441.0,7.5,27.0,533.5,531.89,400.47
2017,3,28,13,30,84.0,427.0,7.5,27.0,500.0,502.34,378.5
2017,3,28,13,45,394.0,327.5,7.55,27.0,659.0,700.87,534.76
2017,3,28,14,0,704.0,228.0,7.6,27.0,818.0,883.36,674.15
2017,3,28,14,15,694.5,224.5,7.6,27.0,790.5,869.94,664.73
2017,3,28,14,30,685.0,221.0,7.6,27.0,763.0,853.87,654.19
2017,3,28,14,45,512.5,275.5,7.6,27.0,670.5,750.87,576.24
2017,3,28,15,0,340.0,330.0,7.6,27.0,578.0,647.18,496.64
2017,3,28,15,15,210.5,315.5,7.55,26.5,466.5,510.56,394.11
2017,3,28,15,30,81.0,301.0,7.5,26.0,355.0,378.61,292.17
2017,3,28,15,45,304.5,253.5,7.45,26.0,432.5,519.6,407.04
2017,3,28,16,0,528.0,206.0,7.4,26.0,510.0,638.14,502.01
2017,3,28,16,15,290.5,203.0,7.25,25.5,368.0,438.41,346.95
2017,3,28,16,30,53.0,200.0,7.1,25.0,226.0,247.46,193.78
2017,3,28,16,45,227.0,176.0,7.0,24.5,266.0,349.45,279.3
2017,3,28,17,0,401.0,152.0,6.9,24.0,306.0,427.85,344.05
2017,3,28,17,15,346.0,135.0,6.6,23.5,252.5,354.91,285.66
2017,3,28,17,30,291.0,118.0,6.3,23.0,199.0,293.58,235.44
2017,3,28,17,45,228.0,95.5,6.0,22.5,149.5,226.39,179.45
2017,3,28,18,0,165.0,73.0,5.7,22.0,100.0,165.01,127.36
2017,3,28,18,15,93.5,45.5,5.55,21.5,60.0,93.57,67.04
2017,3,28,18,30,22.0,18.0,5.4,21.0,20.0,28.75,3.59
2017,3,28,18,45,11.0,9.0,5.25,21.0,10.0,11.76,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,122.0,22.0,2.85,17.0,36.5,17.13,3.66
2017,3,29,7,0,244.0,44.0,3.1,17.0,73.0,33.93,23.23
2017,3,29,7,15,349.0,58.0,3.05,17.0,125.0,43.38,32.33
2017,3,29,7,30,454.0,72.0,3.0,17.0,177.0,53.08,41.28
2017,3,29,7,45,554.0,76.5,3.0,17.5,239.5,71.49,43.3
2017,3,29,8,0,654.0,81.0,3.0,18.0,302.0,117.09,66.36
2017,3,29,8,15,440.5,133.0,2.95,18.5,293.5,169.65,115.81
2017,3,29,8,30,227.0,185.0,2.9,19.0,285.0,201.15,150.48
2017,3,29,8,45,529.0,140.0,2.85,19.5,413.5,252.14,182.69
2017,3,29,9,0,831.0,95.0,2.8,20.0,542.0,339.75,247.98
2017,3,29,9,15,852.0,98.5,2.9,20.5,594.5,396.3,296.45
2017,3,29,9,30,873.0,102.0,3.0,21.0,647.0,453.91,344.62
2017,3,29,9,45,892.5,103.0,3.15,22.0,695.5,512.62,391.57
2017,3,29,10,0,912.0,104.0,3.3,23.0,744.0,568.03,434.59
2017,3,29,10,15,922.0,106.0,3.4,23.5,783.5,618.91,473.7
2017,3,29,10,30,932.0,108.0,3.5,24.0,823.0,668.59,510.82
2017,3,29,10,45,941.0,109.0,3.65,24.5,856.0,715.27,545.04
2017,3,29,11,0,950.0,110.0,3.8,25.0,889.0,760.2,576.68
2017,3,29,11,15,954.5,111.0,3.95,25.0,912.5,799.89,604.05
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,837.1,629.64
2017,3,29,11,45,962.5,111.5,4.25,25.5,951.5,869.43,650.56
2017,3,29,12,0,966.0,111.0,4.4,26.0,967.0,898.87,669.45
2017,3,29,12,15,966.5,111.5,4.45,26.0,972.5,923.73,686.1
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,945.32,700.63
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.5,960.93,710.18
2017,3,29,13,0,962.0,113.0,4.7,27.0,971.0,973.02,717.66
2017,3,29,13,15,958.5,112.5,4.7,27.0,958.5,979.66,722.29
2017,3,29,13,30,955.0,112.0,4.7,27.0,946.0,982.7,724.71
2017,3,29,13,45,946.5,112.5,4.7,27.0,923.5,978.64,722.55
2017,3,29,14,0,938.0,113.0,4.7,27.0,901.0,971.05,718.22
2017,3,29,14,15,930.5,111.5,4.7,27.0,871.5,958.83,710.94
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,943.23,701.52
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,920.52,687.39
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,894.86,671.32
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,863.57,651.71
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,834.48,633.89
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,793.65,606.53
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,751.13,577.83
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,701.5,543.95
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,651.13,509.08
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,591.98,465.52
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,536.47,423.49
2017,3,29,17,15,652.0,74.5,2.35,23.0,294.5,469.4,372.43
2017,3,29,17,30,600.0,68.0,2.1,22.0,236.0,405.45,321.85
2017,3,29,17,45,514.5,59.0,1.9,21.0,180.0,326.42,257.56
2017,3,29,18,0,429.0,50.0,1.7,20.0,124.0,254.7,196.98
2017,3,29,18,15,293.0,36.0,1.8,19.5,77.5,167.06,122.49
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,86.37,27.26
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,31.77,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,19.0,3.35,10.5,41.5,14.25,3.48
2017,3,30,7,0,369.0,38.0,3.5,11.0,83.0,29.17,19.83
2017,3,30,7,15,469.0,48.0,3.6,12.0,137.5,34.81,25.44
2017,3,30,7,30,569.0,58.0,3.7,13.0,192.0,40.11,30.39
2017,3,30,7,45,631.0,65.0,3.8,14.0,251.0,66.83,36.9
2017,3,30,8,0,693.0,72.0,3.9,15.0,310.0,116.04,64.24
2017,3,30,8,15,734.5,77.0,4.0,15.5,369.0,170.79,105.56
2017,3,30,8,30,776.0,82.0,4.1,16.0,428.0,226.31,152.14
2017,3,30,8,45,807.0,85.5,4.2,17.0,485.5,281.89,200.77
2017,3,30,9,0,838.0,89.0,4.3,18.0,543.0,340.17,251.67
2017,3,30,9,15,859.0,92.5,4.2,18.5,596.0,397.13,301.18
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,458.74,352.91
2017,3,30,9,45,896.0,98.5,4.0,19.5,696.5,513.93,398.29
2017,3,30,10,0,912.0,101.0,3.9,20.0,744.0,569.01,442.07
2017,3,30,10,15,923.0,103.0,3.75,20.5,784.0,620.41,481.55
2017,3,30,10,30,934.0,105.0,3.6,21.0,824.0,670.69,518.86
2017,3,30,10,45,942.5,106.0,3.45,21.5,857.0,717.07,552.13
2017,3,30,11,0,951.0,107.0,3.3,22.0,890.0,761.65,582.22
2017,3,30,11,15,956.0,108.0,3.15,22.5,914.0,801.66,607.33
2017,3,30,11,30,961.0,109.0,3.0,23.0,938.0,839.21,630.29
2017,3,30,11,45,966.5,108.0,2.9,23.5,954.0,872.62,650.35
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,903.23,668.27
2017,3,30,12,15,972.5,107.5,2.65,24.0,976.5,928.13,683.12
2017,3,30,12,30,973.0,108.0,2.5,24.0,983.0,949.73,695.69
2017,3,30,12,45,971.5,108.0,2.4,24.5,979.5,965.7,703.61
2017,3,30,13,0,970.0,108.0,2.3,25.0,976.0,978.15,709.27
2017,3,30,13,15,967.0,107.5,2.25,25.0,964.0,985.18,713.43
2017,3,30,13,30,964.0,107.0,2.2,25.0,952.0,988.59,715.43
2017,3,30,13,45,956.5,108.0,2.15,25.5,930.5,985.82,712.25
2017,3,30,14,0,949.0,109.0,2.1,26.0,909.0,979.51,707.0
2017,3,30,14,15,942.5,107.5,2.15,26.0,880.0,968.0,701.09
2017,3,30,14,30,936.0,106.0,2.2,26.0,851.0,953.05,693.1
2017,3,30,14,45,922.0,106.5,2.3,26.0,812.5,930.33,680.6
2017,3,30,15,0,908.0,107.0,2.4,26.0,774.0,904.69,666.17
2017,3,30,15,15,894.5,104.5,2.45,25.5,730.0,873.51,648.81
2017,3,30,15,30,881.0,102.0,2.5,25.0,686.0,839.79,629.55
2017,3,30,15,45,860.0,100.0,2.6,25.0,635.5,803.03,607.07
2017,3,30,16,0,839.0,98.0,2.7,25.0,585.0,759.91,579.81
2017,3,30,16,15,814.0,94.0,2.6,24.5,530.5,710.25,547.45
2017,3,30,16,30,789.0,90.0,2.5,24.0,476.0,659.8,513.95
2017,3,30,16,45,752.5,85.5,2.4,23.5,417.5,600.8,471.82
2017,3,30,17,0,716.0,81.0,2.3,23.0,359.0,545.32,430.8
2017,3,30,17,15,664.5,74.5,2.15,22.0,300.0,477.87,379.83
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,413.49,329.17
2017,3,30,17,45,532.5,59.0,1.95,20.0,184.0,336.0,266.27
2017,3,30,18,0,452.0,50.0,1.9,19.0,127.0,265.34,206.41
2017,3,30,18,15,314.5,36.0,2.0,18.5,80.0,175.67,129.89
2017,3,30,18,30,177.0,22.0,2.1,18.0,33.0,93.38,35.24
2017,3,30,18,45,88.5,11.0,2.25,17.5,16.5,34.6,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.5,3.65,13.0,43.5,14.53,4.43
2017,3,31,7,0,377.0,39.0,3.9,14.0,87.0,29.83,20.21
2017,3,31,7,15,475.0,49.0,4.0,14.5,141.5,35.43,25.74
2017,3,31,7,30,573.0,59.0,4.1,15.0,196.0,40.69,30.65
2017,3,31,7,45,633.0,66.0,4.2,16.0,255.0,70.62,38.37
2017,3,31,8,0,693.0,73.0,4.3,17.0,314.0,120.0,66.59
2017,3,31,8,15,732.5,78.0,4.55,18.0,372.0,174.61,107.92
2017,3,31,8,30,772.0,83.0,4.8,19.0,430.0,229.74,153.89
2017,3,31,8,45,798.5,87.5,5.1,20.0,486.0,284.9,202.05
2017,3,31,9,0,825.0,92.0,5.4,21.0,542.0,342.25,252.04
2017,3,31,9,15,844.5,95.0,5.55,21.5,593.0,397.56,300.25
2017,3,31,9,30,864.0,98.0,5.7,22.0,644.0,453.74,348.05
2017,3,31,9,45,878.0,101.0,5.85,22.5,690.0,511.24,395.59
2017,3,31,10,0,892.0,104.0,6.0,23.0,736.0,564.86,438.97
2017,3,31,10,15,902.0,106.0,6.1,23.5,775.0,614.75,478.33
2017,3,31,10,30,912.0,108.0,6.2,24.0,814.0,663.49,515.81
2017,3,31,10,45,919.5,109.5,6.3,24.5,846.0,708.73,549.83
2017,3,31,11,0,927.0,111.0,6.4,25.0,878.0,752.16,580.99
2017,3,31,11,15,932.0,112.0,6.4,25.5,901.5,791.27,607.24
2017,3,31,11,30,937.0,113.0,6.4,26.0,925.0,827.99,631.54
2017,3,31,11,45,940.5,113.5,6.4,26.5,940.0,860.49,652.66
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,890.18,671.68
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,914.81,688.27
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,936.28,702.69
2017,3,31,12,45,946.0,114.5,6.3,27.5,965.5,952.62,712.45
2017,3,31,13,0,946.0,114.0,6.3,28.0,963.0,965.57,719.96
2017,3,31,13,15,943.0,113.5,6.2,28.0,951.0,972.36,724.28
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,975.61,726.34
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.5,973.06,725.15
2017,3,31,14,0,929.0,112.0,6.1,28.0,898.0,967.0,721.75
2017,3,31,14,15,922.0,110.5,6.05,28.0,868.5,955.1,714.21
2017,3,31,14,30,915.0,109.0,6.0,28.0,839.0,939.85,704.53
2017,3,31,14,45,895.5,112.0,6.0,28.0,800.0,915.14,688.69
2017,3,31,15,0,876.0,115.0,6.0,28.0,761.0,887.81,671.1
2017,3,31,15,15,862.0,112.5,5.95,27.5,717.5,861.71,655.48
2017,3,31,15,30,848.0,110.0,5.9,27.0,674.0,828.32,634.61
2017,3,31,15,45,821.5,109.5,5.85,27.0,623.5,784.97,605.2
2017,3,31,16,0,795.0,109.0,5.8,27.0,573.0,740.36,574.67
2017,3,31,16,15,769.5,104.5,5.7,26.5,519.0,691.16,541.35
2017,3,31,16,30,744.0,100.0,5.6,26.0,465.0,644.05,508.55
2017,3,31,16,45,701.5,96.5,5.5,25.5,407.5,584.13,464.16
2017,3,31,17,0,659.0,93.0,5.4,25.0,350.0,525.65,419.67
2017,3,31,17,15,606.5,85.0,5.3,24.0,292.5,458.22,367.64
2017,3,31,17,30,554.0,77.0,5.2,23.0,235.0,393.98,316.19
2017,3,31,17,45,468.5,67.0,5.15,22.5,179.5,315.45,250.92
2017,3,31,18,0,383.0,57.0,5.1,22.0,124.0,243.65,189.47
2017,3,31,18,15,256.0,40.5,4.95,21.5,78.0,158.98,117.16
2017,3,31,18,30,129.0,24.0,4.8,21.0,32.0,81.44,33.79
2017,3,31,18,45,64.5,12.0,4.7,20.5,16.0,29.24,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,1.5,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,3.0,5.0,4.0,17.0,5.0,4.91,0.0
2017,4,1,6,45,76.0,30.0,4.15,17.5,40.0,24.87,12.37
2017,4,1,7,0,149.0,55.0,4.3,18.0,75.0,44.27,32.24
2017,4,1,7,15,231.0,75.5,4.5,18.5,124.0,59.64,46.35
2017,4,1,7,30,313.0,96.0,4.7,19.0,173.0,70.6,56.26
2017,4,1,7,45,156.5,99.5,4.95,19.5,138.0,86.3,62.29
2017,4,1,8,0,0.0,103.0,5.2,20.0,103.0,96.72,74.85
2017,4,1,8,15,0.0,90.0,5.4,20.5,90.0,86.25,65.88
2017,4,1,8,30,0.0,77.0,5.6,21.0,77.0,74.46,55.85
2017,4,1,8,45,0.0,99.5,5.85,21.5,99.5,95.76,72.88
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,116.9,89.52
2017,4,1,9,15,0.0,121.0,6.15,22.5,121.0,116.28,88.52
2017,4,1,9,30,0.0,120.0,6.2,23.0,120.0,115.55,87.47
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,97.2,72.45
2017,4,1,10,0,0.0,81.0,6.4,24.0,81.0,78.41,57.19
2017,4,1,10,15,0.0,86.0,6.35,24.0,86.0,83.28,60.93
2017,4,1,10,30,0.0,91.0,6.3,24.0,91.0,88.15,64.65
2017,4,1,10,45,0.0,88.5,6.3,24.5,88.5,85.74,62.5
2017,4,1,11,0,0.0,86.0,6.3,25.0,86.0,83.33,60.39
2017,4,1,11,15,5.0,150.5,6.3,25.0,155.0,149.09,111.87
2017,4,1,11,30,10.0,215.0,6.3,25.0,224.0,215.11,162.83
2017,4,1,11,45,5.0,172.0,6.3,25.5,176.5,170.35,127.78
2017,4,1,12,0,0.0,129.0,6.3,26.0,129.0,124.97,92.26
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.5,158.94,118.67
2017,4,1,12,30,8.0,192.0,6.2,26.0,200.0,193.2,145.1
2017,4,1,12,45,7.5,188.0,6.2,26.5,195.5,189.19,141.7
2017,4,1,13,0,7.0,184.0,6.2,27.0,191.0,185.12,138.33
2017,4,1,13,15,66.5,316.5,6.1,26.5,376.0,373.76,283.29
2017,4,1,13,30,126.0,449.0,6.0,26.0,561.0,569.56,428.49
2017,4,1,13,45,82.5,406.5,5.95,26.0,479.0,483.61,364.45
2017,4,1,14,0,39.0,364.0,5.9,26.0,397.0,402.05,303.39
2017,4,1,14,15,29.5,327.5,5.85,26.0,352.5,357.23,270.27
2017,4,1,14,30,20.0,291.0,5.8,26.0,308.0,305.2,231.34
2017,4,1,14,45,46.0,316.5,5.75,26.0,351.5,363.13,276.38
2017,4,1,15,0,72.0,342.0,5.7,26.0,395.0,414.31,315.85
2017,4,1,15,15,46.5,295.5,5.65,25.5,329.0,343.37,262.88
2017,4,1,15,30,21.0,249.0,5.6,25.0,263.0,265.34,203.68
2017,4,1,15,45,79.5,259.0,5.55,25.0,306.5,332.03,257.62
2017,4,1,16,0,138.0,269.0,5.5,25.0,350.0,396.78,309.21
2017,4,1,16,15,69.0,196.5,5.4,24.5,237.0,254.64,199.12
2017,4,1,16,30,0.0,124.0,5.3,24.0,124.0,121.88,93.03
2017,4,1,16,45,0.0,108.5,5.25,24.0,108.5,106.5,81.1
2017,4,1,17,0,0.0,93.0,5.2,24.0,93.0,91.08,68.91
2017,4,1,17,15,0.0,77.5,5.0,23.5,77.5,75.63,56.63
2017,4,1,17,30,0.0,62.0,4.8,23.0,62.0,60.13,44.07
2017,4,1,17,45,0.0,47.0,4.6,22.5,47.0,45.4,31.9
2017,4,1,18,0,0.0,32.0,4.4,22.0,32.0,30.89,19.71
2017,4,1,18,15,0.0,20.0,4.35,21.5,20.0,19.3,9.79
2017,4,1,18,30,0.0,8.0,4.3,21.0,8.0,7.71,0.0
2017,4,1,18,45,0.0,4.0,4.25,21.0,4.0,3.93,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,2.65,18.5,1.0,0.96,0.0
2017,4,2,7,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2017,4,2,7,15,0.0,3.5,2.9,19.0,3.5,3.37,0.0
2017,4,2,7,30,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2017,4,2,7,45,0.0,7.0,3.1,19.5,7.0,6.75,0.03
2017,4,2,8,0,0.0,9.0,3.2,20.0,9.0,8.68,1.63
2017,4,2,8,15,0.0,8.5,3.4,20.5,8.5,8.2,1.19
2017,4,2,8,30,0.0,8.0,3.6,21.0,8.0,7.72,0.76
2017,4,2,8,45,0.0,12.5,3.85,21.5,12.5,12.07,4.32
2017,4,2,9,0,0.0,17.0,4.1,22.0,17.0,16.42,7.83
2017,4,2,9,15,0.0,34.5,4.15,22.5,34.5,33.34,21.56
2017,4,2,9,30,0.0,52.0,4.2,23.0,52.0,50.29,35.12
2017,4,2,9,45,0.0,48.5,4.3,23.5,48.5,46.91,32.21
2017,4,2,10,0,0.0,45.0,4.4,24.0,45.0,43.53,29.35
2017,4,2,10,15,6.0,142.5,4.4,24.0,147.5,140.75,106.28
2017,4,2,10,30,12.0,240.0,4.4,24.0,250.0,236.88,180.44
2017,4,2,10,45,172.0,317.0,4.4,24.5,460.5,411.49,314.61
2017,4,2,11,0,332.0,394.0,4.4,25.0,671.0,601.43,454.22
2017,4,2,11,15,599.5,267.0,4.4,25.0,784.0,695.78,527.82
2017,4,2,11,30,867.0,140.0,4.4,25.0,897.0,805.61,609.15
2017,4,2,11,45,853.5,152.5,4.45,25.5,908.0,834.77,627.28
2017,4,2,12,0,840.0,165.0,4.5,26.0,919.0,860.36,643.29
2017,4,2,12,15,843.0,165.0,4.6,26.0,925.5,884.62,660.18
2017,4,2,12,30,846.0,165.0,4.7,26.0,932.0,906.15,675.29
2017,4,2,12,45,863.5,153.0,4.8,26.0,934.5,925.82,689.25
2017,4,2,13,0,881.0,141.0,4.9,26.0,937.0,939.21,699.06
2017,4,2,13,15,880.5,140.5,5.05,26.0,927.5,947.79,706.14
2017,4,2,13,30,880.0,140.0,5.2,26.0,918.0,953.11,711.16
2017,4,2,13,45,890.0,131.0,5.4,26.0,902.5,956.19,715.12
2017,4,2,14,0,900.0,122.0,5.6,26.0,887.0,955.71,716.77
2017,4,2,14,15,895.5,120.5,5.6,25.5,861.0,946.2,712.53
2017,4,2,14,30,891.0,119.0,5.6,25.0,835.0,933.4,706.18
2017,4,2,14,45,539.5,241.5,5.65,25.0,669.5,745.75,571.96
2017,4,2,15,0,188.0,364.0,5.7,25.0,504.0,547.45,418.39
2017,4,2,15,15,514.0,240.0,5.65,24.5,591.5,706.64,547.59
2017,4,2,15,30,840.0,116.0,5.6,24.0,679.0,832.23,644.26
2017,4,2,15,45,831.5,109.5,5.55,24.0,632.5,796.68,619.51
2017,4,2,16,0,823.0,103.0,5.5,24.0,586.0,758.79,593.71
2017,4,2,16,15,797.0,99.0,5.35,23.5,531.5,708.66,559.38
2017,4,2,16,30,771.0,95.0,5.2,23.0,477.0,657.86,524.06
2017,4,2,16,45,736.5,89.5,5.05,23.0,419.5,602.04,481.67
2017,4,2,17,0,702.0,84.0,4.9,23.0,362.0,544.59,437.02
2017,4,2,17,15,650.0,77.5,4.75,22.0,302.5,477.08,384.81
2017,4,2,17,30,598.0,71.0,4.6,21.0,243.0,412.72,333.12
2017,4,2,17,45,509.5,62.5,4.45,20.5,186.0,332.12,265.94
2017,4,2,18,0,421.0,54.0,4.3,20.0,129.0,259.06,203.11
2017,4,2,18,15,295.0,39.0,4.4,19.0,82.5,173.32,129.77
2017,4,2,18,30,169.0,24.0,4.5,18.0,36.0,95.63,48.14
2017,4,2,18,45,84.5,12.0,4.6,17.5,18.0,34.95,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,11.8,0.0
2017,4,3,6,45,246.5,27.0,5.1,12.5,56.5,20.95,10.98
2017,4,3,7,0,404.0,42.0,5.3,13.0,99.0,31.8,22.22
2017,4,3,7,15,495.5,52.0,5.3,14.0,154.5,37.28,27.52
2017,4,3,7,30,587.0,62.0,5.3,15.0,210.0,42.41,32.22
2017,4,3,7,45,647.5,68.5,5.3,16.0,269.5,82.07,44.06
2017,4,3,8,0,708.0,75.0,5.3,17.0,329.0,132.6,75.46
2017,4,3,8,15,745.0,80.0,5.3,17.5,387.5,188.06,119.15
2017,4,3,8,30,782.0,85.0,5.3,18.0,446.0,243.74,166.7
2017,4,3,8,45,808.5,89.0,5.35,19.0,502.0,299.22,215.44
2017,4,3,9,0,835.0,93.0,5.4,20.0,558.0,356.86,265.65
2017,4,3,9,15,854.0,96.0,5.45,20.5,609.5,412.6,314.09
2017,4,3,9,30,873.0,99.0,5.5,21.0,661.0,472.7,364.62
2017,4,3,9,45,887.0,101.5,5.6,22.0,707.0,526.59,408.39
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,580.16,450.5
2017,4,3,10,15,911.5,106.0,5.65,23.5,792.0,630.67,489.57
2017,4,3,10,30,922.0,108.0,5.6,24.0,831.0,680.03,526.65
2017,4,3,10,45,930.0,109.0,5.55,24.5,863.0,725.42,559.84
2017,4,3,11,0,938.0,110.0,5.5,25.0,895.0,769.0,589.48
2017,4,3,11,15,942.5,111.0,5.35,25.5,918.5,807.94,614.45
