Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,30,947.0,112.0,5.2,26.0,942.0,844.43,637.29
2017,4,3,11,45,950.5,112.5,5.1,26.5,957.0,877.02,657.36
2017,4,3,12,0,954.0,113.0,5.0,27.0,972.0,906.76,675.26
2017,4,3,12,15,955.0,113.0,4.85,27.0,978.0,930.92,690.25
2017,4,3,12,30,956.0,113.0,4.7,27.0,984.0,951.86,703.0
2017,4,3,12,45,955.5,113.0,4.6,27.5,981.0,968.16,711.56
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,981.04,718.22
2017,4,3,13,15,952.5,112.5,4.35,28.0,966.0,988.11,722.3
2017,4,3,13,30,950.0,112.0,4.2,28.0,954.0,991.63,724.16
2017,4,3,13,45,945.0,111.0,4.1,28.5,933.0,988.77,720.81
2017,4,3,14,0,940.0,110.0,4.0,29.0,912.0,982.37,715.33
2017,4,3,14,15,933.0,108.5,3.9,29.0,882.5,970.14,707.61
2017,4,3,14,30,926.0,107.0,3.8,29.0,853.0,954.53,697.83
2017,4,3,14,45,913.0,107.0,3.75,29.0,815.0,931.91,683.84
2017,4,3,15,0,900.0,107.0,3.7,29.0,777.0,906.4,668.02
2017,4,3,15,15,886.5,105.0,3.55,28.5,733.5,875.59,649.42
2017,4,3,15,30,873.0,103.0,3.4,28.0,690.0,842.29,629.08
2017,4,3,15,45,855.0,100.0,3.25,28.0,640.0,806.75,605.89
2017,4,3,16,0,837.0,97.0,3.1,28.0,590.0,764.63,578.02
2017,4,3,16,15,812.5,93.0,2.85,27.5,535.5,715.04,545.3
2017,4,3,16,30,788.0,89.0,2.6,27.0,481.0,664.67,511.55
2017,4,3,16,45,754.5,84.5,2.35,26.5,423.5,607.3,470.96
2017,4,3,17,0,721.0,80.0,2.1,26.0,366.0,553.07,430.97
2017,4,3,17,15,672.0,74.0,1.9,25.0,307.5,486.94,381.78
2017,4,3,17,30,623.0,68.0,1.7,24.0,249.0,423.66,332.83
2017,4,3,17,45,545.5,59.5,1.55,23.0,192.5,347.05,271.66
2017,4,3,18,0,468.0,51.0,1.4,22.0,136.0,276.97,213.32
2017,4,3,18,15,339.5,38.0,1.45,21.0,87.5,189.79,140.45
2017,4,3,18,30,211.0,25.0,1.5,20.0,39.0,111.76,59.47
2017,4,3,18,45,105.5,12.5,1.55,19.5,19.5,41.38,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,7.0,2.3,13.5,7.0,0.0,0.0
2017,4,4,6,30,0.0,14.0,2.6,14.0,14.0,13.76,0.0
2017,4,4,6,45,119.0,33.5,2.9,14.5,50.5,27.69,16.68
2017,4,4,7,0,238.0,53.0,3.2,15.0,87.0,40.4,29.59
2017,4,4,7,15,306.0,70.5,3.15,15.5,135.5,52.32,40.65
2017,4,4,7,30,374.0,88.0,3.1,16.0,184.0,63.55,50.79
2017,4,4,7,45,440.5,95.5,3.05,16.5,236.0,96.54,61.68
2017,4,4,8,0,507.0,103.0,3.0,17.0,288.0,137.6,87.78
2017,4,4,8,15,600.0,106.0,3.25,17.5,360.0,185.58,122.99
2017,4,4,8,30,693.0,109.0,3.5,18.0,432.0,244.38,170.09
2017,4,4,8,45,532.0,166.5,3.8,19.0,432.0,289.52,214.51
2017,4,4,9,0,371.0,224.0,4.1,20.0,432.0,319.73,243.91
2017,4,4,9,15,585.0,175.0,4.35,20.5,537.5,378.66,289.52
2017,4,4,9,30,799.0,126.0,4.6,21.0,643.0,464.37,357.41
2017,4,4,9,45,816.0,128.5,4.85,22.0,688.5,516.37,399.25
2017,4,4,10,0,833.0,131.0,5.1,23.0,734.0,568.56,440.15
2017,4,4,10,15,647.5,222.0,5.25,23.5,705.5,580.45,447.95
2017,4,4,10,30,462.0,313.0,5.4,24.0,677.0,577.22,442.85
2017,4,4,10,45,666.5,226.0,5.6,25.0,774.5,656.83,504.61
2017,4,4,11,0,871.0,139.0,5.8,26.0,872.0,751.38,575.86
2017,4,4,11,15,876.5,140.5,5.8,26.0,895.0,789.26,601.9
2017,4,4,11,30,882.0,142.0,5.8,26.0,918.0,824.96,626.5
2017,4,4,11,45,888.5,140.5,5.8,26.5,933.0,856.33,646.66
2017,4,4,12,0,895.0,139.0,5.8,27.0,948.0,885.2,664.97
2017,4,4,12,15,896.5,139.5,5.7,27.0,954.0,909.03,680.56
2017,4,4,12,30,898.0,140.0,5.6,27.0,960.0,929.9,694.12
2017,4,4,12,45,898.5,139.0,5.5,27.5,957.5,945.36,702.57
2017,4,4,13,0,899.0,138.0,5.4,28.0,955.0,957.63,708.9
2017,4,4,13,15,896.0,137.5,5.2,28.0,943.0,963.91,712.02
2017,4,4,13,30,893.0,137.0,5.0,28.0,931.0,966.85,712.98
2017,4,4,13,45,890.5,134.5,4.8,28.5,911.0,964.88,709.27
2017,4,4,14,0,888.0,132.0,4.6,29.0,891.0,959.53,703.52
2017,4,4,14,15,880.5,130.5,4.35,29.0,862.5,947.3,695.03
2017,4,4,14,30,873.0,129.0,4.1,29.0,834.0,931.89,684.56
2017,4,4,14,45,857.5,129.5,3.95,29.0,796.5,913.51,672.74
2017,4,4,15,0,842.0,130.0,3.8,29.0,759.0,887.47,655.89
2017,4,4,15,15,828.0,127.0,3.55,29.0,716.5,856.44,635.24
2017,4,4,15,30,814.0,124.0,3.3,29.0,674.0,823.06,613.01
2017,4,4,15,45,802.5,117.5,3.1,29.0,626.5,785.75,588.32
2017,4,4,16,0,791.0,111.0,2.9,29.0,579.0,746.36,562.1
2017,4,4,16,15,766.5,107.0,2.6,28.5,526.0,698.23,530.14
2017,4,4,16,30,742.0,103.0,2.3,28.0,473.0,652.27,498.99
2017,4,4,16,45,715.0,95.5,2.05,27.5,418.0,597.68,460.2
2017,4,4,17,0,688.0,88.0,1.8,27.0,363.0,543.29,420.53
2017,4,4,17,15,639.0,81.0,1.6,26.0,305.0,477.31,371.82
2017,4,4,17,30,590.0,74.0,1.4,25.0,247.0,414.2,323.42
2017,4,4,17,45,515.0,64.5,1.25,24.0,191.0,338.99,263.89
2017,4,4,18,0,440.0,55.0,1.1,23.0,135.0,270.03,207.03
2017,4,4,18,15,313.5,40.5,1.1,22.5,87.5,183.1,134.85
2017,4,4,18,30,187.0,26.0,1.1,22.0,40.0,105.73,58.25
2017,4,4,18,45,93.5,13.0,1.15,21.5,20.0,38.72,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,20.64,0.0
2017,4,5,6,45,212.0,33.0,5.55,9.5,64.5,25.55,15.66
2017,4,5,7,0,424.0,45.0,5.7,10.0,108.0,34.05,24.64
2017,4,5,7,15,512.0,54.5,5.85,10.5,164.0,38.95,29.49
2017,4,5,7,30,600.0,64.0,6.0,11.0,220.0,45.51,35.57
2017,4,5,7,45,657.0,70.5,6.15,11.5,279.5,90.1,49.45
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,141.21,83.56
2017,4,5,8,15,751.0,81.5,6.35,12.5,398.0,196.84,129.06
2017,4,5,8,30,788.0,86.0,6.4,13.0,457.0,252.63,178.11
2017,4,5,8,45,825.5,86.0,6.45,13.5,515.5,308.17,228.26
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,367.04,281.17
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,427.96,335.12
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,485.45,385.03
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,540.63,431.0
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,595.93,475.56
2017,4,5,10,15,949.0,92.5,6.45,17.5,814.0,647.27,516.47
2017,4,5,10,30,959.0,94.0,6.4,18.0,854.0,697.33,555.24
2017,4,5,10,45,969.5,94.0,6.35,18.5,887.0,744.81,590.61
2017,4,5,11,0,980.0,94.0,6.3,19.0,920.0,790.55,622.25
2017,4,5,11,15,985.0,94.5,6.2,19.0,944.0,830.66,650.41
2017,4,5,11,30,990.0,95.0,6.1,19.0,968.0,868.21,676.5
2017,4,5,11,45,981.5,103.0,6.1,19.5,980.5,899.24,696.86
2017,4,5,12,0,973.0,111.0,6.1,20.0,993.0,926.74,714.61
2017,4,5,12,15,974.0,111.5,6.05,20.0,999.0,951.65,731.64
2017,4,5,12,30,975.0,112.0,6.0,20.0,1005.0,973.29,746.38
2017,4,5,12,45,974.5,112.0,5.95,20.5,1002.0,989.74,756.06
2017,4,5,13,0,974.0,112.0,5.9,21.0,999.0,1002.69,763.36
2017,4,5,13,15,971.5,111.5,5.85,21.0,987.0,1009.76,768.19
2017,4,5,13,30,969.0,111.0,5.8,21.0,975.0,1013.22,770.68
2017,4,5,13,45,963.5,111.0,5.8,21.5,953.5,1010.78,768.06
2017,4,5,14,0,958.0,111.0,5.8,22.0,932.0,1004.76,763.15
2017,4,5,14,15,951.5,109.5,5.7,22.0,902.5,992.72,755.1
2017,4,5,14,30,945.0,108.0,5.6,22.0,873.0,977.24,744.82
2017,4,5,14,45,933.5,107.5,5.55,22.0,835.5,955.02,730.3
2017,4,5,15,0,922.0,107.0,5.5,22.0,798.0,929.77,713.77
2017,4,5,15,15,910.0,104.5,5.35,21.5,754.0,899.09,694.23
2017,4,5,15,30,898.0,102.0,5.2,21.0,710.0,865.78,672.78
2017,4,5,15,45,884.5,98.0,5.1,21.0,660.5,827.17,646.41
2017,4,5,16,0,871.0,94.0,5.0,21.0,611.0,791.1,621.79
2017,4,5,16,15,848.0,90.5,4.75,20.5,555.5,741.88,587.75
2017,4,5,16,30,825.0,87.0,4.5,20.0,500.0,691.69,552.61
2017,4,5,16,45,794.5,82.0,4.25,20.0,442.0,634.13,509.69
2017,4,5,17,0,764.0,77.0,4.0,20.0,384.0,576.86,465.27
2017,4,5,17,15,717.0,71.5,3.45,19.0,324.0,510.07,413.13
2017,4,5,17,30,670.0,66.0,2.9,18.0,264.0,448.78,363.36
2017,4,5,17,45,598.0,57.5,2.4,17.0,205.5,372.28,299.75
2017,4,5,18,0,526.0,49.0,1.9,16.0,147.0,301.78,238.77
2017,4,5,18,15,397.0,37.0,1.8,15.0,96.0,212.07,161.61
2017,4,5,18,30,268.0,25.0,1.7,14.0,45.0,132.75,79.32
2017,4,5,18,45,134.0,12.5,1.65,13.5,22.5,49.72,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,92.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,185.0,16.0,0.5,11.0,24.0,12.54,0.0
2017,4,6,6,45,338.5,28.5,0.5,11.5,70.5,21.66,12.61
2017,4,6,7,0,492.0,41.0,0.5,12.0,117.0,30.06,21.07
2017,4,6,7,15,575.5,49.5,0.55,12.5,174.5,34.35,25.27
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,43.66,33.74
2017,4,6,7,45,711.0,63.5,0.7,14.0,292.0,94.09,49.49
2017,4,6,8,0,763.0,69.0,0.8,15.0,352.0,146.78,84.35
2017,4,6,8,15,796.5,73.5,1.1,16.0,411.5,201.04,127.81
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,258.7,177.01
2017,4,6,8,45,853.5,81.5,1.75,18.0,527.0,315.7,226.84
2017,4,6,9,0,877.0,85.0,2.1,19.0,583.0,378.52,280.62
2017,4,6,9,15,894.0,87.5,2.05,19.5,635.0,435.1,328.32
2017,4,6,9,30,911.0,90.0,2.0,20.0,687.0,492.1,374.75
2017,4,6,9,45,923.5,92.5,2.0,20.5,732.5,547.03,418.17
2017,4,6,10,0,936.0,95.0,2.0,21.0,778.0,601.41,459.66
2017,4,6,10,15,945.0,96.5,1.95,21.5,817.5,652.0,496.78
2017,4,6,10,30,954.0,98.0,1.9,22.0,857.0,701.23,531.64
2017,4,6,10,45,960.0,99.5,1.85,22.5,888.5,746.83,562.39
2017,4,6,11,0,966.0,101.0,1.8,23.0,920.0,790.37,589.38
2017,4,6,11,15,970.5,102.0,1.8,23.0,943.0,830.06,614.97
2017,4,6,11,30,975.0,103.0,1.8,23.0,966.0,867.2,638.69
2017,4,6,11,45,981.0,101.5,1.85,23.5,981.5,900.46,658.98
2017,4,6,12,0,987.0,100.0,1.9,24.0,997.0,930.89,677.34
2017,4,6,12,15,987.5,100.5,1.9,24.0,1002.5,955.51,692.68
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,976.8,705.96
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,992.06,715.49
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,1003.73,722.9
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,1010.7,727.48
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,1014.02,729.95
2017,4,6,13,45,969.5,103.0,1.95,24.0,953.0,1010.5,728.9
2017,4,6,14,0,963.0,103.0,2.0,24.0,931.0,1003.38,725.76
2017,4,6,14,15,757.0,199.5,2.0,24.0,837.5,918.15,671.63
2017,4,6,14,30,551.0,296.0,2.0,24.0,744.0,823.58,606.83
2017,4,6,14,45,603.5,257.5,2.0,24.0,728.0,825.33,611.7
2017,4,6,15,0,656.0,219.0,2.0,24.0,712.0,825.48,614.56
2017,4,6,15,15,701.0,184.5,1.95,23.5,684.0,816.1,610.9
2017,4,6,15,30,746.0,150.0,1.9,23.0,656.0,801.11,603.03
2017,4,6,15,45,800.0,122.5,1.9,23.0,630.0,792.52,598.97
2017,4,6,16,0,854.0,95.0,1.9,23.0,604.0,780.75,592.77
2017,4,6,16,15,831.0,91.5,1.85,22.5,549.0,732.03,561.56
2017,4,6,16,30,808.0,88.0,1.8,22.0,494.0,682.39,529.41
2017,4,6,16,45,773.5,84.0,1.75,22.0,436.0,623.88,488.32
2017,4,6,17,0,739.0,80.0,1.7,22.0,378.0,566.01,445.62
2017,4,6,17,15,692.0,74.0,1.5,21.0,319.0,502.41,397.95
2017,4,6,17,30,645.0,68.0,1.3,20.0,260.0,438.98,348.59
2017,4,6,17,45,571.5,59.5,1.15,19.0,202.5,362.8,287.44
2017,4,6,18,0,498.0,51.0,1.0,18.0,145.0,292.77,228.72
2017,4,6,18,15,376.0,38.5,1.05,17.5,95.5,206.35,155.55
2017,4,6,18,30,254.0,26.0,1.1,17.0,46.0,130.19,79.15
2017,4,6,18,45,127.0,13.0,1.15,16.5,23.0,48.47,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.5,9.0,1.25,10.5,12.0,8.85,0.0
2017,4,7,6,30,137.0,18.0,1.5,11.0,24.0,14.11,0.0
2017,4,7,6,45,276.0,33.0,1.75,12.0,68.5,25.73,16.15
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,36.29,26.45
2017,4,7,7,15,499.0,58.0,2.1,14.0,169.0,41.5,31.41
2017,4,7,7,30,583.0,68.0,2.2,15.0,225.0,54.03,35.22
2017,4,7,7,45,639.0,74.5,2.35,16.0,283.5,97.98,54.12
2017,4,7,8,0,695.0,81.0,2.5,17.0,342.0,148.35,88.1
2017,4,7,8,15,731.0,86.5,2.85,17.5,400.5,200.42,130.16
2017,4,7,8,30,767.0,92.0,3.2,18.0,459.0,259.53,180.66
2017,4,7,8,45,794.0,95.5,3.6,19.0,514.5,314.11,228.28
2017,4,7,9,0,821.0,99.0,4.0,20.0,570.0,370.92,277.24
2017,4,7,9,15,840.0,102.5,4.05,20.5,621.0,426.44,324.57
2017,4,7,9,30,859.0,106.0,4.1,21.0,672.0,482.77,371.21
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,539.6,416.78
2017,4,7,10,0,886.0,112.0,4.2,22.0,762.0,592.61,458.21
2017,4,7,10,15,896.5,114.0,4.2,22.5,801.0,642.33,495.93
2017,4,7,10,30,907.0,116.0,4.2,23.0,840.0,690.93,531.76
2017,4,7,10,45,913.5,118.0,4.2,23.5,871.0,735.45,563.7
2017,4,7,11,0,920.0,120.0,4.2,24.0,902.0,778.08,591.95
2017,4,7,11,15,925.0,121.0,4.2,24.0,925.0,816.56,618.0
2017,4,7,11,30,930.0,122.0,4.2,24.0,948.0,852.68,642.26
2017,4,7,11,45,930.5,124.0,4.2,24.5,961.5,883.51,661.5
2017,4,7,12,0,931.0,126.0,4.2,25.0,975.0,911.43,678.67
2017,4,7,12,15,932.0,126.0,4.2,25.0,980.5,934.86,694.1
2017,4,7,12,30,933.0,126.0,4.2,25.0,986.0,955.17,707.5
2017,4,7,12,45,930.5,126.5,4.2,25.0,982.0,969.6,717.05
2017,4,7,13,0,928.0,127.0,4.2,25.0,978.0,980.66,724.51
2017,4,7,13,15,925.0,126.5,4.15,25.0,965.5,986.86,728.57
2017,4,7,13,30,922.0,126.0,4.1,25.0,953.0,989.62,730.51
2017,4,7,13,45,915.5,126.0,4.05,25.5,931.0,986.18,727.05
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,979.33,721.54
2017,4,7,14,15,902.0,124.0,3.95,25.5,880.0,966.62,715.11
2017,4,7,14,30,895.0,122.0,3.9,25.0,851.0,950.65,706.62
2017,4,7,14,45,879.5,122.5,3.9,25.0,812.5,926.53,691.63
2017,4,7,15,0,864.0,123.0,3.9,25.0,774.0,904.87,678.41
2017,4,7,15,15,850.5,120.0,3.85,25.0,730.5,873.55,658.31
2017,4,7,15,30,837.0,117.0,3.8,25.0,687.0,839.82,636.56
2017,4,7,15,45,817.0,114.0,3.8,25.0,637.5,798.62,609.7
2017,4,7,16,0,797.0,111.0,3.8,25.0,588.0,755.83,581.48
2017,4,7,16,15,772.5,107.0,3.65,24.5,534.0,707.29,549.29
2017,4,7,16,30,748.0,103.0,3.5,24.0,480.0,660.86,518.09
2017,4,7,16,45,713.0,97.0,3.35,23.5,423.5,602.18,475.65
2017,4,7,17,0,678.0,91.0,3.2,23.0,367.0,544.38,432.72
2017,4,7,17,15,629.0,84.0,2.8,22.0,309.0,478.52,382.33
2017,4,7,17,30,580.0,77.0,2.4,21.0,251.0,415.55,332.44
2017,4,7,17,45,507.0,67.0,2.05,20.0,195.0,340.77,271.52
2017,4,7,18,0,434.0,57.0,1.7,19.0,139.0,272.09,213.47
2017,4,7,18,15,316.5,42.5,1.8,18.5,91.0,188.17,142.29
2017,4,7,18,30,199.0,28.0,1.9,18.0,43.0,114.78,71.34
2017,4,7,18,45,99.5,14.0,2.05,17.5,21.5,41.9,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,10.81,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,20.44,0.0
2017,4,8,6,45,154.0,39.0,3.4,14.5,64.0,32.05,21.43
2017,4,8,7,0,308.0,56.0,3.7,15.0,106.0,42.23,31.43
2017,4,8,7,15,391.0,69.5,4.1,16.0,159.0,50.84,39.39
2017,4,8,7,30,474.0,83.0,4.5,17.0,212.0,67.81,45.96
2017,4,8,7,45,533.5,91.5,4.95,18.0,269.0,107.84,65.13
2017,4,8,8,0,593.0,100.0,5.4,19.0,326.0,154.45,96.98
2017,4,8,8,15,632.5,107.5,5.6,19.5,382.5,203.18,136.12
2017,4,8,8,30,672.0,115.0,5.8,20.0,439.0,256.14,181.04
2017,4,8,8,45,699.0,121.5,6.0,21.0,492.5,308.47,226.22
2017,4,8,9,0,726.0,128.0,6.2,22.0,546.0,363.15,272.87
2017,4,8,9,15,747.5,132.5,6.15,22.0,596.0,415.92,318.23
2017,4,8,9,30,769.0,137.0,6.1,22.0,646.0,469.93,363.62
2017,4,8,9,45,533.5,238.5,6.05,22.5,603.0,482.01,373.7
2017,4,8,10,0,298.0,340.0,6.0,23.0,560.0,472.2,364.23
2017,4,8,10,15,559.5,246.0,5.95,23.5,685.0,559.44,433.48
2017,4,8,10,30,821.0,152.0,5.9,24.0,810.0,669.92,519.3
2017,4,8,10,45,472.5,290.0,5.85,24.5,671.5,592.54,455.33
2017,4,8,11,0,124.0,428.0,5.8,25.0,533.0,491.28,371.61
2017,4,8,11,15,195.0,436.5,5.7,25.0,607.5,560.84,424.22
2017,4,8,11,30,266.0,445.0,5.6,25.0,682.0,633.86,478.21
2017,4,8,11,45,183.5,452.5,5.6,25.5,617.5,585.3,439.81
2017,4,8,12,0,101.0,460.0,5.6,26.0,553.0,530.1,396.64
2017,4,8,12,15,139.5,469.5,5.55,26.0,598.5,579.32,433.32
2017,4,8,12,30,178.0,479.0,5.5,26.0,644.0,629.2,469.86
2017,4,8,12,45,235.0,468.0,5.45,26.5,684.5,676.61,504.19
2017,4,8,13,0,292.0,457.0,5.4,27.0,725.0,728.3,541.03
2017,4,8,13,15,336.5,433.0,5.35,27.0,738.0,752.21,559.22
2017,4,8,13,30,381.0,409.0,5.3,27.0,751.0,774.88,576.66
2017,4,8,13,45,287.0,424.0,5.25,27.0,678.5,706.5,526.22
2017,4,8,14,0,193.0,439.0,5.2,27.0,606.0,630.73,470.35
2017,4,8,14,15,524.5,287.0,5.1,27.0,720.0,795.08,598.05
2017,4,8,14,30,856.0,135.0,5.0,27.0,834.0,935.72,698.67
2017,4,8,14,45,844.5,133.0,4.95,27.0,797.5,913.21,683.25
2017,4,8,15,0,833.0,131.0,4.9,27.0,761.0,887.93,667.0
2017,4,8,15,15,818.5,128.0,4.85,27.0,717.5,856.37,646.44
2017,4,8,15,30,804.0,125.0,4.8,27.0,674.0,822.53,624.28
2017,4,8,15,45,783.5,122.0,4.75,27.0,625.5,781.77,597.14
2017,4,8,16,0,763.0,119.0,4.7,27.0,577.0,742.35,570.79
2017,4,8,16,15,737.5,114.0,4.6,26.5,523.5,693.18,537.98
2017,4,8,16,30,712.0,109.0,4.5,26.0,470.0,643.52,503.85
2017,4,8,16,45,677.0,103.0,4.45,25.5,414.5,586.18,462.44
2017,4,8,17,0,642.0,97.0,4.4,25.0,359.0,529.78,420.56
2017,4,8,17,15,592.0,89.5,4.15,24.5,302.0,464.21,369.94
2017,4,8,17,30,542.0,82.0,3.9,24.0,245.0,401.66,320.09
2017,4,8,17,45,470.5,71.0,3.7,23.5,191.0,328.13,260.01
2017,4,8,18,0,399.0,60.0,3.5,23.0,137.0,259.44,202.07
2017,4,8,18,15,284.5,45.0,3.6,22.0,90.0,178.5,134.0
2017,4,8,18,30,170.0,30.0,3.7,21.0,43.0,108.62,68.33
2017,4,8,18,45,85.0,15.0,3.85,20.5,21.5,38.92,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.0,11.0,3.7,16.5,13.0,10.81,0.0
2017,4,9,6,30,70.0,22.0,3.9,17.0,26.0,18.46,0.07
2017,4,9,6,45,182.0,42.5,4.15,17.5,68.5,32.95,22.06
2017,4,9,7,0,294.0,63.0,4.4,18.0,111.0,47.79,35.89
2017,4,9,7,15,376.5,77.0,4.8,18.5,164.5,56.59,44.02
2017,4,9,7,30,459.0,91.0,5.2,19.0,218.0,75.94,51.22
2017,4,9,7,45,229.5,76.0,5.65,19.5,139.5,74.97,48.39
2017,4,9,8,0,0.0,61.0,6.1,20.0,61.0,58.95,43.52
2017,4,9,8,15,0.0,101.5,6.15,20.5,101.5,97.01,74.59
2017,4,9,8,30,0.0,142.0,6.2,21.0,142.0,134.12,104.31
2017,4,9,8,45,3.5,164.0,6.3,21.5,166.5,155.84,121.07
2017,4,9,9,0,7.0,186.0,6.4,22.0,191.0,178.04,138.07
2017,4,9,9,15,12.0,210.5,6.4,22.5,218.5,203.57,157.53
2017,4,9,9,30,17.0,235.0,6.4,23.0,246.0,229.73,177.29
2017,4,9,9,45,87.0,298.0,6.4,23.5,361.5,319.48,246.43
2017,4,9,10,0,157.0,361.0,6.4,24.0,477.0,416.55,320.08
2017,4,9,10,15,87.5,321.5,6.35,24.5,387.0,353.05,270.38
2017,4,9,10,30,18.0,282.0,6.3,25.0,297.0,280.56,213.32
2017,4,9,10,45,15.0,263.5,6.3,25.5,276.0,262.64,199.05
2017,4,9,11,0,12.0,245.0,6.3,26.0,255.0,244.11,184.31
2017,4,9,11,15,9.5,213.5,6.2,26.0,221.5,213.04,160.39
2017,4,9,11,30,7.0,182.0,6.1,26.0,188.0,181.43,136.01
2017,4,9,11,45,14.5,261.5,6.05,26.5,275.0,264.48,199.03
2017,4,9,12,0,22.0,341.0,6.0,27.0,362.0,348.27,261.17
2017,4,9,12,15,18.5,314.0,5.9,27.0,331.5,320.4,240.11
2017,4,9,12,30,15.0,287.0,5.8,27.0,301.0,292.03,218.83
2017,4,9,12,45,31.5,352.0,5.75,27.5,381.0,374.48,280.11
2017,4,9,13,0,48.0,417.0,5.7,28.0,461.0,456.48,339.65
2017,4,9,13,15,124.0,440.0,5.6,28.0,552.0,557.86,415.15
2017,4,9,13,30,200.0,463.0,5.5,28.0,643.0,656.09,486.85
2017,4,9,13,45,134.0,436.5,5.4,28.5,556.0,570.73,423.36
2017,4,9,14,0,68.0,410.0,5.3,29.0,469.0,477.54,354.19
2017,4,9,14,15,41.5,338.5,5.2,29.0,374.5,380.34,283.51
2017,4,9,14,30,15.0,267.0,5.1,29.0,280.0,276.66,206.5
2017,4,9,14,45,132.5,315.0,5.1,29.0,416.5,448.39,338.24
2017,4,9,15,0,250.0,363.0,5.1,29.0,553.0,612.45,459.55
2017,4,9,15,15,205.0,345.0,5.0,28.5,495.0,543.28,409.76
2017,4,9,15,30,160.0,327.0,4.9,28.0,437.0,483.65,366.84
2017,4,9,15,45,433.5,233.0,4.85,28.0,500.5,618.62,474.38
2017,4,9,16,0,707.0,139.0,4.8,28.0,564.0,722.36,555.41
2017,4,9,16,15,479.5,178.0,4.7,27.5,454.5,568.22,440.75
2017,4,9,16,30,252.0,217.0,4.6,27.0,345.0,425.36,331.05
2017,4,9,16,45,400.0,169.0,4.55,27.0,345.5,471.04,369.74
2017,4,9,17,0,548.0,121.0,4.5,27.0,346.0,494.96,390.35
2017,4,9,17,15,495.5,110.5,4.3,26.0,290.5,429.2,340.23
2017,4,9,17,30,443.0,100.0,4.1,25.0,235.0,367.14,291.68
2017,4,9,17,45,365.0,86.5,3.95,24.5,182.0,293.16,231.61
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,226.4,175.87
2017,4,9,18,15,190.5,52.5,3.9,23.5,84.5,145.47,108.48
2017,4,9,18,30,94.0,32.0,4.0,23.0,40.0,80.11,50.07
2017,4,9,18,45,47.0,16.0,4.15,22.5,20.0,29.18,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.5,11.5,10.32,0.0
2017,4,10,6,30,33.0,21.0,3.0,20.0,23.0,18.73,2.66
2017,4,10,6,45,129.5,44.5,3.2,20.5,65.0,36.28,24.68
2017,4,10,7,0,226.0,68.0,3.4,21.0,107.0,54.12,40.91
2017,4,10,7,15,303.0,84.5,3.5,21.5,157.5,62.33,48.45
2017,4,10,7,30,380.0,101.0,3.6,22.0,208.0,84.01,57.41
2017,4,10,7,45,190.0,87.0,3.75,22.5,140.5,87.14,59.05
2017,4,10,8,0,0.0,73.0,3.9,23.0,73.0,70.58,52.46
2017,4,10,8,15,0.0,77.5,4.0,23.5,77.5,74.94,55.72
2017,4,10,8,30,0.0,82.0,4.1,24.0,82.0,79.31,58.91
2017,4,10,8,45,0.0,100.5,4.25,24.5,100.5,96.86,72.62
2017,4,10,9,0,0.0,119.0,4.4,25.0,119.0,114.34,86.08
2017,4,10,9,15,1.5,146.5,4.35,25.0,147.5,140.83,106.64
2017,4,10,9,30,3.0,174.0,4.3,25.0,176.0,167.52,127.13
2017,4,10,9,45,11.0,220.5,4.25,25.5,228.5,215.31,163.44
2017,4,10,10,0,19.0,267.0,4.2,26.0,281.0,263.94,199.76
2017,4,10,10,15,24.5,296.0,4.1,26.0,315.0,295.86,223.38
2017,4,10,10,30,30.0,325.0,4.0,26.0,349.0,324.89,244.69
2017,4,10,10,45,20.0,276.0,3.9,26.5,292.5,277.94,208.66
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,225.63,168.64
2017,4,10,11,15,14.0,266.0,3.7,27.0,278.5,266.57,199.33
2017,4,10,11,30,18.0,305.0,3.6,27.0,321.0,307.96,229.82
2017,4,10,11,45,16.5,294.0,3.55,27.0,309.0,297.38,221.69
2017,4,10,12,0,15.0,283.0,3.5,27.0,297.0,286.52,213.54
2017,4,10,12,15,19.5,318.5,3.4,27.0,336.5,325.7,242.45
2017,4,10,12,30,24.0,354.0,3.3,27.0,376.0,365.32,271.26
2017,4,10,12,45,27.5,367.5,3.25,27.0,393.0,386.25,286.38
2017,4,10,13,0,31.0,381.0,3.2,27.0,410.0,405.04,299.99
2017,4,10,13,15,28.5,367.0,3.1,27.0,393.5,390.78,289.59
2017,4,10,13,30,26.0,353.0,3.0,27.0,377.0,376.16,279.07
2017,4,10,13,45,69.0,393.5,2.9,27.0,454.5,459.62,340.84
2017,4,10,14,0,112.0,434.0,2.8,27.0,532.0,543.81,401.44
2017,4,10,14,15,118.5,420.5,2.75,27.0,521.0,545.0,402.43
2017,4,10,14,30,125.0,407.0,2.7,27.0,510.0,538.58,398.66
2017,4,10,14,45,220.0,378.0,2.65,27.0,549.5,594.99,442.2
2017,4,10,15,0,315.0,349.0,2.6,27.0,589.0,655.67,487.59
2017,4,10,15,15,305.5,329.5,2.6,26.5,551.5,622.63,466.02
2017,4,10,15,30,296.0,310.0,2.6,26.0,514.0,588.69,444.13
2017,4,10,15,45,271.0,290.0,2.65,26.0,466.5,540.8,410.85
2017,4,10,16,0,246.0,270.0,2.7,26.0,419.0,493.29,377.35
2017,4,10,16,15,230.5,246.0,2.7,25.5,375.5,440.51,340.35
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,396.65,309.06
2017,4,10,16,45,200.0,198.5,2.7,25.0,291.5,354.13,277.49
2017,4,10,17,0,185.0,175.0,2.7,25.0,251.0,312.17,245.71
2017,4,10,17,15,165.5,150.5,2.6,24.5,211.0,267.07,211.03
2017,4,10,17,30,146.0,126.0,2.5,24.0,171.0,223.18,176.4
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,173.43,136.04
2017,4,10,18,0,78.0,77.0,2.3,23.0,92.0,126.48,97.15
2017,4,10,18,15,42.0,52.5,2.5,22.5,60.0,76.13,55.24
2017,4,10,18,30,6.0,28.0,2.7,22.0,28.0,31.08,16.91
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.0,14.63,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,9.0,1.35,19.0,9.0,8.85,0.0
2017,4,11,6,30,0.0,18.0,1.5,19.0,18.0,17.38,3.85
2017,4,11,6,45,28.0,42.0,1.7,19.5,47.0,37.9,26.31
2017,4,11,7,0,56.0,66.0,1.9,20.0,76.0,57.9,44.4
2017,4,11,7,15,88.5,88.5,1.95,20.0,111.0,72.83,57.85
2017,4,11,7,30,121.0,111.0,2.0,20.0,146.0,95.09,71.14
2017,4,11,7,45,130.5,138.5,2.05,20.5,183.5,127.29,94.49
2017,4,11,8,0,140.0,166.0,2.1,21.0,221.0,160.97,120.25
2017,4,11,8,15,70.0,119.5,2.2,21.0,147.0,120.66,90.62
2017,4,11,8,30,0.0,73.0,2.3,21.0,73.0,70.59,52.44
2017,4,11,8,45,0.0,82.0,2.4,21.5,82.0,79.32,59.25
2017,4,11,9,0,0.0,91.0,2.5,22.0,91.0,88.06,65.94
2017,4,11,9,15,0.0,97.0,2.55,22.0,97.0,93.81,70.32
2017,4,11,9,30,0.0,103.0,2.6,22.0,103.0,99.56,74.68
2017,4,11,9,45,0.0,63.0,2.7,22.5,63.0,60.97,43.54
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,22.25,12.3
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,24.67,14.23
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,27.1,16.14
2017,4,11,10,45,0.0,31.0,2.8,23.5,31.0,30.01,18.39
2017,4,11,11,0,0.0,34.0,2.8,24.0,34.0,32.93,20.63
2017,4,11,11,15,0.0,35.5,2.65,24.0,35.5,34.39,21.77
2017,4,11,11,30,0.0,37.0,2.5,24.0,37.0,35.85,22.9
2017,4,11,11,45,0.0,63.0,2.45,24.0,63.0,61.08,42.83
2017,4,11,12,0,0.0,89.0,2.4,24.0,89.0,86.29,62.57
2017,4,11,12,15,0.0,83.0,2.15,24.0,83.0,80.49,57.98
2017,4,11,12,30,0.0,77.0,1.9,24.0,77.0,74.68,53.42
2017,4,11,12,45,0.0,95.5,1.7,24.0,95.5,92.65,67.46
2017,4,11,13,0,0.0,114.0,1.5,24.0,114.0,110.66,81.44
2017,4,11,13,15,4.5,158.5,1.55,24.0,163.0,158.32,118.38
2017,4,11,13,30,9.0,203.0,1.6,24.0,212.0,206.32,155.07
2017,4,11,13,45,9.0,203.5,1.65,24.0,212.0,207.02,155.62
2017,4,11,14,0,9.0,204.0,1.7,24.0,212.0,207.7,156.32
2017,4,11,14,15,7.5,191.5,1.9,24.0,198.0,194.07,146.2
2017,4,11,14,30,6.0,179.0,2.1,24.0,184.0,180.39,136.01
2017,4,11,14,45,77.0,275.5,2.35,24.0,334.5,349.07,266.6
2017,4,11,15,0,148.0,372.0,2.6,24.0,485.0,523.91,396.11
2017,4,11,15,15,148.5,350.0,2.7,23.5,458.0,500.32,380.1
2017,4,11,15,30,149.0,328.0,2.8,23.0,431.0,475.97,364.43
2017,4,11,15,45,131.0,302.0,2.9,23.0,388.0,431.3,332.25
2017,4,11,16,0,113.0,276.0,3.0,23.0,345.0,378.48,293.56
2017,4,11,16,15,74.0,238.5,2.95,22.5,282.0,306.03,238.82
2017,4,11,16,30,35.0,201.0,2.9,22.0,219.0,235.76,184.48
2017,4,11,16,45,29.0,179.0,2.9,21.5,193.0,208.07,163.61
2017,4,11,17,0,23.0,157.0,2.9,21.0,167.0,174.04,137.17
2017,4,11,17,15,16.5,133.5,2.75,20.5,140.0,145.63,114.71
2017,4,11,17,30,10.0,110.0,2.6,20.0,113.0,117.64,92.12
2017,4,11,17,45,5.0,86.5,2.5,20.0,88.0,90.77,69.87
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,64.05,47.42
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,41.69,28.42
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,19.31,8.78
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.83,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.45,16.0,7.0,6.88,0.0
2017,4,12,6,30,0.0,14.0,2.5,16.0,14.0,13.51,2.82
2017,4,12,6,45,0.0,35.0,2.65,16.0,35.0,33.28,22.89
2017,4,12,7,0,0.0,56.0,2.8,16.0,56.0,52.22,40.24
2017,4,12,7,15,6.0,79.0,2.85,16.5,81.0,72.51,58.45
2017,4,12,7,30,12.0,102.0,2.9,17.0,106.0,93.64,72.96
2017,4,12,7,45,6.0,91.5,2.95,17.5,93.5,87.11,67.32
2017,4,12,8,0,0.0,81.0,3.0,18.0,81.0,77.99,59.68
2017,4,12,8,15,0.0,94.0,3.0,18.0,94.0,90.29,69.64
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,102.63,79.48
2017,4,12,8,45,7.0,156.0,3.0,18.5,160.0,150.01,117.26
2017,4,12,9,0,14.0,205.0,3.0,19.0,213.0,197.92,154.71
2017,4,12,9,15,33.0,247.5,3.0,19.5,269.5,241.09,187.73
2017,4,12,9,30,52.0,290.0,3.0,20.0,326.0,290.66,225.32
2017,4,12,9,45,64.0,318.5,3.05,20.5,365.0,326.7,252.07
2017,4,12,10,0,76.0,347.0,3.1,21.0,404.0,364.08,279.58
2017,4,12,10,15,76.5,364.5,3.15,21.0,424.5,385.9,295.55
2017,4,12,10,30,77.0,382.0,3.2,21.0,445.0,407.72,311.48
2017,4,12,10,45,188.5,396.0,3.25,21.5,557.5,501.46,382.18
2017,4,12,11,0,300.0,410.0,3.3,22.0,670.0,604.49,457.78
2017,4,12,11,15,294.0,427.5,3.35,22.5,687.0,630.25,474.48
2017,4,12,11,30,288.0,445.0,3.4,23.0,704.0,655.11,490.72
2017,4,12,11,45,300.0,449.0,3.45,23.5,723.0,681.38,508.45
2017,4,12,12,0,312.0,453.0,3.5,24.0,742.0,707.48,525.9
2017,4,12,12,15,543.5,337.0,3.5,24.0,843.0,812.74,605.89
2017,4,12,12,30,775.0,221.0,3.5,24.0,944.0,922.55,684.83
2017,4,12,12,45,781.0,215.5,3.5,24.0,942.0,937.73,694.19
2017,4,12,13,0,787.0,210.0,3.5,24.0,940.0,947.32,700.64
2017,4,12,13,15,520.5,333.5,3.5,24.0,813.5,832.8,618.47
2017,4,12,13,30,254.0,457.0,3.5,24.0,687.0,707.82,524.61
2017,4,12,13,45,520.5,323.5,3.55,24.5,782.0,832.48,620.07
2017,4,12,14,0,787.0,190.0,3.6,25.0,877.0,945.63,700.22
2017,4,12,14,15,652.5,251.5,3.6,25.0,808.5,884.52,658.28
2017,4,12,14,30,518.0,313.0,3.6,25.0,740.0,818.15,610.09
2017,4,12,14,45,636.0,243.0,3.6,25.0,744.0,849.79,637.1
2017,4,12,15,0,754.0,173.0,3.6,25.0,748.0,872.4,654.77
2017,4,12,15,15,737.5,169.0,3.6,25.0,705.5,839.73,633.54
2017,4,12,15,30,721.0,165.0,3.6,25.0,663.0,805.11,611.25
2017,4,12,15,45,485.5,218.0,3.6,25.0,543.0,647.43,497.04
2017,4,12,16,0,250.0,271.0,3.6,25.0,423.0,498.36,384.02
2017,4,12,16,15,358.0,223.0,3.5,24.5,419.5,520.14,405.48
2017,4,12,16,30,466.0,175.0,3.4,24.0,416.0,541.62,425.37
2017,4,12,16,45,290.0,174.5,3.3,23.5,318.5,396.13,313.58
2017,4,12,17,0,114.0,174.0,3.2,23.0,221.0,266.11,210.51
2017,4,12,17,15,100.0,150.0,2.95,22.5,186.5,227.89,180.95
2017,4,12,17,30,86.0,126.0,2.7,22.0,152.0,183.9,145.86
2017,4,12,17,45,216.5,98.0,2.45,22.0,145.5,227.64,181.1
2017,4,12,18,0,347.0,70.0,2.2,22.0,139.0,250.92,196.43
2017,4,12,18,15,247.0,52.0,2.25,21.5,93.0,174.09,131.66
2017,4,12,18,30,147.0,34.0,2.3,21.0,47.0,107.92,72.35
2017,4,12,18,45,73.5,17.0,2.35,20.5,23.5,38.13,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.5,12.5,2.3,17.5,16.0,12.29,0.0
2017,4,13,6,30,101.0,25.0,2.6,18.0,32.0,20.94,8.51
2017,4,13,6,45,185.0,43.5,2.9,18.5,71.5,33.21,22.66
2017,4,13,7,0,269.0,62.0,3.2,19.0,111.0,46.25,34.62
2017,4,13,7,15,325.5,77.0,3.3,19.5,157.5,55.8,43.24
2017,4,13,7,30,382.0,92.0,3.4,20.0,204.0,82.16,53.84
2017,4,13,7,45,253.0,129.0,3.55,20.5,209.5,128.6,90.6
2017,4,13,8,0,124.0,166.0,3.7,21.0,215.0,160.27,120.61
2017,4,13,8,15,142.0,192.0,3.8,21.5,256.5,195.01,147.6
2017,4,13,8,30,160.0,218.0,3.9,22.0,298.0,231.94,176.46
2017,4,13,8,45,464.0,165.0,4.0,22.5,432.5,286.44,213.28
2017,4,13,9,0,768.0,112.0,4.1,23.0,567.0,381.79,285.56
2017,4,13,9,15,535.5,207.5,4.1,23.0,537.5,407.13,310.09
2017,4,13,9,30,303.0,303.0,4.1,23.0,508.0,413.11,316.26
2017,4,13,9,45,565.5,215.5,4.2,23.5,630.0,488.3,375.11
2017,4,13,10,0,828.0,128.0,4.3,24.0,752.0,589.8,453.7
2017,4,13,10,15,510.5,267.0,4.3,24.0,658.0,557.83,426.7
2017,4,13,10,30,193.0,406.0,4.3,24.0,564.0,503.19,380.86
2017,4,13,10,45,279.0,402.0,4.35,24.5,639.5,568.45,429.52
2017,4,13,11,0,365.0,398.0,4.4,25.0,715.0,642.6,483.37
2017,4,13,11,15,352.5,416.0,4.4,25.0,728.0,665.93,499.1
2017,4,13,11,30,340.0,434.0,4.4,25.0,741.0,687.74,513.83
2017,4,13,11,45,308.5,449.0,4.4,25.5,731.0,689.4,512.94
2017,4,13,12,0,277.0,464.0,4.4,26.0,721.0,688.68,510.41
2017,4,13,12,15,363.5,434.5,4.4,26.0,773.5,747.41,553.95
2017,4,13,12,30,450.0,405.0,4.4,26.0,826.0,809.55,599.04
2017,4,13,12,45,374.0,432.5,4.4,26.0,781.5,775.82,573.43
2017,4,13,13,0,298.0,460.0,4.4,26.0,737.0,740.87,547.25
2017,4,13,13,15,278.5,458.5,4.4,26.0,714.5,727.72,538.1
2017,4,13,13,30,259.0,457.0,4.4,26.0,692.0,713.17,527.86
2017,4,13,13,45,302.5,435.0,4.4,26.0,704.0,735.94,545.77
2017,4,13,14,0,346.0,413.0,4.4,26.0,716.0,756.98,562.29
