Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,15,418.5,367.0,4.35,25.5,721.5,784.01,585.1
2017,4,13,14,30,491.0,321.0,4.3,25.0,727.0,802.52,602.15
2017,4,13,14,45,393.0,339.0,4.25,25.0,655.0,720.62,542.99
2017,4,13,15,0,295.0,357.0,4.2,25.0,583.0,648.2,489.91
2017,4,13,15,15,347.0,321.5,4.15,24.5,572.5,651.89,496.61
2017,4,13,15,30,399.0,286.0,4.1,24.0,562.0,651.45,499.98
2017,4,13,15,45,356.5,273.0,4.1,24.0,507.0,593.64,458.25
2017,4,13,16,0,314.0,260.0,4.1,24.0,452.0,537.09,417.07
2017,4,13,16,15,356.5,226.0,3.95,23.5,425.5,522.95,409.72
2017,4,13,16,30,399.0,192.0,3.8,23.0,399.0,512.91,404.78
2017,4,13,16,45,364.0,174.0,3.7,23.0,346.0,446.39,354.6
2017,4,13,17,0,329.0,156.0,3.6,23.0,293.0,390.32,311.5
2017,4,13,17,15,281.5,142.0,3.4,22.5,247.0,333.77,267.25
2017,4,13,17,30,234.0,128.0,3.2,22.0,201.0,281.17,225.08
2017,4,13,17,45,195.0,104.5,3.05,22.0,157.0,225.31,179.14
2017,4,13,18,0,156.0,81.0,2.9,22.0,113.0,172.73,134.93
2017,4,13,18,15,103.0,57.0,2.95,21.5,75.0,111.47,83.56
2017,4,13,18,30,50.0,33.0,3.0,21.0,37.0,60.42,39.17
2017,4,13,18,45,25.0,16.5,3.05,21.0,18.5,23.55,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.0,14.5,1.95,16.5,18.5,14.25,0.0
2017,4,14,6,30,104.0,29.0,2.2,17.0,37.0,24.1,11.69
2017,4,14,6,45,207.5,48.0,2.5,17.5,81.0,36.81,25.92
2017,4,14,7,0,311.0,67.0,2.8,18.0,125.0,50.16,38.21
2017,4,14,7,15,387.5,80.5,2.9,18.5,178.0,58.41,45.72
2017,4,14,7,30,464.0,94.0,3.0,19.0,231.0,88.8,56.76
2017,4,14,7,45,325.0,130.0,3.2,19.5,235.5,137.62,95.22
2017,4,14,8,0,186.0,166.0,3.4,20.0,240.0,170.58,126.73
2017,4,14,8,15,107.5,179.5,3.4,20.5,224.0,178.73,136.35
2017,4,14,8,30,29.0,193.0,3.4,21.0,208.0,182.15,141.4
2017,4,14,8,45,374.5,164.0,3.45,21.5,386.0,258.69,194.35
2017,4,14,9,0,720.0,135.0,3.5,22.0,564.0,383.67,288.49
2017,4,14,9,15,529.5,215.5,3.5,22.5,545.5,413.5,314.99
2017,4,14,9,30,339.0,296.0,3.5,23.0,527.0,425.51,324.99
2017,4,14,9,45,299.0,327.5,3.55,23.5,541.0,451.42,344.18
2017,4,14,10,0,259.0,359.0,3.6,24.0,555.0,473.3,359.5
2017,4,14,10,15,167.5,372.5,3.6,24.0,502.0,446.9,338.81
2017,4,14,10,30,76.0,386.0,3.6,24.0,449.0,411.37,310.73
2017,4,14,10,45,74.0,399.5,3.6,24.5,462.5,427.77,321.92
2017,4,14,11,0,72.0,413.0,3.6,25.0,476.0,443.94,332.63
2017,4,14,11,15,222.0,414.5,3.55,25.0,614.5,565.69,424.03
2017,4,14,11,30,372.0,416.0,3.5,25.0,753.0,697.88,519.79
2017,4,14,11,45,605.0,295.5,3.5,25.5,853.5,793.28,590.91
2017,4,14,12,0,838.0,175.0,3.5,26.0,954.0,897.65,663.1
2017,4,14,12,15,839.0,175.5,3.45,26.0,958.5,919.94,676.71
2017,4,14,12,30,840.0,176.0,3.4,26.0,963.0,939.46,689.1
2017,4,14,12,45,838.5,176.0,3.4,26.5,959.0,953.31,696.77
2017,4,14,13,0,837.0,176.0,3.4,27.0,955.0,964.13,702.56
2017,4,14,13,15,833.5,175.0,3.35,27.0,942.5,968.97,705.6
2017,4,14,13,30,830.0,174.0,3.3,27.0,930.0,970.65,706.73
2017,4,14,13,45,826.5,171.0,3.3,27.0,909.5,967.12,704.98
2017,4,14,14,0,823.0,168.0,3.3,27.0,889.0,960.4,701.31
2017,4,14,14,15,814.5,166.0,3.25,27.0,860.0,946.9,692.98
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,930.43,682.85
2017,4,14,14,45,479.0,270.0,3.15,27.0,662.0,734.9,547.11
2017,4,14,15,0,152.0,376.0,3.1,27.0,493.0,532.58,396.86
2017,4,14,15,15,453.0,262.5,3.05,26.5,583.0,690.14,520.51
2017,4,14,15,30,754.0,149.0,3.0,26.0,673.0,818.24,615.81
2017,4,14,15,45,732.0,145.5,3.0,26.0,624.5,776.91,587.89
2017,4,14,16,0,710.0,142.0,3.0,26.0,576.0,734.39,560.14
2017,4,14,16,15,683.0,136.5,2.9,25.5,523.5,684.95,527.49
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,635.26,493.17
2017,4,14,16,45,617.5,124.0,2.7,25.0,415.5,576.11,450.11
2017,4,14,17,0,579.0,117.0,2.6,25.0,360.0,518.27,407.05
2017,4,14,17,15,529.5,107.5,2.35,24.5,304.5,450.05,355.38
2017,4,14,17,30,480.0,98.0,2.1,24.0,249.0,388.71,307.4
2017,4,14,17,45,412.0,84.5,1.85,23.5,195.5,317.2,250.0
2017,4,14,18,0,344.0,71.0,1.6,23.0,142.0,251.79,195.81
2017,4,14,18,15,246.0,53.0,1.7,22.5,95.5,175.52,132.45
2017,4,14,18,30,148.0,35.0,1.8,22.0,49.0,109.62,74.69
2017,4,14,18,45,74.0,17.5,1.95,21.5,24.5,39.02,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,52.5,15.0,2.85,18.0,19.5,14.74,0.0
2017,4,15,6,30,105.0,30.0,3.1,18.0,39.0,24.91,12.94
2017,4,15,6,45,221.0,47.5,3.35,18.5,84.0,36.25,25.4
2017,4,15,7,0,337.0,65.0,3.6,19.0,129.0,48.39,36.54
2017,4,15,7,15,168.5,61.5,3.75,19.5,93.5,49.0,37.35
2017,4,15,7,30,0.0,58.0,3.9,20.0,58.0,56.05,41.25
2017,4,15,7,45,183.5,101.0,4.1,20.5,175.5,102.1,71.52
2017,4,15,8,0,367.0,144.0,4.3,21.0,293.0,173.36,121.06
2017,4,15,8,15,338.0,174.5,4.35,21.5,327.0,219.88,160.44
2017,4,15,8,30,309.0,205.0,4.4,22.0,361.0,258.61,193.48
2017,4,15,8,45,268.5,237.5,4.45,22.5,384.0,292.2,221.93
2017,4,15,9,0,228.0,270.0,4.5,23.0,407.0,325.9,249.25
2017,4,15,9,15,183.0,297.0,4.5,23.5,413.0,344.3,263.74
2017,4,15,9,30,138.0,324.0,4.5,24.0,419.0,358.03,273.79
2017,4,15,9,45,127.5,345.0,4.55,24.5,437.5,380.49,290.04
2017,4,15,10,0,117.0,366.0,4.6,25.0,456.0,401.87,305.11
2017,4,15,10,15,232.5,371.5,4.55,25.0,559.5,487.24,369.74
2017,4,15,10,30,348.0,377.0,4.5,25.0,663.0,579.1,438.14
2017,4,15,10,45,593.0,265.0,4.5,25.5,773.5,664.97,504.52
2017,4,15,11,0,838.0,153.0,4.5,26.0,884.0,769.57,582.12
2017,4,15,11,15,429.5,243.0,4.5,26.0,618.5,566.48,430.97
2017,4,15,11,30,21.0,333.0,4.5,26.0,353.0,337.49,252.32
2017,4,15,11,45,213.0,373.0,4.5,26.5,572.0,538.97,405.08
2017,4,15,12,0,405.0,413.0,4.5,27.0,791.0,752.64,557.72
2017,4,15,12,15,415.0,412.5,4.45,27.0,801.0,774.88,572.01
2017,4,15,12,30,425.0,412.0,4.4,27.0,811.0,795.88,586.44
2017,4,15,12,45,466.5,403.5,4.4,27.0,840.5,837.06,615.59
2017,4,15,13,0,508.0,395.0,4.4,27.0,870.0,877.45,643.91
2017,4,15,13,15,377.0,428.5,4.4,27.0,778.0,791.88,582.35
2017,4,15,13,30,246.0,462.0,4.4,27.0,686.0,701.67,517.06
2017,4,15,13,45,214.5,454.5,4.4,27.0,647.0,667.6,493.39
2017,4,15,14,0,183.0,447.0,4.4,27.0,608.0,632.64,468.65
2017,4,15,14,15,338.0,385.0,4.35,27.0,670.0,722.75,537.7
2017,4,15,14,30,493.0,323.0,4.3,27.0,732.0,808.4,601.76
2017,4,15,14,45,429.5,331.0,4.25,27.0,676.5,754.31,562.93
2017,4,15,15,0,366.0,339.0,4.2,27.0,621.0,693.66,520.03
2017,4,15,15,15,380.0,314.0,4.15,26.5,592.0,673.89,509.0
2017,4,15,15,30,394.0,289.0,4.1,26.0,563.0,651.81,495.99
2017,4,15,15,45,421.0,258.5,4.05,26.0,533.0,640.42,489.79
2017,4,15,16,0,448.0,228.0,4.0,26.0,503.0,617.7,475.46
2017,4,15,16,15,486.5,194.0,3.95,25.5,468.5,596.21,463.05
2017,4,15,16,30,525.0,160.0,3.9,25.0,434.0,569.86,446.64
2017,4,15,16,45,488.5,151.0,3.85,25.0,383.5,515.47,406.16
2017,4,15,17,0,452.0,142.0,3.8,25.0,333.0,462.74,366.2
2017,4,15,17,15,419.5,125.0,3.75,24.5,281.5,405.32,322.52
2017,4,15,17,30,387.0,108.0,3.7,24.0,230.0,349.83,278.95
2017,4,15,17,45,332.5,91.5,3.65,23.5,181.0,286.09,227.27
2017,4,15,18,0,278.0,75.0,3.6,23.0,132.0,227.18,178.0
2017,4,15,18,15,198.5,55.5,3.65,22.5,89.5,153.32,116.08
2017,4,15,18,30,119.0,36.0,3.7,22.0,47.0,94.34,64.4
2017,4,15,18,45,59.5,18.0,3.75,22.0,23.5,42.62,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,8.85,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,17.37,7.68
2017,4,16,6,45,0.0,37.5,3.2,19.5,37.5,35.77,24.95
2017,4,16,7,0,0.0,57.0,3.4,20.0,57.0,53.51,40.86
2017,4,16,7,15,0.5,80.0,3.4,20.5,80.0,73.86,58.76
2017,4,16,7,30,1.0,103.0,3.4,21.0,103.0,94.91,73.09
2017,4,16,7,45,41.0,135.5,3.45,21.5,152.0,124.03,94.89
2017,4,16,8,0,81.0,168.0,3.5,22.0,201.0,161.51,122.88
2017,4,16,8,15,89.5,194.5,3.45,22.0,236.0,192.36,147.09
2017,4,16,8,30,98.0,221.0,3.4,22.0,271.0,224.35,172.17
2017,4,16,8,45,78.5,239.5,3.35,22.5,282.5,241.67,185.85
2017,4,16,9,0,59.0,258.0,3.3,23.0,294.0,256.78,197.31
2017,4,16,9,15,46.0,267.0,3.3,23.0,296.5,264.48,203.04
2017,4,16,9,30,33.0,276.0,3.3,23.0,299.0,270.56,207.33
2017,4,16,9,45,32.0,291.0,3.3,23.5,314.5,286.86,218.93
2017,4,16,10,0,31.0,306.0,3.3,24.0,330.0,303.07,230.3
2017,4,16,10,15,99.0,359.0,3.3,24.0,440.0,396.55,300.79
2017,4,16,10,30,167.0,412.0,3.3,24.0,550.0,493.27,372.06
2017,4,16,10,45,105.0,397.0,3.35,24.5,484.5,448.15,336.86
2017,4,16,11,0,43.0,382.0,3.4,25.0,419.0,394.22,295.31
2017,4,16,11,15,78.5,421.5,3.4,25.0,492.0,462.45,345.77
2017,4,16,11,30,114.0,461.0,3.4,25.0,565.0,533.44,396.99
2017,4,16,11,45,138.0,472.0,3.4,25.0,600.0,570.06,423.15
2017,4,16,12,0,162.0,483.0,3.4,25.0,635.0,608.6,450.64
2017,4,16,12,15,210.5,480.5,3.4,25.0,678.5,656.83,485.6
2017,4,16,12,30,259.0,478.0,3.4,25.0,722.0,708.41,522.48
2017,4,16,12,45,163.0,463.0,3.45,25.0,616.5,610.19,451.6
2017,4,16,13,0,67.0,448.0,3.5,25.0,511.0,506.32,375.68
2017,4,16,13,15,77.0,449.5,3.55,25.0,521.0,520.31,386.76
2017,4,16,13,30,87.0,451.0,3.6,25.0,531.0,534.18,397.3
2017,4,16,13,45,135.0,449.5,3.65,25.0,570.0,587.3,437.09
2017,4,16,14,0,183.0,448.0,3.7,25.0,609.0,634.05,471.96
2017,4,16,14,15,178.5,432.0,3.7,25.0,585.0,615.04,458.9
2017,4,16,14,30,174.0,416.0,3.7,25.0,561.0,595.19,445.58
2017,4,16,14,45,136.0,392.0,3.75,25.0,502.0,535.33,402.65
2017,4,16,15,0,98.0,368.0,3.8,25.0,443.0,467.32,353.34
2017,4,16,15,15,220.5,336.0,3.8,25.0,493.0,549.5,418.44
2017,4,16,15,30,343.0,304.0,3.8,25.0,543.0,625.3,477.21
2017,4,16,15,45,384.5,269.5,3.8,25.0,520.0,614.64,471.71
2017,4,16,16,0,426.0,235.0,3.8,25.0,497.0,608.49,469.64
2017,4,16,16,15,308.0,232.0,3.7,24.5,413.0,494.37,384.91
2017,4,16,16,30,190.0,229.0,3.6,24.0,329.0,388.2,304.07
2017,4,16,16,45,186.5,202.5,3.55,24.0,291.5,350.92,276.65
2017,4,16,17,0,183.0,176.0,3.5,24.0,254.0,313.2,248.1
2017,4,16,17,15,165.5,152.5,3.3,23.5,215.0,270.3,214.89
2017,4,16,17,30,148.0,129.0,3.1,23.0,176.0,228.47,181.74
2017,4,16,17,45,254.5,99.0,2.95,22.5,160.0,248.95,198.32
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,258.07,203.04
2017,4,16,18,15,261.5,52.5,2.7,21.5,98.0,181.7,138.5
2017,4,16,18,30,162.0,36.0,2.6,21.0,52.0,115.9,80.8
2017,4,16,18,45,81.0,18.0,2.55,21.0,26.0,52.87,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.0,1.75,18.0,9.0,8.85,0.0
2017,4,17,6,30,0.0,18.0,1.9,18.0,18.0,17.37,8.05
2017,4,17,6,45,0.0,38.5,2.1,18.5,38.5,36.71,25.95
2017,4,17,7,0,0.0,59.0,2.3,19.0,59.0,55.26,42.59
2017,4,17,7,15,2.0,82.0,2.3,19.0,83.0,75.58,60.62
2017,4,17,7,30,4.0,105.0,2.3,19.0,107.0,96.87,75.16
2017,4,17,7,45,2.0,119.5,2.35,19.5,120.5,111.19,86.66
2017,4,17,8,0,0.0,134.0,2.4,20.0,134.0,125.17,97.66
2017,4,17,8,15,12.5,163.5,2.4,20.0,170.0,155.04,120.92
2017,4,17,8,30,25.0,193.0,2.4,20.0,206.0,186.5,145.26
2017,4,17,8,45,55.0,231.5,2.45,20.5,263.5,227.74,176.51
2017,4,17,9,0,85.0,270.0,2.5,21.0,321.0,277.2,213.95
2017,4,17,9,15,58.5,272.5,2.55,21.5,309.0,274.95,211.71
2017,4,17,9,30,32.0,275.0,2.6,22.0,297.0,269.42,206.77
2017,4,17,9,45,29.0,285.0,2.7,22.5,306.5,280.15,214.23
2017,4,17,10,0,26.0,295.0,2.8,23.0,316.0,294.58,224.35
2017,4,17,10,15,18.0,260.5,2.85,23.0,275.5,259.78,197.6
2017,4,17,10,30,10.0,226.0,2.9,23.0,235.0,223.43,169.61
2017,4,17,10,45,15.5,274.0,2.95,23.5,288.0,273.5,207.21
2017,4,17,11,0,21.0,322.0,3.0,24.0,341.0,324.16,244.41
2017,4,17,11,15,17.0,285.5,3.0,24.0,301.0,287.92,216.99
2017,4,17,11,30,13.0,249.0,3.0,24.0,261.0,250.86,189.04
2017,4,17,11,45,18.5,301.5,3.05,24.5,319.0,306.73,230.58
2017,4,17,12,0,24.0,354.0,3.1,25.0,377.0,363.21,271.59
2017,4,17,12,15,21.0,336.0,3.1,25.0,356.5,344.48,257.54
2017,4,17,12,30,18.0,318.0,3.1,25.0,336.0,325.36,243.45
2017,4,17,12,45,26.5,358.0,3.1,25.0,384.0,376.64,281.41
2017,4,17,13,0,35.0,398.0,3.1,25.0,432.0,426.48,317.69
2017,4,17,13,15,26.5,353.5,3.0,24.5,379.0,375.96,281.2
2017,4,17,13,30,18.0,309.0,2.9,24.0,326.0,319.68,240.32
2017,4,17,13,45,9.5,224.0,2.85,24.0,233.0,227.87,171.64
2017,4,17,14,0,1.0,139.0,2.8,24.0,140.0,136.19,101.44
2017,4,17,14,15,0.5,106.5,2.7,23.5,107.0,103.87,76.67
2017,4,17,14,30,0.0,74.0,2.6,23.0,74.0,71.69,51.58
2017,4,17,14,45,0.0,64.0,2.55,23.0,64.0,61.98,43.99
2017,4,17,15,0,0.0,54.0,2.5,23.0,54.0,52.27,36.35
2017,4,17,15,15,0.0,92.0,2.45,23.0,92.0,89.09,65.79
2017,4,17,15,30,0.0,130.0,2.4,23.0,130.0,126.65,95.63
2017,4,17,15,45,0.0,125.0,2.35,23.0,125.0,121.77,91.99
2017,4,17,16,0,0.0,120.0,2.3,23.0,120.0,116.91,88.43
2017,4,17,16,15,0.5,139.0,2.25,22.5,139.5,136.82,104.77
2017,4,17,16,30,1.0,158.0,2.2,22.0,159.0,157.53,121.81
2017,4,17,16,45,114.5,165.5,2.2,22.0,214.5,258.92,205.49
2017,4,17,17,0,228.0,173.0,2.2,22.0,270.0,346.82,276.03
2017,4,17,17,15,196.5,153.5,2.0,21.5,228.0,290.28,231.62
2017,4,17,17,30,165.0,134.0,1.8,21.0,186.0,244.19,195.0
2017,4,17,17,45,140.5,108.5,1.65,20.5,147.0,196.77,156.53
2017,4,17,18,0,116.0,83.0,1.5,20.0,108.0,151.1,118.49
2017,4,17,18,15,75.5,59.0,1.45,19.5,73.0,102.65,77.59
2017,4,17,18,30,35.0,35.0,1.4,19.0,38.0,57.12,38.43
2017,4,17,18,45,17.5,17.5,1.35,19.0,19.0,24.04,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.0,1.95,16.0,14.0,13.76,0.0
2017,4,18,6,30,0.0,28.0,2.1,16.0,28.0,26.58,15.81
2017,4,18,6,45,19.0,51.5,2.25,16.5,55.0,46.11,34.36
2017,4,18,7,0,38.0,75.0,2.4,17.0,82.0,65.59,51.99
2017,4,18,7,15,58.0,98.5,2.4,17.5,114.0,84.63,68.89
2017,4,18,7,30,78.0,122.0,2.4,18.0,146.0,110.45,84.32
2017,4,18,7,45,86.5,147.5,2.45,18.5,179.0,139.03,106.21
2017,4,18,8,0,95.0,173.0,2.5,19.0,212.0,168.83,129.46
2017,4,18,8,15,157.0,198.0,2.5,19.5,274.0,206.95,157.54
2017,4,18,8,30,219.0,223.0,2.5,20.0,336.0,256.51,195.22
2017,4,18,8,45,264.5,241.5,2.5,20.5,392.5,297.51,226.9
2017,4,18,9,0,310.0,260.0,2.5,21.0,449.0,347.8,265.72
2017,4,18,9,15,309.5,285.5,2.5,21.5,487.0,388.34,296.94
2017,4,18,9,30,309.0,311.0,2.5,22.0,525.0,428.66,327.2
2017,4,18,9,45,402.5,297.5,2.5,22.5,595.0,485.55,369.89
2017,4,18,10,0,496.0,284.0,2.5,23.0,665.0,546.99,415.52
2017,4,18,10,15,654.5,222.0,2.45,23.5,750.0,615.59,466.93
2017,4,18,10,30,813.0,160.0,2.4,24.0,835.0,697.73,526.94
2017,4,18,10,45,610.0,270.5,2.4,24.5,787.5,687.34,514.22
2017,4,18,11,0,407.0,381.0,2.4,25.0,740.0,664.21,492.27
2017,4,18,11,15,428.0,385.0,2.4,25.0,770.5,700.66,517.99
2017,4,18,11,30,449.0,389.0,2.4,25.0,801.0,739.2,544.39
2017,4,18,11,45,321.5,437.0,2.4,25.5,734.5,693.45,508.41
2017,4,18,12,0,194.0,485.0,2.4,26.0,668.0,639.43,466.83
2017,4,18,12,15,233.5,481.0,2.4,26.0,701.5,679.05,495.43
2017,4,18,12,30,273.0,477.0,2.4,26.0,735.0,721.56,525.1
2017,4,18,12,45,577.5,310.0,2.45,26.0,853.0,852.16,622.92
2017,4,18,13,0,882.0,143.0,2.5,26.0,971.0,976.62,706.98
2017,4,18,13,15,878.5,142.0,2.5,26.0,958.0,980.88,708.83
2017,4,18,13,30,875.0,141.0,2.5,26.0,945.0,981.89,709.87
2017,4,18,13,45,873.0,138.0,2.5,26.5,924.5,979.05,707.2
2017,4,18,14,0,871.0,135.0,2.5,27.0,904.0,972.93,702.61
2017,4,18,14,15,493.5,274.0,2.45,26.5,707.0,763.11,562.04
2017,4,18,14,30,116.0,413.0,2.4,26.0,510.0,538.41,397.3
2017,4,18,14,45,96.5,386.5,2.4,26.0,465.0,485.21,361.17
2017,4,18,15,0,77.0,360.0,2.4,26.0,420.0,439.97,329.13
2017,4,18,15,15,236.0,327.0,2.4,26.0,495.5,562.84,423.36
2017,4,18,15,30,395.0,294.0,2.4,26.0,571.0,660.01,496.34
2017,4,18,15,45,573.0,208.0,2.45,26.0,578.5,714.02,539.85
2017,4,18,16,0,751.0,122.0,2.5,26.0,586.0,749.32,568.14
2017,4,18,16,15,725.5,117.5,2.45,25.5,533.5,700.54,536.21
2017,4,18,16,30,700.0,113.0,2.4,25.0,481.0,651.37,503.93
2017,4,18,16,45,666.5,107.0,2.4,24.5,426.0,594.88,464.53
2017,4,18,17,0,633.0,101.0,2.4,24.0,371.0,539.29,424.57
2017,4,18,17,15,586.0,93.0,2.15,23.5,315.0,474.54,375.51
2017,4,18,17,30,539.0,85.0,1.9,23.0,259.0,412.6,327.15
2017,4,18,17,45,471.5,75.0,1.7,22.5,205.0,341.22,269.96
2017,4,18,18,0,404.0,65.0,1.5,22.0,151.0,273.87,214.23
2017,4,18,18,15,304.0,50.5,1.45,21.0,103.5,197.05,150.34
2017,4,18,18,30,204.0,36.0,1.4,20.0,56.0,130.85,92.76
2017,4,18,18,45,102.0,18.0,1.35,19.5,28.0,59.97,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,16.5,1.45,17.5,25.5,16.22,0.0
2017,4,19,6,30,189.0,33.0,1.7,18.0,51.0,25.52,15.1
2017,4,19,6,45,290.5,48.5,1.95,18.5,97.5,36.57,25.94
2017,4,19,7,0,392.0,64.0,2.2,19.0,144.0,47.02,35.49
2017,4,19,7,15,460.5,74.5,2.25,19.5,198.0,54.46,42.16
2017,4,19,7,30,529.0,85.0,2.3,20.0,252.0,94.53,55.69
2017,4,19,7,45,303.0,128.5,2.35,20.5,228.5,141.08,97.86
2017,4,19,8,0,77.0,172.0,2.4,21.0,205.0,165.55,126.53
2017,4,19,8,15,141.0,199.0,2.4,21.5,269.0,204.86,155.23
2017,4,19,8,30,205.0,226.0,2.4,22.0,333.0,255.91,193.63
2017,4,19,8,45,486.5,169.5,2.4,22.5,458.0,308.32,229.88
2017,4,19,9,0,768.0,113.0,2.4,23.0,583.0,398.78,298.34
2017,4,19,9,15,414.5,210.0,2.4,23.5,466.0,366.95,278.69
2017,4,19,9,30,61.0,307.0,2.4,24.0,349.0,311.98,236.84
2017,4,19,9,45,54.0,319.5,2.45,24.5,359.0,324.51,245.61
2017,4,19,10,0,47.0,332.0,2.5,25.0,369.0,336.23,253.4
2017,4,19,10,15,94.5,373.5,2.55,25.0,451.0,407.84,306.49
2017,4,19,10,30,142.0,415.0,2.6,25.0,533.0,480.78,359.56
2017,4,19,10,45,216.5,422.5,2.65,25.5,609.5,550.08,409.37
2017,4,19,11,0,291.0,430.0,2.7,26.0,686.0,622.5,460.57
2017,4,19,11,15,208.5,448.5,2.75,26.0,634.5,589.81,435.33
2017,4,19,11,30,126.0,467.0,2.8,26.0,583.0,549.2,404.68
2017,4,19,11,45,151.0,477.0,2.9,26.5,618.0,587.1,431.41
2017,4,19,12,0,176.0,487.0,3.0,27.0,653.0,626.07,458.21
2017,4,19,12,15,519.5,321.0,3.05,27.0,813.0,785.26,578.47
2017,4,19,12,30,863.0,155.0,3.1,27.0,973.0,945.97,689.41
2017,4,19,12,45,582.5,310.0,3.15,27.5,861.5,857.56,625.65
2017,4,19,13,0,302.0,465.0,3.2,28.0,750.0,753.88,546.61
2017,4,19,13,15,581.5,306.5,3.2,28.0,845.5,871.93,636.3
2017,4,19,13,30,861.0,148.0,3.2,28.0,941.0,977.1,707.89
2017,4,19,13,45,859.5,144.5,3.25,28.0,921.0,974.26,706.1
2017,4,19,14,0,858.0,141.0,3.3,28.0,901.0,968.18,703.22
2017,4,19,14,15,558.0,275.0,3.3,28.0,763.0,826.1,607.13
2017,4,19,14,30,258.0,409.0,3.3,28.0,625.0,675.22,496.07
2017,4,19,14,45,313.5,375.0,3.3,28.0,626.5,689.83,509.88
2017,4,19,15,0,369.0,341.0,3.3,28.0,628.0,700.96,520.32
2017,4,19,15,15,584.0,233.0,3.3,27.5,657.0,778.1,582.35
2017,4,19,15,30,799.0,125.0,3.3,27.0,686.0,833.82,624.69
2017,4,19,15,45,783.5,120.0,3.3,27.0,638.5,794.54,598.88
2017,4,19,16,0,768.0,115.0,3.3,27.0,591.0,753.57,572.34
2017,4,19,16,15,744.0,110.5,3.2,26.5,538.5,705.18,540.87
2017,4,19,16,30,720.0,106.0,3.1,26.0,486.0,659.01,510.49
2017,4,19,16,45,690.0,100.0,3.05,26.0,431.5,604.11,471.33
2017,4,19,17,0,660.0,94.0,3.0,26.0,377.0,549.79,431.28
2017,4,19,17,15,615.5,87.0,2.75,25.5,321.0,486.47,383.51
2017,4,19,17,30,571.0,80.0,2.5,25.0,265.0,425.72,336.25
2017,4,19,17,45,510.0,70.0,2.25,24.5,211.0,356.11,280.53
2017,4,19,18,0,449.0,60.0,2.0,24.0,157.0,291.48,226.93
2017,4,19,18,15,348.5,47.0,2.0,23.0,108.5,212.9,161.75
2017,4,19,18,30,248.0,34.0,2.0,22.0,60.0,143.86,101.92
2017,4,19,18,45,124.0,17.0,2.0,21.5,30.0,65.63,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,105.0,17.0,2.7,19.5,27.5,13.33,0.0
2017,4,20,6,30,210.0,34.0,2.9,20.0,55.0,26.25,15.74
2017,4,20,6,45,313.5,48.5,3.15,20.5,102.5,36.46,25.65
2017,4,20,7,0,417.0,63.0,3.4,21.0,150.0,46.45,34.72
2017,4,20,7,15,208.5,58.5,3.5,21.0,102.0,42.66,31.64
2017,4,20,7,30,0.0,54.0,3.6,21.0,54.0,52.17,37.86
2017,4,20,7,45,0.0,79.5,3.7,21.5,79.5,76.4,57.65
2017,4,20,8,0,0.0,105.0,3.8,22.0,105.0,99.98,76.55
2017,4,20,8,15,0.0,103.0,3.8,22.5,103.0,98.76,75.09
2017,4,20,8,30,0.0,101.0,3.8,23.0,101.0,97.25,73.43
2017,4,20,8,45,0.0,101.5,3.85,23.5,101.5,97.92,73.54
2017,4,20,9,0,0.0,102.0,3.9,24.0,102.0,98.51,73.61
2017,4,20,9,15,2.5,146.0,3.85,24.5,148.5,141.08,106.79
2017,4,20,9,30,5.0,190.0,3.8,25.0,195.0,183.74,139.39
2017,4,20,9,45,9.5,222.0,3.8,25.5,230.5,216.65,164.03
2017,4,20,10,0,14.0,254.0,3.8,26.0,266.0,250.09,188.77
2017,4,20,10,15,16.5,274.5,3.75,26.0,288.5,272.12,204.99
2017,4,20,10,30,19.0,295.0,3.7,26.0,311.0,294.44,221.35
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.0,294.8,220.84
2017,4,20,11,0,17.0,294.0,3.7,27.0,309.0,294.96,220.26
2017,4,20,11,15,441.5,220.5,3.65,27.0,626.5,559.86,425.7
2017,4,20,11,30,866.0,147.0,3.6,27.0,944.0,856.13,635.08
2017,4,20,11,45,610.5,295.5,3.6,27.5,861.0,807.07,595.02
2017,4,20,12,0,355.0,444.0,3.6,28.0,778.0,743.38,542.75
2017,4,20,12,15,364.0,441.0,3.55,28.0,785.0,760.55,554.92
2017,4,20,12,30,373.0,438.0,3.5,28.0,792.0,776.79,565.95
2017,4,20,12,45,619.0,295.5,3.5,28.5,880.5,878.87,641.51
2017,4,20,13,0,865.0,153.0,3.5,29.0,969.0,973.71,704.08
2017,4,20,13,15,862.0,152.0,3.5,29.0,956.0,978.3,706.62
2017,4,20,13,30,859.0,151.0,3.5,29.0,943.0,979.71,707.93
2017,4,20,13,45,570.5,293.0,3.5,29.0,814.0,857.77,625.39
2017,4,20,14,0,282.0,435.0,3.5,29.0,685.0,723.43,526.58
2017,4,20,14,15,556.0,290.5,3.5,29.0,763.5,841.33,617.15
2017,4,20,14,30,830.0,146.0,3.5,29.0,842.0,942.53,687.78
2017,4,20,14,45,528.0,261.5,3.5,29.0,697.5,776.22,573.44
2017,4,20,15,0,226.0,377.0,3.5,29.0,553.0,602.08,445.46
2017,4,20,15,15,505.0,255.0,3.5,29.0,619.0,732.71,547.13
2017,4,20,15,30,784.0,133.0,3.5,29.0,685.0,830.82,618.98
2017,4,20,15,45,766.0,129.0,3.5,29.0,637.0,790.95,592.59
2017,4,20,16,0,748.0,125.0,3.5,29.0,589.0,752.59,567.96
2017,4,20,16,15,723.5,120.0,3.45,28.5,537.0,704.04,536.73
2017,4,20,16,30,699.0,115.0,3.4,28.0,485.0,655.02,504.54
2017,4,20,16,45,665.0,109.0,3.35,27.5,430.0,598.14,464.63
2017,4,20,17,0,631.0,103.0,3.3,27.0,375.0,542.19,424.27
2017,4,20,17,15,584.5,95.5,3.05,26.5,319.0,478.25,376.14
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,417.06,328.68
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,345.46,271.61
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,277.94,216.07
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,201.15,152.29
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,134.59,95.12
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,62.41,1.57
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.5,4.0,19.5,28.0,14.51,0.0
2017,4,21,6,30,184.0,37.0,4.2,20.0,56.0,28.64,17.86
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,38.76,27.64
2017,4,21,7,0,404.0,66.0,4.7,21.0,152.0,48.32,36.35
2017,4,21,7,15,202.0,54.5,4.8,21.5,97.5,40.55,26.46
2017,4,21,7,30,0.0,43.0,4.9,22.0,43.0,41.52,28.88
2017,4,21,7,45,0.5,90.5,5.0,22.5,90.5,86.36,65.56
2017,4,21,8,0,1.0,138.0,5.1,23.0,138.0,129.21,99.88
2017,4,21,8,15,72.5,185.0,5.1,23.5,223.0,183.4,140.13
2017,4,21,8,30,144.0,232.0,5.1,24.0,308.0,244.81,186.33
2017,4,21,8,45,242.0,245.5,5.15,24.5,388.5,296.19,224.7
2017,4,21,9,0,340.0,259.0,5.2,25.0,469.0,362.33,275.11
2017,4,21,9,15,565.5,193.5,5.2,25.0,576.5,423.29,322.71
2017,4,21,9,30,791.0,128.0,5.2,25.0,684.0,509.89,391.04
2017,4,21,9,45,804.5,131.0,5.2,25.5,726.0,559.88,429.94
2017,4,21,10,0,818.0,134.0,5.2,26.0,768.0,609.69,467.71
2017,4,21,10,15,544.0,270.0,5.2,26.5,700.0,594.7,452.2
2017,4,21,10,30,270.0,406.0,5.2,27.0,632.0,558.23,419.33
2017,4,21,10,45,562.5,274.0,5.25,27.5,765.5,662.05,500.63
2017,4,21,11,0,855.0,142.0,5.3,28.0,899.0,785.86,592.22
2017,4,21,11,15,591.0,293.5,5.3,28.0,823.0,747.93,560.13
2017,4,21,11,30,327.0,445.0,5.3,28.0,747.0,694.79,514.96
2017,4,21,11,45,595.0,298.0,5.35,28.5,857.0,797.54,594.48
2017,4,21,12,0,863.0,151.0,5.4,29.0,967.0,908.03,672.03
2017,4,21,12,15,441.5,244.5,5.35,29.0,662.0,642.76,482.94
2017,4,21,12,30,20.0,338.0,5.3,29.0,357.0,346.89,256.34
2017,4,21,12,45,445.5,242.0,5.3,29.0,663.5,664.59,501.04
2017,4,21,13,0,871.0,146.0,5.3,29.0,970.0,974.17,716.83
2017,4,21,13,15,868.5,145.5,5.2,29.0,957.5,979.65,718.26
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,981.95,719.49
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,978.99,716.61
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,972.78,711.73
2017,4,21,14,15,856.0,136.0,5.05,30.0,876.0,959.66,703.52
2017,4,21,14,30,849.0,134.0,5.0,30.0,847.0,943.49,693.43
2017,4,21,14,45,836.5,133.0,4.95,30.0,810.5,925.88,682.5
2017,4,21,15,0,824.0,132.0,4.9,30.0,774.0,900.2,666.2
2017,4,21,15,15,810.5,129.0,4.8,29.5,731.5,869.01,647.24
2017,4,21,15,30,797.0,126.0,4.7,29.0,689.0,835.6,626.68
2017,4,21,15,45,780.0,122.0,4.65,29.0,641.0,796.16,600.84
2017,4,21,16,0,763.0,118.0,4.6,29.0,593.0,755.14,573.73
2017,4,21,16,15,739.0,113.5,4.4,28.5,541.0,709.61,543.8
2017,4,21,16,30,715.0,109.0,4.2,28.0,489.0,660.93,511.23
2017,4,21,16,45,682.5,103.5,4.05,28.0,433.5,604.99,470.87
2017,4,21,17,0,650.0,98.0,3.9,28.0,378.0,549.84,429.91
2017,4,21,17,15,605.0,90.5,3.45,27.5,322.5,485.96,381.52
2017,4,21,17,30,560.0,83.0,3.0,27.0,267.0,424.7,333.79
2017,4,21,17,45,495.0,73.5,2.6,26.5,212.5,353.93,277.32
2017,4,21,18,0,430.0,64.0,2.2,26.0,158.0,288.47,223.37
2017,4,21,18,15,332.0,50.5,2.1,25.0,110.0,209.69,158.57
2017,4,21,18,30,234.0,37.0,2.0,24.0,62.0,143.35,101.82
2017,4,21,18,45,117.0,18.5,1.9,23.5,31.0,66.51,8.32
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.5,17.24,0.0
2017,4,22,6,30,109.0,41.0,4.7,16.0,53.0,33.55,22.48
2017,4,22,6,45,190.0,63.0,5.05,16.0,98.5,50.38,38.36
2017,4,22,7,0,271.0,85.0,5.4,16.0,144.0,66.55,53.19
2017,4,22,7,15,135.5,58.0,5.5,15.5,87.5,48.68,34.25
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,29.92,19.89
2017,4,22,7,45,0.0,63.0,5.7,15.0,63.0,60.89,46.1
2017,4,22,8,0,0.0,95.0,5.8,15.0,95.0,91.05,71.26
2017,4,22,8,15,0.0,102.5,5.75,15.0,102.5,98.36,77.06
2017,4,22,8,30,0.0,110.0,5.7,15.0,110.0,105.63,82.79
2017,4,22,8,45,3.0,148.0,5.7,15.5,150.0,142.05,112.22
2017,4,22,9,0,6.0,186.0,5.7,16.0,190.0,178.74,141.41
2017,4,22,9,15,7.5,200.5,5.6,16.0,206.0,193.74,153.06
2017,4,22,9,30,9.0,215.0,5.5,16.0,222.0,208.91,164.81
2017,4,22,9,45,15.5,252.0,5.45,16.5,264.5,247.75,195.03
2017,4,22,10,0,22.0,289.0,5.4,17.0,307.0,287.34,225.42
2017,4,22,10,15,35.0,329.5,5.35,17.5,358.5,331.09,258.78
2017,4,22,10,30,48.0,370.0,5.3,18.0,410.0,380.19,295.79
2017,4,22,10,45,42.0,371.5,5.25,18.5,407.5,381.23,295.4
2017,4,22,11,0,36.0,373.0,5.2,19.0,405.0,381.6,294.61
2017,4,22,11,15,25.0,319.0,5.2,19.0,341.5,325.22,251.22
2017,4,22,11,30,14.0,265.0,5.2,19.0,278.0,267.24,206.29
2017,4,22,11,45,14.0,270.0,5.2,19.5,283.5,272.91,210.25
2017,4,22,12,0,14.0,275.0,5.2,20.0,289.0,278.56,214.09
2017,4,22,12,15,17.5,310.5,5.15,20.0,328.0,316.92,243.43
2017,4,22,12,30,21.0,346.0,5.1,20.0,367.0,355.67,272.78
2017,4,22,12,45,45.5,401.0,5.1,20.5,445.0,437.41,334.34
2017,4,22,13,0,70.0,456.0,5.1,21.0,523.0,518.18,393.87
2017,4,22,13,15,52.0,422.0,5.05,21.0,471.5,469.66,357.46
2017,4,22,13,30,34.0,388.0,5.0,21.0,420.0,420.18,320.43
2017,4,22,13,45,35.5,378.0,5.0,21.0,410.5,413.28,315.79
2017,4,22,14,0,37.0,368.0,5.0,21.0,401.0,406.12,310.88
2017,4,22,14,15,55.5,382.5,4.95,21.0,430.0,440.39,337.55
2017,4,22,14,30,74.0,397.0,4.9,21.0,459.0,474.62,363.97
2017,4,22,14,45,49.0,346.5,4.9,21.0,387.5,399.1,307.21
2017,4,22,15,0,24.0,296.0,4.9,21.0,316.0,315.61,243.68
2017,4,22,15,15,17.5,258.5,4.9,21.0,272.5,271.76,210.41
2017,4,22,15,30,11.0,221.0,4.9,21.0,229.0,228.04,176.74
2017,4,22,15,45,7.5,200.5,4.95,21.0,206.0,204.48,158.67
2017,4,22,16,0,4.0,180.0,5.0,21.0,183.0,181.04,140.52
2017,4,22,16,15,2.0,164.5,4.95,20.5,166.0,164.09,127.67
2017,4,22,16,30,0.0,149.0,4.9,20.0,149.0,147.25,114.77
2017,4,22,16,45,0.0,116.0,4.9,20.0,116.0,113.78,88.05
2017,4,22,17,0,0.0,83.0,4.9,20.0,83.0,80.44,61.07
2017,4,22,17,15,0.0,70.5,4.75,19.5,70.5,68.15,51.25
2017,4,22,17,30,0.0,58.0,4.6,19.0,58.0,56.04,41.39
2017,4,22,17,45,197.0,64.5,4.45,18.5,108.0,178.59,145.19
2017,4,22,18,0,394.0,71.0,4.3,18.0,158.0,278.86,224.77
2017,4,22,18,15,299.5,55.5,4.15,17.5,110.0,203.04,159.08
2017,4,22,18,30,205.0,40.0,4.0,17.0,62.0,137.1,100.86
2017,4,22,18,45,102.5,20.0,3.9,16.5,31.0,64.64,13.9
2017,4,22,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,159.0,17.5,3.7,9.5,35.0,13.42,0.0
2017,4,23,6,30,318.0,35.0,3.9,10.0,70.0,27.23,17.84
2017,4,23,6,45,422.5,47.0,4.1,11.0,122.0,34.89,25.47
2017,4,23,7,0,527.0,59.0,4.3,12.0,174.0,42.02,32.15
2017,4,23,7,15,593.5,66.5,4.45,12.5,232.5,56.92,35.08
2017,4,23,7,30,660.0,74.0,4.6,13.0,291.0,102.67,57.12
2017,4,23,7,45,703.5,80.0,4.75,14.0,350.5,151.73,91.7
2017,4,23,8,0,747.0,86.0,4.9,15.0,410.0,209.13,138.57
2017,4,23,8,15,778.5,91.0,4.95,15.5,468.0,263.64,186.32
2017,4,23,8,30,810.0,96.0,5.0,16.0,526.0,321.25,237.37
2017,4,23,8,45,832.5,99.5,5.05,16.5,581.5,377.18,286.97
2017,4,23,9,0,855.0,103.0,5.1,17.0,637.0,434.71,336.82
2017,4,23,9,15,872.0,106.0,5.0,17.5,687.5,490.59,383.92
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,550.28,432.32
2017,4,23,9,45,902.5,111.0,4.85,18.5,782.5,603.69,474.66
2017,4,23,10,0,916.0,113.0,4.8,19.0,827.0,656.62,515.34
2017,4,23,10,15,925.0,115.0,4.7,19.5,865.0,705.94,551.9
2017,4,23,10,30,934.0,117.0,4.6,20.0,903.0,753.9,586.06
2017,4,23,10,45,942.0,118.0,4.55,20.5,934.0,798.65,615.66
2017,4,23,11,0,950.0,119.0,4.5,21.0,965.0,841.52,643.47
2017,4,23,11,15,954.5,120.0,4.4,21.0,987.0,879.53,668.45
2017,4,23,11,30,959.0,121.0,4.3,21.0,1009.0,915.04,691.79
2017,4,23,11,45,960.5,122.0,4.25,21.5,1022.0,945.34,710.28
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,972.7,726.66
2017,4,23,12,15,963.0,123.0,4.15,22.0,1039.5,995.62,741.41
2017,4,23,12,30,964.0,123.0,4.1,22.0,1044.0,1015.37,754.09
2017,4,23,12,45,964.5,122.0,4.05,22.5,1040.0,1030.41,762.23
2017,4,23,13,0,965.0,121.0,4.0,23.0,1036.0,1042.08,768.22
2017,4,23,13,15,962.5,120.0,3.95,23.0,1022.5,1047.43,771.64
