Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,30,960.0,119.0,3.9,23.0,1009.0,1049.23,772.92
2017,4,23,13,45,956.5,117.5,3.9,23.5,987.5,1046.03,769.91
2017,4,23,14,0,953.0,116.0,3.9,24.0,966.0,1039.3,764.76
2017,4,23,14,15,946.5,114.5,3.85,24.0,935.5,1026.22,756.76
2017,4,23,14,30,940.0,113.0,3.8,24.0,905.0,1009.79,746.71
2017,4,23,14,45,928.5,112.5,3.75,24.0,867.0,986.55,732.24
2017,4,23,15,0,917.0,112.0,3.7,24.0,829.0,960.39,715.93
2017,4,23,15,15,904.5,109.5,3.65,23.5,784.5,928.46,697.1
2017,4,23,15,30,892.0,107.0,3.6,23.0,740.0,894.01,676.47
2017,4,23,15,45,876.5,104.0,3.55,23.0,690.0,854.22,650.68
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,817.5,626.9
2017,4,23,16,15,839.5,97.0,3.35,22.5,585.5,768.3,594.71
2017,4,23,16,30,818.0,93.0,3.2,22.0,531.0,718.13,561.37
2017,4,23,16,45,789.0,88.5,3.1,22.0,473.0,661.5,521.85
2017,4,23,17,0,760.0,84.0,3.0,22.0,415.0,605.1,480.3
2017,4,23,17,15,717.5,78.5,2.6,21.0,355.5,542.55,433.17
2017,4,23,17,30,675.0,73.0,2.2,20.0,296.0,479.85,384.35
2017,4,23,17,45,611.5,65.5,1.8,19.5,238.0,406.57,324.83
2017,4,23,18,0,548.0,58.0,1.4,19.0,180.0,338.37,267.4
2017,4,23,18,15,443.5,47.0,1.35,18.0,127.0,254.71,197.42
2017,4,23,18,30,339.0,36.0,1.3,17.0,74.0,181.43,133.39
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.0,84.8,25.46
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,133.0,19.5,1.2,10.5,34.5,15.15,0.77
2017,4,24,6,30,266.0,39.0,1.4,11.0,69.0,30.0,20.3
2017,4,24,6,45,351.5,54.0,1.65,12.0,118.0,40.44,30.35
2017,4,24,7,0,437.0,69.0,1.9,13.0,167.0,50.29,39.44
2017,4,24,7,15,538.0,67.5,1.95,14.0,222.0,58.71,35.95
2017,4,24,7,30,639.0,66.0,2.0,15.0,277.0,96.76,51.91
2017,4,24,7,45,661.5,84.5,2.15,16.0,338.5,152.35,93.04
2017,4,24,8,0,684.0,103.0,2.3,17.0,400.0,210.74,140.87
2017,4,24,8,15,716.5,108.5,2.45,17.5,457.0,262.73,185.36
2017,4,24,8,30,749.0,114.0,2.6,18.0,514.0,317.96,233.04
2017,4,24,8,45,770.0,119.5,2.8,19.0,567.0,372.13,279.28
2017,4,24,9,0,791.0,125.0,3.0,20.0,620.0,431.06,327.99
2017,4,24,9,15,808.5,129.0,3.0,20.5,669.0,484.77,371.76
2017,4,24,9,30,826.0,133.0,3.0,21.0,718.0,539.13,414.68
2017,4,24,9,45,837.0,137.0,3.05,21.5,761.0,590.25,454.04
2017,4,24,10,0,848.0,141.0,3.1,22.0,804.0,640.89,491.88
2017,4,24,10,15,857.5,143.5,3.15,22.5,840.5,688.46,526.51
2017,4,24,10,30,867.0,146.0,3.2,23.0,877.0,734.94,559.49
2017,4,24,10,45,869.5,150.5,3.25,23.5,905.0,776.87,587.66
2017,4,24,11,0,872.0,155.0,3.3,24.0,933.0,816.79,613.37
2017,4,24,11,15,876.5,156.0,3.35,24.0,954.0,852.21,636.99
2017,4,24,11,30,881.0,157.0,3.4,24.0,975.0,885.45,659.07
2017,4,24,11,45,893.5,151.0,3.5,24.5,990.0,916.69,678.75
2017,4,24,12,0,906.0,145.0,3.6,25.0,1005.0,945.71,696.87
2017,4,24,12,15,906.0,145.5,3.7,25.0,1009.0,967.09,711.29
2017,4,24,12,30,906.0,146.0,3.8,25.0,1013.0,985.49,723.88
2017,4,24,12,45,899.5,148.5,3.9,25.5,1006.5,996.64,730.36
2017,4,24,13,0,893.0,151.0,4.0,26.0,1000.0,1004.55,734.86
2017,4,24,13,15,889.5,150.5,4.05,26.0,986.0,1009.14,738.45
2017,4,24,13,30,886.0,150.0,4.1,26.0,972.0,1010.48,740.05
2017,4,24,13,45,878.0,150.0,4.15,26.0,949.5,1004.7,737.13
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,995.73,732.26
2017,4,24,14,15,861.5,148.0,4.2,26.0,896.5,986.86,727.3
2017,4,24,14,30,853.0,146.0,4.2,26.0,866.0,969.3,716.68
2017,4,24,14,45,843.0,143.0,4.25,26.0,829.0,946.34,702.82
2017,4,24,15,0,833.0,140.0,4.3,26.0,792.0,920.62,687.13
2017,4,24,15,15,819.0,137.0,4.2,25.5,749.0,888.73,667.81
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,854.62,646.87
2017,4,24,15,45,785.5,130.5,4.1,25.0,657.0,813.34,619.96
2017,4,24,16,0,766.0,127.0,4.1,25.0,608.0,773.66,593.97
2017,4,24,16,15,741.5,122.0,3.9,24.5,554.5,724.37,561.17
2017,4,24,16,30,717.0,117.0,3.7,24.0,501.0,674.58,527.55
2017,4,24,16,45,685.0,111.0,3.55,23.5,445.5,618.23,487.41
2017,4,24,17,0,653.0,105.0,3.4,23.0,390.0,562.6,446.61
2017,4,24,17,15,607.5,97.0,3.05,22.5,333.5,497.52,396.9
2017,4,24,17,30,562.0,89.0,2.7,22.0,277.0,435.07,347.82
2017,4,24,17,45,503.0,78.5,2.35,21.5,222.0,365.88,291.93
2017,4,24,18,0,444.0,68.0,2.0,21.0,167.0,301.38,238.03
2017,4,24,18,15,346.5,54.0,1.9,20.0,118.0,221.46,171.34
2017,4,24,18,30,249.0,40.0,1.8,19.0,69.0,153.42,112.58
2017,4,24,18,45,124.5,20.0,1.75,18.5,34.5,72.37,25.06
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,18.51,3.71
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,34.02,23.2
2017,4,25,6,45,275.5,60.5,4.25,17.5,113.0,45.53,34.07
2017,4,25,7,0,371.0,77.0,4.5,18.0,161.0,56.4,43.97
2017,4,25,7,15,185.5,67.5,4.7,18.5,109.5,59.07,40.72
2017,4,25,7,30,0.0,58.0,4.9,19.0,58.0,56.04,41.39
2017,4,25,7,45,0.0,70.5,5.15,20.0,70.5,68.15,51.14
2017,4,25,8,0,0.0,83.0,5.4,21.0,83.0,80.12,60.57
2017,4,25,8,15,0.0,116.0,5.45,21.5,116.0,110.77,85.14
2017,4,25,8,30,0.0,149.0,5.5,22.0,149.0,141.34,109.21
2017,4,25,8,45,8.0,184.5,5.6,23.0,190.0,177.06,136.6
2017,4,25,9,0,16.0,220.0,5.7,24.0,231.0,213.74,164.32
2017,4,25,9,15,42.0,270.0,5.65,24.5,300.0,267.6,205.23
2017,4,25,9,30,68.0,320.0,5.6,25.0,369.0,328.63,251.09
2017,4,25,9,45,53.5,324.5,5.6,25.5,364.0,330.18,251.2
2017,4,25,10,0,39.0,329.0,5.6,26.0,359.0,330.04,250.02
2017,4,25,10,15,61.0,367.5,5.55,26.5,417.5,382.73,288.84
2017,4,25,10,30,83.0,406.0,5.5,27.0,476.0,437.65,328.64
2017,4,25,10,45,155.0,429.0,5.45,27.5,565.5,514.65,385.25
2017,4,25,11,0,227.0,452.0,5.4,28.0,655.0,600.11,446.8
2017,4,25,11,15,274.0,452.0,5.3,28.5,703.0,647.52,479.96
2017,4,25,11,30,321.0,452.0,5.2,29.0,751.0,699.4,515.84
2017,4,25,11,45,373.0,436.0,5.1,29.5,788.0,742.35,545.39
2017,4,25,12,0,425.0,420.0,5.0,30.0,825.0,786.8,575.57
2017,4,25,12,15,433.5,424.0,4.95,30.0,838.5,812.13,592.45
2017,4,25,12,30,442.0,428.0,4.9,30.0,852.0,836.43,608.64
2017,4,25,12,45,648.0,295.5,4.85,30.5,914.0,912.07,665.06
2017,4,25,13,0,854.0,163.0,4.8,31.0,976.0,985.24,712.97
2017,4,25,13,15,851.0,162.0,4.8,31.0,963.0,989.96,715.88
2017,4,25,13,30,848.0,161.0,4.8,31.0,950.0,991.5,717.3
2017,4,25,13,45,845.0,158.5,4.8,31.0,929.5,988.3,715.77
2017,4,25,14,0,842.0,156.0,4.8,31.0,909.0,981.91,712.3
2017,4,25,14,15,834.5,154.0,4.8,31.0,880.0,968.59,704.42
2017,4,25,14,30,827.0,152.0,4.8,31.0,851.0,952.27,694.71
2017,4,25,14,45,811.5,152.0,4.8,31.0,814.0,927.75,679.61
2017,4,25,15,0,796.0,152.0,4.8,31.0,777.0,900.76,662.93
2017,4,25,15,15,782.0,148.5,4.7,31.0,734.5,869.14,642.47
2017,4,25,15,30,768.0,145.0,4.6,31.0,692.0,835.4,620.66
2017,4,25,15,45,752.0,139.5,4.55,31.0,644.5,799.25,597.43
2017,4,25,16,0,736.0,134.0,4.5,31.0,597.0,758.29,570.7
2017,4,25,16,15,711.5,128.5,4.35,30.5,545.0,709.44,538.94
2017,4,25,16,30,687.0,123.0,4.2,30.0,493.0,660.16,506.12
2017,4,25,16,45,537.5,139.5,4.05,30.0,409.5,543.79,419.91
2017,4,25,17,0,388.0,156.0,3.9,30.0,326.0,442.96,343.24
2017,4,25,17,15,357.0,139.0,3.55,29.0,278.5,388.94,303.54
2017,4,25,17,30,326.0,122.0,3.2,28.0,231.0,329.1,258.11
2017,4,25,17,45,291.5,102.0,2.85,27.5,185.5,274.31,214.63
2017,4,25,18,0,257.0,82.0,2.5,27.0,140.0,222.29,172.09
2017,4,25,18,15,197.5,61.5,2.6,26.0,99.0,162.1,122.6
2017,4,25,18,30,138.0,41.0,2.7,25.0,58.0,107.48,76.6
2017,4,25,18,45,69.0,20.5,2.8,24.5,29.0,50.8,18.1
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.5,24.5,2.05,21.5,29.0,21.59,6.59
2017,4,26,6,30,75.0,49.0,2.3,22.0,58.0,41.39,28.91
2017,4,26,6,45,166.0,71.5,2.6,22.5,105.0,56.65,42.85
2017,4,26,7,0,257.0,94.0,2.9,23.0,152.0,72.95,57.25
2017,4,26,7,15,322.0,110.0,3.15,23.5,204.0,95.62,66.74
2017,4,26,7,30,387.0,126.0,3.4,24.0,256.0,130.3,85.97
2017,4,26,7,45,474.5,126.5,3.7,24.5,315.5,166.81,109.47
2017,4,26,8,0,562.0,127.0,4.0,25.0,375.0,212.56,143.4
2017,4,26,8,15,599.0,134.0,4.4,25.5,430.0,260.21,182.69
2017,4,26,8,30,636.0,141.0,4.8,26.0,485.0,311.75,225.71
2017,4,26,8,45,692.5,135.0,5.2,26.5,543.5,362.44,267.86
2017,4,26,9,0,749.0,129.0,5.6,27.0,602.0,418.59,314.04
2017,4,26,9,15,770.0,133.0,5.8,27.5,652.0,475.05,359.68
2017,4,26,9,30,791.0,137.0,6.0,28.0,702.0,529.24,402.61
2017,4,26,9,45,824.5,131.0,6.2,28.5,751.0,582.13,443.84
2017,4,26,10,0,858.0,125.0,6.4,29.0,800.0,639.07,487.11
2017,4,26,10,15,869.5,127.5,6.5,29.0,838.5,687.78,524.13
2017,4,26,10,30,881.0,130.0,6.6,29.0,877.0,735.49,559.79
2017,4,26,10,45,898.0,126.5,6.7,29.5,910.5,780.53,590.19
2017,4,26,11,0,915.0,123.0,6.8,30.0,944.0,824.44,619.46
2017,4,26,11,15,921.5,124.0,6.85,30.0,967.0,862.68,645.63
2017,4,26,11,30,928.0,125.0,6.9,30.0,990.0,898.66,670.18
2017,4,26,11,45,934.5,124.5,6.95,30.5,1005.5,930.81,690.62
2017,4,26,12,0,941.0,124.0,7.0,31.0,1021.0,960.36,709.21
2017,4,26,12,15,944.0,124.0,7.05,31.0,1027.5,984.46,725.54
2017,4,26,12,30,947.0,124.0,7.1,31.0,1034.0,1005.56,739.92
2017,4,26,12,45,949.0,123.5,7.15,31.0,1031.5,1022.11,751.33
2017,4,26,13,0,951.0,123.0,7.2,31.0,1029.0,1035.4,760.68
2017,4,26,13,15,950.5,122.5,7.15,31.0,1017.5,1042.93,765.77
2017,4,26,13,30,950.0,122.0,7.1,31.0,1006.0,1047.02,768.69
2017,4,26,13,45,944.5,122.5,7.1,31.0,985.5,1043.82,767.13
2017,4,26,14,0,939.0,123.0,7.1,31.0,965.0,1037.2,763.44
2017,4,26,14,15,932.5,121.5,7.05,30.5,935.0,1024.18,756.87
2017,4,26,14,30,926.0,120.0,7.0,30.0,905.0,1007.87,748.18
2017,4,26,14,45,919.0,117.5,6.95,30.0,868.0,986.85,734.83
2017,4,26,15,0,912.0,115.0,6.9,30.0,831.0,962.79,719.49
2017,4,26,15,15,898.0,112.5,6.8,29.5,786.0,929.56,699.06
2017,4,26,15,30,884.0,110.0,6.7,29.0,741.0,893.93,676.87
2017,4,26,15,45,862.0,108.5,6.6,29.0,689.0,855.65,651.33
2017,4,26,16,0,840.0,107.0,6.5,29.0,637.0,810.7,620.92
2017,4,26,16,15,816.0,103.0,6.3,28.0,581.5,760.22,588.33
2017,4,26,16,30,792.0,99.0,6.1,27.0,526.0,709.0,554.6
2017,4,26,16,45,754.0,96.0,5.95,26.5,467.0,648.65,512.41
2017,4,26,17,0,716.0,93.0,5.8,26.0,408.0,592.25,470.49
2017,4,26,17,15,671.0,86.5,5.55,25.0,349.5,526.39,420.88
2017,4,26,17,30,626.0,80.0,5.3,24.0,291.0,463.05,371.59
2017,4,26,17,45,557.0,72.5,5.05,23.5,233.5,388.95,311.35
2017,4,26,18,0,488.0,65.0,4.8,23.0,176.0,320.4,253.8
2017,4,26,18,15,386.0,52.5,4.5,22.0,125.0,238.59,184.88
2017,4,26,18,30,284.0,40.0,4.2,21.0,74.0,166.73,122.77
2017,4,26,18,45,142.0,20.0,3.95,20.5,37.0,78.81,34.58
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,140.5,21.0,1.75,11.5,38.0,16.21,4.84
2017,4,27,6,30,281.0,42.0,2.0,12.0,76.0,32.16,22.34
2017,4,27,6,45,375.5,54.5,2.3,13.0,126.0,40.98,30.8
2017,4,27,7,0,470.0,67.0,2.6,14.0,176.0,48.25,37.51
2017,4,27,7,15,534.5,76.0,2.7,14.5,232.5,71.64,43.77
2017,4,27,7,30,599.0,85.0,2.8,15.0,289.0,115.85,68.28
2017,4,27,7,45,636.5,93.5,2.9,16.0,345.0,163.11,103.05
2017,4,27,8,0,674.0,102.0,3.0,17.0,401.0,214.55,145.15
2017,4,27,8,15,705.5,107.5,2.95,17.5,457.0,265.86,189.34
2017,4,27,8,30,737.0,113.0,2.9,18.0,513.0,320.29,236.33
2017,4,27,8,45,755.0,119.5,2.9,18.5,564.5,373.57,282.14
2017,4,27,9,0,773.0,126.0,2.9,19.0,616.0,431.27,330.15
2017,4,27,9,15,790.5,129.5,2.85,19.5,664.0,483.54,372.64
2017,4,27,9,30,808.0,133.0,2.8,20.0,712.0,536.46,414.29
2017,4,27,9,45,818.5,137.5,2.75,21.0,754.0,586.75,451.76
2017,4,27,10,0,829.0,142.0,2.7,22.0,796.0,636.54,487.48
2017,4,27,10,15,839.0,144.5,2.8,22.5,832.5,683.44,521.59
2017,4,27,10,30,849.0,147.0,2.9,23.0,869.0,729.34,554.2
2017,4,27,10,45,857.5,148.0,3.0,23.5,898.0,771.53,582.56
2017,4,27,11,0,866.0,149.0,3.1,24.0,927.0,812.21,609.02
2017,4,27,11,15,871.5,150.5,3.35,24.5,948.5,848.52,633.09
2017,4,27,11,30,877.0,152.0,3.6,25.0,970.0,882.67,655.61
2017,4,27,11,45,886.0,148.5,3.85,25.5,984.5,912.91,675.4
2017,4,27,12,0,895.0,145.0,4.1,26.0,999.0,940.81,693.6
2017,4,27,12,15,896.0,145.0,4.3,26.5,1003.5,962.21,707.18
2017,4,27,12,30,897.0,145.0,4.5,27.0,1008.0,980.71,718.9
2017,4,27,12,45,898.0,144.0,4.7,27.5,1004.0,995.26,728.38
2017,4,27,13,0,899.0,143.0,4.9,28.0,1000.0,1006.7,736.17
2017,4,27,13,15,895.5,142.0,5.0,28.0,987.0,1010.63,739.81
2017,4,27,13,30,892.0,141.0,5.1,28.0,974.0,1011.27,741.44
2017,4,27,13,45,886.5,140.5,5.25,28.5,952.5,1007.19,738.93
2017,4,27,14,0,881.0,140.0,5.4,29.0,931.0,999.88,734.38
2017,4,27,14,15,695.5,236.0,5.4,29.0,848.0,926.77,686.05
2017,4,27,14,30,510.0,332.0,5.4,29.0,765.0,843.51,624.98
2017,4,27,14,45,558.5,294.5,5.45,29.0,750.0,844.93,629.4
2017,4,27,15,0,607.0,257.0,5.5,29.0,735.0,843.91,631.74
2017,4,27,15,15,702.0,196.5,5.45,28.5,720.5,854.84,643.73
2017,4,27,15,30,797.0,136.0,5.4,28.0,706.0,853.01,644.98
2017,4,27,15,45,723.0,150.5,5.35,28.0,640.5,789.0,601.3
2017,4,27,16,0,649.0,165.0,5.3,28.0,575.0,723.72,556.16
2017,4,27,16,15,568.5,172.5,5.05,27.5,509.5,644.54,498.89
2017,4,27,16,30,488.0,180.0,4.8,27.0,444.0,573.78,446.7
2017,4,27,16,45,458.0,168.5,4.55,27.0,395.0,522.07,408.22
2017,4,27,17,0,428.0,157.0,4.3,27.0,346.0,471.53,370.06
2017,4,27,17,15,405.0,137.0,3.85,26.0,296.0,417.23,329.71
2017,4,27,17,30,382.0,117.0,3.4,25.0,246.0,363.95,288.88
2017,4,27,17,45,337.0,99.0,3.0,24.5,197.5,302.75,239.85
2017,4,27,18,0,292.0,81.0,2.6,24.0,149.0,245.31,192.49
2017,4,27,18,15,225.5,62.0,2.6,23.5,106.0,181.7,139.39
2017,4,27,18,30,159.0,43.0,2.6,23.0,63.0,118.04,85.62
2017,4,27,18,45,79.5,21.5,2.6,22.5,31.5,56.0,25.04
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.0,2.45,19.5,13.0,12.54,2.75
2017,4,28,6,30,0.0,26.0,2.7,20.0,26.0,25.1,15.62
2017,4,28,6,45,0.0,44.5,3.0,21.0,44.5,42.66,31.21
2017,4,28,7,0,0.0,63.0,3.3,22.0,63.0,59.57,46.03
2017,4,28,7,15,0.0,84.0,3.55,22.5,84.0,78.7,59.42
2017,4,28,7,30,0.0,105.0,3.8,23.0,105.0,98.14,75.1
2017,4,28,7,45,0.0,118.0,4.05,23.5,118.0,110.86,85.02
2017,4,28,8,0,0.0,131.0,4.3,24.0,131.0,123.5,94.7
2017,4,28,8,15,19.5,174.0,4.4,24.5,184.5,167.5,128.5
2017,4,28,8,30,39.0,217.0,4.5,25.0,238.0,208.62,159.66
2017,4,28,8,45,156.5,249.5,4.6,26.0,347.5,278.98,211.49
2017,4,28,9,0,274.0,282.0,4.7,27.0,457.0,361.98,273.13
2017,4,28,9,15,462.0,241.5,4.75,27.5,562.5,428.26,323.25
2017,4,28,9,30,650.0,201.0,4.8,28.0,668.0,514.7,388.94
2017,4,28,9,45,683.0,196.5,4.85,28.5,713.0,562.53,425.04
2017,4,28,10,0,716.0,192.0,4.9,29.0,758.0,612.27,461.91
2017,4,28,10,15,727.5,195.5,4.9,29.0,793.5,656.66,494.69
2017,4,28,10,30,739.0,199.0,4.9,29.0,829.0,700.5,526.47
2017,4,28,10,45,758.0,195.0,4.95,29.5,859.5,742.18,555.57
2017,4,28,11,0,777.0,191.0,5.0,30.0,890.0,783.98,583.93
2017,4,28,11,15,783.0,192.5,5.0,30.0,911.0,818.46,606.9
2017,4,28,11,30,789.0,194.0,5.0,30.0,932.0,851.13,628.56
2017,4,28,11,45,785.5,199.0,5.0,30.5,942.5,876.9,644.16
2017,4,28,12,0,782.0,204.0,5.0,31.0,953.0,900.14,658.02
2017,4,28,12,15,783.0,204.5,4.95,31.0,957.0,920.62,671.08
2017,4,28,12,30,784.0,205.0,4.9,31.0,961.0,938.6,682.51
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,951.11,689.31
2017,4,28,13,0,780.0,206.0,4.9,32.0,951.0,960.84,694.38
2017,4,28,13,15,776.0,204.5,4.8,32.0,938.0,963.8,695.83
2017,4,28,13,30,772.0,203.0,4.7,32.0,925.0,963.82,695.5
2017,4,28,13,45,764.0,202.5,4.6,32.5,903.5,958.02,690.39
2017,4,28,14,0,756.0,202.0,4.5,33.0,882.0,953.37,686.18
2017,4,28,14,15,747.0,199.5,4.4,33.0,853.0,939.08,677.19
2017,4,28,14,30,738.0,197.0,4.3,33.0,824.0,922.1,666.6
2017,4,28,14,45,491.5,289.0,4.25,33.0,699.5,777.21,566.38
2017,4,28,15,0,245.0,381.0,4.2,33.0,575.0,626.08,456.93
2017,4,28,15,15,451.5,286.0,4.1,33.0,619.0,723.37,531.8
2017,4,28,15,30,658.0,191.0,4.0,33.0,663.0,795.83,587.17
2017,4,28,15,45,632.0,187.0,3.95,33.0,615.0,752.67,558.02
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,708.82,528.55
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,655.84,493.31
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,606.72,460.01
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.0,548.06,418.03
2017,4,28,17,0,469.0,150.0,3.5,32.0,358.0,491.38,376.68
2017,4,28,17,15,423.5,136.5,3.35,31.0,305.0,428.63,331.23
2017,4,28,17,30,378.0,123.0,3.2,30.0,252.0,369.02,286.69
2017,4,28,17,45,316.0,106.5,3.05,29.5,200.5,293.64,228.09
2017,4,28,18,0,254.0,90.0,2.9,29.0,149.0,231.79,178.43
2017,4,28,18,15,184.5,67.5,3.2,28.0,104.0,164.96,124.34
2017,4,28,18,30,115.0,45.0,3.5,27.0,59.0,104.56,74.62
2017,4,28,18,45,57.5,22.5,3.85,26.5,29.5,50.7,23.43
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.95,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,23.75,10.86
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,43.16,30.65
2017,4,29,6,45,118.5,79.5,4.9,22.5,104.0,65.01,50.11
2017,4,29,7,0,178.0,108.0,5.0,23.0,150.0,86.08,68.57
2017,4,29,7,15,108.0,119.5,5.25,23.5,147.0,102.55,76.04
2017,4,29,7,30,38.0,131.0,5.5,24.0,144.0,119.09,90.31
2017,4,29,7,45,184.5,150.5,5.8,24.5,231.5,157.29,114.33
2017,4,29,8,0,331.0,170.0,6.1,25.0,319.0,211.24,151.9
2017,4,29,8,15,284.0,204.0,6.2,25.5,343.0,247.71,183.45
2017,4,29,8,30,237.0,238.0,6.3,26.0,367.0,283.87,213.79
2017,4,29,8,45,256.0,261.0,6.45,26.5,413.0,321.14,242.97
2017,4,29,9,0,275.0,284.0,6.6,27.0,459.0,364.93,276.84
2017,4,29,9,15,240.5,313.5,6.55,27.5,475.5,395.19,299.81
2017,4,29,9,30,206.0,343.0,6.5,28.0,492.0,417.44,315.92
2017,4,29,9,45,382.5,313.0,6.5,28.5,609.5,500.76,379.36
2017,4,29,10,0,559.0,283.0,6.5,29.0,727.0,600.04,454.07
2017,4,29,10,15,572.5,289.0,6.35,29.0,761.0,641.71,484.55
2017,4,29,10,30,586.0,295.0,6.2,29.0,795.0,683.36,514.63
2017,4,29,10,45,423.0,372.0,6.1,29.5,739.5,658.52,491.93
2017,4,29,11,0,260.0,449.0,6.0,30.0,684.0,623.08,461.16
2017,4,29,11,15,222.0,466.5,5.85,30.0,670.0,622.72,459.42
2017,4,29,11,30,184.0,484.0,5.7,30.0,656.0,617.39,453.97
2017,4,29,11,45,133.5,479.0,5.55,30.5,605.0,577.49,423.14
2017,4,29,12,0,83.0,474.0,5.4,31.0,554.0,533.54,389.48
2017,4,29,12,15,107.5,486.5,5.2,31.0,590.0,572.67,417.39
2017,4,29,12,30,132.0,499.0,5.0,31.0,626.0,615.12,447.0
2017,4,29,12,45,157.0,498.5,4.85,31.5,649.0,644.11,466.38
2017,4,29,13,0,182.0,498.0,4.7,32.0,672.0,673.11,485.58
2017,4,29,13,15,250.5,476.5,4.55,32.0,713.0,727.63,524.52
2017,4,29,13,30,319.0,455.0,4.4,32.0,754.0,777.46,559.92
2017,4,29,13,45,271.5,455.5,4.3,32.5,705.5,735.67,529.25
2017,4,29,14,0,224.0,456.0,4.2,33.0,657.0,685.97,493.77
2017,4,29,14,15,176.0,440.5,4.0,33.0,596.0,625.12,451.33
2017,4,29,14,30,128.0,425.0,3.8,33.0,535.0,564.25,408.46
2017,4,29,14,45,162.0,406.5,3.65,33.0,539.0,577.5,419.52
2017,4,29,15,0,196.0,388.0,3.5,33.0,543.0,588.87,428.93
2017,4,29,15,15,246.5,357.0,3.35,32.5,541.5,608.14,445.24
2017,4,29,15,30,297.0,326.0,3.2,32.0,540.0,615.15,453.16
2017,4,29,15,45,312.5,298.5,3.05,32.0,509.5,592.39,438.6
2017,4,29,16,0,328.0,271.0,2.9,32.0,479.0,567.38,422.5
2017,4,29,16,15,350.5,241.0,2.8,31.5,446.5,542.7,407.64
2017,4,29,16,30,373.0,211.0,2.7,31.0,414.0,515.05,390.31
2017,4,29,16,45,195.0,185.5,2.6,31.0,291.0,339.62,259.47
2017,4,29,17,0,17.0,160.0,2.5,31.0,168.0,172.54,129.84
2017,4,29,17,15,10.5,138.5,2.9,30.0,143.0,146.33,110.67
2017,4,29,17,30,4.0,117.0,3.3,29.0,118.0,120.59,91.06
2017,4,29,17,45,2.0,93.5,3.7,28.0,94.0,95.44,71.47
2017,4,29,18,0,0.0,70.0,4.1,27.0,70.0,70.23,51.3
2017,4,29,18,15,0.0,48.5,4.95,25.5,48.5,48.02,33.22
2017,4,29,18,30,0.0,27.0,5.8,24.0,27.0,26.07,15.08
2017,4,29,18,45,0.0,13.5,6.65,23.0,13.5,13.02,2.49
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.83,0.0
2017,4,30,6,15,114.0,30.5,5.65,12.0,45.5,25.28,13.27
2017,4,30,6,30,228.0,51.0,5.7,12.0,81.0,39.28,28.7
2017,4,30,6,45,349.5,62.5,5.8,12.0,134.0,46.54,35.93
2017,4,30,7,0,471.0,74.0,5.9,12.0,187.0,53.98,42.97
2017,4,30,7,15,535.0,83.0,6.0,12.5,244.0,83.16,51.44
2017,4,30,7,30,599.0,92.0,6.1,13.0,301.0,127.76,78.13
2017,4,30,7,45,667.5,92.0,6.2,13.5,363.0,172.53,111.05
2017,4,30,8,0,736.0,92.0,6.3,14.0,425.0,225.02,154.51
2017,4,30,8,15,767.5,97.0,6.4,14.5,483.0,282.77,205.68
2017,4,30,8,30,799.0,102.0,6.5,15.0,541.0,339.96,256.74
2017,4,30,8,45,835.5,100.0,6.65,15.5,599.0,395.53,306.1
2017,4,30,9,0,872.0,98.0,6.8,16.0,657.0,457.98,360.1
2017,4,30,9,15,889.5,100.5,6.85,16.5,708.0,514.07,407.94
2017,4,30,9,30,907.0,103.0,6.9,17.0,759.0,570.56,454.8
2017,4,30,9,45,926.5,102.0,6.95,18.0,806.0,625.18,498.1
2017,4,30,10,0,946.0,101.0,7.0,19.0,853.0,679.81,540.11
2017,4,30,10,15,955.5,102.5,6.95,19.5,891.0,729.83,578.17
2017,4,30,10,30,965.0,104.0,6.9,20.0,929.0,778.46,612.59
2017,4,30,10,45,972.5,105.0,6.85,20.5,960.0,823.53,643.38
2017,4,30,11,0,980.0,106.0,6.8,21.0,991.0,866.62,672.35
2017,4,30,11,15,984.0,107.0,6.7,21.5,1013.0,904.67,697.14
2017,4,30,11,30,988.0,108.0,6.6,22.0,1035.0,940.12,719.81
2017,4,30,11,45,983.0,113.0,6.5,22.5,1045.5,968.77,737.46
2017,4,30,12,0,978.0,118.0,6.4,23.0,1056.0,994.14,752.7
2017,4,30,12,15,978.5,118.0,6.3,23.0,1060.0,1016.46,767.28
2017,4,30,12,30,979.0,118.0,6.2,23.0,1064.0,1035.58,779.66
2017,4,30,12,45,977.5,118.0,6.1,23.5,1058.5,1049.5,786.95
2017,4,30,13,0,976.0,118.0,6.0,24.0,1053.0,1060.01,791.97
2017,4,30,13,15,973.0,117.5,5.9,24.0,1039.0,1065.09,794.99
2017,4,30,13,30,970.0,117.0,5.8,24.0,1025.0,1066.63,795.77
2017,4,30,13,45,963.5,117.0,5.75,24.5,1002.0,1061.74,791.12
2017,4,30,14,0,957.0,117.0,5.7,25.0,979.0,1053.37,784.32
2017,4,30,14,15,950.5,115.5,5.55,25.0,949.0,1040.03,775.18
2017,4,30,14,30,944.0,114.0,5.4,25.0,919.0,1023.36,763.94
2017,4,30,14,45,932.5,113.5,5.3,25.0,880.5,999.85,748.56
2017,4,30,15,0,921.0,113.0,5.2,25.0,842.0,973.44,731.33
2017,4,30,15,15,909.0,110.5,5.05,25.0,797.5,941.72,710.17
2017,4,30,15,30,897.0,108.0,4.9,25.0,753.0,907.48,687.33
2017,4,30,15,45,880.5,105.0,4.75,25.0,703.0,866.6,659.85
2017,4,30,16,0,864.0,102.0,4.6,25.0,653.0,828.91,634.56
2017,4,30,16,15,843.0,98.5,4.35,24.5,598.5,780.46,602.35
2017,4,30,16,30,822.0,95.0,4.1,24.0,544.0,731.02,569.3
2017,4,30,16,45,791.0,91.5,3.85,24.0,486.0,673.81,528.97
2017,4,30,17,0,760.0,88.0,3.6,24.0,428.0,616.99,487.16
2017,4,30,17,15,719.0,82.0,3.05,23.0,369.0,554.65,440.37
2017,4,30,17,30,678.0,76.0,2.5,22.0,310.0,491.89,391.78
2017,4,30,17,45,613.0,69.5,1.95,21.5,251.0,418.34,332.43
2017,4,30,18,0,548.0,63.0,1.4,21.0,192.0,349.91,275.33
2017,4,30,18,15,450.5,52.0,1.3,20.0,139.0,268.14,207.78
2017,4,30,18,30,353.0,41.0,1.2,19.0,86.0,195.81,145.89
2017,4,30,18,45,198.0,25.0,1.15,18.5,48.0,106.3,60.74
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,20.5,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,34.5,6.0,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,69.0,12.0,3.6,11.0,13.0,11.8,0.0
2017,5,1,6,15,221.5,27.0,3.75,11.5,53.0,21.23,10.75
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,32.23,22.63
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,37.77,28.03
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,42.95,32.82
2017,5,1,7,15,623.0,69.0,4.35,15.0,258.0,76.57,42.19
2017,5,1,7,30,682.0,76.0,4.5,16.0,316.0,124.11,70.4
2017,5,1,7,45,722.0,81.5,4.65,17.5,374.5,174.07,108.18
2017,5,1,8,0,762.0,87.0,4.8,19.0,433.0,231.73,155.89
2017,5,1,8,15,790.0,91.0,5.0,20.0,490.0,285.5,202.64
2017,5,1,8,30,818.0,95.0,5.2,21.0,547.0,341.91,251.58
2017,5,1,8,45,838.5,98.5,5.45,22.0,600.5,397.47,299.31
2017,5,1,9,0,859.0,102.0,5.7,23.0,654.0,454.35,346.89
2017,5,1,9,15,874.0,105.0,5.65,23.5,703.0,512.8,394.56
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,567.63,438.14
2017,5,1,9,45,900.5,110.0,5.6,24.5,795.5,619.49,478.35
2017,5,1,10,0,912.0,112.0,5.6,25.0,839.0,670.69,516.92
2017,5,1,10,15,920.5,114.0,5.55,25.5,875.5,719.0,552.16
2017,5,1,10,30,929.0,116.0,5.5,26.0,912.0,765.93,584.33
2017,5,1,10,45,934.0,117.5,5.5,26.5,940.5,808.19,612.07
2017,5,1,11,0,939.0,119.0,5.5,27.0,969.0,848.38,638.04
2017,5,1,11,15,943.0,120.0,5.4,27.5,990.0,885.06,660.77
2017,5,1,11,30,947.0,121.0,5.3,28.0,1011.0,919.26,681.5
2017,5,1,11,45,952.5,119.5,5.25,28.5,1024.5,949.81,699.83
2017,5,1,12,0,958.0,118.0,5.2,29.0,1038.0,977.64,716.22
2017,5,1,12,15,958.5,118.0,5.15,29.0,1042.0,999.48,730.02
2017,5,1,12,30,959.0,118.0,5.1,29.0,1046.0,1018.19,741.81
2017,5,1,12,45,957.0,118.0,5.05,29.5,1040.5,1031.3,748.45
2017,5,1,13,0,955.0,118.0,5.0,30.0,1035.0,1041.06,752.98
2017,5,1,13,15,952.5,117.5,4.9,30.0,1021.5,1046.43,755.89
2017,5,1,13,30,950.0,117.0,4.8,30.0,1008.0,1048.35,756.7
2017,5,1,13,45,944.5,116.5,4.7,30.5,986.0,1043.88,751.94
2017,5,1,14,0,939.0,116.0,4.6,31.0,964.0,1036.0,745.51
2017,5,1,14,15,932.5,114.5,4.5,31.0,934.0,1022.75,737.31
2017,5,1,14,30,926.0,113.0,4.4,31.0,904.0,1006.25,727.13
2017,5,1,14,45,915.0,112.0,4.3,31.0,866.0,982.9,712.6
2017,5,1,15,0,904.0,111.0,4.2,31.0,828.0,956.69,696.31
2017,5,1,15,15,892.0,108.5,4.1,30.5,784.5,925.3,678.0
2017,5,1,15,30,880.0,106.0,4.0,30.0,741.0,891.45,657.96
2017,5,1,15,45,861.0,104.5,3.9,30.0,691.0,850.54,631.72
2017,5,1,16,0,842.0,103.0,3.8,30.0,641.0,813.09,607.73
2017,5,1,16,15,821.0,99.5,3.6,29.5,587.5,765.38,577.15
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,716.73,545.53
2017,5,1,16,45,768.5,92.0,3.25,29.0,476.5,659.45,506.35
2017,5,1,17,0,737.0,88.0,3.1,29.0,419.0,605.17,467.44
2017,5,1,17,15,696.0,82.5,2.7,28.0,361.0,541.88,421.37
2017,5,1,17,30,655.0,77.0,2.3,27.0,303.0,480.72,375.36
2017,5,1,17,45,593.5,69.5,1.95,26.0,246.0,408.9,319.67
2017,5,1,18,0,532.0,62.0,1.6,25.0,189.0,341.94,265.72
2017,5,1,18,15,437.5,51.5,1.65,24.0,137.0,262.73,201.21
2017,5,1,18,30,343.0,41.0,1.7,23.0,85.0,192.65,141.99
2017,5,1,18,45,198.0,25.5,1.75,22.0,48.0,107.66,62.84
2017,5,1,19,0,53.0,10.0,1.8,21.0,11.0,24.28,0.0
2017,5,1,19,15,26.5,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,32.5,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,65.0,12.0,1.7,15.0,14.0,11.8,0.0
2017,5,2,6,15,206.0,28.0,1.95,15.5,53.0,21.67,11.22
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,33.96,23.78
2017,5,2,6,45,434.5,55.5,2.45,17.0,143.5,40.77,30.22
2017,5,2,7,0,522.0,67.0,2.7,18.0,195.0,47.11,35.94
2017,5,2,7,15,580.5,74.5,2.95,19.0,251.5,81.15,45.75
2017,5,2,7,30,639.0,82.0,3.2,20.0,308.0,126.8,72.99
2017,5,2,7,45,678.5,88.0,3.45,21.0,365.0,174.78,109.01
2017,5,2,8,0,718.0,94.0,3.7,22.0,422.0,227.08,151.9
2017,5,2,8,15,746.5,99.0,3.75,22.5,477.5,279.71,197.06
2017,5,2,8,30,775.0,104.0,3.8,23.0,533.0,338.24,246.86
2017,5,2,8,45,793.0,109.0,3.85,24.0,585.0,391.89,291.81
2017,5,2,9,0,811.0,114.0,3.9,25.0,637.0,446.66,336.32
2017,5,2,9,15,827.0,117.0,3.95,25.5,685.0,499.55,378.76
2017,5,2,9,30,843.0,120.0,4.0,26.0,733.0,552.87,420.26
2017,5,2,9,45,850.5,125.0,4.05,27.0,774.0,603.28,457.47
2017,5,2,10,0,858.0,130.0,4.1,28.0,815.0,652.84,492.81
2017,5,2,10,15,867.0,132.5,4.15,28.5,851.0,701.87,527.71
2017,5,2,10,30,876.0,135.0,4.2,29.0,887.0,747.42,559.07
2017,5,2,10,45,877.5,139.5,4.3,29.5,914.0,787.76,585.12
2017,5,2,11,0,879.0,144.0,4.4,30.0,941.0,825.95,609.48
2017,5,2,11,15,883.5,145.0,4.4,30.0,961.5,861.1,632.45
2017,5,2,11,30,888.0,146.0,4.4,30.0,982.0,893.99,653.81
2017,5,2,11,45,894.0,144.0,4.45,30.5,995.5,923.0,671.41
2017,5,2,12,0,900.0,142.0,4.5,31.0,1009.0,949.54,687.32
2017,5,2,12,15,900.5,142.5,4.5,31.0,1012.5,970.76,700.89
2017,5,2,12,30,901.0,143.0,4.5,31.0,1016.0,989.08,712.66
2017,5,2,12,45,697.0,280.5,4.55,31.5,954.0,951.17,686.35
2017,5,2,13,0,493.0,418.0,4.6,32.0,892.0,901.42,645.69
2017,5,2,13,15,691.0,280.5,4.6,32.0,935.0,965.02,695.28
2017,5,2,13,30,889.0,143.0,4.6,32.0,978.0,1016.1,728.85
2017,5,2,13,45,882.0,143.0,4.7,32.5,955.5,1010.91,724.77
2017,5,2,14,0,875.0,143.0,4.8,33.0,933.0,1002.55,719.3
2017,5,2,14,15,867.5,141.0,4.8,33.0,903.5,988.55,711.11
2017,5,2,14,30,860.0,139.0,4.8,33.0,874.0,971.52,701.07
2017,5,2,14,45,847.5,137.5,4.85,33.0,837.0,953.17,690.63
2017,5,2,15,0,835.0,136.0,4.9,33.0,800.0,926.48,674.7
2017,5,2,15,15,821.5,133.5,4.9,32.5,757.0,895.36,656.85
2017,5,2,15,30,808.0,131.0,4.9,32.0,714.0,862.02,637.37
2017,5,2,15,45,792.5,126.5,4.95,32.0,666.5,822.81,612.66
2017,5,2,16,0,777.0,122.0,5.0,32.0,619.0,781.93,586.55
2017,5,2,16,15,754.0,117.5,5.0,31.5,566.5,736.58,557.9
2017,5,2,16,30,731.0,113.0,5.0,31.0,514.0,687.9,526.35
2017,5,2,16,45,702.5,107.0,5.0,30.5,459.5,633.29,489.3
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,579.13,450.74
2017,5,2,17,15,631.5,94.0,4.75,29.0,348.5,515.86,404.3
2017,5,2,17,30,589.0,87.0,4.5,28.0,292.0,454.93,358.14
2017,5,2,17,45,529.5,78.0,4.25,27.5,237.0,385.42,303.19
2017,5,2,18,0,470.0,69.0,4.0,27.0,182.0,320.6,250.22
2017,5,2,18,15,378.5,56.5,3.8,26.0,132.0,241.83,185.42
2017,5,2,18,30,287.0,44.0,3.6,25.0,82.0,174.83,128.72
2017,5,2,18,45,143.5,27.5,3.45,24.0,46.5,93.44,55.51
2017,5,2,19,0,0.0,11.0,3.3,23.0,11.0,10.81,0.0
2017,5,2,19,15,0.0,5.5,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.86,0.0
2017,5,3,6,15,74.0,32.0,3.35,21.5,42.0,26.5,14.85
2017,5,3,6,30,136.0,56.0,3.5,22.0,75.0,45.07,32.54
2017,5,3,6,45,212.0,76.5,3.7,22.5,122.0,60.37,46.29
2017,5,3,7,0,288.0,97.0,3.9,23.0,169.0,75.05,59.17
2017,5,3,7,15,144.0,95.5,4.05,23.5,131.5,89.03,63.41
2017,5,3,7,30,0.0,94.0,4.2,24.0,94.0,89.06,67.38
2017,5,3,7,45,0.0,112.5,4.35,24.5,112.5,106.38,81.02
2017,5,3,8,0,0.0,131.0,4.5,25.0,131.0,123.78,94.47
2017,5,3,8,15,4.5,156.5,4.5,25.5,159.0,148.7,113.51
2017,5,3,8,30,9.0,182.0,4.5,26.0,187.0,174.22,132.78
2017,5,3,8,45,144.5,234.0,4.5,26.5,327.0,264.12,200.03
2017,5,3,9,0,280.0,286.0,4.5,27.0,467.0,371.94,280.65
2017,5,3,9,15,145.5,256.0,4.45,27.5,351.0,302.9,228.91
2017,5,3,9,30,11.0,226.0,4.4,28.0,235.0,220.72,165.53
2017,5,3,9,45,92.0,310.0,4.35,28.5,383.5,341.33,256.3
2017,5,3,10,0,173.0,394.0,4.3,29.0,532.0,469.01,349.27
2017,5,3,10,15,438.0,306.0,4.2,29.0,677.5,571.91,427.95
2017,5,3,10,30,703.0,218.0,4.1,29.0,823.0,699.78,523.04
2017,5,3,10,45,483.5,334.5,4.0,29.5,756.5,673.14,497.48
2017,5,3,11,0,264.0,451.0,3.9,30.0,690.0,630.18,460.44
2017,5,3,11,15,290.0,437.0,3.8,30.0,705.5,651.29,475.76
2017,5,3,11,30,316.0,423.0,3.7,30.0,721.0,672.99,491.09
2017,5,3,11,45,220.5,458.5,3.6,30.5,668.0,635.52,461.05
2017,5,3,12,0,125.0,494.0,3.5,31.0,615.0,592.1,426.96
