Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,15,92.5,476.5,3.45,31.0,566.5,549.87,397.08
2017,5,3,12,30,60.0,459.0,3.4,31.0,518.0,506.44,366.07
2017,5,3,12,45,392.5,349.0,3.35,31.5,727.5,728.88,529.3
2017,5,3,13,0,725.0,239.0,3.3,32.0,937.0,949.15,679.07
2017,5,3,13,15,721.0,237.5,3.2,32.0,924.5,952.13,678.86
2017,5,3,13,30,717.0,236.0,3.1,32.0,912.0,952.32,678.68
2017,5,3,13,45,715.5,231.0,3.05,32.0,892.0,948.61,676.48
2017,5,3,14,0,714.0,226.0,3.0,32.0,872.0,942.08,672.62
2017,5,3,14,15,705.5,222.5,3.05,32.0,844.0,927.56,664.47
2017,5,3,14,30,697.0,219.0,3.1,32.0,816.0,910.48,654.78
2017,5,3,14,45,413.5,304.0,3.15,32.0,654.5,722.45,525.28
2017,5,3,15,0,130.0,389.0,3.2,32.0,493.0,529.75,385.96
2017,5,3,15,15,392.0,291.5,3.5,32.0,580.5,678.12,500.0
2017,5,3,15,30,654.0,194.0,3.8,32.0,668.0,799.38,591.2
2017,5,3,15,45,631.5,189.0,4.15,32.0,621.5,758.13,564.52
2017,5,3,16,0,609.0,184.0,4.5,32.0,575.0,716.0,537.4
2017,5,3,16,15,583.0,176.5,4.9,31.5,525.5,664.48,504.57
2017,5,3,16,30,557.0,169.0,5.3,31.0,476.0,616.77,473.31
2017,5,3,16,45,339.5,180.5,5.75,30.5,361.5,445.72,345.77
2017,5,3,17,0,122.0,192.0,6.2,30.0,247.0,293.71,227.32
2017,5,3,17,15,106.5,168.5,6.4,29.0,212.0,254.43,198.21
2017,5,3,17,30,91.0,145.0,6.6,28.0,177.0,209.25,163.49
2017,5,3,17,45,217.5,115.0,6.85,27.0,173.0,253.37,200.4
2017,5,3,18,0,344.0,85.0,7.1,26.0,169.0,277.31,218.99
2017,5,3,18,15,265.0,67.5,6.85,25.0,122.0,206.9,160.14
2017,5,3,18,30,186.0,50.0,6.6,24.0,75.0,138.2,102.3
2017,5,3,18,45,93.0,30.0,6.4,23.5,42.5,74.9,45.02
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,9.83,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,41.5,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,83.0,14.0,4.7,13.0,17.0,13.76,0.0
2017,5,4,6,15,222.5,29.5,4.95,13.5,57.0,22.77,12.75
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,34.51,24.52
2017,5,4,6,45,450.5,55.5,5.45,14.5,149.5,40.37,30.2
2017,5,4,7,0,539.0,66.0,5.7,15.0,202.0,45.84,35.26
2017,5,4,7,15,597.5,73.5,5.7,15.5,259.0,84.67,47.58
2017,5,4,7,30,656.0,81.0,5.7,16.0,316.0,131.5,77.12
2017,5,4,7,45,696.5,87.0,5.7,16.5,374.5,180.68,115.53
2017,5,4,8,0,737.0,93.0,5.7,17.0,433.0,234.28,161.02
2017,5,4,8,15,766.0,97.5,5.65,17.5,490.0,290.98,210.81
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,346.87,259.98
2017,5,4,8,45,816.5,106.0,5.55,19.0,600.5,401.97,307.39
2017,5,4,9,0,838.0,110.0,5.5,20.0,654.0,458.52,354.59
2017,5,4,9,15,853.5,113.0,5.45,20.5,702.5,512.47,399.1
2017,5,4,9,30,869.0,116.0,5.4,21.0,751.0,566.74,442.51
2017,5,4,9,45,881.5,118.5,5.4,21.5,794.0,621.7,485.19
2017,5,4,10,0,894.0,121.0,5.4,22.0,837.0,672.99,524.03
2017,5,4,10,15,902.5,123.0,5.35,22.0,873.5,720.38,559.91
2017,5,4,10,30,911.0,125.0,5.3,22.0,910.0,766.43,593.04
2017,5,4,10,45,919.0,125.5,5.3,22.5,939.5,809.19,621.52
2017,5,4,11,0,927.0,126.0,5.3,23.0,969.0,850.13,648.38
2017,5,4,11,15,931.0,127.0,5.3,23.0,990.0,886.26,672.92
2017,5,4,11,30,935.0,128.0,5.3,23.0,1011.0,919.95,695.68
2017,5,4,11,45,938.0,128.0,5.35,23.5,1023.5,949.27,714.25
2017,5,4,12,0,941.0,128.0,5.4,24.0,1036.0,975.83,730.9
2017,5,4,12,15,941.5,128.5,5.45,24.0,1040.0,997.71,745.83
2017,5,4,12,30,942.0,129.0,5.5,24.0,1044.0,1016.55,758.8
2017,5,4,12,45,943.5,127.0,5.6,24.5,1039.5,1030.79,767.59
2017,5,4,13,0,945.0,125.0,5.7,25.0,1035.0,1041.8,774.31
2017,5,4,13,15,942.0,124.5,5.75,25.0,1021.5,1046.59,778.17
2017,5,4,13,30,939.0,124.0,5.8,25.0,1008.0,1047.96,779.9
2017,5,4,13,45,935.5,122.0,5.85,25.5,986.0,1043.92,776.55
2017,5,4,14,0,932.0,120.0,5.9,26.0,964.0,1036.45,771.06
2017,5,4,14,15,925.0,118.5,5.9,26.0,934.5,1022.76,762.72
2017,5,4,14,30,918.0,117.0,5.9,26.0,905.0,1005.85,752.32
2017,5,4,14,45,900.0,120.0,5.95,26.0,865.5,980.25,736.37
2017,5,4,15,0,882.0,123.0,6.0,26.0,826.0,952.15,718.72
2017,5,4,15,15,869.5,120.5,5.95,25.5,782.5,920.86,699.67
2017,5,4,15,30,857.0,118.0,5.9,25.0,739.0,892.63,682.7
2017,5,4,15,45,843.5,113.5,5.9,25.0,691.0,853.7,656.92
2017,5,4,16,0,830.0,109.0,5.9,25.0,643.0,812.86,629.61
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.5,764.6,597.44
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,715.48,564.18
2017,5,4,16,45,762.0,95.5,5.6,24.0,480.5,661.61,525.74
2017,5,4,17,0,737.0,90.0,5.5,24.0,425.0,610.33,487.47
2017,5,4,17,15,697.0,84.0,5.15,23.5,367.0,547.0,438.77
2017,5,4,17,30,657.0,78.0,4.8,23.0,309.0,485.72,390.37
2017,5,4,17,45,599.0,70.5,4.45,22.5,252.5,415.5,333.47
2017,5,4,18,0,541.0,63.0,4.1,22.0,196.0,349.78,278.52
2017,5,4,18,15,449.0,52.5,3.7,21.0,143.5,270.85,212.07
2017,5,4,18,30,357.0,42.0,3.3,20.0,91.0,200.76,151.39
2017,5,4,18,45,212.5,27.0,2.9,19.0,52.5,116.62,74.54
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,30.67,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,36.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,72.0,15.0,1.5,12.0,18.0,14.74,0.0
2017,5,5,6,15,210.0,31.5,1.8,13.0,58.5,24.36,14.33
2017,5,5,6,30,348.0,48.0,2.1,14.0,99.0,37.25,27.0
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,43.41,32.88
2017,5,5,7,0,535.0,70.0,2.8,16.0,206.0,49.66,38.53
2017,5,5,7,15,594.0,78.0,2.85,17.0,263.5,90.07,51.31
2017,5,5,7,30,653.0,86.0,2.9,18.0,321.0,137.26,81.07
2017,5,5,7,45,693.5,92.0,3.0,19.0,379.5,186.31,118.78
2017,5,5,8,0,734.0,98.0,3.1,20.0,438.0,239.79,163.07
2017,5,5,8,15,763.5,102.5,3.2,20.5,495.0,293.17,209.13
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,352.6,259.84
2017,5,5,8,45,813.5,111.5,3.4,21.5,605.5,407.64,306.53
2017,5,5,9,0,834.0,116.0,3.5,22.0,659.0,464.04,353.11
2017,5,5,9,15,850.0,119.0,3.5,22.5,708.0,518.0,396.43
2017,5,5,9,30,866.0,122.0,3.5,23.0,757.0,572.35,438.68
2017,5,5,9,45,877.0,125.5,3.5,23.5,799.5,624.36,477.91
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,678.06,517.08
2017,5,5,10,15,897.0,131.0,3.45,24.5,878.5,725.51,550.63
2017,5,5,10,30,906.0,133.0,3.4,25.0,915.0,771.68,581.59
2017,5,5,10,45,911.5,135.0,3.4,25.5,944.0,813.71,608.34
2017,5,5,11,0,917.0,137.0,3.4,26.0,973.0,853.79,633.43
2017,5,5,11,15,921.5,138.5,3.35,26.0,994.0,890.46,656.93
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,924.77,678.7
2017,5,5,11,45,929.0,140.0,3.3,26.5,1027.5,953.86,695.87
2017,5,5,12,0,932.0,140.0,3.3,27.0,1040.0,980.24,711.21
2017,5,5,12,15,932.5,140.5,3.25,27.0,1044.0,1001.97,724.55
2017,5,5,12,30,933.0,141.0,3.2,27.0,1048.0,1020.72,736.0
2017,5,5,12,45,932.5,140.0,3.15,27.5,1043.0,1033.98,742.54
2017,5,5,13,0,932.0,139.0,3.1,28.0,1038.0,1044.03,747.12
2017,5,5,13,15,929.0,138.5,3.05,28.0,1024.5,1048.84,749.97
2017,5,5,13,30,926.0,138.0,3.0,28.0,1011.0,1050.3,750.86
2017,5,5,13,45,922.0,136.0,2.95,28.5,989.0,1045.9,746.71
2017,5,5,14,0,918.0,134.0,2.9,29.0,967.0,1038.14,740.63
2017,5,5,14,15,911.5,132.0,2.9,29.0,937.5,1024.64,733.01
2017,5,5,14,30,905.0,130.0,2.9,29.0,908.0,1007.96,723.5
2017,5,5,14,45,892.5,129.5,2.9,29.0,870.0,984.12,709.5
2017,5,5,15,0,880.0,129.0,2.9,29.0,832.0,957.58,693.83
2017,5,5,15,15,867.0,126.5,2.85,28.5,788.0,931.53,679.46
2017,5,5,15,30,854.0,124.0,2.8,28.0,744.0,897.5,659.75
2017,5,5,15,45,842.0,118.5,2.8,28.0,696.0,858.86,635.91
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,818.22,610.53
2017,5,5,16,15,808.0,109.0,2.7,27.5,594.5,769.57,579.91
2017,5,5,16,30,786.0,105.0,2.6,27.0,541.0,720.09,548.24
2017,5,5,16,45,763.0,98.5,2.55,27.0,485.0,666.58,512.32
2017,5,5,17,0,740.0,92.0,2.5,27.0,429.0,615.59,476.37
2017,5,5,17,15,699.0,86.0,2.15,26.0,371.0,551.49,429.8
2017,5,5,17,30,658.0,80.0,1.8,25.0,313.0,489.5,383.31
2017,5,5,17,45,605.0,71.5,1.45,24.0,256.0,420.69,329.95
2017,5,5,18,0,552.0,63.0,1.1,23.0,199.0,355.91,277.69
2017,5,5,18,15,459.5,53.0,1.15,22.0,146.0,276.65,213.46
2017,5,5,18,30,367.0,43.0,1.2,21.0,93.0,206.2,154.1
2017,5,5,18,45,223.5,28.0,1.25,20.0,54.0,123.28,79.81
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,35.11,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,7.37,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,11.7,0.0
2017,5,6,6,15,238.0,30.0,1.55,14.0,60.0,23.28,13.56
2017,5,6,6,30,372.0,45.0,1.8,15.0,100.0,34.1,24.19
2017,5,6,6,45,457.0,55.5,2.05,16.0,152.5,39.99,29.75
2017,5,6,7,0,542.0,66.0,2.3,17.0,205.0,47.7,36.65
2017,5,6,7,15,598.0,73.5,2.5,18.0,261.5,88.08,48.77
2017,5,6,7,30,654.0,81.0,2.7,19.0,318.0,134.86,78.6
2017,5,6,7,45,693.0,86.5,2.9,20.0,375.5,183.35,116.04
2017,5,6,8,0,732.0,92.0,3.1,21.0,433.0,236.08,159.8
2017,5,6,8,15,760.0,96.5,3.15,21.5,488.5,292.15,207.87
2017,5,6,8,30,788.0,101.0,3.2,22.0,544.0,347.39,255.14
2017,5,6,8,45,808.5,105.0,3.3,23.0,597.0,401.69,300.51
2017,5,6,9,0,829.0,109.0,3.4,24.0,650.0,457.34,345.59
2017,5,6,9,15,844.5,112.0,3.3,24.5,698.0,510.75,387.96
2017,5,6,9,30,860.0,115.0,3.2,25.0,746.0,567.64,431.36
2017,5,6,9,45,871.5,117.5,3.15,26.0,788.0,618.33,468.15
2017,5,6,10,0,883.0,120.0,3.1,27.0,830.0,668.43,503.18
2017,5,6,10,15,891.5,121.5,2.95,27.0,866.0,714.77,536.06
2017,5,6,10,30,900.0,123.0,2.8,27.0,902.0,759.78,565.98
2017,5,6,10,45,906.5,124.5,2.65,27.5,930.5,801.77,591.41
2017,5,6,11,0,913.0,126.0,2.5,28.0,959.0,841.88,615.0
2017,5,6,11,15,917.0,127.5,2.35,28.5,980.0,877.89,635.36
2017,5,6,11,30,921.0,129.0,2.2,29.0,1001.0,911.51,653.74
2017,5,6,11,45,928.5,126.0,2.1,29.5,1014.5,941.49,669.87
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,968.94,684.17
2017,5,6,12,15,936.5,123.0,1.95,30.0,1032.0,990.09,696.34
2017,5,6,12,30,937.0,123.0,1.9,30.0,1036.0,1008.23,706.69
2017,5,6,12,45,936.0,123.0,1.85,30.5,1031.0,1021.83,712.87
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,1032.21,717.14
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,1037.33,719.77
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,1039.09,720.52
2017,5,6,13,45,925.0,121.0,1.65,31.0,978.0,1034.53,717.58
2017,5,6,14,0,920.0,120.0,1.6,31.0,956.0,1026.63,712.81
2017,5,6,14,15,914.0,118.5,1.6,31.0,927.0,1013.96,706.03
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,998.11,697.44
2017,5,6,14,45,892.5,118.5,1.65,31.0,860.0,973.39,684.16
2017,5,6,15,0,877.0,120.0,1.7,31.0,822.0,946.1,669.29
2017,5,6,15,15,865.0,117.5,1.75,30.5,779.0,915.34,653.46
2017,5,6,15,30,853.0,115.0,1.8,30.0,736.0,887.58,639.36
2017,5,6,15,45,838.0,112.0,1.9,30.0,688.0,849.14,617.3
2017,5,6,16,0,823.0,109.0,2.0,30.0,640.0,808.91,593.73
2017,5,6,16,15,802.0,105.0,2.0,29.5,587.5,761.29,565.08
2017,5,6,16,30,781.0,101.0,2.0,29.0,535.0,712.78,535.26
2017,5,6,16,45,754.0,96.0,2.05,29.0,479.5,658.29,499.82
2017,5,6,17,0,727.0,91.0,2.1,29.0,424.0,606.58,464.38
2017,5,6,17,15,687.5,85.0,1.85,28.0,366.5,543.97,419.75
2017,5,6,17,30,648.0,79.0,1.6,27.0,309.0,483.37,375.1
2017,5,6,17,45,594.0,71.0,1.4,26.5,253.5,415.04,322.46
2017,5,6,18,0,540.0,63.0,1.2,26.0,198.0,350.85,271.12
2017,5,6,18,15,452.0,53.0,1.2,25.0,146.0,274.07,209.34
2017,5,6,18,30,364.0,43.0,1.2,24.0,94.0,205.66,152.18
2017,5,6,18,45,227.5,28.0,1.25,23.0,55.0,125.25,81.33
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,38.33,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,8.5,1.7,14.5,11.0,8.36,0.0
2017,5,7,6,0,117.0,17.0,1.8,15.0,22.0,13.32,0.0
2017,5,7,6,15,250.0,31.5,1.9,15.5,63.0,24.58,14.67
2017,5,7,6,30,383.0,46.0,2.0,16.0,104.0,34.88,24.78
2017,5,7,6,45,471.0,56.0,2.1,17.0,157.0,40.28,29.89
2017,5,7,7,0,559.0,66.0,2.2,18.0,210.0,49.33,37.93
2017,5,7,7,15,614.0,73.0,2.5,19.0,267.0,90.26,49.34
2017,5,7,7,30,669.0,80.0,2.8,20.0,324.0,137.47,79.67
2017,5,7,7,45,708.5,85.0,3.15,21.0,382.0,186.49,117.62
2017,5,7,8,0,748.0,90.0,3.5,22.0,440.0,243.13,164.53
2017,5,7,8,15,775.0,94.5,3.6,22.5,496.0,296.33,210.38
2017,5,7,8,30,802.0,99.0,3.7,23.0,552.0,352.04,258.09
2017,5,7,8,45,821.5,103.0,3.8,24.0,604.5,406.67,303.71
2017,5,7,9,0,841.0,107.0,3.9,25.0,657.0,462.52,348.91
2017,5,7,9,15,855.5,110.0,3.9,25.5,705.0,516.01,391.54
2017,5,7,9,30,870.0,113.0,3.9,26.0,753.0,572.87,435.22
2017,5,7,9,45,880.5,115.5,3.9,26.5,795.0,623.4,473.06
2017,5,7,10,0,891.0,118.0,3.9,27.0,837.0,673.21,509.3
2017,5,7,10,15,899.5,120.0,3.9,27.5,872.5,720.28,542.59
2017,5,7,10,30,908.0,122.0,3.9,28.0,908.0,766.02,572.84
2017,5,7,10,45,913.0,123.5,3.9,28.5,936.0,807.12,598.89
2017,5,7,11,0,918.0,125.0,3.9,29.0,964.0,846.22,623.28
2017,5,7,11,15,921.5,126.0,3.9,29.0,984.0,881.46,646.1
2017,5,7,11,30,925.0,127.0,3.9,29.0,1004.0,914.26,667.21
2017,5,7,11,45,913.5,136.0,3.9,29.5,1011.5,938.78,681.43
2017,5,7,12,0,902.0,145.0,3.9,30.0,1019.0,959.97,693.48
2017,5,7,12,15,902.5,145.5,3.9,30.0,1022.5,981.02,706.86
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,999.2,718.43
2017,5,7,12,45,900.0,146.0,3.95,30.5,1020.0,1010.58,724.57
2017,5,7,13,0,897.0,146.0,4.0,31.0,1014.0,1018.84,728.83
2017,5,7,13,15,893.5,145.5,4.0,31.0,1000.5,1022.94,731.72
2017,5,7,13,30,890.0,145.0,4.0,31.0,987.0,1023.81,732.69
2017,5,7,13,45,884.0,144.0,4.05,31.0,964.5,1018.51,730.16
2017,5,7,14,0,878.0,143.0,4.1,31.0,942.0,1010.0,725.73
2017,5,7,14,15,729.0,225.5,4.1,31.0,875.0,956.38,691.75
2017,5,7,14,30,580.0,308.0,4.1,31.0,808.0,891.54,646.92
2017,5,7,14,45,575.0,292.0,4.15,31.0,770.5,864.16,630.53
2017,5,7,15,0,570.0,276.0,4.2,31.0,733.0,834.61,612.32
2017,5,7,15,15,615.5,238.0,4.2,30.5,707.0,827.82,611.9
2017,5,7,15,30,661.0,200.0,4.2,30.0,681.0,814.66,606.95
2017,5,7,15,45,716.5,163.5,4.25,30.0,654.0,805.97,602.81
2017,5,7,16,0,772.0,127.0,4.3,30.0,627.0,787.55,592.0
2017,5,7,16,15,693.0,135.0,4.3,29.5,556.0,712.38,542.16
2017,5,7,16,30,614.0,143.0,4.3,29.0,485.0,637.45,490.3
2017,5,7,16,45,640.0,124.5,4.35,28.5,448.5,612.53,475.02
2017,5,7,17,0,666.0,106.0,4.4,28.0,412.0,583.61,455.89
2017,5,7,17,15,625.0,99.0,4.2,27.5,356.0,521.5,409.71
2017,5,7,17,30,584.0,92.0,4.0,27.0,300.0,461.57,363.97
2017,5,7,17,45,525.5,83.0,3.85,26.5,245.0,392.53,309.73
2017,5,7,18,0,467.0,74.0,3.7,26.0,190.0,328.01,257.29
2017,5,7,18,15,382.5,61.0,3.6,25.0,140.0,251.58,194.5
2017,5,7,18,30,298.0,48.0,3.5,24.0,90.0,185.74,138.78
2017,5,7,18,45,149.0,31.5,3.4,23.5,52.5,102.99,67.61
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,6.5,2.8,17.5,6.5,6.39,0.0
2017,5,8,6,0,0.0,13.0,2.9,18.0,13.0,12.55,0.0
2017,5,8,6,15,46.0,36.0,2.95,18.0,43.0,31.26,20.09
2017,5,8,6,30,92.0,59.0,3.0,18.0,73.0,49.74,37.38
2017,5,8,6,45,130.5,82.5,3.15,18.5,112.0,68.01,53.84
2017,5,8,7,0,169.0,106.0,3.3,19.0,151.0,87.84,66.63
2017,5,8,7,15,216.5,122.5,3.5,19.5,193.5,111.99,80.25
2017,5,8,7,30,264.0,139.0,3.7,20.0,236.0,145.54,103.42
2017,5,8,7,45,258.5,165.0,3.95,20.5,273.0,182.61,133.35
2017,5,8,8,0,253.0,191.0,4.2,21.0,310.0,219.34,163.66
2017,5,8,8,15,150.5,211.5,4.3,21.5,284.5,228.46,174.65
2017,5,8,8,30,48.0,232.0,4.4,22.0,259.0,226.26,175.02
2017,5,8,8,45,69.5,264.0,4.5,22.5,307.5,266.61,205.71
2017,5,8,9,0,91.0,296.0,4.6,23.0,356.0,309.46,238.03
2017,5,8,9,15,142.5,323.5,4.6,23.0,425.5,361.25,277.45
2017,5,8,9,30,194.0,351.0,4.6,23.0,495.0,422.69,323.99
2017,5,8,9,45,193.0,373.5,4.65,23.5,523.0,453.86,346.45
2017,5,8,10,0,192.0,396.0,4.7,24.0,551.0,484.81,368.45
2017,5,8,10,15,133.5,403.0,4.7,24.0,513.0,462.85,350.92
2017,5,8,10,30,75.0,410.0,4.7,24.0,475.0,438.54,331.38
2017,5,8,10,45,111.5,437.0,4.7,24.5,538.0,493.64,371.7
2017,5,8,11,0,148.0,464.0,4.7,25.0,601.0,554.53,415.32
2017,5,8,11,15,101.5,451.0,4.7,25.0,546.5,513.72,384.28
2017,5,8,11,30,55.0,438.0,4.7,25.0,492.0,467.19,349.12
2017,5,8,11,45,99.0,469.0,4.75,25.5,565.5,539.55,402.01
2017,5,8,12,0,143.0,500.0,4.8,26.0,639.0,615.16,455.86
2017,5,8,12,15,117.5,494.0,4.8,26.0,608.5,592.5,438.72
2017,5,8,12,30,92.0,488.0,4.8,26.0,578.0,565.72,419.0
2017,5,8,12,45,97.0,488.0,4.8,26.5,582.0,574.6,424.83
2017,5,8,13,0,102.0,488.0,4.8,27.0,586.0,583.22,430.36
2017,5,8,13,15,127.0,487.0,4.8,27.0,608.0,615.3,454.01
2017,5,8,13,30,152.0,486.0,4.8,27.0,630.0,642.7,474.27
2017,5,8,13,45,153.0,474.5,4.8,27.0,616.5,635.19,469.42
2017,5,8,14,0,154.0,463.0,4.8,27.0,603.0,626.89,464.22
2017,5,8,14,15,175.0,447.0,4.8,27.0,601.5,632.53,469.65
2017,5,8,14,30,196.0,431.0,4.8,27.0,600.0,636.91,474.2
2017,5,8,14,45,138.5,403.0,4.8,27.0,520.5,552.78,413.4
2017,5,8,15,0,81.0,375.0,4.8,27.0,441.0,460.85,346.13
2017,5,8,15,15,186.0,353.5,4.75,27.0,492.5,542.55,410.19
2017,5,8,15,30,291.0,332.0,4.7,27.0,544.0,618.93,468.77
2017,5,8,15,45,151.5,273.0,4.7,27.0,383.5,420.21,321.34
2017,5,8,16,0,12.0,214.0,4.7,27.0,223.0,222.48,168.77
2017,5,8,16,15,201.5,212.5,4.65,26.5,326.5,396.0,308.47
2017,5,8,16,30,391.0,211.0,4.6,26.0,430.0,532.14,415.56
2017,5,8,16,45,217.5,196.0,4.55,26.0,315.5,377.7,295.85
2017,5,8,17,0,44.0,181.0,4.5,26.0,201.0,220.66,171.26
2017,5,8,17,15,34.0,158.5,4.35,25.5,173.0,189.46,147.49
2017,5,8,17,30,24.0,136.0,4.2,25.0,145.0,152.86,118.78
2017,5,8,17,45,16.5,112.5,4.05,24.5,118.0,123.99,95.79
2017,5,8,18,0,9.0,89.0,3.9,24.0,91.0,95.6,72.73
2017,5,8,18,15,4.5,65.0,3.75,23.5,66.0,68.32,50.2
2017,5,8,18,30,0.0,41.0,3.6,23.0,41.0,40.94,27.39
2017,5,8,18,45,0.0,23.5,3.45,23.0,23.5,22.69,11.32
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.9,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.5,5.5,4.91,0.0
2017,5,9,6,0,16.0,10.0,3.2,19.0,11.0,9.41,0.0
2017,5,9,6,15,61.5,34.5,3.35,19.0,43.5,30.2,19.25
2017,5,9,6,30,107.0,59.0,3.5,19.0,76.0,49.83,37.33
2017,5,9,6,45,154.5,85.5,3.7,19.5,120.5,66.82,52.62
2017,5,9,7,0,202.0,112.0,3.9,20.0,165.0,88.83,66.6
2017,5,9,7,15,101.0,85.5,4.05,20.5,112.0,81.37,58.59
2017,5,9,7,30,0.0,59.0,4.2,21.0,59.0,57.01,41.76
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,60.41,44.33
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,63.8,46.84
2017,5,9,8,15,0.0,44.0,4.6,22.5,44.0,42.52,29.2
2017,5,9,8,30,0.0,22.0,4.7,23.0,22.0,21.25,11.71
2017,5,9,8,45,20.5,145.5,4.8,24.0,159.0,144.65,110.19
2017,5,9,9,0,41.0,269.0,4.9,25.0,296.0,264.59,202.4
2017,5,9,9,15,20.5,206.5,4.9,25.5,220.0,203.24,154.35
2017,5,9,9,30,0.0,144.0,4.9,26.0,144.0,138.52,103.56
2017,5,9,9,45,1.5,150.0,4.95,26.5,151.0,145.24,108.41
2017,5,9,10,0,3.0,156.0,5.0,27.0,158.0,152.11,113.29
2017,5,9,10,15,5.0,171.5,5.0,27.0,175.5,168.49,125.71
2017,5,9,10,30,7.0,187.0,5.0,27.0,193.0,185.07,138.24
2017,5,9,10,45,13.0,254.0,5.0,27.0,266.0,253.83,190.23
2017,5,9,11,0,19.0,321.0,5.0,27.0,339.0,323.11,241.72
2017,5,9,11,15,9.5,214.5,5.0,27.0,223.5,214.9,160.28
2017,5,9,11,30,0.0,108.0,5.0,27.0,108.0,104.65,75.85
2017,5,9,11,45,11.5,234.5,5.05,27.5,246.0,237.06,176.86
2017,5,9,12,0,23.0,361.0,5.1,28.0,384.0,370.37,275.1
2017,5,9,12,15,13.5,256.5,5.15,28.0,270.5,261.46,194.31
2017,5,9,12,30,4.0,152.0,5.2,28.0,157.0,151.4,111.31
2017,5,9,12,45,2.0,130.0,5.3,28.0,132.5,128.22,93.66
2017,5,9,13,0,0.0,108.0,5.4,28.0,108.0,104.92,75.75
2017,5,9,13,15,21.0,262.0,5.45,28.0,282.0,280.09,209.32
2017,5,9,13,30,42.0,416.0,5.5,28.0,456.0,457.34,339.69
2017,5,9,13,45,26.0,313.0,5.6,28.0,337.5,338.47,252.49
2017,5,9,14,0,10.0,210.0,5.7,28.0,219.0,215.04,160.25
2017,5,9,14,15,5.0,160.5,5.75,28.0,165.0,161.34,119.58
2017,5,9,14,30,0.0,111.0,5.8,28.0,111.0,107.83,78.43
2017,5,9,14,45,9.0,194.5,5.85,28.0,202.0,198.95,148.97
2017,5,9,15,0,18.0,278.0,5.9,28.0,293.0,291.76,219.69
2017,5,9,15,15,13.0,243.5,5.95,27.5,254.0,252.37,190.49
2017,5,9,15,30,8.0,209.0,6.0,27.0,215.0,213.08,161.16
2017,5,9,15,45,30.0,241.5,6.05,27.0,261.5,273.42,208.72
2017,5,9,16,0,52.0,274.0,6.1,27.0,308.0,327.96,251.47
2017,5,9,16,15,26.0,173.0,6.05,26.5,190.0,197.27,151.26
2017,5,9,16,30,0.0,72.0,6.0,26.0,72.0,69.63,50.33
2017,5,9,16,45,0.0,56.0,5.95,26.0,56.0,54.13,38.12
2017,5,9,17,0,0.0,40.0,5.9,26.0,40.0,38.64,25.75
2017,5,9,17,15,0.0,34.0,5.75,25.5,34.0,32.83,21.19
2017,5,9,17,30,0.0,28.0,5.6,25.0,28.0,27.02,16.56
2017,5,9,17,45,74.5,71.5,5.45,25.0,90.5,118.36,92.19
2017,5,9,18,0,149.0,115.0,5.3,25.0,153.0,208.16,163.89
2017,5,9,18,15,107.0,84.5,5.1,24.5,108.5,148.24,114.28
2017,5,9,18,30,65.0,54.0,4.9,24.0,64.0,91.12,66.86
2017,5,9,18,45,32.5,30.0,4.75,23.5,35.0,48.83,30.55
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.9,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.47,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.89,0.0
2017,5,10,6,15,0.0,10.5,3.55,20.0,10.5,10.12,2.71
2017,5,10,6,30,0.0,18.0,3.7,20.0,18.0,17.36,9.33
2017,5,10,6,45,0.0,28.5,3.9,20.5,28.5,27.5,18.35
2017,5,10,7,0,0.0,39.0,4.1,21.0,39.0,37.65,25.78
2017,5,10,7,15,0.0,50.0,4.35,21.5,50.0,48.3,34.57
2017,5,10,7,30,0.0,61.0,4.6,22.0,61.0,58.95,43.19
2017,5,10,7,45,5.0,110.5,4.9,22.5,113.0,105.8,80.97
2017,5,10,8,0,10.0,160.0,5.2,23.0,165.0,151.92,117.44
2017,5,10,8,15,12.0,180.5,5.35,23.5,187.5,172.46,133.08
2017,5,10,8,30,14.0,201.0,5.5,24.0,210.0,193.28,148.81
2017,5,10,8,45,7.0,178.5,5.7,25.0,183.0,172.13,131.36
2017,5,10,9,0,0.0,156.0,5.9,26.0,156.0,149.25,112.66
2017,5,10,9,15,5.5,192.5,5.9,26.0,197.0,186.23,141.14
2017,5,10,9,30,11.0,229.0,5.9,26.0,238.0,223.81,169.78
2017,5,10,9,45,12.5,241.5,5.95,26.5,252.0,237.46,179.53
2017,5,10,10,0,14.0,254.0,6.0,27.0,266.0,251.26,189.36
2017,5,10,10,15,15.0,264.5,5.95,27.0,278.0,262.99,197.93
2017,5,10,10,30,16.0,275.0,5.9,27.0,290.0,274.81,206.55
2017,5,10,10,45,16.0,270.5,5.9,27.5,285.5,271.76,203.61
2017,5,10,11,0,16.0,266.0,5.9,28.0,281.0,268.58,200.65
2017,5,10,11,15,15.5,272.5,5.85,28.0,287.0,275.38,205.53
2017,5,10,11,30,15.0,279.0,5.8,28.0,293.0,282.14,210.38
2017,5,10,11,45,20.5,327.5,5.8,28.5,347.5,334.59,248.8
2017,5,10,12,0,26.0,376.0,5.8,29.0,402.0,388.63,287.77
2017,5,10,12,15,20.0,321.5,5.8,29.0,341.5,330.61,245.07
2017,5,10,12,30,14.0,267.0,5.8,29.0,281.0,272.81,202.31
2017,5,10,12,45,16.0,296.5,5.8,29.5,312.5,304.19,225.26
2017,5,10,13,0,18.0,326.0,5.8,30.0,344.0,335.79,248.05
2017,5,10,13,15,85.0,406.5,5.8,30.0,488.0,487.82,360.75
2017,5,10,13,30,152.0,487.0,5.8,30.0,632.0,643.99,472.76
2017,5,10,13,45,127.5,470.0,5.8,30.0,589.5,605.73,445.03
2017,5,10,14,0,103.0,453.0,5.8,30.0,547.0,559.47,412.19
2017,5,10,14,15,57.0,344.5,5.75,30.0,397.0,403.3,299.49
2017,5,10,14,30,11.0,236.0,5.7,30.0,247.0,242.19,179.62
2017,5,10,14,45,11.0,235.0,5.7,30.0,245.0,241.39,179.54
2017,5,10,15,0,11.0,234.0,5.7,30.0,243.0,240.61,179.28
2017,5,10,15,15,31.0,275.0,5.65,29.5,298.5,308.84,231.92
2017,5,10,15,30,51.0,316.0,5.6,29.0,354.0,371.51,280.04
2017,5,10,15,45,57.0,299.0,5.6,29.0,338.5,358.97,271.55
2017,5,10,16,0,63.0,282.0,5.6,29.0,323.0,345.9,262.79
2017,5,10,16,15,34.0,228.0,5.6,28.5,250.0,263.34,200.71
2017,5,10,16,30,5.0,174.0,5.6,28.0,177.0,176.57,133.94
2017,5,10,16,45,2.5,124.0,5.6,27.5,125.5,123.48,93.0
2017,5,10,17,0,0.0,74.0,5.6,27.0,74.0,71.55,52.08
2017,5,10,17,15,0.0,63.5,5.45,26.5,63.5,61.37,44.2
2017,5,10,17,30,0.0,53.0,5.3,26.0,53.0,51.2,36.18
2017,5,10,17,45,0.0,43.0,5.2,25.5,43.0,41.52,28.43
2017,5,10,18,0,0.0,33.0,5.1,25.0,33.0,31.85,20.53
2017,5,10,18,15,0.0,24.0,4.85,24.5,24.0,23.15,13.3
2017,5,10,18,30,0.0,15.0,4.6,24.0,15.0,14.46,6.02
2017,5,10,18,45,0.0,8.0,4.45,24.0,8.0,7.71,0.18
2017,5,10,19,0,0.0,1.0,4.3,24.0,1.0,0.96,0.0
2017,5,10,19,15,0.0,0.5,4.2,23.5,0.5,0.49,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,2.0,0.85,20.5,2.0,1.97,0.0
2017,5,11,6,0,0.0,4.0,0.9,21.0,4.0,3.85,0.0
2017,5,11,6,15,0.0,14.0,1.0,21.5,14.0,13.5,5.52
2017,5,11,6,30,0.0,24.0,1.1,22.0,24.0,23.16,14.23
2017,5,11,6,45,0.0,36.5,1.2,22.5,36.5,35.24,24.9
2017,5,11,7,0,0.0,49.0,1.3,23.0,49.0,47.33,33.56
2017,5,11,7,15,0.0,63.0,1.25,23.0,63.0,60.89,44.7
2017,5,11,7,30,0.0,77.0,1.2,23.0,77.0,74.16,55.41
2017,5,11,7,45,16.0,129.0,1.2,23.5,136.5,124.11,94.63
2017,5,11,8,0,32.0,181.0,1.2,24.0,196.0,170.57,130.14
2017,5,11,8,15,16.0,148.0,1.25,24.0,155.5,144.84,110.07
2017,5,11,8,30,0.0,115.0,1.3,24.0,115.0,110.53,83.14
2017,5,11,8,45,0.0,103.0,1.4,24.5,103.0,99.46,74.02
2017,5,11,9,0,0.0,91.0,1.5,25.0,91.0,88.09,64.7
2017,5,11,9,15,0.0,88.5,1.65,25.5,88.5,85.68,62.5
2017,5,11,9,30,0.0,86.0,1.8,26.0,86.0,83.28,60.33
2017,5,11,9,45,0.0,105.5,2.0,26.5,105.5,102.04,74.68
2017,5,11,10,0,0.0,125.0,2.2,27.0,125.0,120.71,88.77
2017,5,11,10,15,4.5,162.5,2.35,27.0,166.5,159.61,118.52
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,198.9,148.19
2017,5,11,10,45,12.5,247.0,2.65,27.5,259.0,246.86,183.62
2017,5,11,11,0,16.0,294.0,2.8,28.0,310.0,295.21,218.74
2017,5,11,11,15,12.5,245.5,2.85,28.5,258.5,247.11,182.61
2017,5,11,11,30,9.0,197.0,2.9,29.0,207.0,198.23,145.92
2017,5,11,11,45,20.5,299.5,2.95,29.5,320.5,307.94,226.73
2017,5,11,12,0,32.0,402.0,3.0,30.0,434.0,419.25,305.77
2017,5,11,12,15,22.5,326.0,3.0,30.0,349.0,339.04,247.99
2017,5,11,12,30,13.0,250.0,3.0,30.0,264.0,255.32,187.23
2017,5,11,12,45,52.5,367.0,3.0,30.5,419.0,412.05,301.34
2017,5,11,13,0,92.0,484.0,3.0,31.0,574.0,569.76,410.59
2017,5,11,13,15,66.5,449.0,2.95,31.0,513.5,512.62,369.87
2017,5,11,13,30,41.0,414.0,2.9,31.0,453.0,454.39,328.96
2017,5,11,13,45,20.5,260.5,2.85,31.0,280.0,279.92,204.76
2017,5,11,14,0,0.0,107.0,2.8,31.0,107.0,103.96,73.98
2017,5,11,14,15,11.5,214.5,2.7,30.5,224.5,221.1,162.88
2017,5,11,14,30,23.0,322.0,2.6,30.0,342.0,340.33,250.69
2017,5,11,14,45,12.5,235.0,2.55,30.0,246.0,242.81,179.13
2017,5,11,15,0,2.0,148.0,2.5,30.0,150.0,146.19,106.97
2017,5,11,15,15,154.0,239.0,2.4,29.5,352.5,390.74,294.89
2017,5,11,15,30,306.0,330.0,2.3,29.0,555.0,630.72,467.52
2017,5,11,15,45,377.0,286.0,2.2,29.0,544.5,637.47,473.53
2017,5,11,16,0,448.0,242.0,2.1,29.0,534.0,647.4,483.01
2017,5,11,16,15,376.0,237.5,1.95,28.5,469.0,563.15,423.96
2017,5,11,16,30,304.0,233.0,1.8,28.0,404.0,492.07,373.39
2017,5,11,16,45,152.0,121.0,1.65,28.0,206.5,245.78,190.1
2017,5,11,17,0,0.0,9.0,1.5,28.0,9.0,8.69,1.34
2017,5,11,17,15,0.0,7.5,1.3,27.5,7.5,7.24,0.24
2017,5,11,17,30,0.0,6.0,1.1,27.0,6.0,5.79,0.0
2017,5,11,17,45,108.5,58.5,0.95,27.0,87.0,127.65,99.09
2017,5,11,18,0,217.0,111.0,0.8,27.0,168.0,242.73,187.85
2017,5,11,18,15,157.5,86.5,0.7,26.5,122.5,173.16,131.62
2017,5,11,18,30,98.0,62.0,0.6,26.0,77.0,115.17,84.54
2017,5,11,18,45,53.0,36.5,0.5,25.5,44.0,65.35,42.77
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,13.01,0.0
2017,5,11,19,15,4.0,5.5,0.35,25.0,5.5,5.41,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.4,15.5,14.0,9.83,0.0
2017,5,12,6,0,140.0,20.0,3.6,16.0,28.0,15.6,0.0
2017,5,12,6,15,263.0,34.0,3.95,16.5,69.5,26.23,16.45
2017,5,12,6,30,386.0,48.0,4.3,17.0,111.0,35.93,25.69
2017,5,12,6,45,466.5,57.5,4.7,17.5,163.0,40.83,30.34
2017,5,12,7,0,547.0,67.0,5.1,18.0,215.0,57.12,34.86
2017,5,12,7,15,600.5,74.5,5.2,18.5,271.0,98.15,54.51
2017,5,12,7,30,654.0,82.0,5.3,19.0,327.0,145.23,86.84
2017,5,12,7,45,694.0,86.5,5.4,20.0,384.0,193.25,125.09
2017,5,12,8,0,734.0,91.0,5.5,21.0,441.0,248.87,171.87
2017,5,12,8,15,761.0,95.5,5.45,21.5,496.5,301.27,217.58
2017,5,12,8,30,788.0,100.0,5.4,22.0,552.0,356.18,265.04
2017,5,12,8,45,810.0,103.0,5.4,22.5,604.5,410.02,310.99
2017,5,12,9,0,832.0,106.0,5.4,23.0,657.0,465.35,356.96
2017,5,12,9,15,847.0,108.5,5.35,23.5,704.5,517.96,399.57
2017,5,12,9,30,862.0,111.0,5.3,24.0,752.0,574.0,443.37
2017,5,12,9,45,873.5,113.5,5.25,24.5,794.0,624.47,481.82
2017,5,12,10,0,885.0,116.0,5.2,25.0,836.0,674.34,518.72
2017,5,12,10,15,893.5,118.0,5.15,25.5,871.0,720.87,552.2
2017,5,12,10,30,902.0,120.0,5.1,26.0,906.0,766.1,582.26
2017,5,12,10,45,907.5,121.5,5.05,26.5,934.0,807.07,608.67
2017,5,12,11,0,913.0,123.0,5.0,27.0,962.0,846.1,633.38
2017,5,12,11,15,916.5,124.0,4.95,27.5,982.0,880.89,654.87
2017,5,12,11,30,920.0,125.0,4.9,28.0,1002.0,913.29,674.51
2017,5,12,11,45,926.0,123.0,4.9,28.5,1015.0,942.57,692.22
2017,5,12,12,0,932.0,121.0,4.9,29.0,1028.0,969.29,708.13
2017,5,12,12,15,932.0,121.0,4.9,29.0,1031.0,989.64,721.26
2017,5,12,12,30,932.0,121.0,4.9,29.0,1034.0,1007.0,732.52
2017,5,12,12,45,930.5,121.0,4.9,29.5,1029.0,1019.86,739.4
2017,5,12,13,0,929.0,121.0,4.9,30.0,1024.0,1029.53,744.3
2017,5,12,13,15,926.0,120.5,4.9,30.0,1010.5,1033.99,747.45
2017,5,12,13,30,923.0,120.0,4.9,30.0,997.0,1035.13,748.62
2017,5,12,13,45,918.0,119.5,4.9,30.5,975.5,1030.98,744.94
2017,5,12,14,0,913.0,119.0,4.9,31.0,954.0,1023.55,739.31
2017,5,12,14,15,907.0,117.5,4.9,31.0,925.5,1010.89,731.94
2017,5,12,14,30,901.0,116.0,4.9,31.0,897.0,995.1,722.66
2017,5,12,14,45,894.0,113.5,4.9,31.0,861.5,974.26,710.15
2017,5,12,15,0,887.0,111.0,4.9,31.0,826.0,950.54,695.8
2017,5,12,15,15,876.0,108.5,4.85,30.5,784.0,920.42,678.25
2017,5,12,15,30,865.0,106.0,4.8,30.0,742.0,887.9,659.02
2017,5,12,15,45,849.0,104.0,4.8,30.0,694.5,849.44,634.56
2017,5,12,16,0,833.0,102.0,4.8,30.0,647.0,814.36,612.29
2017,5,12,16,15,814.0,98.5,4.7,29.5,595.0,768.59,583.0
2017,5,12,16,30,795.0,95.0,4.6,29.0,543.0,721.81,552.61
2017,5,12,16,45,767.0,91.5,4.5,29.0,488.0,667.79,515.48
2017,5,12,17,0,739.0,88.0,4.4,29.0,433.0,614.01,477.43
2017,5,12,17,15,702.0,82.5,4.0,28.0,376.5,555.31,434.76
2017,5,12,17,30,665.0,77.0,3.6,27.0,320.0,496.06,390.35
2017,5,12,17,45,609.5,70.5,3.2,26.5,264.0,427.66,336.63
2017,5,12,18,0,554.0,64.0,2.8,26.0,208.0,363.49,284.51
2017,5,12,18,15,470.5,54.5,2.5,25.0,156.0,287.99,222.65
2017,5,12,18,30,387.0,45.0,2.2,24.0,104.0,220.33,165.45
2017,5,12,18,45,252.5,31.0,1.95,23.0,63.0,138.97,96.02
2017,5,12,19,0,118.0,17.0,1.7,22.0,22.0,61.49,0.0
2017,5,12,19,15,59.0,8.5,1.7,21.5,11.0,22.62,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.5,1.45,15.5,14.5,10.32,0.0
2017,5,13,6,0,142.0,21.0,1.6,16.0,29.0,16.4,1.29
2017,5,13,6,15,267.0,35.5,1.7,16.5,71.5,27.15,17.33
2017,5,13,6,30,392.0,50.0,1.8,17.0,114.0,37.68,27.27
2017,5,13,6,45,472.0,60.0,1.9,18.0,167.0,42.94,32.17
2017,5,13,7,0,552.0,70.0,2.0,19.0,220.0,61.09,37.2
2017,5,13,7,15,605.0,77.0,2.0,19.5,276.0,101.96,56.88
2017,5,13,7,30,658.0,84.0,2.0,20.0,332.0,148.85,88.92
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.0,197.49,127.32
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,250.16,171.06
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,305.98,218.33
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,360.82,264.34
2017,5,13,8,45,807.5,107.5,2.0,24.0,609.0,414.43,308.01
2017,5,13,9,0,828.0,111.0,2.0,25.0,661.0,469.38,351.2
2017,5,13,9,15,843.0,114.0,2.05,25.5,708.5,522.22,392.27
2017,5,13,9,30,858.0,117.0,2.1,26.0,756.0,578.4,434.35
2017,5,13,9,45,870.0,119.5,2.15,26.5,798.0,628.96,471.26
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,678.98,506.74
2017,5,13,10,15,890.5,124.0,2.2,27.5,875.5,725.37,538.47
2017,5,13,10,30,899.0,126.0,2.2,28.0,911.0,770.46,567.06
2017,5,13,10,45,906.0,126.5,2.2,28.5,939.5,811.52,592.19
2017,5,13,11,0,913.0,127.0,2.2,29.0,968.0,850.75,615.79
2017,5,13,11,15,917.5,128.0,2.15,29.0,988.5,886.36,637.58
2017,5,13,11,30,922.0,129.0,2.1,29.0,1009.0,919.63,657.68
2017,5,13,11,45,927.0,128.0,2.1,29.5,1022.0,949.01,674.32
2017,5,13,12,0,932.0,127.0,2.1,30.0,1035.0,975.79,689.25
2017,5,13,12,15,932.5,127.0,2.05,30.0,1039.0,996.62,701.26
2017,5,13,12,30,933.0,127.0,2.0,30.0,1043.0,1014.49,711.48
2017,5,13,12,45,933.5,126.0,2.0,30.5,1038.5,1028.36,718.46
2017,5,13,13,0,934.0,125.0,2.0,31.0,1034.0,1039.07,723.61
2017,5,13,13,15,931.5,124.5,2.0,31.0,1021.0,1044.09,726.87
