Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,30,929.0,124.0,2.0,31.0,1008.0,1045.77,728.28
2017,5,13,13,45,926.0,122.0,2.05,31.5,987.0,1042.11,725.75
2017,5,13,14,0,923.0,120.0,2.1,32.0,966.0,1035.1,721.33
2017,5,13,14,15,917.0,118.5,2.1,32.0,936.5,1022.38,714.42
2017,5,13,14,30,911.0,117.0,2.1,32.0,907.0,1006.5,705.71
2017,5,13,14,45,893.0,120.5,2.15,32.0,868.5,981.45,691.94
2017,5,13,15,0,875.0,124.0,2.2,32.0,830.0,953.96,676.66
2017,5,13,15,15,863.0,121.5,2.25,31.5,787.5,923.32,660.64
2017,5,13,15,30,851.0,119.0,2.3,31.0,745.0,895.83,646.48
2017,5,13,15,45,837.0,115.0,2.4,31.0,697.5,857.29,623.99
2017,5,13,16,0,823.0,111.0,2.5,31.0,650.0,816.92,599.99
2017,5,13,16,15,802.5,107.0,2.55,30.5,598.0,769.77,571.81
2017,5,13,16,30,782.0,103.0,2.6,30.0,546.0,721.72,542.41
2017,5,13,16,45,756.0,98.0,2.7,30.0,491.0,667.96,507.44
2017,5,13,17,0,730.0,93.0,2.8,30.0,436.0,616.9,472.72
2017,5,13,17,15,692.0,87.5,2.6,29.0,379.0,555.63,429.41
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,496.2,385.98
2017,5,13,17,45,601.0,74.0,2.25,27.5,266.0,427.88,333.61
2017,5,13,18,0,548.0,66.0,2.1,27.0,210.0,363.55,282.44
2017,5,13,18,15,465.5,56.0,2.05,25.5,158.0,288.11,222.02
2017,5,13,18,30,383.0,46.0,2.0,24.0,106.0,220.41,165.65
2017,5,13,18,45,255.0,31.5,2.0,23.0,64.5,140.74,97.89
2017,5,13,19,0,127.0,17.0,2.0,22.0,23.0,64.52,0.0
2017,5,13,19,15,63.5,8.5,2.05,21.5,11.5,23.8,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.5,10.5,1.2,15.5,14.0,10.32,0.0
2017,5,14,6,0,117.0,21.0,1.3,16.0,28.0,16.35,2.25
2017,5,14,6,15,229.0,37.5,1.4,16.5,69.5,28.72,18.73
2017,5,14,6,30,341.0,54.0,1.5,17.0,111.0,40.46,29.72
2017,5,14,6,45,421.0,65.0,1.6,18.0,162.0,47.35,36.04
2017,5,14,7,0,501.0,76.0,1.7,19.0,213.0,66.43,41.77
2017,5,14,7,15,554.0,84.5,2.15,20.0,268.0,105.81,61.57
2017,5,14,7,30,607.0,93.0,2.6,21.0,323.0,151.24,92.73
2017,5,14,7,45,648.5,98.5,3.1,22.5,379.0,197.83,129.09
2017,5,14,8,0,690.0,104.0,3.6,24.0,435.0,248.93,171.0
2017,5,14,8,15,718.0,109.0,3.65,24.5,489.5,299.93,214.38
2017,5,14,8,30,746.0,114.0,3.7,25.0,544.0,353.55,259.52
2017,5,14,8,45,767.5,118.0,3.75,26.0,595.0,409.21,304.84
2017,5,14,9,0,789.0,122.0,3.8,27.0,646.0,462.98,347.47
2017,5,14,9,15,805.0,125.0,3.75,27.5,693.0,514.34,387.62
2017,5,14,9,30,821.0,128.0,3.7,28.0,740.0,566.15,426.86
2017,5,14,9,45,833.5,130.5,3.65,28.5,781.5,615.61,463.22
2017,5,14,10,0,846.0,133.0,3.6,29.0,823.0,664.71,498.23
2017,5,14,10,15,854.5,135.0,3.55,29.5,857.5,711.67,530.7
2017,5,14,10,30,863.0,137.0,3.5,30.0,892.0,755.3,559.18
2017,5,14,10,45,870.0,138.5,3.5,30.5,920.0,795.91,584.63
2017,5,14,11,0,877.0,140.0,3.5,31.0,948.0,834.79,608.61
2017,5,14,11,15,881.0,141.0,3.45,31.0,967.5,868.82,630.11
2017,5,14,11,30,885.0,142.0,3.4,31.0,987.0,900.6,650.01
2017,5,14,11,45,885.5,144.0,3.35,31.5,998.5,927.81,665.49
2017,5,14,12,0,886.0,146.0,3.3,32.0,1010.0,952.39,679.18
2017,5,14,12,15,886.5,146.5,3.25,32.0,1013.5,972.85,691.58
2017,5,14,12,30,887.0,147.0,3.2,32.0,1017.0,990.55,702.27
2017,5,14,12,45,885.5,146.5,3.15,32.5,1012.0,1002.51,707.94
2017,5,14,13,0,884.0,146.0,3.1,33.0,1007.0,1011.47,711.82
2017,5,14,13,15,881.0,145.5,3.05,33.0,994.0,1015.86,714.41
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,1017.11,715.16
2017,5,14,13,45,872.5,144.0,3.0,33.5,959.5,1012.23,711.19
2017,5,14,14,0,867.0,143.0,3.0,34.0,938.0,1004.22,705.45
2017,5,14,14,15,860.0,141.0,3.0,33.5,909.5,990.66,699.25
2017,5,14,14,30,853.0,139.0,3.0,33.0,881.0,974.14,691.27
2017,5,14,14,45,638.5,233.5,3.0,33.0,776.5,869.09,624.61
2017,5,14,15,0,424.0,328.0,3.0,33.0,672.0,756.4,545.45
2017,5,14,15,15,620.5,226.5,3.0,33.0,700.0,824.31,598.5
2017,5,14,15,30,817.0,125.0,3.0,33.0,728.0,872.94,632.3
2017,5,14,15,45,802.5,121.5,3.05,33.0,681.5,835.49,609.06
2017,5,14,16,0,788.0,118.0,3.1,33.0,635.0,796.34,585.09
2017,5,14,16,15,767.0,113.5,3.1,32.5,583.5,749.43,556.4
2017,5,14,16,30,746.0,109.0,3.1,32.0,532.0,701.73,526.64
2017,5,14,16,45,719.5,103.5,3.1,31.5,478.5,651.19,494.22
2017,5,14,17,0,693.0,98.0,3.1,31.0,425.0,598.27,458.14
2017,5,14,17,15,655.0,92.0,2.85,30.5,369.5,538.0,414.51
2017,5,14,17,30,617.0,86.0,2.6,30.0,314.0,479.63,371.06
2017,5,14,17,45,565.5,78.0,2.4,29.5,259.5,413.8,320.71
2017,5,14,18,0,514.0,70.0,2.2,29.0,205.0,351.83,271.6
2017,5,14,18,15,433.5,59.0,2.05,28.0,154.5,277.72,212.16
2017,5,14,18,30,353.0,48.0,1.9,27.0,104.0,211.15,157.03
2017,5,14,18,45,234.0,33.0,1.75,26.0,64.0,134.38,92.74
2017,5,14,19,0,115.0,18.0,1.6,25.0,24.0,62.8,0.0
2017,5,14,19,15,57.5,9.0,1.7,24.5,12.0,22.92,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,66.0,11.5,2.05,17.5,16.0,11.3,0.0
2017,5,15,6,0,132.0,23.0,2.3,18.0,32.0,17.98,3.84
2017,5,15,6,15,248.5,38.5,2.6,18.5,73.5,29.49,19.23
2017,5,15,6,30,365.0,54.0,2.9,19.0,115.0,40.4,29.41
2017,5,15,6,45,444.5,64.0,3.2,20.0,166.5,46.28,34.8
2017,5,15,7,0,524.0,74.0,3.5,21.0,218.0,66.3,40.31
2017,5,15,7,15,575.5,81.5,3.55,21.5,272.5,106.04,60.38
2017,5,15,7,30,627.0,89.0,3.6,22.0,327.0,151.64,91.92
2017,5,15,7,45,497.0,133.0,3.7,23.0,340.5,200.9,137.42
2017,5,15,8,0,367.0,177.0,3.8,24.0,354.0,239.76,174.31
2017,5,15,8,15,273.5,217.0,3.85,24.5,357.5,267.34,199.84
2017,5,15,8,30,180.0,257.0,3.9,25.0,361.0,289.75,219.52
2017,5,15,8,45,220.0,278.0,3.95,25.5,416.5,335.73,254.29
2017,5,15,9,0,260.0,299.0,4.0,26.0,472.0,381.29,288.51
2017,5,15,9,15,542.5,210.5,4.0,26.5,604.5,458.01,347.24
2017,5,15,9,30,825.0,122.0,4.0,27.0,737.0,564.0,428.08
2017,5,15,9,45,835.0,125.0,4.05,28.0,777.5,612.54,463.13
2017,5,15,10,0,845.0,128.0,4.1,29.0,818.0,662.7,498.37
2017,5,15,10,15,853.0,130.0,4.1,29.5,852.0,707.09,529.5
2017,5,15,10,30,861.0,132.0,4.1,30.0,886.0,750.23,557.93
2017,5,15,10,45,867.0,133.5,4.1,30.5,913.0,789.93,583.04
2017,5,15,11,0,873.0,135.0,4.1,31.0,940.0,827.84,606.65
2017,5,15,11,15,877.0,136.0,4.1,31.0,959.5,861.67,628.55
2017,5,15,11,30,881.0,137.0,4.1,31.0,979.0,893.26,648.88
2017,5,15,11,45,893.0,130.5,4.1,31.5,993.0,922.6,666.32
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,949.72,682.22
2017,5,15,12,15,905.5,124.0,4.1,32.0,1010.5,969.91,694.97
2017,5,15,12,30,906.0,124.0,4.1,32.0,1014.0,987.24,705.98
2017,5,15,12,45,671.5,279.0,4.1,32.5,937.5,934.08,669.67
2017,5,15,13,0,437.0,434.0,4.1,33.0,861.0,868.79,617.89
2017,5,15,13,15,667.0,278.0,4.1,33.0,919.0,947.47,678.26
2017,5,15,13,30,897.0,122.0,4.1,33.0,977.0,1013.45,721.05
2017,5,15,13,45,627.0,271.5,4.15,33.5,863.0,910.05,652.25
2017,5,15,14,0,357.0,421.0,4.2,34.0,749.0,790.94,564.81
2017,5,15,14,15,318.5,420.0,4.25,34.0,706.0,752.91,539.91
2017,5,15,14,30,280.0,419.0,4.3,34.0,663.0,714.37,513.96
2017,5,15,14,45,362.5,369.5,4.35,34.0,671.5,739.44,535.05
2017,5,15,15,0,445.0,320.0,4.4,34.0,680.0,767.97,557.93
2017,5,15,15,15,599.0,235.0,4.45,33.5,693.0,813.98,596.18
2017,5,15,15,30,753.0,150.0,4.5,33.0,706.0,843.66,620.16
2017,5,15,15,45,596.0,198.5,4.6,33.0,621.0,745.02,553.31
2017,5,15,16,0,439.0,247.0,4.7,33.0,536.0,646.9,482.73
2017,5,15,16,15,545.5,190.5,4.75,32.5,520.5,657.19,495.84
2017,5,15,16,30,652.0,134.0,4.8,32.0,505.0,661.7,504.04
2017,5,15,16,45,628.0,127.5,4.85,32.0,455.5,612.82,469.53
2017,5,15,17,0,604.0,121.0,4.9,32.0,406.0,564.15,434.63
2017,5,15,17,15,564.0,113.0,4.85,31.5,352.5,504.03,390.82
2017,5,15,17,30,524.0,105.0,4.8,31.0,299.0,446.06,347.38
2017,5,15,17,45,465.5,95.0,4.75,30.5,246.0,375.94,293.26
2017,5,15,18,0,407.0,85.0,4.7,30.0,193.0,313.84,243.71
2017,5,15,18,15,332.0,70.5,4.65,29.0,145.0,244.26,187.44
2017,5,15,18,30,257.0,56.0,4.6,28.0,97.0,182.04,135.83
2017,5,15,18,45,128.5,38.5,4.55,27.5,59.0,99.01,67.89
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,21.82,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.32,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.5,9.5,9.34,0.0
2017,5,16,6,0,0.0,19.0,4.1,21.0,19.0,18.31,4.62
2017,5,16,6,15,60.0,45.5,4.3,21.0,55.5,38.8,26.8
2017,5,16,6,30,120.0,72.0,4.5,21.0,92.0,59.41,45.43
2017,5,16,6,45,60.0,62.5,4.75,21.5,72.5,53.85,41.11
2017,5,16,7,0,0.0,53.0,5.0,22.0,53.0,51.21,36.88
2017,5,16,7,15,0.0,43.0,5.15,22.5,43.0,41.52,28.8
2017,5,16,7,30,0.0,33.0,5.3,23.0,33.0,31.86,20.69
2017,5,16,7,45,0.0,53.5,5.45,23.5,53.5,51.69,36.81
2017,5,16,8,0,0.0,74.0,5.6,24.0,74.0,71.55,52.69
2017,5,16,8,15,6.0,133.5,5.7,24.5,137.0,129.0,98.26
2017,5,16,8,30,12.0,193.0,5.8,25.0,200.0,185.87,142.47
2017,5,16,8,45,20.5,225.0,5.9,25.5,238.5,219.71,168.04
2017,5,16,9,0,29.0,257.0,6.0,26.0,277.0,249.71,190.43
2017,5,16,9,15,17.0,220.0,6.0,26.5,232.5,217.51,164.91
2017,5,16,9,30,5.0,183.0,6.0,27.0,188.0,177.96,133.76
2017,5,16,9,45,6.0,186.5,6.05,27.5,192.0,182.42,136.7
2017,5,16,10,0,7.0,190.0,6.1,28.0,196.0,186.92,139.64
2017,5,16,10,15,8.0,197.5,6.1,28.0,205.0,195.28,145.81
2017,5,16,10,30,9.0,205.0,6.1,28.0,214.0,203.73,152.05
2017,5,16,10,45,11.0,210.5,6.15,28.5,221.0,211.12,157.23
2017,5,16,11,0,13.0,216.0,6.2,29.0,228.0,218.65,162.51
2017,5,16,11,15,12.5,208.5,6.2,29.0,220.5,211.75,157.17
2017,5,16,11,30,12.0,201.0,6.2,29.0,213.0,204.74,151.79
2017,5,16,11,45,11.5,204.5,6.2,29.5,216.0,208.23,154.02
2017,5,16,12,0,11.0,208.0,6.2,30.0,219.0,211.68,156.22
2017,5,16,12,15,9.5,195.0,6.2,30.0,205.0,198.14,145.99
2017,5,16,12,30,8.0,182.0,6.2,30.0,191.0,184.44,135.65
2017,5,16,12,45,9.0,180.5,6.25,30.0,190.5,184.22,135.57
2017,5,16,13,0,10.0,179.0,6.3,30.0,190.0,183.98,135.49
2017,5,16,13,15,22.5,289.5,6.35,30.0,312.0,309.18,229.35
2017,5,16,13,30,35.0,400.0,6.4,30.0,434.0,434.34,321.0
2017,5,16,13,45,25.5,347.5,6.45,30.0,372.5,373.16,276.3
2017,5,16,14,0,16.0,295.0,6.5,30.0,311.0,305.46,226.61
2017,5,16,14,15,144.5,358.5,6.55,30.0,485.5,511.16,382.53
2017,5,16,14,30,273.0,422.0,6.6,30.0,660.0,710.93,528.28
2017,5,16,14,45,460.5,324.5,6.65,30.0,706.5,793.29,593.17
2017,5,16,15,0,648.0,227.0,6.7,30.0,753.0,862.82,648.86
2017,5,16,15,15,327.0,207.5,6.7,30.0,472.5,532.95,407.36
2017,5,16,15,30,6.0,188.0,6.7,30.0,192.0,190.0,141.41
2017,5,16,15,45,3.0,150.5,6.75,30.0,152.5,149.76,111.13
2017,5,16,16,0,0.0,113.0,6.8,30.0,113.0,109.82,80.44
2017,5,16,16,15,0.0,68.0,6.75,29.5,68.0,65.77,46.37
2017,5,16,16,30,0.0,23.0,6.7,29.0,23.0,22.22,12.07
2017,5,16,16,45,0.0,70.0,6.65,28.5,70.0,67.69,48.48
2017,5,16,17,0,0.0,117.0,6.6,28.0,117.0,114.93,86.38
2017,5,16,17,15,0.0,101.5,6.5,27.5,101.5,99.51,74.55
2017,5,16,17,30,0.0,86.0,6.4,27.0,86.0,84.07,62.54
2017,5,16,17,45,143.5,96.0,6.3,26.5,134.5,185.13,146.19
2017,5,16,18,0,287.0,106.0,6.2,26.0,183.0,272.27,215.52
2017,5,16,18,15,220.0,86.0,6.05,25.5,136.5,206.64,160.97
2017,5,16,18,30,153.0,66.0,5.9,25.0,90.0,147.57,111.4
2017,5,16,18,45,76.5,42.0,5.75,25.0,54.0,80.65,55.6
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,17.75,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.85,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.5,0.6,20.5,0.5,0.49,0.0
2017,5,17,6,0,0.0,1.0,0.6,21.0,1.0,0.96,0.0
2017,5,17,6,15,0.0,3.5,0.55,21.0,3.5,3.37,0.0
2017,5,17,6,30,0.0,6.0,0.5,21.0,6.0,5.78,0.0
2017,5,17,6,45,0.0,9.5,0.5,21.5,9.5,9.16,2.37
2017,5,17,7,0,0.0,13.0,0.5,22.0,13.0,12.54,4.84
2017,5,17,7,15,0.0,13.0,0.6,22.5,13.0,12.54,4.82
2017,5,17,7,30,0.0,13.0,0.7,23.0,13.0,12.54,4.77
2017,5,17,7,45,0.0,26.5,0.8,23.5,26.5,25.58,15.47
2017,5,17,8,0,0.0,40.0,0.9,24.0,40.0,38.64,26.0
2017,5,17,8,15,0.0,73.5,1.0,24.5,73.5,71.08,51.95
2017,5,17,8,30,0.0,107.0,1.1,25.0,107.0,103.1,77.0
2017,5,17,8,45,0.0,104.0,1.25,25.5,104.0,100.42,74.42
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,97.65,71.89
2017,5,17,9,15,6.0,167.5,1.45,26.5,172.5,163.41,122.41
2017,5,17,9,30,12.0,234.0,1.5,27.0,244.0,229.21,171.48
2017,5,17,9,45,45.5,308.5,1.6,27.5,346.0,314.79,234.32
2017,5,17,10,0,79.0,383.0,1.7,28.0,448.0,406.96,300.13
2017,5,17,10,15,103.0,409.5,1.7,28.5,497.5,453.05,331.7
2017,5,17,10,30,127.0,436.0,1.7,29.0,547.0,498.15,362.35
2017,5,17,10,45,275.5,415.0,1.75,29.5,666.5,598.29,433.73
2017,5,17,11,0,424.0,394.0,1.8,30.0,786.0,709.52,510.21
2017,5,17,11,15,444.0,407.0,1.75,30.5,825.5,755.89,538.41
2017,5,17,11,30,464.0,420.0,1.7,31.0,865.0,802.57,566.71
2017,5,17,11,45,432.5,427.5,1.65,31.5,846.0,798.23,561.16
2017,5,17,12,0,401.0,435.0,1.6,32.0,827.0,791.2,554.35
2017,5,17,12,15,396.0,438.5,1.55,32.0,827.0,802.16,560.78
2017,5,17,12,30,391.0,442.0,1.5,32.0,827.0,811.75,566.14
2017,5,17,12,45,413.5,439.5,1.5,32.5,845.0,840.62,583.69
2017,5,17,13,0,436.0,437.0,1.5,33.0,863.0,871.31,601.94
2017,5,17,13,15,647.5,294.0,1.55,33.0,917.0,944.91,655.42
2017,5,17,13,30,859.0,151.0,1.6,33.0,971.0,1005.97,694.03
2017,5,17,13,45,857.0,148.0,1.7,33.5,951.0,1002.61,691.79
2017,5,17,14,0,855.0,145.0,1.8,34.0,931.0,996.14,688.43
2017,5,17,14,15,847.5,143.0,1.85,33.5,902.0,982.23,682.79
2017,5,17,14,30,840.0,141.0,1.9,33.0,873.0,965.41,675.45
2017,5,17,14,45,828.5,140.0,2.0,33.0,837.5,948.97,667.54
2017,5,17,15,0,817.0,139.0,2.1,33.0,802.0,924.12,654.27
2017,5,17,15,15,803.5,136.0,2.2,33.0,760.0,892.91,636.88
2017,5,17,15,30,790.0,133.0,2.3,33.0,718.0,859.6,617.94
2017,5,17,15,45,768.5,131.5,2.45,33.0,670.5,819.1,594.36
2017,5,17,16,0,747.0,130.0,2.6,33.0,623.0,777.38,569.51
2017,5,17,16,15,724.5,125.5,2.75,32.5,572.5,733.78,543.94
2017,5,17,16,30,702.0,121.0,2.9,32.0,522.0,686.65,515.21
2017,5,17,16,45,425.0,161.5,3.05,31.5,397.5,500.42,381.22
2017,5,17,17,0,148.0,202.0,3.2,31.0,273.0,323.7,247.15
2017,5,17,17,15,138.0,178.0,3.35,30.5,237.5,286.05,220.19
2017,5,17,17,30,128.0,154.0,3.5,30.0,202.0,248.83,192.4
2017,5,17,17,45,274.5,119.0,3.65,29.5,200.0,292.1,228.02
2017,5,17,18,0,421.0,84.0,3.8,29.0,198.0,320.68,249.81
2017,5,17,18,15,343.0,71.0,3.8,28.0,149.5,250.63,193.01
2017,5,17,18,30,265.0,58.0,3.8,27.0,101.0,188.27,141.3
2017,5,17,18,45,156.5,39.5,3.85,26.5,62.5,110.1,76.76
2017,5,17,19,0,48.0,21.0,3.9,26.0,24.0,40.2,7.05
2017,5,17,19,15,24.0,10.5,3.95,25.5,12.0,16.3,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.5,3.35,22.5,14.0,12.29,0.0
2017,5,18,6,0,58.0,25.0,3.4,23.0,28.0,20.91,7.27
2017,5,18,6,15,140.0,46.5,3.55,23.0,67.5,37.83,25.87
2017,5,18,6,30,222.0,68.0,3.7,23.0,107.0,54.13,40.61
2017,5,18,6,45,111.0,62.0,3.9,23.5,81.5,49.47,37.02
2017,5,18,7,0,0.0,56.0,4.1,24.0,56.0,54.11,38.96
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,74.58,55.56
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,94.92,71.76
2017,5,18,7,45,4.0,130.5,4.7,25.5,133.0,123.61,94.18
2017,5,18,8,0,8.0,161.0,4.9,26.0,166.0,152.83,116.68
2017,5,18,8,15,4.0,157.0,5.05,26.5,159.5,149.69,113.68
2017,5,18,8,30,0.0,153.0,5.2,27.0,153.0,145.63,109.98
2017,5,18,8,45,4.5,178.5,5.35,27.5,181.5,171.38,129.39
2017,5,18,9,0,9.0,204.0,5.5,28.0,210.0,197.68,149.0
2017,5,18,9,15,5.5,178.0,5.55,28.5,182.0,172.96,129.36
2017,5,18,9,30,2.0,152.0,5.6,29.0,154.0,147.22,109.06
2017,5,18,9,45,15.5,236.0,5.7,29.5,249.0,234.42,175.1
2017,5,18,10,0,29.0,320.0,5.8,30.0,344.0,318.3,237.12
2017,5,18,10,15,26.0,323.0,5.8,30.0,345.0,321.83,239.18
2017,5,18,10,30,23.0,326.0,5.8,30.0,346.0,327.99,243.33
2017,5,18,10,45,145.0,391.5,5.85,30.5,524.5,479.57,356.23
2017,5,18,11,0,267.0,457.0,5.9,31.0,703.0,643.45,473.85
2017,5,18,11,15,276.0,465.5,5.9,31.0,725.0,671.44,492.89
2017,5,18,11,30,285.0,474.0,5.9,31.0,747.0,699.44,512.3
2017,5,18,11,45,344.5,454.5,5.95,31.5,788.5,746.01,545.26
2017,5,18,12,0,404.0,435.0,6.0,32.0,830.0,794.21,578.95
2017,5,18,12,15,563.5,338.5,6.0,32.0,892.0,864.42,632.13
2017,5,18,12,30,723.0,242.0,6.0,32.0,954.0,935.58,683.94
2017,5,18,12,45,525.5,356.5,6.05,32.5,873.0,870.62,633.67
2017,5,18,13,0,328.0,471.0,6.1,33.0,792.0,796.84,576.04
2017,5,18,13,15,176.0,416.5,6.1,33.0,589.0,593.52,433.04
2017,5,18,13,30,24.0,362.0,6.1,33.0,386.0,378.98,276.23
2017,5,18,13,45,142.0,409.0,6.1,33.0,541.0,558.04,408.84
2017,5,18,14,0,260.0,456.0,6.1,33.0,696.0,732.15,532.84
2017,5,18,14,15,169.5,435.5,6.1,33.0,590.0,616.15,449.91
2017,5,18,14,30,79.0,415.0,6.1,33.0,484.0,499.64,365.65
2017,5,18,14,45,56.0,371.5,6.15,33.0,419.5,432.73,318.07
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,365.96,269.71
2017,5,18,15,15,51.5,331.5,6.25,32.5,371.0,387.78,287.62
2017,5,18,15,30,70.0,335.0,6.3,32.0,387.0,409.0,305.02
2017,5,18,15,45,140.0,319.5,6.35,32.0,415.0,462.15,347.09
2017,5,18,16,0,210.0,304.0,6.4,32.0,443.0,501.83,379.08
2017,5,18,16,15,131.0,270.0,6.4,31.5,354.5,396.21,300.7
2017,5,18,16,30,52.0,236.0,6.4,31.0,266.0,286.8,217.76
2017,5,18,16,45,240.0,208.5,6.4,31.0,325.5,410.0,316.96
2017,5,18,17,0,428.0,181.0,6.4,31.0,385.0,508.45,394.88
2017,5,18,17,15,386.0,167.0,6.35,30.5,333.5,440.91,344.3
2017,5,18,17,30,344.0,153.0,6.3,30.0,282.0,384.62,301.4
2017,5,18,17,45,287.5,135.5,6.25,29.5,231.5,319.51,250.49
2017,5,18,18,0,231.0,118.0,6.2,29.0,181.0,259.47,202.43
2017,5,18,18,15,171.0,94.0,6.0,28.5,135.0,194.97,149.97
2017,5,18,18,30,111.0,70.0,5.8,28.0,89.0,130.65,97.27
2017,5,18,18,45,60.0,42.5,5.6,27.5,52.5,75.1,51.4
2017,5,18,19,0,9.0,15.0,5.4,27.0,16.0,17.42,1.01
2017,5,18,19,15,4.5,7.5,5.3,26.5,8.0,8.5,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.55,22.5,12.0,10.81,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,19.73,7.0
2017,5,19,6,15,85.0,48.0,4.75,23.0,61.5,40.79,28.37
2017,5,19,6,30,143.0,74.0,4.9,23.0,99.0,58.45,44.31
2017,5,19,6,45,71.5,61.5,5.1,23.5,74.0,53.16,40.19
2017,5,19,7,0,0.0,49.0,5.3,24.0,49.0,47.33,33.39
2017,5,19,7,15,198.0,97.0,5.4,24.5,173.5,96.97,66.13
2017,5,19,7,30,396.0,145.0,5.5,25.0,298.0,171.41,116.52
2017,5,19,7,45,255.0,176.5,5.65,25.5,280.5,197.72,143.45
2017,5,19,8,0,114.0,208.0,5.8,26.0,263.0,209.39,157.94
2017,5,19,8,15,163.5,232.5,5.85,26.5,322.0,253.42,191.08
2017,5,19,8,30,213.0,257.0,5.9,27.0,381.0,302.81,228.53
2017,5,19,8,45,265.5,273.0,6.0,28.0,441.5,346.98,261.6
2017,5,19,9,0,318.0,289.0,6.1,29.0,502.0,400.9,301.84
2017,5,19,9,15,497.5,241.0,6.15,29.5,601.0,464.7,350.71
2017,5,19,9,30,677.0,193.0,6.2,30.0,700.0,546.88,413.53
2017,5,19,9,45,697.5,193.5,6.3,30.5,741.5,593.02,448.08
2017,5,19,10,0,718.0,194.0,6.4,31.0,783.0,639.83,482.5
2017,5,19,10,15,474.0,314.5,6.45,31.5,710.0,614.55,459.02
2017,5,19,10,30,230.0,435.0,6.5,32.0,637.0,572.81,422.45
2017,5,19,10,45,204.5,452.5,6.55,32.5,636.5,580.99,426.73
2017,5,19,11,0,179.0,470.0,6.6,33.0,636.0,587.04,429.21
2017,5,19,11,15,225.5,473.5,6.6,33.0,687.5,638.49,466.38
2017,5,19,11,30,272.0,477.0,6.6,33.0,739.0,691.16,504.02
2017,5,19,11,45,260.0,487.0,6.6,33.5,739.5,701.39,509.37
2017,5,19,12,0,248.0,497.0,6.6,34.0,740.0,710.18,513.82
2017,5,19,12,15,228.5,502.5,6.6,34.0,727.0,706.09,510.35
2017,5,19,12,30,209.0,508.0,6.6,34.0,714.0,700.62,505.99
2017,5,19,12,45,113.0,406.5,6.6,34.5,518.0,513.94,373.42
2017,5,19,13,0,17.0,305.0,6.6,35.0,322.0,314.31,227.64
2017,5,19,13,15,24.5,348.5,6.55,35.0,372.5,370.3,268.52
2017,5,19,13,30,32.0,392.0,6.5,35.0,423.0,423.28,306.51
2017,5,19,13,45,69.0,425.0,6.5,35.0,489.5,495.47,359.1
2017,5,19,14,0,106.0,458.0,6.5,35.0,556.0,568.04,411.31
2017,5,19,14,15,207.0,435.5,6.45,34.5,619.5,652.96,475.22
2017,5,19,14,30,308.0,413.0,6.4,34.0,683.0,735.79,536.94
2017,5,19,14,45,323.5,390.5,6.4,34.0,663.5,725.38,530.99
2017,5,19,15,0,339.0,368.0,6.4,34.0,644.0,712.98,524.03
2017,5,19,15,15,284.5,359.0,6.35,33.5,582.5,648.91,479.68
2017,5,19,15,30,230.0,350.0,6.3,33.0,521.0,577.24,429.45
2017,5,19,15,45,119.0,275.5,6.3,32.5,364.0,395.77,297.18
2017,5,19,16,0,8.0,201.0,6.3,32.0,207.0,205.55,152.88
2017,5,19,16,15,144.0,221.5,6.2,31.5,305.0,352.69,269.59
2017,5,19,16,30,280.0,242.0,6.1,31.0,403.0,485.75,372.8
2017,5,19,16,45,317.0,210.0,6.0,31.0,375.0,468.03,361.15
2017,5,19,17,0,354.0,178.0,5.9,31.0,347.0,446.21,346.43
2017,5,19,17,15,308.5,167.0,5.75,30.5,301.0,391.23,304.94
2017,5,19,17,30,263.0,156.0,5.6,30.0,255.0,339.83,265.45
2017,5,19,17,45,231.0,134.0,5.45,29.5,211.0,286.62,224.05
2017,5,19,18,0,199.0,112.0,5.3,29.0,167.0,235.95,183.64
2017,5,19,18,15,152.0,89.0,5.1,28.5,125.5,173.85,133.3
2017,5,19,18,30,105.0,66.0,4.9,28.0,84.0,122.41,90.88
2017,5,19,18,45,52.5,42.5,4.7,27.5,51.5,72.2,49.42
2017,5,19,19,0,0.0,19.0,4.5,27.0,19.0,18.67,2.58
2017,5,19,19,15,0.0,9.5,4.35,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.5,1.8,22.0,1.5,1.47,0.0
2017,5,20,6,0,0.0,3.0,1.9,22.0,3.0,2.89,0.0
2017,5,20,6,15,0.0,8.5,1.95,22.0,8.5,8.19,1.24
2017,5,20,6,30,0.0,14.0,2.0,22.0,14.0,13.5,6.0
2017,5,20,6,45,0.0,20.5,2.15,22.5,20.5,19.77,11.55
2017,5,20,7,0,0.0,27.0,2.3,23.0,27.0,26.05,15.99
2017,5,20,7,15,0.0,55.0,2.4,23.0,55.0,53.14,38.33
2017,5,20,7,30,0.0,83.0,2.5,23.0,83.0,79.74,59.95
2017,5,20,7,45,0.0,53.5,2.65,23.5,53.5,51.69,36.78
2017,5,20,8,0,0.0,24.0,2.8,24.0,24.0,23.17,13.33
2017,5,20,8,15,0.0,52.0,2.95,24.5,52.0,50.26,35.19
2017,5,20,8,30,0.0,80.0,3.1,25.0,80.0,77.39,56.69
2017,5,20,8,45,0.0,59.0,3.3,25.5,59.0,57.06,40.16
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,36.74,23.77
2017,5,20,9,15,0.0,63.0,3.7,26.0,63.0,60.97,42.93
2017,5,20,9,30,0.0,88.0,3.9,26.0,88.0,85.22,61.9
2017,5,20,9,45,0.0,78.5,4.15,26.5,78.5,76.03,54.41
2017,5,20,10,0,0.0,69.0,4.4,27.0,69.0,66.83,47.0
2017,5,20,10,15,0.0,79.0,4.0,27.5,79.0,76.56,54.38
2017,5,20,10,30,0.0,89.0,3.6,28.0,89.0,86.23,61.65
2017,5,20,10,45,0.0,100.0,3.25,28.5,100.0,96.84,69.58
2017,5,20,11,0,0.0,111.0,2.9,29.0,111.0,107.46,77.45
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,125.16,90.89
2017,5,20,11,30,3.0,145.0,2.7,29.0,149.0,143.0,104.35
2017,5,20,11,45,5.0,157.0,2.6,29.5,162.5,156.57,114.34
2017,5,20,12,0,7.0,169.0,2.5,30.0,176.0,170.29,124.36
2017,5,20,12,15,9.5,195.0,2.6,30.0,204.5,198.18,145.19
2017,5,20,12,30,12.0,221.0,2.7,30.0,233.0,226.25,166.01
2017,5,20,12,45,101.0,362.5,2.8,30.0,462.0,458.78,336.75
2017,5,20,13,0,190.0,504.0,2.9,30.0,691.0,690.79,496.92
2017,5,20,13,15,102.5,391.5,2.85,29.5,492.5,495.9,361.46
2017,5,20,13,30,15.0,279.0,2.8,29.0,294.0,287.78,211.46
2017,5,20,13,45,9.5,215.5,2.75,29.0,225.5,219.9,162.05
2017,5,20,14,0,4.0,152.0,2.7,29.0,157.0,152.02,111.29
2017,5,20,14,15,5.0,160.0,2.4,29.0,165.5,160.89,118.22
2017,5,20,14,30,6.0,168.0,2.1,29.0,174.0,169.78,125.03
2017,5,20,14,45,16.0,239.5,1.8,29.0,253.5,250.69,185.74
2017,5,20,15,0,26.0,311.0,1.5,29.0,333.0,341.38,251.67
2017,5,20,15,15,68.0,331.0,1.35,28.5,382.5,402.36,297.08
2017,5,20,15,30,110.0,351.0,1.2,28.0,432.0,462.18,340.97
2017,5,20,15,45,297.0,299.5,1.05,27.5,501.0,585.47,432.72
2017,5,20,16,0,484.0,248.0,0.9,27.0,570.0,687.42,505.94
2017,5,20,16,15,254.5,231.0,1.55,26.5,399.5,461.0,349.54
2017,5,20,16,30,25.0,214.0,2.2,26.0,229.0,233.79,178.13
2017,5,20,16,45,47.5,206.0,2.85,25.5,230.5,250.25,193.51
2017,5,20,17,0,70.0,198.0,3.5,25.0,232.0,257.55,201.05
2017,5,20,17,15,54.5,176.5,3.85,24.0,200.5,222.89,174.93
2017,5,20,17,30,39.0,155.0,4.2,23.0,169.0,189.43,149.19
2017,5,20,17,45,28.0,129.0,4.6,22.5,138.0,154.26,121.29
2017,5,20,18,0,17.0,103.0,5.0,22.0,107.0,114.65,89.12
2017,5,20,18,15,47.5,86.0,4.9,21.5,94.5,116.38,90.34
2017,5,20,18,30,78.0,69.0,4.8,21.0,82.0,115.51,88.17
2017,5,20,18,45,45.0,42.0,4.75,20.5,49.0,68.53,48.25
2017,5,20,19,0,12.0,15.0,4.7,20.0,16.0,18.24,3.32
2017,5,20,19,15,6.0,7.5,4.5,19.5,8.0,8.89,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,0.5,3.2,18.0,0.5,0.48,0.0
2017,5,21,6,30,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2017,5,21,6,45,0.0,2.0,3.45,18.5,2.0,1.93,0.0
2017,5,21,7,0,0.0,3.0,3.6,19.0,3.0,2.89,0.0
2017,5,21,7,15,0.0,47.5,3.75,19.0,47.5,45.88,32.92
2017,5,21,7,30,0.0,92.0,3.9,19.0,92.0,87.87,67.69
2017,5,21,7,45,0.0,100.0,4.05,19.5,100.0,95.7,73.72
2017,5,21,8,0,0.0,108.0,4.2,20.0,108.0,103.49,79.63
2017,5,21,8,15,0.0,132.5,4.3,20.0,133.0,126.38,97.88
2017,5,21,8,30,0.0,157.0,4.4,20.0,158.0,149.32,115.95
2017,5,21,8,45,3.0,174.5,4.55,20.5,177.5,167.17,129.52
2017,5,21,9,0,6.0,192.0,4.7,21.0,197.0,185.38,143.29
2017,5,21,9,15,11.0,224.0,4.7,21.0,233.0,218.3,168.75
2017,5,21,9,30,16.0,256.0,4.7,21.0,269.0,251.8,194.42
2017,5,21,9,45,15.5,272.5,4.7,21.5,285.0,268.3,206.31
2017,5,21,10,0,15.0,289.0,4.7,22.0,301.0,284.78,218.11
2017,5,21,10,15,29.0,334.0,4.6,22.0,359.0,334.06,255.38
2017,5,21,10,30,43.0,379.0,4.5,22.0,417.0,388.39,295.88
2017,5,21,10,45,27.5,311.0,4.4,22.0,335.5,316.92,241.5
2017,5,21,11,0,12.0,243.0,4.3,22.0,254.0,243.68,185.39
2017,5,21,11,15,80.5,367.0,4.2,22.0,444.0,418.71,319.07
2017,5,21,11,30,149.0,491.0,4.1,22.0,634.0,598.89,450.41
2017,5,21,11,45,132.0,494.0,4.05,22.5,622.5,594.14,444.5
2017,5,21,12,0,115.0,497.0,4.0,23.0,611.0,587.47,438.15
2017,5,21,12,15,108.5,496.5,4.1,23.0,604.5,586.12,437.18
2017,5,21,12,30,102.0,496.0,4.2,23.0,598.0,584.14,435.78
2017,5,21,12,45,97.5,491.5,4.3,23.0,588.5,579.53,432.65
2017,5,21,13,0,93.0,487.0,4.4,23.0,579.0,574.32,429.2
2017,5,21,13,15,58.0,422.0,4.55,23.0,479.5,477.34,358.98
2017,5,21,13,30,23.0,357.0,4.7,23.0,380.0,373.04,281.84
2017,5,21,13,45,64.0,407.0,4.85,23.0,467.5,472.1,357.24
2017,5,21,14,0,105.0,457.0,5.0,23.0,555.0,566.07,427.21
2017,5,21,14,15,92.5,436.5,5.05,22.5,520.5,534.05,404.68
2017,5,21,14,30,80.0,416.0,5.1,22.0,486.0,501.69,382.1
2017,5,21,14,45,91.0,403.5,5.2,22.0,480.0,500.14,382.34
2017,5,21,15,0,102.0,391.0,5.3,22.0,474.0,497.91,382.01
2017,5,21,15,15,54.0,291.5,5.35,21.5,335.5,347.37,268.91
2017,5,21,15,30,6.0,192.0,5.4,21.0,197.0,194.01,149.56
2017,5,21,15,45,3.0,155.5,5.45,21.0,158.0,154.76,118.99
2017,5,21,16,0,0.0,119.0,5.5,21.0,119.0,115.79,88.12
2017,5,21,16,15,0.0,93.5,5.35,20.5,93.5,90.51,68.19
2017,5,21,16,30,0.0,68.0,5.2,20.0,68.0,65.76,48.41
2017,5,21,16,45,0.0,43.0,5.1,20.0,43.0,41.55,28.71
2017,5,21,17,0,0.0,18.0,5.0,20.0,18.0,17.38,8.8
2017,5,21,17,15,0.0,15.5,4.8,19.5,15.5,14.96,6.86
2017,5,21,17,30,0.0,13.0,4.6,19.0,13.0,12.54,4.89
2017,5,21,17,45,0.0,10.5,4.45,18.5,10.5,10.13,2.89
2017,5,21,18,0,0.0,8.0,4.3,18.0,8.0,7.71,0.87
2017,5,21,18,15,0.0,5.5,4.3,17.5,5.5,5.3,0.0
2017,5,21,18,30,0.0,3.0,4.3,17.0,3.0,2.89,0.0
2017,5,21,18,45,0.0,1.5,4.3,17.0,1.5,1.44,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,13.0,3.45,15.0,14.5,12.78,0.0
2017,5,22,6,0,52.0,26.0,3.4,15.0,29.0,22.99,10.77
2017,5,22,6,15,121.5,48.5,3.4,15.0,67.5,39.37,28.31
2017,5,22,6,30,191.0,71.0,3.4,15.0,106.0,56.32,44.01
2017,5,22,6,45,95.5,44.0,3.4,15.5,61.5,35.64,26.08
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,16.4,8.32
2017,5,22,7,15,0.0,25.0,3.4,16.0,25.0,24.12,14.89
2017,5,22,7,30,0.0,33.0,3.4,16.0,33.0,31.86,21.4
2017,5,22,7,45,0.0,66.0,3.4,16.5,66.0,63.8,48.05
2017,5,22,8,0,0.0,99.0,3.4,17.0,99.0,95.21,73.76
2017,5,22,8,15,0.0,114.5,3.45,17.5,114.5,109.86,85.3
2017,5,22,8,30,0.0,130.0,3.5,18.0,130.0,124.54,96.72
2017,5,22,8,45,14.0,193.5,3.6,18.5,203.0,189.01,147.77
2017,5,22,9,0,28.0,257.0,3.7,19.0,276.0,249.7,194.78
2017,5,22,9,15,21.0,250.5,3.85,19.5,265.5,247.63,192.3
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,239.68,185.36
2017,5,22,9,45,14.5,256.0,4.15,20.5,268.0,252.47,194.62
2017,5,22,10,0,15.0,268.0,4.3,21.0,281.0,265.3,203.83
2017,5,22,10,15,14.5,267.5,4.45,21.0,280.5,265.78,203.95
2017,5,22,10,30,14.0,267.0,4.6,21.0,280.0,266.11,204.01
2017,5,22,10,45,20.0,311.5,4.85,21.5,330.5,313.85,240.02
2017,5,22,11,0,26.0,356.0,5.1,22.0,381.0,360.19,274.46
2017,5,22,11,15,32.5,384.0,5.15,22.5,415.5,394.51,299.44
2017,5,22,11,30,39.0,412.0,5.2,23.0,450.0,429.53,324.73
2017,5,22,11,45,29.0,373.0,5.3,23.5,402.0,386.34,291.81
2017,5,22,12,0,19.0,334.0,5.4,24.0,354.0,340.92,257.27
2017,5,22,12,15,14.5,266.5,5.05,24.0,281.5,272.28,205.54
2017,5,22,12,30,10.0,199.0,4.7,24.0,209.0,202.94,152.76
2017,5,22,12,45,8.5,185.0,4.35,24.5,194.0,188.17,141.16
2017,5,22,13,0,7.0,171.0,4.0,25.0,179.0,173.26,129.44
2017,5,22,13,15,9.5,200.0,3.7,25.0,210.0,204.29,153.2
2017,5,22,13,30,12.0,229.0,3.4,25.0,241.0,235.49,176.83
2017,5,22,13,45,12.5,239.0,3.15,25.0,251.0,246.09,184.79
2017,5,22,14,0,13.0,249.0,2.9,25.0,261.0,256.73,192.8
2017,5,22,14,15,13.0,254.0,2.85,25.0,266.5,261.93,196.86
2017,5,22,14,30,13.0,259.0,2.8,25.0,272.0,267.18,200.99
2017,5,22,14,45,10.5,228.5,2.8,25.0,238.5,234.4,176.55
2017,5,22,15,0,8.0,198.0,2.8,25.0,205.0,201.61,151.95
2017,5,22,15,15,6.0,185.0,2.8,25.0,190.0,186.82,140.92
2017,5,22,15,30,4.0,172.0,2.8,25.0,175.0,172.08,129.84
2017,5,22,15,45,11.0,203.0,2.85,25.0,210.5,209.79,159.53
2017,5,22,16,0,18.0,234.0,2.9,25.0,246.0,248.05,189.44
2017,5,22,16,15,12.0,206.0,2.9,25.0,213.5,214.49,163.94
2017,5,22,16,30,6.0,178.0,2.9,25.0,181.0,181.22,138.54
2017,5,22,16,45,3.0,151.0,2.9,25.0,152.5,151.55,115.74
2017,5,22,17,0,0.0,124.0,2.9,25.0,124.0,122.05,92.75
2017,5,22,17,15,0.0,108.5,2.8,24.5,108.5,106.65,81.0
2017,5,22,17,30,0.0,93.0,2.7,24.0,93.0,91.23,68.99
2017,5,22,17,45,249.5,83.0,2.6,23.5,152.5,244.92,196.36
2017,5,22,18,0,499.0,73.0,2.5,23.0,212.0,353.08,280.97
2017,5,22,18,15,425.0,62.5,2.25,22.0,162.5,282.6,222.42
2017,5,22,18,30,351.0,52.0,2.0,21.0,113.0,217.38,167.33
2017,5,22,18,45,242.0,37.5,1.75,20.5,72.5,144.74,105.57
2017,5,22,19,0,133.0,23.0,1.5,20.0,32.0,78.78,37.28
2017,5,22,19,15,66.5,11.5,1.6,19.5,16.0,28.38,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,13.27,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,21.0,9.5
2017,5,23,6,15,209.5,44.5,0.8,18.0,76.0,34.01,23.47
2017,5,23,6,30,303.0,62.0,1.0,18.0,116.0,46.34,34.86
2017,5,23,6,45,365.0,76.0,1.2,18.5,164.5,55.22,42.92
2017,5,23,7,0,427.0,90.0,1.4,19.0,213.0,83.6,53.75
2017,5,23,7,15,213.5,94.5,1.5,19.5,156.0,97.82,67.2
2017,5,23,7,30,0.0,99.0,1.6,20.0,99.0,94.14,72.42
2017,5,23,7,45,0.0,118.0,1.7,21.0,118.0,111.92,86.31
2017,5,23,8,0,0.0,137.0,1.8,22.0,137.0,129.77,99.92
2017,5,23,8,15,3.0,158.5,1.8,22.5,160.5,150.86,115.96
2017,5,23,8,30,6.0,180.0,1.8,23.0,184.0,172.34,132.1
2017,5,23,8,45,18.5,221.0,1.8,23.5,233.5,215.68,164.83
2017,5,23,9,0,31.0,262.0,1.8,24.0,283.0,255.48,194.3
2017,5,23,9,15,35.0,286.0,1.75,24.5,311.5,281.93,213.26
2017,5,23,9,30,39.0,310.0,1.7,25.0,340.0,308.91,232.38
2017,5,23,9,45,146.5,351.5,1.65,25.5,471.0,410.82,307.41
2017,5,23,10,0,254.0,393.0,1.6,26.0,602.0,522.8,387.0
2017,5,23,10,15,134.0,329.5,1.55,26.0,440.0,400.08,297.46
2017,5,23,10,30,14.0,266.0,1.5,26.0,278.0,265.18,196.83
2017,5,23,10,45,19.5,310.0,1.5,26.5,327.5,312.07,231.14
2017,5,23,11,0,25.0,354.0,1.5,27.0,377.0,357.54,263.08
2017,5,23,11,15,414.0,268.0,1.5,27.0,665.0,603.29,447.1
2017,5,23,11,30,803.0,182.0,1.5,27.0,953.0,873.58,629.77
2017,5,23,11,45,810.0,179.5,1.5,27.5,966.0,900.86,642.58
2017,5,23,12,0,817.0,177.0,1.5,28.0,979.0,926.05,656.65
2017,5,23,12,15,500.5,343.5,1.55,28.0,836.0,811.36,578.72
2017,5,23,12,30,184.0,510.0,1.6,28.0,693.0,678.99,482.97
