Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,45,303.0,472.5,1.65,28.5,771.0,767.04,545.19
2017,5,23,13,0,422.0,435.0,1.7,29.0,849.0,856.86,605.14
2017,5,23,13,15,267.5,459.5,1.75,29.0,720.5,732.58,520.58
2017,5,23,13,30,113.0,484.0,1.8,29.0,592.0,597.31,427.35
2017,5,23,13,45,104.5,469.5,1.9,29.0,568.5,576.49,414.88
2017,5,23,14,0,96.0,455.0,2.0,29.0,545.0,555.13,401.08
2017,5,23,14,15,57.0,377.5,2.3,28.5,430.5,437.72,320.75
2017,5,23,14,30,18.0,300.0,2.6,28.0,316.0,313.26,231.91
2017,5,23,14,45,9.0,214.0,2.9,27.5,222.0,218.45,162.73
2017,5,23,15,0,0.0,128.0,3.2,27.0,128.0,124.54,91.65
2017,5,23,15,15,2.5,151.5,3.75,26.0,153.5,150.16,112.34
2017,5,23,15,30,5.0,175.0,4.3,25.0,179.0,175.99,133.23
2017,5,23,15,45,22.0,222.5,4.85,24.5,238.0,246.07,188.83
2017,5,23,16,0,39.0,270.0,5.4,24.0,297.0,312.4,241.41
2017,5,23,16,15,25.0,230.5,5.9,23.0,247.5,250.63,194.82
2017,5,23,16,30,11.0,191.0,6.4,22.0,198.0,198.65,154.89
2017,5,23,16,45,105.0,197.5,6.9,21.0,249.0,290.85,232.66
2017,5,23,17,0,199.0,204.0,7.4,20.0,300.0,361.71,293.01
2017,5,23,17,15,185.0,181.0,7.1,19.5,261.5,320.42,260.51
2017,5,23,17,30,171.0,158.0,6.8,19.0,223.0,279.84,228.14
2017,5,23,17,45,168.0,132.5,6.55,18.5,188.0,243.17,198.47
2017,5,23,18,0,165.0,107.0,6.3,18.0,153.0,206.19,167.68
2017,5,23,18,15,136.0,85.0,5.9,17.5,117.5,161.29,129.29
2017,5,23,18,30,107.0,63.0,5.5,17.0,82.0,118.75,92.36
2017,5,23,18,45,63.5,43.0,5.15,17.0,53.0,75.99,55.11
2017,5,23,19,0,20.0,23.0,4.8,17.0,24.0,31.07,12.96
2017,5,23,19,15,10.0,11.5,4.7,16.5,12.0,13.89,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.0,3.4,12.5,20.5,13.76,0.0
2017,5,24,6,0,170.0,28.0,3.7,13.0,41.0,21.82,10.57
2017,5,24,6,15,284.0,42.0,3.65,13.5,84.5,31.95,22.13
2017,5,24,6,30,398.0,56.0,3.6,14.0,128.0,42.03,31.63
2017,5,24,6,45,471.0,66.0,3.55,15.0,180.0,47.08,36.32
2017,5,24,7,0,544.0,76.0,3.5,16.0,232.0,76.96,45.62
2017,5,24,7,15,595.0,83.5,3.6,17.0,288.0,118.09,69.26
2017,5,24,7,30,646.0,91.0,3.7,18.0,344.0,164.96,103.51
2017,5,24,7,45,685.5,95.5,3.8,19.5,400.5,212.55,142.05
2017,5,24,8,0,725.0,100.0,3.9,21.0,457.0,264.35,185.45
2017,5,24,8,15,751.5,105.0,3.9,21.5,511.5,319.93,233.12
2017,5,24,8,30,778.0,110.0,3.9,22.0,566.0,374.37,279.38
2017,5,24,8,45,801.0,112.0,3.95,23.0,617.5,426.86,322.74
2017,5,24,9,0,824.0,114.0,4.0,24.0,669.0,480.95,366.02
2017,5,24,9,15,839.0,117.0,3.95,24.5,716.0,533.17,407.16
2017,5,24,9,30,854.0,120.0,3.9,25.0,763.0,585.68,447.24
2017,5,24,9,45,867.5,121.0,3.9,25.5,805.0,638.16,486.16
2017,5,24,10,0,881.0,122.0,3.9,26.0,847.0,687.27,521.67
2017,5,24,10,15,889.0,124.0,3.85,26.5,882.0,732.82,553.43
2017,5,24,10,30,897.0,126.0,3.8,27.0,917.0,777.06,581.84
2017,5,24,10,45,907.0,125.0,3.8,27.5,946.0,818.58,608.16
2017,5,24,11,0,917.0,124.0,3.8,28.0,975.0,858.51,633.08
2017,5,24,11,15,921.0,125.0,3.8,28.0,995.0,893.44,655.68
2017,5,24,11,30,925.0,126.0,3.8,28.0,1015.0,926.04,676.64
2017,5,24,11,45,935.5,120.5,3.8,28.5,1029.5,955.89,694.34
2017,5,24,12,0,946.0,115.0,3.8,29.0,1044.0,983.36,710.38
2017,5,24,12,15,946.5,115.0,3.75,29.0,1047.5,1004.16,723.18
2017,5,24,12,30,947.0,115.0,3.7,29.0,1051.0,1022.02,734.14
2017,5,24,12,45,948.5,113.0,3.7,29.5,1047.0,1035.89,741.48
2017,5,24,13,0,950.0,111.0,3.7,30.0,1043.0,1046.6,746.9
2017,5,24,13,15,947.5,110.5,3.6,30.0,1030.0,1051.6,749.57
2017,5,24,13,30,945.0,110.0,3.5,30.0,1017.0,1053.26,750.26
2017,5,24,13,45,943.0,107.5,3.45,30.0,996.5,1050.02,748.37
2017,5,24,14,0,941.0,105.0,3.4,30.0,976.0,1043.4,744.5
2017,5,24,14,15,935.0,104.0,3.3,30.0,947.0,1031.08,736.77
2017,5,24,14,30,929.0,103.0,3.2,30.0,918.0,1015.59,727.17
2017,5,24,14,45,918.5,103.0,3.1,30.5,882.0,993.79,712.22
2017,5,24,15,0,908.0,103.0,3.0,31.0,846.0,969.22,695.66
2017,5,24,15,15,897.5,101.0,2.9,30.5,804.0,939.88,678.88
2017,5,24,15,30,887.0,99.0,2.8,30.0,762.0,908.09,660.47
2017,5,24,15,45,875.0,95.5,2.7,30.0,715.5,871.08,637.22
2017,5,24,16,0,863.0,92.0,2.6,30.0,669.0,832.08,612.57
2017,5,24,16,15,845.0,89.0,2.4,29.5,617.5,787.03,584.18
2017,5,24,16,30,827.0,86.0,2.2,29.0,566.0,745.56,557.93
2017,5,24,16,45,803.5,82.5,2.05,29.0,511.5,693.82,523.43
2017,5,24,17,0,780.0,79.0,1.9,29.0,457.0,641.93,488.37
2017,5,24,17,15,747.5,74.5,1.6,28.5,401.0,583.15,446.58
2017,5,24,17,30,715.0,70.0,1.3,28.0,345.0,525.58,403.95
2017,5,24,17,45,666.0,65.0,1.05,27.5,289.0,461.92,355.65
2017,5,24,18,0,617.0,60.0,0.8,27.0,233.0,399.82,306.96
2017,5,24,18,15,545.0,52.5,0.85,26.0,180.5,327.94,250.97
2017,5,24,18,30,473.0,45.0,0.9,25.0,128.0,262.61,197.59
2017,5,24,18,45,351.5,34.0,0.95,24.5,83.5,182.37,131.16
2017,5,24,19,0,230.0,23.0,1.0,24.0,39.0,111.09,58.47
2017,5,24,19,15,115.0,11.5,1.1,23.0,19.5,41.17,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,13.0,3.95,15.5,22.0,12.78,0.0
2017,5,25,6,0,239.0,26.0,4.1,16.0,44.0,20.39,9.52
2017,5,25,6,15,353.5,37.0,4.25,16.5,89.0,27.73,18.22
2017,5,25,6,30,468.0,48.0,4.4,17.0,134.0,34.55,24.68
2017,5,25,6,45,539.0,55.5,4.6,18.0,187.0,37.86,27.76
2017,5,25,7,0,610.0,63.0,4.8,19.0,240.0,69.26,36.64
2017,5,25,7,15,656.5,69.0,5.2,20.0,295.5,112.33,61.16
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,163.8,99.18
2017,5,25,7,45,735.5,79.5,6.1,22.0,406.5,212.82,139.6
2017,5,25,8,0,768.0,84.0,6.6,23.0,462.0,265.27,184.59
2017,5,25,8,15,791.0,87.5,6.7,23.5,515.5,317.15,230.11
2017,5,25,8,30,814.0,91.0,6.8,24.0,569.0,371.03,276.83
2017,5,25,8,45,828.5,95.0,6.95,25.0,618.5,423.62,321.21
2017,5,25,9,0,843.0,99.0,7.1,26.0,668.0,480.61,367.59
2017,5,25,9,15,855.5,101.5,7.1,26.5,713.5,531.71,408.87
2017,5,25,9,30,868.0,104.0,7.1,27.0,759.0,582.76,448.96
2017,5,25,9,45,873.5,108.5,7.15,27.5,798.0,631.1,485.99
2017,5,25,10,0,879.0,113.0,7.2,28.0,837.0,678.32,521.25
2017,5,25,10,15,886.5,115.0,7.1,28.5,871.0,723.37,553.41
2017,5,25,10,30,894.0,117.0,7.0,29.0,905.0,767.07,582.48
2017,5,25,10,45,896.5,120.0,6.9,29.5,931.5,806.28,607.97
2017,5,25,11,0,899.0,123.0,6.8,30.0,958.0,843.42,631.67
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.5,877.74,653.13
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,909.78,672.78
2017,5,25,11,45,905.5,128.0,6.55,31.5,1008.0,936.35,688.76
2017,5,25,12,0,904.0,131.0,6.5,32.0,1019.0,960.16,702.79
2017,5,25,12,15,904.5,131.5,6.4,32.0,1022.5,980.69,715.79
2017,5,25,12,30,905.0,132.0,6.3,32.0,1026.0,998.44,726.95
2017,5,25,12,45,904.0,131.5,6.25,32.5,1021.5,1010.94,733.43
2017,5,25,13,0,903.0,131.0,6.2,33.0,1017.0,1020.43,738.0
2017,5,25,13,15,900.0,130.5,6.1,33.0,1004.0,1024.85,740.55
2017,5,25,13,30,897.0,130.0,6.0,33.0,991.0,1026.08,741.14
2017,5,25,13,45,892.5,129.0,5.9,33.5,970.0,1022.14,736.91
2017,5,25,14,0,888.0,128.0,5.8,34.0,949.0,1015.04,730.77
2017,5,25,14,15,881.0,126.5,5.7,34.0,921.0,1001.86,722.33
2017,5,25,14,30,874.0,125.0,5.6,34.0,893.0,985.7,712.07
2017,5,25,14,45,860.5,125.5,5.55,34.0,856.5,962.54,697.62
2017,5,25,15,0,847.0,126.0,5.5,34.0,820.0,936.9,681.6
2017,5,25,15,15,835.0,123.5,5.4,34.0,779.0,912.73,666.33
2017,5,25,15,30,823.0,121.0,5.3,34.0,738.0,880.72,645.81
2017,5,25,15,45,807.5,117.5,5.2,34.0,691.5,842.51,621.09
2017,5,25,16,0,792.0,114.0,5.1,34.0,645.0,802.67,595.17
2017,5,25,16,15,772.0,110.5,5.0,33.5,594.5,757.78,566.78
2017,5,25,16,30,752.0,107.0,4.9,33.0,544.0,712.05,537.4
2017,5,25,16,45,725.0,102.5,4.85,33.0,491.0,662.0,503.61
2017,5,25,17,0,698.0,98.0,4.8,33.0,438.0,609.84,467.09
2017,5,25,17,15,662.5,92.5,4.5,32.0,383.5,551.55,425.62
2017,5,25,17,30,627.0,87.0,4.2,31.0,329.0,494.91,384.28
2017,5,25,17,45,576.0,80.0,3.95,30.5,275.0,429.78,334.42
2017,5,25,18,0,525.0,73.0,3.7,30.0,221.0,368.37,285.88
2017,5,25,18,15,452.0,63.0,3.55,29.0,170.5,297.44,229.07
2017,5,25,18,30,379.0,53.0,3.4,28.0,120.0,233.11,175.83
2017,5,25,18,45,267.5,39.0,3.3,27.0,78.5,156.6,112.62
2017,5,25,19,0,156.0,25.0,3.2,26.0,37.0,90.19,48.61
2017,5,25,19,15,78.0,12.5,3.45,25.5,18.5,32.66,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,3.0,3.35,22.5,3.0,2.95,0.0
2017,5,26,6,0,0.0,6.0,3.5,23.0,6.0,5.78,0.0
2017,5,26,6,15,0.0,13.5,3.65,23.5,13.5,13.01,5.29
2017,5,26,6,30,0.0,21.0,3.8,24.0,21.0,20.26,11.7
2017,5,26,6,45,0.0,30.5,4.0,24.5,30.5,29.43,19.73
2017,5,26,7,0,0.0,40.0,4.2,25.0,40.0,38.62,26.12
2017,5,26,7,15,0.0,49.5,4.3,25.5,49.5,47.81,33.54
2017,5,26,7,30,0.0,59.0,4.4,26.0,59.0,57.01,40.83
2017,5,26,7,45,46.0,133.5,4.55,26.5,156.5,131.84,98.75
2017,5,26,8,0,92.0,208.0,4.7,27.0,254.0,209.6,158.0
2017,5,26,8,15,47.0,186.5,4.7,27.0,210.5,185.31,140.18
2017,5,26,8,30,2.0,165.0,4.7,27.0,167.0,157.39,118.97
2017,5,26,8,45,2.0,164.0,4.75,27.5,166.0,157.19,118.23
2017,5,26,9,0,2.0,163.0,4.8,28.0,165.0,156.82,117.36
2017,5,26,9,15,19.0,234.0,4.7,28.5,248.5,231.66,174.04
2017,5,26,9,30,36.0,305.0,4.6,29.0,332.0,302.96,226.72
2017,5,26,9,45,38.0,321.0,4.6,29.5,351.0,321.94,239.8
2017,5,26,10,0,40.0,337.0,4.6,30.0,370.0,341.13,253.03
2017,5,26,10,15,20.5,238.5,4.55,30.0,255.5,240.48,178.12
2017,5,26,10,30,1.0,140.0,4.5,30.0,141.0,135.95,98.98
2017,5,26,10,45,2.5,143.0,4.45,30.5,145.5,140.11,101.95
2017,5,26,11,0,4.0,146.0,4.4,31.0,150.0,144.39,104.9
2017,5,26,11,15,5.0,149.5,4.3,31.5,154.5,148.83,107.96
2017,5,26,11,30,6.0,153.0,4.2,32.0,159.0,153.34,111.06
2017,5,26,11,45,5.5,156.0,4.15,32.5,162.0,156.07,112.78
2017,5,26,12,0,5.0,159.0,4.1,33.0,165.0,158.78,114.49
2017,5,26,12,15,6.0,158.5,4.0,33.0,165.5,159.49,115.02
2017,5,26,12,30,7.0,158.0,3.9,33.0,166.0,160.2,115.58
2017,5,26,12,45,40.5,317.0,3.85,33.5,357.5,351.39,255.52
2017,5,26,13,0,74.0,476.0,3.8,34.0,549.0,544.73,389.77
2017,5,26,13,15,150.5,481.5,3.7,34.0,627.0,634.28,452.37
2017,5,26,13,30,227.0,487.0,3.6,34.0,705.0,719.68,511.34
2017,5,26,13,45,522.5,321.0,3.55,34.0,809.5,859.02,613.32
2017,5,26,14,0,818.0,155.0,3.5,34.0,914.0,979.57,694.42
2017,5,26,14,15,534.0,292.5,3.45,34.0,782.0,841.04,601.33
2017,5,26,14,30,250.0,430.0,3.4,34.0,650.0,698.14,498.43
2017,5,26,14,45,515.0,290.0,3.4,34.0,720.0,812.03,584.93
2017,5,26,15,0,780.0,150.0,3.4,34.0,790.0,905.71,650.42
2017,5,26,15,15,506.0,251.5,3.35,34.0,658.5,747.49,542.88
2017,5,26,15,30,232.0,353.0,3.3,34.0,527.0,583.04,424.27
2017,5,26,15,45,149.5,323.0,3.3,34.0,432.5,474.62,348.24
2017,5,26,16,0,67.0,293.0,3.3,34.0,338.0,361.18,266.08
2017,5,26,16,15,354.5,217.5,3.25,33.5,427.0,527.93,396.11
2017,5,26,16,30,642.0,142.0,3.2,33.0,516.0,669.53,502.84
2017,5,26,16,45,441.5,171.5,3.2,33.0,417.5,527.29,398.51
2017,5,26,17,0,241.0,201.0,3.2,33.0,319.0,396.1,300.31
2017,5,26,17,15,226.5,178.5,2.95,32.5,278.5,352.85,269.43
2017,5,26,17,30,212.0,156.0,2.7,32.0,238.0,310.23,237.98
2017,5,26,17,45,184.0,134.0,2.45,31.5,197.5,254.24,195.45
2017,5,26,18,0,156.0,112.0,2.2,31.0,157.0,207.98,159.38
2017,5,26,18,15,125.0,89.5,2.15,30.0,120.5,161.99,123.0
2017,5,26,18,30,94.0,67.0,2.1,29.0,84.0,118.58,87.84
2017,5,26,18,45,47.0,45.0,2.05,28.5,53.5,72.38,50.17
2017,5,26,19,0,0.0,23.0,2.0,28.0,23.0,22.96,9.18
2017,5,26,19,15,0.0,11.5,2.3,27.5,11.5,11.3,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.5,16.5,13.27,0.0
2017,5,27,6,0,68.0,27.0,3.6,24.0,33.0,22.56,10.96
2017,5,27,6,15,139.0,49.0,3.8,24.0,71.5,39.79,27.67
2017,5,27,6,30,210.0,71.0,4.0,24.0,110.0,56.34,42.46
2017,5,27,6,45,268.5,89.5,4.25,24.5,156.5,69.73,54.22
2017,5,27,7,0,327.0,108.0,4.5,25.0,203.0,95.95,64.23
2017,5,27,7,15,165.5,119.0,4.6,25.5,167.0,118.28,83.96
2017,5,27,7,30,4.0,130.0,4.7,26.0,131.0,121.79,92.78
2017,5,27,7,45,31.5,165.0,4.85,26.5,180.5,154.95,117.56
2017,5,27,8,0,59.0,200.0,5.0,27.0,230.0,194.81,147.5
2017,5,27,8,15,97.5,231.5,5.05,27.5,286.5,238.49,180.06
2017,5,27,8,30,136.0,263.0,5.1,28.0,343.0,281.97,212.5
2017,5,27,8,45,143.0,288.0,5.15,28.5,379.0,315.71,237.76
2017,5,27,9,0,150.0,313.0,5.2,29.0,415.0,350.22,263.25
2017,5,27,9,15,155.5,333.5,5.2,29.5,445.0,380.87,285.47
2017,5,27,9,30,161.0,354.0,5.2,30.0,475.0,411.98,307.7
2017,5,27,9,45,101.5,352.0,5.2,30.5,430.0,388.13,288.65
2017,5,27,10,0,42.0,350.0,5.2,31.0,385.0,354.16,261.9
2017,5,27,10,15,46.0,362.0,5.15,31.5,401.5,371.51,273.77
2017,5,27,10,30,50.0,374.0,5.1,32.0,418.0,389.17,285.65
2017,5,27,10,45,48.0,392.5,5.05,32.5,436.5,408.48,298.42
2017,5,27,11,0,46.0,411.0,5.0,33.0,455.0,427.75,311.02
2017,5,27,11,15,40.0,406.5,4.95,33.0,445.0,422.05,306.46
2017,5,27,11,30,34.0,402.0,4.9,33.0,435.0,415.76,301.58
2017,5,27,11,45,37.5,400.5,4.85,33.5,437.0,420.35,304.18
2017,5,27,12,0,41.0,399.0,4.8,34.0,439.0,424.99,306.81
2017,5,27,12,15,34.5,376.5,4.75,34.0,410.5,399.77,288.74
2017,5,27,12,30,28.0,354.0,4.7,34.0,382.0,373.84,270.2
2017,5,27,12,45,25.0,356.0,4.7,34.0,381.5,374.87,270.9
2017,5,27,13,0,22.0,358.0,4.7,34.0,381.0,371.4,268.37
2017,5,27,13,15,170.0,412.0,4.7,34.0,576.5,583.6,422.35
2017,5,27,13,30,318.0,466.0,4.7,34.0,772.0,794.47,567.67
2017,5,27,13,45,224.5,466.5,4.7,34.0,680.5,699.44,500.85
2017,5,27,14,0,131.0,467.0,4.7,34.0,589.0,609.55,437.57
2017,5,27,14,15,114.0,447.5,4.7,34.0,551.5,574.54,413.96
2017,5,27,14,30,97.0,428.0,4.7,34.0,514.0,530.9,384.02
2017,5,27,14,45,199.0,404.5,4.7,34.0,571.5,613.44,445.6
2017,5,27,15,0,301.0,381.0,4.7,34.0,629.0,692.38,503.25
2017,5,27,15,15,501.0,276.5,4.65,34.0,664.5,769.86,563.08
2017,5,27,15,30,701.0,172.0,4.6,34.0,700.0,830.99,609.22
2017,5,27,15,45,684.5,167.0,4.6,34.0,655.5,793.84,585.11
2017,5,27,16,0,668.0,162.0,4.6,34.0,611.0,755.41,560.49
2017,5,27,16,15,644.5,156.0,4.45,33.5,562.0,709.16,530.84
2017,5,27,16,30,621.0,150.0,4.3,33.0,513.0,662.58,499.74
2017,5,27,16,45,579.5,146.5,4.2,33.0,460.0,605.34,459.25
2017,5,27,17,0,538.0,143.0,4.1,33.0,407.0,546.38,416.89
2017,5,27,17,15,499.5,134.0,3.7,32.5,355.5,489.36,375.44
2017,5,27,17,30,461.0,125.0,3.3,32.0,304.0,434.64,334.72
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.0,355.78,274.37
2017,5,27,18,0,271.0,116.0,2.6,31.0,194.0,279.06,214.6
2017,5,27,18,15,215.0,95.0,2.5,30.0,148.5,217.3,166.04
2017,5,27,18,30,159.0,74.0,2.4,29.0,103.0,160.77,120.43
2017,5,27,18,45,79.5,48.0,2.35,28.5,62.5,88.44,62.27
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,21.57,8.61
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.3,22.5,15.5,13.27,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,23.92,12.2
2017,5,28,6,15,117.5,50.5,1.4,23.0,69.0,40.91,28.79
2017,5,28,6,30,181.0,74.0,1.4,23.0,107.0,58.51,44.51
2017,5,28,6,45,277.0,82.0,1.4,23.5,153.0,59.65,45.81
2017,5,28,7,0,373.0,90.0,1.4,24.0,199.0,83.92,53.28
2017,5,28,7,15,398.0,107.5,1.3,24.5,245.5,122.28,77.92
2017,5,28,7,30,423.0,125.0,1.2,25.0,292.0,163.56,108.38
2017,5,28,7,45,431.5,152.0,1.2,25.5,344.5,212.29,147.09
2017,5,28,8,0,440.0,179.0,1.2,26.0,397.0,262.19,187.0
2017,5,28,8,15,392.0,207.5,1.2,26.5,417.5,301.05,219.4
2017,5,28,8,30,344.0,236.0,1.2,27.0,438.0,330.46,243.45
2017,5,28,8,45,373.5,252.5,1.2,27.5,489.5,376.83,278.12
2017,5,28,9,0,403.0,269.0,1.2,28.0,541.0,425.95,314.0
2017,5,28,9,15,332.5,309.0,1.2,28.0,544.5,446.58,329.08
2017,5,28,9,30,262.0,349.0,1.2,28.0,548.0,460.34,338.41
2017,5,28,9,45,310.0,358.0,1.25,28.5,605.0,512.45,375.01
2017,5,28,10,0,358.0,367.0,1.3,29.0,662.0,568.41,413.42
2017,5,28,10,15,273.0,403.5,1.3,29.0,634.0,560.03,405.62
2017,5,28,10,30,188.0,440.0,1.3,29.0,606.0,547.69,395.08
2017,5,28,10,45,164.5,454.5,1.35,29.5,603.5,552.93,397.36
2017,5,28,11,0,141.0,469.0,1.4,30.0,601.0,556.24,398.11
2017,5,28,11,15,231.5,466.5,1.45,30.0,687.5,637.99,455.33
2017,5,28,11,30,322.0,464.0,1.5,30.0,774.0,723.53,513.35
2017,5,28,11,45,282.5,481.0,1.6,30.0,755.5,716.76,507.68
2017,5,28,12,0,243.0,498.0,1.7,30.0,737.0,707.33,500.98
2017,5,28,12,15,201.5,504.5,1.7,30.0,703.0,683.27,484.04
2017,5,28,12,30,160.0,511.0,1.7,30.0,669.0,657.14,465.71
2017,5,28,12,45,113.0,489.5,1.75,30.5,601.0,592.79,421.4
2017,5,28,13,0,66.0,468.0,1.8,31.0,533.0,528.86,376.86
2017,5,28,13,15,114.0,480.0,1.85,31.0,591.0,596.63,424.91
2017,5,28,13,30,162.0,492.0,1.9,31.0,649.0,660.21,468.69
2017,5,28,13,45,237.5,467.5,1.95,31.0,691.5,713.45,506.62
2017,5,28,14,0,313.0,443.0,2.0,31.0,734.0,772.13,547.65
2017,5,28,14,15,316.0,427.5,2.0,31.0,714.0,760.09,540.22
2017,5,28,14,30,319.0,412.0,2.0,31.0,694.0,746.56,532.45
2017,5,28,14,45,296.0,400.0,2.05,31.0,653.5,710.31,509.29
2017,5,28,15,0,273.0,388.0,2.1,31.0,613.0,673.57,485.7
2017,5,28,15,15,179.5,367.5,2.1,31.0,512.5,553.44,402.92
2017,5,28,15,30,86.0,347.0,2.1,31.0,412.0,436.34,319.89
2017,5,28,15,45,43.0,237.0,2.15,31.5,269.5,279.75,207.14
2017,5,28,16,0,0.0,127.0,2.2,32.0,127.0,123.75,89.8
2017,5,28,16,15,0.0,111.5,2.15,31.5,111.5,108.38,78.73
2017,5,28,16,30,0.0,96.0,2.1,31.0,96.0,93.02,67.3
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,81.26,58.41
2017,5,28,17,0,0.0,72.0,2.1,31.0,72.0,69.62,49.52
2017,5,28,17,15,0.0,62.5,1.9,30.5,62.5,60.41,42.55
2017,5,28,17,30,0.0,53.0,1.7,30.0,53.0,51.2,35.47
2017,5,28,17,45,0.0,44.0,1.5,29.5,44.0,42.49,28.67
2017,5,28,18,0,0.0,35.0,1.3,29.0,35.0,33.79,21.75
2017,5,28,18,15,0.0,27.0,1.3,28.5,27.0,26.05,15.48
2017,5,28,18,30,0.0,19.0,1.3,28.0,19.0,18.32,9.12
2017,5,28,18,45,0.0,12.0,1.3,27.5,12.0,11.57,3.49
2017,5,28,19,0,0.0,5.0,1.3,27.0,5.0,4.82,0.0
2017,5,28,19,15,0.0,2.5,1.4,26.5,2.5,2.46,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.39,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.54,3.87
2017,5,29,6,15,0.0,29.0,3.2,20.0,29.0,28.0,18.22
2017,5,29,6,30,0.0,45.0,3.3,20.0,45.0,43.22,31.89
2017,5,29,6,45,0.0,63.5,3.4,20.0,63.5,60.1,46.9
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,77.17,58.77
2017,5,29,7,15,21.5,116.5,3.6,20.0,125.0,110.03,84.9
2017,5,29,7,30,43.0,151.0,3.7,20.0,168.0,141.06,109.0
2017,5,29,7,45,28.5,161.0,3.85,20.0,173.0,151.22,117.56
2017,5,29,8,0,14.0,171.0,4.0,20.0,178.0,163.51,127.67
2017,5,29,8,15,15.5,188.5,4.0,20.0,197.0,181.53,141.66
2017,5,29,8,30,17.0,206.0,4.0,20.0,216.0,199.72,155.68
2017,5,29,8,45,13.0,207.0,4.0,20.0,215.0,200.97,156.28
2017,5,29,9,0,9.0,208.0,4.0,20.0,214.0,201.55,156.34
2017,5,29,9,15,17.0,245.5,3.9,20.5,258.0,241.19,186.62
2017,5,29,9,30,25.0,283.0,3.8,21.0,302.0,281.74,217.08
2017,5,29,9,45,39.5,323.5,3.7,21.5,355.5,325.18,249.39
2017,5,29,10,0,54.0,364.0,3.6,22.0,409.0,374.6,285.66
2017,5,29,10,15,100.5,402.0,3.4,22.0,489.5,445.6,338.5
2017,5,29,10,30,147.0,440.0,3.2,22.0,570.0,517.58,390.99
2017,5,29,10,45,123.5,449.0,3.0,22.5,561.0,516.26,387.6
2017,5,29,11,0,100.0,458.0,2.8,23.0,552.0,515.07,384.53
2017,5,29,11,15,114.0,473.5,2.65,23.0,582.5,545.64,406.01
2017,5,29,11,30,128.0,489.0,2.5,23.0,613.0,579.11,429.08
2017,5,29,11,45,285.0,464.0,2.45,23.5,743.5,702.98,518.43
2017,5,29,12,0,442.0,439.0,2.4,24.0,874.0,834.55,608.98
2017,5,29,12,15,425.5,439.0,2.4,24.0,859.0,832.77,606.34
2017,5,29,12,30,409.0,439.0,2.4,24.0,844.0,827.8,602.79
2017,5,29,12,45,449.5,433.5,2.4,24.0,876.5,873.73,634.27
2017,5,29,13,0,490.0,428.0,2.4,24.0,909.0,917.59,663.71
2017,5,29,13,15,464.5,423.5,2.25,24.0,875.0,895.72,647.57
2017,5,29,13,30,439.0,419.0,2.1,24.0,841.0,871.65,630.6
2017,5,29,13,45,362.5,435.0,2.0,24.0,779.0,810.88,588.35
2017,5,29,14,0,286.0,451.0,1.9,24.0,717.0,753.7,548.2
2017,5,29,14,15,302.0,431.5,1.7,24.0,705.0,750.55,546.38
2017,5,29,14,30,318.0,412.0,1.5,24.0,693.0,745.68,542.85
2017,5,29,14,45,312.5,395.5,1.3,24.5,663.0,721.49,524.77
2017,5,29,15,0,307.0,379.0,1.1,25.0,633.0,696.14,506.08
2017,5,29,15,15,491.5,284.0,1.0,25.0,665.5,769.59,560.86
2017,5,29,15,30,676.0,189.0,0.9,25.0,698.0,827.73,602.24
2017,5,29,15,45,665.0,180.0,0.85,25.0,655.0,791.83,578.78
2017,5,29,16,0,654.0,171.0,0.8,25.0,612.0,754.36,555.32
2017,5,29,16,15,330.5,177.0,0.85,25.0,400.0,474.0,359.23
2017,5,29,16,30,7.0,183.0,0.9,25.0,188.0,187.06,141.02
2017,5,29,16,45,206.5,178.0,0.95,25.0,280.5,352.57,273.85
2017,5,29,17,0,406.0,173.0,1.0,25.0,373.0,488.77,377.09
2017,5,29,17,15,442.5,147.5,0.95,24.5,341.5,468.21,362.62
2017,5,29,17,30,479.0,122.0,0.9,24.0,310.0,443.19,345.42
2017,5,29,17,45,425.5,111.0,0.9,24.0,258.5,379.4,296.81
2017,5,29,18,0,372.0,100.0,0.9,24.0,207.0,319.94,250.27
2017,5,29,18,15,303.5,84.5,1.0,23.5,160.0,252.89,197.05
2017,5,29,18,30,235.0,69.0,1.1,23.0,113.0,186.12,142.56
2017,5,29,18,45,148.0,49.0,1.2,22.5,73.5,120.33,88.19
2017,5,29,19,0,61.0,29.0,1.3,22.0,34.0,56.69,33.02
2017,5,29,19,15,30.5,14.5,1.5,22.0,17.0,22.4,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,14.74,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,26.28,14.4
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,43.54,31.28
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,61.41,47.2
2017,5,30,6,45,255.0,95.0,0.65,22.5,160.0,73.63,57.97
2017,5,30,7,0,327.0,112.0,0.8,23.0,208.0,104.37,71.04
2017,5,30,7,15,379.0,125.5,1.05,23.5,259.0,135.85,89.73
2017,5,30,7,30,431.0,139.0,1.3,24.0,310.0,177.09,119.2
2017,5,30,7,45,471.5,143.0,1.55,24.5,355.5,213.62,147.52
2017,5,30,8,0,512.0,147.0,1.8,25.0,401.0,254.34,180.38
2017,5,30,8,15,433.5,190.0,1.9,25.5,421.5,295.34,216.25
2017,5,30,8,30,355.0,233.0,2.0,26.0,442.0,332.36,247.17
2017,5,30,8,45,498.0,208.0,2.15,26.5,529.0,386.46,287.94
2017,5,30,9,0,641.0,183.0,2.3,27.0,616.0,457.23,341.52
2017,5,30,9,15,659.5,188.0,2.35,27.0,660.5,504.31,377.84
2017,5,30,9,30,678.0,193.0,2.4,27.0,705.0,552.36,414.19
2017,5,30,9,45,698.0,194.0,2.45,27.5,746.0,598.46,447.6
2017,5,30,10,0,718.0,195.0,2.5,28.0,787.0,645.2,480.65
2017,5,30,10,15,729.0,198.0,2.5,28.0,821.0,687.87,510.79
2017,5,30,10,30,740.0,201.0,2.5,28.0,855.0,729.95,539.97
2017,5,30,10,45,751.5,201.0,2.55,28.5,882.5,768.86,565.75
2017,5,30,11,0,763.0,201.0,2.6,29.0,910.0,807.09,589.88
2017,5,30,11,15,768.5,202.5,2.65,29.0,930.0,839.67,611.0
2017,5,30,11,30,774.0,204.0,2.7,29.0,950.0,870.53,630.95
2017,5,30,11,45,613.5,321.5,2.75,29.0,917.5,861.26,621.57
2017,5,30,12,0,453.0,439.0,2.8,29.0,885.0,844.74,605.32
2017,5,30,12,15,332.0,473.0,2.8,29.0,801.0,776.97,557.47
2017,5,30,12,30,211.0,507.0,2.8,29.0,717.0,702.2,504.35
2017,5,30,12,45,229.5,501.5,2.85,29.0,728.5,721.56,518.77
2017,5,30,13,0,248.0,496.0,2.9,29.0,740.0,740.36,532.22
2017,5,30,13,15,140.5,447.0,2.95,29.0,585.0,589.67,427.84
2017,5,30,13,30,33.0,398.0,3.0,29.0,430.0,430.32,314.02
2017,5,30,13,45,19.5,281.5,3.05,29.0,300.5,300.22,221.24
2017,5,30,14,0,6.0,165.0,3.1,29.0,171.0,166.8,122.44
2017,5,30,14,15,7.5,183.5,3.1,29.0,190.5,186.56,137.73
2017,5,30,14,30,9.0,202.0,3.1,29.0,210.0,206.41,152.82
2017,5,30,14,45,5.0,171.0,3.1,29.0,175.5,171.82,126.82
2017,5,30,15,0,1.0,140.0,3.1,29.0,141.0,137.33,100.73
2017,5,30,15,15,0.5,128.0,3.05,28.5,128.5,125.02,91.72
2017,5,30,15,30,0.0,116.0,3.0,28.0,116.0,112.72,82.61
2017,5,30,15,45,0.0,72.0,3.0,28.0,72.0,69.69,49.33
2017,5,30,16,0,0.0,28.0,3.0,28.0,28.0,27.07,15.87
2017,5,30,16,15,0.0,36.5,2.85,27.5,36.5,35.28,22.54
2017,5,30,16,30,0.0,45.0,2.7,27.0,45.0,43.5,29.24
2017,5,30,16,45,0.0,93.0,2.6,27.0,93.0,90.1,66.48
2017,5,30,17,0,0.0,141.0,2.5,27.0,141.0,139.57,105.74
2017,5,30,17,15,0.0,123.5,2.2,26.5,123.5,122.15,92.47
2017,5,30,17,30,0.0,106.0,1.9,26.0,106.0,104.68,79.06
2017,5,30,17,45,0.0,88.5,1.6,25.5,88.5,87.16,65.36
2017,5,30,18,0,0.0,71.0,1.3,25.0,71.0,69.57,51.33
2017,5,30,18,15,0.0,54.5,1.25,24.5,54.5,52.96,37.81
2017,5,30,18,30,0.0,38.0,1.2,24.0,38.0,36.7,24.34
2017,5,30,18,45,0.0,25.0,1.15,23.5,25.0,24.13,13.73
2017,5,30,19,0,0.0,12.0,1.1,23.0,12.0,11.57,2.59
2017,5,30,19,15,0.0,6.0,1.1,22.5,6.0,5.9,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.5,0.3,20.5,8.5,8.36,0.0
2017,5,31,6,0,0.0,17.0,0.3,21.0,17.0,16.4,6.95
2017,5,31,6,15,0.0,36.0,0.4,21.0,36.0,34.43,23.68
2017,5,31,6,30,0.0,55.0,0.5,21.0,55.0,51.7,39.11
2017,5,31,6,45,2.0,77.0,0.65,21.5,78.0,71.18,56.14
2017,5,31,7,0,4.0,99.0,0.8,22.0,101.0,91.47,69.76
2017,5,31,7,15,12.0,120.5,0.95,22.5,125.5,112.48,86.14
2017,5,31,7,30,20.0,142.0,1.1,23.0,150.0,134.49,102.98
2017,5,31,7,45,50.0,174.0,1.3,23.5,198.0,166.23,126.5
2017,5,31,8,0,80.0,206.0,1.5,24.0,246.0,205.4,155.81
2017,5,31,8,15,50.5,210.0,1.7,24.5,236.5,206.44,157.02
2017,5,31,8,30,21.0,214.0,1.9,25.0,227.0,208.31,158.49
2017,5,31,8,45,16.0,215.0,2.1,25.5,225.5,209.45,158.81
2017,5,31,9,0,11.0,216.0,2.3,26.0,224.0,209.8,158.47
2017,5,31,9,15,10.5,220.5,2.35,26.0,228.5,214.98,162.05
2017,5,31,9,30,10.0,225.0,2.4,26.0,233.0,220.01,165.52
2017,5,31,9,45,15.0,258.0,2.5,26.5,270.0,254.75,191.09
2017,5,31,10,0,20.0,291.0,2.6,27.0,307.0,290.05,216.66
2017,5,31,10,15,18.0,289.5,2.55,27.0,305.0,288.9,215.3
2017,5,31,10,30,16.0,288.0,2.5,27.0,303.0,287.43,213.85
2017,5,31,10,45,37.5,358.0,2.5,27.0,393.5,368.49,273.35
2017,5,31,11,0,59.0,428.0,2.5,27.0,484.0,454.1,334.48
2017,5,31,11,15,230.5,425.0,2.45,27.0,646.5,596.98,439.07
2017,5,31,11,30,402.0,422.0,2.4,27.0,809.0,754.01,548.82
2017,5,31,11,45,355.0,451.0,2.35,27.0,796.0,753.61,545.39
2017,5,31,12,0,308.0,480.0,2.3,27.0,783.0,750.38,541.23
2017,5,31,12,15,357.0,459.5,2.25,27.0,812.5,787.52,567.16
2017,5,31,12,30,406.0,439.0,2.2,27.0,842.0,825.0,592.75
2017,5,31,12,45,228.5,443.0,2.2,27.0,670.0,665.81,482.16
2017,5,31,13,0,51.0,447.0,2.2,27.0,498.0,493.07,358.66
2017,5,31,13,15,37.5,406.0,2.15,27.0,443.5,440.94,322.75
2017,5,31,13,30,24.0,365.0,2.1,27.0,389.0,382.0,280.83
2017,5,31,13,45,24.0,358.0,2.1,27.0,381.5,375.77,276.87
2017,5,31,14,0,24.0,351.0,2.1,27.0,374.0,369.42,272.62
2017,5,31,14,15,17.5,288.5,2.1,27.0,305.0,300.83,223.07
2017,5,31,14,30,11.0,226.0,2.1,27.0,236.0,232.24,172.74
2017,5,31,14,45,9.0,207.0,2.15,27.0,215.0,211.46,157.6
2017,5,31,15,0,7.0,188.0,2.2,27.0,194.0,190.67,142.19
2017,5,31,15,15,7.0,192.0,2.2,26.5,198.0,194.75,145.9
2017,5,31,15,30,7.0,196.0,2.2,26.0,202.0,198.9,149.66
2017,5,31,15,45,40.0,247.0,2.2,26.0,275.0,287.79,218.45
2017,5,31,16,0,73.0,298.0,2.2,26.0,348.0,371.69,281.95
2017,5,31,16,15,43.0,248.5,2.1,26.0,277.5,292.63,222.55
2017,5,31,16,30,13.0,199.0,2.0,26.0,207.0,208.42,158.52
2017,5,31,16,45,6.5,114.5,1.9,26.0,118.5,116.55,87.62
2017,5,31,17,0,0.0,30.0,1.8,26.0,30.0,28.97,17.85
2017,5,31,17,15,0.0,26.0,1.6,25.5,26.0,25.1,14.87
2017,5,31,17,30,0.0,22.0,1.4,25.0,22.0,21.23,11.81
2017,5,31,17,45,0.0,18.5,1.2,25.0,18.5,17.85,9.07
2017,5,31,18,0,0.0,15.0,1.0,25.0,15.0,14.47,6.3
2017,5,31,18,15,0.0,11.5,0.95,24.5,11.5,11.09,3.51
2017,5,31,18,30,0.0,8.0,0.9,24.0,8.0,7.71,0.67
2017,5,31,18,45,0.0,5.0,0.9,23.5,5.0,4.82,0.0
2017,5,31,19,0,0.0,2.0,0.9,23.0,2.0,1.93,0.0
2017,5,31,19,15,0.0,1.0,0.95,22.5,1.0,0.98,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,15.0,1.2,20.5,22.5,14.74,0.0
2017,6,1,6,0,178.0,30.0,1.4,21.0,45.0,23.3,12.25
2017,6,1,6,15,284.0,43.0,1.5,21.0,87.0,32.55,22.03
2017,6,1,6,30,390.0,56.0,1.6,21.0,129.0,41.48,30.29
2017,6,1,6,45,466.0,64.0,1.7,21.5,180.0,44.8,33.39
2017,6,1,7,0,542.0,72.0,1.8,22.0,231.0,77.7,43.41
2017,6,1,7,15,590.0,78.5,1.85,22.5,284.0,117.7,66.97
2017,6,1,7,30,638.0,85.0,1.9,23.0,337.0,163.05,100.13
2017,6,1,7,45,345.0,141.5,1.95,23.5,280.5,186.82,132.02
2017,6,1,8,0,52.0,198.0,2.0,24.0,224.0,191.72,146.19
2017,6,1,8,15,26.0,160.0,2.0,24.5,173.0,156.26,118.68
2017,6,1,8,30,0.0,122.0,2.0,25.0,122.0,117.15,87.99
2017,6,1,8,45,0.0,104.5,2.0,25.5,104.5,100.91,74.82
2017,6,1,9,0,0.0,87.0,2.0,26.0,87.0,84.21,61.34
2017,6,1,9,15,3.5,142.0,2.05,26.5,144.5,138.34,103.21
2017,6,1,9,30,7.0,197.0,2.1,27.0,202.0,192.3,143.93
2017,6,1,9,45,19.0,262.5,2.15,27.5,278.0,261.35,195.17
2017,6,1,10,0,31.0,328.0,2.2,28.0,354.0,327.26,242.85
2017,6,1,10,15,96.5,384.5,2.2,28.0,469.0,427.12,315.62
2017,6,1,10,30,162.0,441.0,2.2,28.0,584.0,529.6,388.27
2017,6,1,10,45,171.5,455.5,2.25,28.5,612.0,559.36,407.59
2017,6,1,11,0,181.0,470.0,2.3,29.0,640.0,589.6,427.47
2017,6,1,11,15,156.5,480.0,2.3,29.0,628.5,587.45,424.88
2017,6,1,11,30,132.0,490.0,2.3,29.0,617.0,583.53,421.24
2017,6,1,11,45,138.5,497.5,2.35,29.5,633.0,603.56,434.23
2017,6,1,12,0,145.0,505.0,2.4,30.0,649.0,623.7,447.08
2017,6,1,12,15,525.0,309.0,2.4,30.0,829.5,802.0,578.97
2017,6,1,12,30,905.0,113.0,2.4,30.0,1010.0,981.46,696.73
2017,6,1,12,45,589.0,301.5,2.4,30.5,885.0,879.71,626.77
2017,6,1,13,0,273.0,490.0,2.4,31.0,760.0,762.87,539.66
2017,6,1,13,15,278.5,482.0,2.4,31.0,754.0,766.54,543.46
2017,6,1,13,30,284.0,474.0,2.4,31.0,748.0,768.98,545.6
2017,6,1,13,45,303.0,457.5,2.4,31.0,744.5,774.89,550.62
2017,6,1,14,0,322.0,441.0,2.4,31.0,741.0,779.25,554.69
2017,6,1,14,15,306.5,431.5,2.4,31.0,710.0,755.19,539.17
2017,6,1,14,30,291.0,422.0,2.4,31.0,679.0,730.1,523.13
2017,6,1,14,45,556.5,275.0,2.4,31.0,743.0,837.46,603.98
2017,6,1,15,0,822.0,128.0,2.4,31.0,807.0,918.49,659.28
2017,6,1,15,15,810.5,125.5,2.4,30.5,767.0,895.61,646.32
2017,6,1,15,30,799.0,123.0,2.4,30.0,727.0,864.87,629.11
2017,6,1,15,45,784.5,119.5,2.4,30.0,682.5,828.43,606.77
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,790.35,583.18
2017,6,1,16,15,750.5,112.5,2.4,30.0,589.5,746.8,555.61
2017,6,1,16,30,731.0,109.0,2.4,30.0,541.0,702.41,527.12
2017,6,1,16,45,703.5,105.0,2.45,30.0,489.0,653.54,495.25
2017,6,1,17,0,676.0,101.0,2.5,30.0,437.0,602.57,460.58
2017,6,1,17,15,641.0,95.5,2.4,29.5,384.0,545.59,420.2
2017,6,1,17,30,606.0,90.0,2.3,29.0,331.0,490.2,379.81
2017,6,1,17,45,552.0,84.0,2.2,28.5,278.0,425.3,330.88
2017,6,1,18,0,498.0,78.0,2.1,28.0,225.0,364.34,283.38
2017,6,1,18,15,428.5,68.0,1.95,27.5,175.5,295.88,228.56
2017,6,1,18,30,359.0,58.0,1.8,27.0,126.0,232.2,176.1
2017,6,1,18,45,253.0,44.0,1.65,26.5,84.5,159.45,116.2
2017,6,1,19,0,147.0,30.0,1.5,26.0,43.0,98.01,61.74
2017,6,1,19,15,73.5,15.0,1.6,25.5,21.5,34.68,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.2,21.5,10.0,9.83,0.0
2017,6,2,6,0,0.0,20.0,1.3,22.0,20.0,19.31,9.19
2017,6,2,6,15,0.0,40.0,1.4,22.0,40.0,37.84,26.4
2017,6,2,6,30,0.0,60.0,1.5,22.0,60.0,55.8,42.43
2017,6,2,6,45,9.5,82.0,1.65,22.5,84.5,75.17,59.33
2017,6,2,7,0,19.0,104.0,1.8,23.0,109.0,96.27,73.02
2017,6,2,7,15,63.5,132.5,1.8,23.0,156.5,123.41,92.81
2017,6,2,7,30,108.0,161.0,1.8,23.0,204.0,154.81,115.67
2017,6,2,7,45,157.0,185.0,1.85,23.5,257.5,192.86,143.68
2017,6,2,8,0,206.0,209.0,1.9,24.0,311.0,236.28,176.23
2017,6,2,8,15,175.5,236.0,1.95,24.0,330.0,262.58,197.99
2017,6,2,8,30,145.0,263.0,2.0,24.0,349.0,285.83,216.73
2017,6,2,8,45,122.0,285.5,2.05,24.5,362.0,305.42,231.5
2017,6,2,9,0,99.0,308.0,2.1,25.0,375.0,327.1,247.24
2017,6,2,9,15,88.0,326.0,2.1,25.5,388.5,344.37,259.21
2017,6,2,9,30,77.0,344.0,2.1,26.0,402.0,360.5,270.07
2017,6,2,9,45,102.0,372.5,2.15,27.0,454.5,406.76,302.58
2017,6,2,10,0,127.0,401.0,2.2,28.0,507.0,451.62,333.42
2017,6,2,10,15,89.0,396.5,2.15,28.0,472.5,432.73,318.62
2017,6,2,10,30,51.0,392.0,2.1,28.0,438.0,406.43,298.66
2017,6,2,10,45,102.0,431.0,2.1,28.5,525.5,485.77,355.1
2017,6,2,11,0,153.0,470.0,2.1,29.0,613.0,566.94,410.91
2017,6,2,11,15,273.0,447.5,2.1,29.0,708.5,653.65,472.61
2017,6,2,11,30,393.0,425.0,2.1,29.0,804.0,749.0,538.63
