Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,45,405.5,430.5,2.1,29.5,825.5,779.58,556.98
2017,6,2,12,0,418.0,436.0,2.1,30.0,847.0,809.67,575.31
2017,6,2,12,15,418.0,439.0,2.05,30.0,852.0,825.23,584.67
2017,6,2,12,30,418.0,442.0,2.0,30.0,857.0,839.49,593.28
2017,6,2,12,45,423.5,441.0,2.0,30.5,859.5,855.79,602.57
2017,6,2,13,0,429.0,440.0,2.0,31.0,862.0,869.44,610.17
2017,6,2,13,15,435.0,431.5,2.0,31.0,855.0,874.59,613.86
2017,6,2,13,30,441.0,423.0,2.0,31.0,848.0,877.9,616.53
2017,6,2,13,45,395.5,425.5,2.0,31.0,801.0,834.27,588.17
2017,6,2,14,0,350.0,428.0,2.0,31.0,754.0,793.66,561.76
2017,6,2,14,15,296.0,431.0,2.0,30.5,701.0,744.37,530.19
2017,6,2,14,30,242.0,434.0,2.0,30.0,648.0,686.94,492.83
2017,6,2,14,45,216.0,419.0,2.05,30.0,604.5,645.48,465.88
2017,6,2,15,0,190.0,404.0,2.1,30.0,561.0,603.91,438.34
2017,6,2,15,15,461.0,280.0,2.1,30.0,635.5,738.06,539.18
2017,6,2,15,30,732.0,156.0,2.1,30.0,710.0,843.93,614.31
2017,6,2,15,45,478.0,233.0,2.15,30.0,586.0,683.11,503.75
2017,6,2,16,0,224.0,310.0,2.2,30.0,462.0,521.79,387.07
2017,6,2,16,15,270.5,276.5,2.2,29.5,446.5,526.73,394.72
2017,6,2,16,30,317.0,243.0,2.2,29.0,431.0,518.35,391.96
2017,6,2,16,45,458.0,184.5,2.2,29.0,427.5,556.59,423.77
2017,6,2,17,0,599.0,126.0,2.2,29.0,424.0,577.26,442.13
2017,6,2,17,15,562.5,118.5,2.0,28.5,372.0,520.14,400.68
2017,6,2,17,30,526.0,111.0,1.8,28.0,320.0,464.8,359.99
2017,6,2,17,45,475.5,101.5,1.65,28.0,269.0,398.7,309.6
2017,6,2,18,0,425.0,92.0,1.5,28.0,218.0,339.95,263.45
2017,6,2,18,15,358.5,79.0,1.5,27.5,170.0,273.8,211.09
2017,6,2,18,30,292.0,66.0,1.5,27.0,122.0,213.91,162.19
2017,6,2,18,45,205.0,48.5,1.5,26.5,81.5,147.47,107.63
2017,6,2,19,0,118.0,31.0,1.5,26.0,41.0,83.5,52.58
2017,6,2,19,15,59.0,15.5,1.6,25.5,20.5,31.32,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,10.5,1.05,21.5,10.5,10.32,0.0
2017,6,3,6,0,0.0,21.0,1.2,22.0,21.0,20.27,9.98
2017,6,3,6,15,0.0,41.5,1.25,22.5,41.5,39.09,27.41
2017,6,3,6,30,0.0,62.0,1.3,23.0,62.0,57.42,43.63
2017,6,3,6,45,11.5,83.5,1.4,23.5,87.0,76.35,60.09
2017,6,3,7,0,23.0,105.0,1.5,24.0,112.0,93.88,70.64
2017,6,3,7,15,52.5,132.0,1.55,24.5,152.0,121.98,91.51
2017,6,3,7,30,82.0,159.0,1.6,25.0,192.0,153.58,114.81
2017,6,3,7,45,69.5,180.0,1.65,25.5,210.5,175.19,131.87
2017,6,3,8,0,57.0,201.0,1.7,26.0,229.0,195.53,147.72
2017,6,3,8,15,78.5,230.5,1.75,26.5,274.0,232.25,174.97
2017,6,3,8,30,100.0,260.0,1.8,27.0,319.0,271.45,203.85
2017,6,3,8,45,125.5,287.0,1.85,27.5,367.5,308.17,230.6
2017,6,3,9,0,151.0,314.0,1.9,28.0,416.0,352.06,262.41
2017,6,3,9,15,174.5,336.5,1.9,28.0,462.5,393.7,292.66
2017,6,3,9,30,198.0,359.0,1.9,28.0,509.0,437.57,324.19
2017,6,3,9,45,157.0,379.0,1.95,28.5,502.0,442.02,325.97
2017,6,3,10,0,116.0,399.0,2.0,29.0,495.0,442.67,324.89
2017,6,3,10,15,153.5,419.5,2.0,29.0,552.0,494.86,361.99
2017,6,3,10,30,191.0,440.0,2.0,29.0,609.0,550.07,400.45
2017,6,3,10,45,511.0,293.5,2.05,29.5,764.5,669.51,489.76
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,811.89,588.08
2017,6,3,11,15,626.5,283.5,2.05,30.0,873.0,796.09,573.06
2017,6,3,11,30,422.0,420.0,2.0,30.0,826.0,768.47,548.08
2017,6,3,11,45,379.5,443.0,2.0,30.5,812.0,768.04,545.55
2017,6,3,12,0,337.0,466.0,2.0,31.0,798.0,763.73,540.23
2017,6,3,12,15,400.0,456.0,1.95,31.0,851.5,824.68,580.79
2017,6,3,12,30,463.0,446.0,1.9,31.0,905.0,887.72,621.36
2017,6,3,12,45,399.5,456.5,1.85,31.0,851.5,845.74,592.34
2017,6,3,13,0,336.0,467.0,1.8,31.0,798.0,802.03,562.93
2017,6,3,13,15,281.0,477.5,1.75,31.0,752.0,764.51,537.43
2017,6,3,13,30,226.0,488.0,1.7,31.0,706.0,719.92,507.17
2017,6,3,13,45,299.5,451.5,1.65,31.0,734.5,765.31,539.48
2017,6,3,14,0,373.0,415.0,1.6,31.0,763.0,803.12,565.9
2017,6,3,14,15,388.5,395.0,1.55,31.0,747.5,798.14,563.21
2017,6,3,14,30,404.0,375.0,1.5,31.0,732.0,797.99,563.92
2017,6,3,14,45,405.0,358.5,1.45,31.0,705.5,779.15,552.4
2017,6,3,15,0,406.0,342.0,1.4,31.0,679.0,758.53,539.92
2017,6,3,15,15,343.0,344.5,1.35,30.5,619.5,689.35,494.95
2017,6,3,15,30,280.0,347.0,1.3,30.0,560.0,629.61,455.55
2017,6,3,15,45,351.5,304.0,1.3,30.0,554.5,640.43,466.77
2017,6,3,16,0,423.0,261.0,1.3,30.0,549.0,654.44,479.26
2017,6,3,16,15,374.0,251.5,1.25,29.5,491.5,583.51,431.66
2017,6,3,16,30,325.0,242.0,1.2,29.0,434.0,523.68,391.15
2017,6,3,16,45,337.0,215.0,1.2,29.0,398.0,492.15,370.82
2017,6,3,17,0,349.0,188.0,1.2,29.0,362.0,458.58,348.32
2017,6,3,17,15,322.0,171.5,1.15,28.5,317.0,409.25,313.33
2017,6,3,17,30,295.0,155.0,1.1,28.0,272.0,361.55,278.71
2017,6,3,17,45,266.5,134.5,1.05,28.0,228.5,310.12,239.82
2017,6,3,18,0,238.0,114.0,1.0,28.0,185.0,260.78,201.51
2017,6,3,18,15,196.0,93.5,0.9,27.5,144.0,207.29,159.17
2017,6,3,18,30,154.0,73.0,0.8,27.0,103.0,157.55,118.83
2017,6,3,18,45,101.5,51.5,0.75,26.5,68.5,100.8,72.64
2017,6,3,19,0,49.0,30.0,0.7,26.0,34.0,54.09,33.0
2017,6,3,19,15,24.5,15.0,0.7,25.5,17.0,21.46,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,5.5,1.5,21.5,5.5,5.41,0.0
2017,6,4,6,0,0.0,11.0,1.7,22.0,11.0,10.6,2.54
2017,6,4,6,15,0.0,22.0,1.85,22.0,22.0,21.23,12.37
2017,6,4,6,30,0.0,33.0,2.0,22.0,33.0,31.86,21.89
2017,6,4,6,45,0.0,46.5,2.15,22.5,46.5,44.92,33.35
2017,6,4,7,0,0.0,60.0,2.3,23.0,60.0,57.99,42.33
2017,6,4,7,15,0.0,34.0,2.4,23.5,34.0,32.82,21.5
2017,6,4,7,30,0.0,8.0,2.5,24.0,8.0,7.72,0.71
2017,6,4,7,45,0.0,15.0,2.6,24.5,15.0,14.48,6.23
2017,6,4,8,0,0.0,22.0,2.7,25.0,22.0,21.24,11.68
2017,6,4,8,15,0.0,37.5,2.75,25.5,37.5,36.23,23.71
2017,6,4,8,30,0.0,53.0,2.8,26.0,53.0,51.24,35.57
2017,6,4,8,45,36.5,176.0,2.9,26.5,201.0,179.57,135.8
2017,6,4,9,0,73.0,299.0,3.0,27.0,349.0,307.34,231.88
2017,6,4,9,15,36.5,217.5,3.0,27.0,242.5,222.29,167.27
2017,6,4,9,30,0.0,136.0,3.0,27.0,136.0,131.02,96.98
2017,6,4,9,45,0.0,125.5,3.0,27.5,125.5,121.14,89.07
2017,6,4,10,0,0.0,115.0,3.0,28.0,115.0,111.17,81.05
2017,6,4,10,15,1.5,133.0,2.95,28.0,134.5,129.48,95.01
2017,6,4,10,30,3.0,151.0,2.9,28.0,154.0,147.95,108.96
2017,6,4,10,45,71.0,310.0,2.85,28.0,376.5,349.8,260.93
2017,6,4,11,0,139.0,469.0,2.8,28.0,599.0,554.66,406.66
2017,6,4,11,15,466.0,325.0,2.7,28.0,772.0,701.18,516.24
2017,6,4,11,30,793.0,181.0,2.6,28.0,945.0,865.7,630.72
2017,6,4,11,45,821.0,164.0,2.55,28.5,963.5,897.75,648.29
2017,6,4,12,0,849.0,147.0,2.5,29.0,982.0,925.76,664.15
2017,6,4,12,15,849.5,147.0,2.4,29.0,986.0,944.82,675.08
2017,6,4,12,30,850.0,147.0,2.3,29.0,990.0,961.36,684.43
2017,6,4,12,45,854.0,143.5,2.25,29.0,987.5,975.39,692.69
2017,6,4,13,0,858.0,140.0,2.2,29.0,985.0,986.7,699.32
2017,6,4,13,15,447.0,274.0,2.15,29.0,714.0,729.14,528.54
2017,6,4,13,30,36.0,408.0,2.1,29.0,443.0,443.37,320.64
2017,6,4,13,45,70.0,435.0,2.05,29.0,501.0,506.72,367.52
2017,6,4,14,0,104.0,462.0,2.0,29.0,559.0,570.32,412.0
2017,6,4,14,15,58.0,349.0,1.95,29.0,403.0,409.17,299.2
2017,6,4,14,30,12.0,236.0,1.9,29.0,247.0,243.19,178.95
2017,6,4,14,45,6.0,161.0,1.85,29.0,166.5,162.88,119.69
2017,6,4,15,0,0.0,86.0,1.8,29.0,86.0,83.33,59.18
2017,6,4,15,15,0.0,73.0,1.7,29.0,73.0,70.7,49.62
2017,6,4,15,30,0.0,60.0,1.6,29.0,60.0,58.08,39.94
2017,6,4,15,45,0.0,75.5,1.5,29.0,75.5,73.08,51.75
2017,6,4,16,0,0.0,91.0,1.4,29.0,91.0,88.1,63.56
2017,6,4,16,15,0.0,98.5,1.3,28.5,98.5,95.45,69.59
2017,6,4,16,30,0.0,106.0,1.2,28.0,106.0,102.97,75.83
2017,6,4,16,45,16.0,148.0,1.1,28.0,156.0,157.87,119.23
2017,6,4,17,0,32.0,190.0,1.0,28.0,206.0,221.4,168.4
2017,6,4,17,15,28.5,168.0,0.9,27.5,181.0,195.24,148.85
2017,6,4,17,30,25.0,146.0,0.8,27.0,156.0,169.21,129.39
2017,6,4,17,45,18.5,124.5,0.7,27.0,131.5,136.76,104.22
2017,6,4,18,0,12.0,103.0,0.6,27.0,107.0,110.83,83.77
2017,6,4,18,15,6.0,82.0,0.55,26.5,84.0,86.14,64.09
2017,6,4,18,30,0.0,61.0,0.5,26.0,61.0,61.77,44.29
2017,6,4,18,45,0.0,41.5,0.5,25.5,41.5,41.64,27.61
2017,6,4,19,0,0.0,22.0,0.5,25.0,22.0,21.24,10.12
2017,6,4,19,15,0.0,11.0,0.55,24.5,11.0,10.81,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,88.0,14.5,2.1,19.5,22.0,14.25,0.0
2017,6,5,6,0,176.0,29.0,2.4,20.0,44.0,22.42,11.82
2017,6,5,6,15,273.0,42.5,2.45,20.5,85.0,32.08,21.7
2017,6,5,6,30,370.0,56.0,2.5,21.0,126.0,41.24,30.08
2017,6,5,6,45,443.5,64.5,2.55,21.5,176.0,45.13,33.67
2017,6,5,7,0,517.0,73.0,2.6,22.0,226.0,78.43,44.34
2017,6,5,7,15,564.5,80.0,2.75,23.0,278.0,117.45,67.62
2017,6,5,7,30,612.0,87.0,2.9,24.0,330.0,161.74,99.98
2017,6,5,7,45,653.0,90.0,3.05,25.0,384.0,206.42,135.76
2017,6,5,8,0,694.0,93.0,3.2,26.0,438.0,255.42,176.29
2017,6,5,8,15,719.0,97.5,3.25,26.5,489.5,307.79,220.38
2017,6,5,8,30,744.0,102.0,3.3,27.0,541.0,359.24,263.26
2017,6,5,8,45,766.5,103.5,3.35,28.0,590.5,409.02,303.5
2017,6,5,9,0,789.0,105.0,3.4,29.0,640.0,460.37,343.7
2017,6,5,9,15,803.0,108.0,3.35,29.0,684.5,509.99,382.7
2017,6,5,9,30,817.0,111.0,3.3,29.0,729.0,562.96,422.98
2017,6,5,9,45,829.0,112.5,3.25,29.5,768.5,609.96,457.15
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,656.52,490.03
2017,6,5,10,15,848.5,116.0,3.15,30.0,841.5,699.74,520.41
2017,6,5,10,30,856.0,118.0,3.1,30.0,875.0,741.74,547.99
2017,6,5,10,45,861.0,120.0,3.1,30.5,901.5,780.39,572.08
2017,6,5,11,0,866.0,122.0,3.1,31.0,928.0,817.26,594.7
2017,6,5,11,15,665.5,272.5,3.1,31.0,899.5,818.65,593.08
2017,6,5,11,30,465.0,423.0,3.1,31.0,871.0,808.65,579.51
2017,6,5,11,45,251.0,421.5,3.1,31.5,664.0,632.12,455.77
2017,6,5,12,0,37.0,420.0,3.1,32.0,457.0,441.48,317.68
2017,6,5,12,15,187.0,445.0,3.15,32.0,631.0,612.01,441.19
2017,6,5,12,30,337.0,470.0,3.2,32.0,805.0,788.97,562.47
2017,6,5,12,45,593.0,307.5,3.25,32.0,893.5,889.46,636.51
2017,6,5,13,0,849.0,145.0,3.3,32.0,982.0,982.75,698.57
2017,6,5,13,15,471.5,311.5,3.3,32.0,776.0,791.41,569.28
2017,6,5,13,30,94.0,478.0,3.3,32.0,570.0,572.29,409.82
2017,6,5,13,45,462.0,311.0,3.35,32.0,744.0,789.68,571.56
2017,6,5,14,0,830.0,144.0,3.4,32.0,918.0,976.81,698.03
2017,6,5,14,15,823.0,142.5,3.45,31.5,891.5,964.54,691.15
2017,6,5,14,30,816.0,141.0,3.5,31.0,865.0,955.4,687.92
2017,6,5,14,45,679.5,220.0,3.55,31.0,807.0,901.88,654.29
2017,6,5,15,0,543.0,299.0,3.6,31.0,749.0,843.64,613.58
2017,6,5,15,15,635.5,227.5,3.55,30.5,729.5,847.67,622.19
2017,6,5,15,30,728.0,156.0,3.5,30.0,710.0,841.49,620.75
2017,6,5,15,45,473.0,234.0,3.5,30.0,585.5,680.6,508.0
2017,6,5,16,0,218.0,312.0,3.5,30.0,461.0,519.18,388.48
2017,6,5,16,15,109.0,216.5,3.45,29.5,291.0,319.83,242.91
2017,6,5,16,30,0.0,121.0,3.4,29.0,121.0,118.02,87.16
2017,6,5,16,45,0.0,95.5,3.35,29.0,95.5,92.59,67.79
2017,6,5,17,0,0.0,70.0,3.3,29.0,70.0,67.68,48.39
2017,6,5,17,15,0.0,61.5,3.1,28.5,61.5,59.44,42.13
2017,6,5,17,30,0.0,53.0,2.9,28.0,53.0,51.21,35.77
2017,6,5,17,45,0.0,44.5,2.75,27.5,44.5,42.98,29.31
2017,6,5,18,0,0.0,36.0,2.6,27.0,36.0,34.75,22.74
2017,6,5,18,15,0.0,28.0,2.35,26.0,28.0,27.02,16.49
2017,6,5,18,30,0.0,20.0,2.1,25.0,20.0,19.29,10.11
2017,6,5,18,45,0.0,13.5,1.85,24.5,13.5,13.01,4.82
2017,6,5,19,0,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2017,6,5,19,15,0.0,3.5,1.65,23.5,3.5,3.37,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,15.0,3.15,20.5,22.5,14.74,0.0
2017,6,6,6,0,167.0,30.0,3.3,21.0,45.0,23.24,12.4
2017,6,6,6,15,262.0,44.5,3.45,21.5,86.0,33.69,22.95
2017,6,6,6,30,357.0,59.0,3.6,22.0,127.0,43.6,31.96
2017,6,6,6,45,430.0,68.5,3.75,22.5,177.0,48.69,36.59
2017,6,6,7,0,503.0,78.0,3.9,23.0,227.0,82.27,47.66
2017,6,6,7,15,551.0,86.0,4.0,23.5,279.5,121.41,71.28
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,165.88,103.97
2017,6,6,7,45,428.5,148.0,4.2,25.0,331.0,210.22,147.19
2017,6,6,8,0,258.0,202.0,4.3,26.0,330.0,239.84,177.1
2017,6,6,8,15,494.5,157.0,4.35,26.5,436.5,287.24,209.85
2017,6,6,8,30,731.0,112.0,4.4,27.0,543.0,363.52,267.53
2017,6,6,8,45,500.0,206.5,4.45,27.5,513.5,386.78,289.69
2017,6,6,9,0,269.0,301.0,4.5,28.0,484.0,391.75,294.54
2017,6,6,9,15,537.5,212.0,4.5,28.0,608.5,464.42,351.01
2017,6,6,9,30,806.0,123.0,4.5,28.0,733.0,564.51,428.24
2017,6,6,9,45,818.0,125.5,4.55,28.5,773.0,612.29,463.53
2017,6,6,10,0,830.0,128.0,4.6,29.0,813.0,661.87,499.36
2017,6,6,10,15,464.0,278.5,4.6,29.5,664.5,578.09,432.61
2017,6,6,10,30,98.0,429.0,4.6,30.0,516.0,474.68,349.14
2017,6,6,10,45,479.0,282.5,4.7,30.5,726.0,634.53,472.64
2017,6,6,11,0,860.0,136.0,4.8,31.0,936.0,825.2,608.45
2017,6,6,11,15,865.0,137.0,4.85,31.0,956.0,859.08,630.04
2017,6,6,11,30,870.0,138.0,4.9,31.0,976.0,890.89,651.06
2017,6,6,11,45,864.0,144.5,5.0,31.5,986.5,915.71,666.34
2017,6,6,12,0,858.0,151.0,5.1,32.0,997.0,937.73,679.79
2017,6,6,12,15,859.0,151.5,5.15,32.0,1001.0,957.97,693.2
2017,6,6,12,30,860.0,152.0,5.2,32.0,1005.0,975.7,705.02
2017,6,6,12,45,865.5,147.5,5.3,32.0,1003.0,990.48,715.37
2017,6,6,13,0,871.0,143.0,5.4,32.0,1001.0,1002.54,724.05
2017,6,6,13,15,868.5,142.0,5.45,32.0,989.0,1007.16,727.64
2017,6,6,13,30,866.0,141.0,5.5,32.0,977.0,1008.74,729.39
2017,6,6,13,45,544.5,304.5,5.55,32.5,827.0,865.35,630.12
2017,6,6,14,0,223.0,468.0,5.6,33.0,677.0,702.0,507.91
2017,6,6,14,15,539.0,298.0,5.6,32.5,782.0,853.48,624.96
2017,6,6,14,30,855.0,128.0,5.6,32.0,887.0,974.42,711.06
2017,6,6,14,45,851.0,123.5,5.65,32.0,854.0,955.86,699.33
2017,6,6,15,0,847.0,119.0,5.7,32.0,821.0,934.46,686.51
2017,6,6,15,15,836.0,116.5,5.65,31.5,781.5,906.0,669.75
2017,6,6,15,30,825.0,114.0,5.6,31.0,742.0,875.3,651.41
2017,6,6,15,45,815.0,109.0,5.6,31.0,698.0,845.96,632.84
2017,6,6,16,0,805.0,104.0,5.6,31.0,654.0,809.26,609.06
2017,6,6,16,15,787.5,101.0,5.5,30.5,605.0,766.92,581.91
2017,6,6,16,30,770.0,98.0,5.4,30.0,556.0,723.52,553.68
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.0,674.65,520.18
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,625.53,486.03
2017,6,6,17,15,695.5,84.0,5.05,29.5,400.5,571.38,446.65
2017,6,6,17,30,664.0,79.0,4.8,29.0,347.0,516.42,405.35
2017,6,6,17,45,620.5,73.0,4.6,29.0,294.0,454.89,357.23
2017,6,6,18,0,577.0,67.0,4.4,29.0,241.0,396.32,310.16
2017,6,6,18,15,512.5,59.5,3.95,28.0,190.5,329.19,256.08
2017,6,6,18,30,448.0,52.0,3.5,27.0,140.0,267.71,204.81
2017,6,6,18,45,346.0,41.0,3.05,26.5,96.5,194.07,143.1
2017,6,6,19,0,244.0,30.0,2.6,26.0,53.0,130.94,86.98
2017,6,6,19,15,122.0,15.0,2.45,25.5,26.5,57.51,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.0,1.45,20.5,24.0,13.76,0.0
2017,6,7,6,0,220.0,28.0,1.6,21.0,48.0,21.59,11.17
2017,6,7,6,15,324.0,40.5,1.65,21.5,91.0,30.49,20.27
2017,6,7,6,30,428.0,53.0,1.7,22.0,134.0,38.56,27.66
2017,6,7,6,45,497.5,61.0,1.75,23.0,185.0,42.09,30.84
2017,6,7,7,0,567.0,69.0,1.8,24.0,236.0,77.78,41.88
2017,6,7,7,15,613.0,75.5,1.75,25.0,290.0,118.84,66.12
2017,6,7,7,30,659.0,82.0,1.7,26.0,344.0,164.99,99.58
2017,6,7,7,45,693.0,87.0,1.65,27.0,398.0,212.37,137.33
2017,6,7,8,0,727.0,92.0,1.6,28.0,452.0,266.44,181.3
2017,6,7,8,15,751.0,96.0,1.7,28.5,504.5,316.55,223.04
2017,6,7,8,30,775.0,100.0,1.8,29.0,557.0,368.81,265.85
2017,6,7,8,45,792.0,104.0,1.95,29.5,606.5,420.08,307.18
2017,6,7,9,0,809.0,108.0,2.1,30.0,656.0,472.34,348.15
2017,6,7,9,15,823.0,110.5,2.2,30.5,701.0,522.47,386.33
2017,6,7,9,30,837.0,113.0,2.3,31.0,746.0,575.89,425.64
2017,6,7,9,45,847.5,115.5,2.4,31.5,786.0,623.78,460.08
2017,6,7,10,0,858.0,118.0,2.5,32.0,826.0,671.08,493.22
2017,6,7,10,15,866.0,120.0,2.55,32.0,860.0,715.38,524.13
2017,6,7,10,30,874.0,122.0,2.6,32.0,894.0,758.46,552.26
2017,6,7,10,45,880.0,123.0,2.65,32.5,921.0,797.67,576.41
2017,6,7,11,0,886.0,124.0,2.7,33.0,948.0,835.11,599.16
2017,6,7,11,15,890.0,125.0,2.7,33.0,968.0,868.95,620.29
2017,6,7,11,30,894.0,126.0,2.7,33.0,988.0,900.58,639.9
2017,6,7,11,45,894.5,128.0,2.75,33.5,1000.0,927.67,655.59
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,952.15,669.6
2017,6,7,12,15,895.5,130.0,2.8,34.0,1016.0,972.09,681.76
2017,6,7,12,30,896.0,130.0,2.8,34.0,1020.0,989.34,692.31
2017,6,7,12,45,895.0,130.0,2.8,34.5,1016.0,1002.41,698.91
2017,6,7,13,0,894.0,130.0,2.8,35.0,1012.0,1012.58,703.8
2017,6,7,13,15,891.0,129.5,2.8,35.0,999.5,1017.26,706.87
2017,6,7,13,30,888.0,129.0,2.8,35.0,987.0,1018.82,708.17
2017,6,7,13,45,882.5,128.5,2.85,35.0,967.0,1014.77,706.6
2017,6,7,14,0,877.0,128.0,2.9,35.0,947.0,1007.63,703.26
2017,6,7,14,15,871.0,126.5,2.9,35.0,919.5,995.96,696.8
2017,6,7,14,30,865.0,125.0,2.9,35.0,892.0,981.34,688.63
2017,6,7,14,45,837.5,134.0,2.95,35.0,853.5,954.13,673.01
2017,6,7,15,0,810.0,143.0,3.0,35.0,815.0,931.1,660.07
2017,6,7,15,15,798.0,140.0,3.0,34.5,775.0,902.09,644.22
2017,6,7,15,30,786.0,137.0,3.0,34.0,735.0,870.94,626.88
2017,6,7,15,45,771.5,133.0,3.05,34.0,690.5,834.56,604.97
2017,6,7,16,0,757.0,129.0,3.1,34.0,646.0,796.57,581.79
2017,6,7,16,15,737.0,124.5,3.1,33.5,597.0,754.97,556.78
2017,6,7,16,30,717.0,120.0,3.1,33.0,548.0,709.83,528.92
2017,6,7,16,45,694.5,114.0,3.1,33.0,497.0,660.6,496.64
2017,6,7,17,0,672.0,108.0,3.1,33.0,446.0,611.33,463.0
2017,6,7,17,15,637.5,101.5,2.85,32.0,392.5,553.72,423.02
2017,6,7,17,30,603.0,95.0,2.6,31.0,339.0,497.63,382.94
2017,6,7,17,45,560.5,86.5,2.4,30.5,287.0,436.5,337.18
2017,6,7,18,0,518.0,78.0,2.2,30.0,235.0,378.26,292.16
2017,6,7,18,15,452.0,68.5,2.05,29.0,185.0,310.78,239.17
2017,6,7,18,30,386.0,59.0,1.9,28.0,135.0,247.28,187.63
2017,6,7,18,45,291.5,45.5,1.75,27.0,92.5,177.34,130.22
2017,6,7,19,0,197.0,32.0,1.6,26.0,50.0,117.32,78.17
2017,6,7,19,15,98.5,16.0,1.6,25.5,25.0,52.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.0,15.24,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,42.0,25.74,14.32
2017,6,8,6,15,213.0,48.0,2.2,22.5,82.0,36.52,25.25
2017,6,8,6,30,299.0,65.0,2.4,23.0,122.0,48.35,35.89
2017,6,8,6,45,366.5,78.0,2.6,24.0,170.0,56.38,42.94
2017,6,8,7,0,434.0,91.0,2.8,25.0,218.0,90.21,55.61
2017,6,8,7,15,482.5,100.5,2.75,25.5,269.5,127.57,78.33
2017,6,8,7,30,531.0,110.0,2.7,26.0,321.0,169.59,108.68
2017,6,8,7,45,566.0,118.0,2.65,26.5,373.0,212.87,143.0
2017,6,8,8,0,601.0,126.0,2.6,27.0,425.0,259.94,181.39
2017,6,8,8,15,628.5,132.5,2.4,27.5,475.5,306.93,219.97
2017,6,8,8,30,656.0,139.0,2.2,28.0,526.0,356.56,259.96
2017,6,8,8,45,673.5,146.0,2.0,28.5,573.5,404.9,298.07
2017,6,8,9,0,691.0,153.0,1.8,29.0,621.0,454.45,335.75
2017,6,8,9,15,708.0,157.0,1.6,29.5,665.0,502.09,370.67
2017,6,8,9,30,725.0,161.0,1.4,30.0,709.0,550.47,404.66
2017,6,8,9,45,730.0,169.5,1.25,30.5,747.0,596.11,435.42
2017,6,8,10,0,735.0,178.0,1.1,31.0,785.0,641.02,464.36
2017,6,8,10,15,745.5,180.5,1.05,31.0,818.5,685.14,493.62
2017,6,8,10,30,756.0,183.0,1.0,31.0,852.0,726.43,520.32
2017,6,8,10,45,759.5,188.5,1.0,31.5,878.0,764.21,543.33
2017,6,8,11,0,763.0,194.0,1.0,32.0,904.0,800.46,564.27
2017,6,8,11,15,541.0,329.0,1.0,32.0,838.5,767.76,537.9
2017,6,8,11,30,319.0,464.0,1.0,32.0,773.0,720.74,501.43
2017,6,8,11,45,548.0,333.0,1.05,32.5,870.5,815.08,568.13
2017,6,8,12,0,777.0,202.0,1.1,33.0,968.0,914.44,631.85
2017,6,8,12,15,778.5,202.0,1.1,33.0,972.5,934.1,642.44
2017,6,8,12,30,780.0,202.0,1.1,33.0,977.0,951.51,652.65
2017,6,8,12,45,784.0,198.5,1.1,33.0,974.5,965.62,660.95
2017,6,8,13,0,788.0,195.0,1.1,33.0,972.0,977.2,667.85
2017,6,8,13,15,785.0,194.0,1.15,33.0,960.5,981.6,671.43
2017,6,8,13,30,782.0,193.0,1.2,33.0,949.0,983.16,673.49
2017,6,8,13,45,468.0,332.5,1.25,33.5,783.0,817.76,567.0
2017,6,8,14,0,154.0,472.0,1.3,34.0,617.0,637.52,443.24
2017,6,8,14,15,279.5,423.5,1.35,33.5,676.0,720.47,504.45
2017,6,8,14,30,405.0,375.0,1.4,33.0,735.0,799.44,560.02
2017,6,8,14,45,585.0,268.5,1.5,33.0,766.5,861.5,606.35
2017,6,8,15,0,765.0,162.0,1.6,33.0,798.0,908.9,639.53
2017,6,8,15,15,752.5,159.0,1.65,33.0,759.0,880.44,622.89
2017,6,8,15,30,740.0,156.0,1.7,33.0,720.0,853.45,607.85
2017,6,8,15,45,724.5,151.5,1.75,33.0,676.0,817.0,586.55
2017,6,8,16,0,709.0,147.0,1.8,33.0,632.0,779.13,564.1
2017,6,8,16,15,688.5,142.0,1.85,32.5,584.0,735.39,538.49
2017,6,8,16,30,668.0,137.0,1.9,32.0,536.0,691.01,511.91
2017,6,8,16,45,643.0,130.5,1.95,32.0,486.0,641.21,479.33
2017,6,8,17,0,618.0,124.0,2.0,32.0,436.0,591.62,445.73
2017,6,8,17,15,582.5,116.5,1.9,31.5,383.5,534.42,405.89
2017,6,8,17,30,547.0,109.0,1.8,31.0,331.0,478.86,366.13
2017,6,8,17,45,505.5,99.0,1.7,30.5,280.5,419.07,322.01
2017,6,8,18,0,464.0,89.0,1.6,30.0,230.0,359.66,276.77
2017,6,8,18,15,399.5,77.0,1.5,29.0,181.0,293.34,225.14
2017,6,8,18,30,335.0,65.0,1.4,28.0,132.0,232.98,176.5
2017,6,8,18,45,250.5,49.5,1.3,27.5,91.0,167.04,122.4
2017,6,8,19,0,166.0,34.0,1.2,27.0,50.0,109.9,73.25
2017,6,8,19,15,83.0,17.0,1.25,26.5,25.0,49.89,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.5,3.3,22.0,7.5,7.37,0.0
2017,6,9,6,0,0.0,15.0,3.5,22.0,15.0,14.47,5.58
2017,6,9,6,15,0.0,31.0,3.7,22.5,31.0,29.94,19.68
2017,6,9,6,30,0.0,47.0,3.9,23.0,47.0,45.02,33.04
2017,6,9,6,45,0.0,66.0,4.1,23.5,66.0,62.27,48.09
2017,6,9,7,0,0.0,85.0,4.3,24.0,85.0,79.81,59.97
2017,6,9,7,15,0.0,102.5,4.3,24.5,102.5,96.23,73.1
2017,6,9,7,30,0.0,120.0,4.3,25.0,120.0,112.74,86.02
2017,6,9,7,45,17.5,155.0,4.35,25.5,164.0,148.13,113.07
2017,6,9,8,0,35.0,190.0,4.4,26.0,208.0,180.88,137.76
2017,6,9,8,15,101.5,226.5,4.35,26.0,285.0,236.22,179.08
2017,6,9,8,30,168.0,263.0,4.3,26.0,362.0,294.32,222.8
2017,6,9,8,45,93.0,250.0,4.25,26.5,305.5,267.75,202.98
2017,6,9,9,0,18.0,237.0,4.2,27.0,249.0,232.14,175.4
2017,6,9,9,15,125.5,295.5,4.1,27.0,390.0,333.19,252.05
2017,6,9,9,30,233.0,354.0,4.0,27.0,531.0,452.86,340.88
2017,6,9,9,45,188.0,378.0,3.9,27.5,526.0,459.92,344.15
2017,6,9,10,0,143.0,402.0,3.8,28.0,521.0,462.83,344.39
2017,6,9,10,15,76.5,308.0,3.75,28.0,372.0,343.54,256.59
2017,6,9,10,30,10.0,214.0,3.7,28.0,223.0,213.11,158.21
2017,6,9,10,45,12.0,219.0,3.65,28.0,230.0,220.09,163.56
2017,6,9,11,0,14.0,224.0,3.6,28.0,237.0,227.2,168.77
2017,6,9,11,15,30.5,327.5,3.55,28.0,357.0,339.49,251.92
2017,6,9,11,30,47.0,431.0,3.5,28.0,477.0,454.42,334.35
2017,6,9,11,45,237.0,435.5,3.5,28.5,669.0,632.56,464.15
2017,6,9,12,0,427.0,440.0,3.5,29.0,861.0,821.31,594.7
2017,6,9,12,15,342.5,469.5,3.45,29.0,808.5,783.16,565.23
2017,6,9,12,30,258.0,499.0,3.4,29.0,756.0,741.1,534.37
2017,6,9,12,45,514.0,349.5,3.35,29.0,858.0,854.71,619.61
2017,6,9,13,0,770.0,200.0,3.3,29.0,960.0,964.36,695.42
2017,6,9,13,15,416.0,326.5,3.15,29.0,736.5,751.38,547.13
2017,6,9,13,30,62.0,453.0,3.0,29.0,513.0,514.86,373.38
2017,6,9,13,45,414.5,320.0,2.9,29.0,708.0,751.66,549.95
2017,6,9,14,0,767.0,187.0,2.8,29.0,903.0,964.88,694.73
2017,6,9,14,15,543.5,301.0,2.65,29.0,801.5,861.35,621.93
2017,6,9,14,30,320.0,415.0,2.5,29.0,700.0,751.52,542.2
2017,6,9,14,45,508.0,307.5,2.45,29.0,739.5,826.28,599.67
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,887.99,644.61
2017,6,9,15,15,682.5,196.0,2.35,29.0,740.5,859.17,625.95
2017,6,9,15,30,669.0,192.0,2.3,29.0,702.0,828.58,606.88
2017,6,9,15,45,513.0,238.0,2.3,29.0,615.5,721.13,533.01
2017,6,9,16,0,357.0,284.0,2.3,29.0,529.0,616.11,458.35
2017,6,9,16,15,475.0,225.5,2.15,28.5,525.5,648.18,486.03
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,665.26,502.07
2017,6,9,16,45,296.5,118.5,1.95,28.0,296.0,363.52,281.47
2017,6,9,17,0,0.0,70.0,1.9,28.0,70.0,67.68,48.3
2017,6,9,17,15,0.0,61.5,1.75,27.5,61.5,59.44,42.29
2017,6,9,17,30,0.0,53.0,1.6,27.0,53.0,51.21,35.92
2017,6,9,17,45,0.0,44.5,1.45,27.0,44.5,42.98,29.38
2017,6,9,18,0,0.0,36.0,1.3,27.0,36.0,34.75,22.75
2017,6,9,18,15,0.0,28.5,1.3,26.5,28.5,27.5,16.86
2017,6,9,18,30,0.0,21.0,1.3,26.0,21.0,20.26,10.87
2017,6,9,18,45,0.0,14.0,1.35,25.5,14.0,13.5,5.21
2017,6,9,19,0,0.0,7.0,1.4,25.0,7.0,6.74,0.0
2017,6,9,19,15,0.0,3.5,1.55,24.5,3.5,3.37,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.0,16.0,2.8,20.5,20.0,15.73,0.0
2017,6,10,6,0,94.0,32.0,3.0,21.0,40.0,26.51,14.99
2017,6,10,6,15,174.5,51.0,3.15,21.5,79.5,41.34,29.43
2017,6,10,6,30,255.0,70.0,3.3,22.0,119.0,52.37,39.49
2017,6,10,6,45,325.0,84.0,3.5,22.5,166.5,61.06,47.25
2017,6,10,7,0,395.0,98.0,3.7,23.0,214.0,93.9,60.23
2017,6,10,7,15,445.5,109.0,3.75,23.5,265.0,130.68,83.07
2017,6,10,7,30,496.0,120.0,3.8,24.0,316.0,172.9,113.82
2017,6,10,7,45,540.0,126.0,3.85,24.5,369.0,215.0,147.08
2017,6,10,8,0,584.0,132.0,3.9,25.0,422.0,260.72,184.49
2017,6,10,8,15,342.0,195.5,3.85,25.5,370.0,276.66,205.36
2017,6,10,8,30,100.0,259.0,3.8,26.0,318.0,270.62,205.24
2017,6,10,8,45,204.0,275.5,3.8,27.0,409.5,331.19,249.7
2017,6,10,9,0,308.0,292.0,3.8,28.0,501.0,402.08,301.73
2017,6,10,9,15,317.5,312.5,3.75,28.5,540.5,442.33,331.12
2017,6,10,9,30,327.0,333.0,3.7,29.0,580.0,483.27,360.47
2017,6,10,9,45,544.0,248.0,3.7,29.5,685.5,554.3,414.55
2017,6,10,10,0,761.0,163.0,3.7,30.0,791.0,646.07,482.85
2017,6,10,10,15,504.0,297.0,3.7,30.0,720.0,622.21,460.96
2017,6,10,10,30,247.0,431.0,3.7,30.0,649.0,579.71,424.98
2017,6,10,10,45,524.0,300.0,3.7,30.5,781.5,684.97,504.81
2017,6,10,11,0,801.0,169.0,3.7,31.0,914.0,807.63,591.77
2017,6,10,11,15,806.0,170.5,3.7,31.5,934.0,840.89,611.49
2017,6,10,11,30,811.0,172.0,3.7,32.0,954.0,872.31,630.37
2017,6,10,11,45,806.5,178.0,3.75,32.5,964.0,897.48,645.27
2017,6,10,12,0,802.0,184.0,3.8,33.0,974.0,920.16,658.55
2017,6,10,12,15,468.0,346.0,3.8,33.0,808.0,783.61,562.88
2017,6,10,12,30,134.0,508.0,3.8,33.0,642.0,628.9,448.29
2017,6,10,12,45,469.5,345.0,3.85,33.5,809.5,806.85,579.34
2017,6,10,13,0,805.0,182.0,3.9,34.0,977.0,981.1,696.19
2017,6,10,13,15,461.0,335.0,3.95,34.0,789.0,804.58,575.38
2017,6,10,13,30,117.0,488.0,4.0,34.0,601.0,611.14,435.1
2017,6,10,13,45,211.0,468.5,4.05,34.0,667.5,688.22,491.86
2017,6,10,14,0,305.0,449.0,4.1,34.0,734.0,770.85,550.11
2017,6,10,14,15,278.0,441.5,4.1,34.0,695.5,737.77,527.52
2017,6,10,14,30,251.0,434.0,4.1,34.0,657.0,703.96,504.94
2017,6,10,14,45,511.0,297.0,4.1,34.0,729.0,818.3,591.5
2017,6,10,15,0,771.0,160.0,4.1,34.0,801.0,913.05,658.46
2017,6,10,15,15,758.5,156.5,4.1,33.5,762.5,884.01,641.23
2017,6,10,15,30,746.0,153.0,4.1,33.0,724.0,852.94,623.35
2017,6,10,15,45,447.0,236.0,4.15,33.0,572.0,661.05,489.74
2017,6,10,16,0,148.0,319.0,4.2,33.0,420.0,467.65,346.27
2017,6,10,16,15,406.0,229.5,4.2,32.5,479.0,596.17,448.03
2017,6,10,16,30,664.0,140.0,4.2,32.0,538.0,692.12,523.29
2017,6,10,16,45,633.0,135.5,4.25,32.0,487.0,640.21,486.81
2017,6,10,17,0,602.0,131.0,4.3,32.0,436.0,588.96,450.58
2017,6,10,17,15,566.0,123.5,4.25,31.5,384.0,532.04,410.03
2017,6,10,17,30,530.0,116.0,4.2,31.0,332.0,473.56,367.28
2017,6,10,17,45,482.0,106.0,4.2,30.5,280.5,411.34,320.36
2017,6,10,18,0,434.0,96.0,4.2,30.0,229.0,352.78,274.79
2017,6,10,18,15,368.5,83.5,4.05,29.0,180.5,286.82,222.47
2017,6,10,18,30,303.0,71.0,3.9,28.0,132.0,226.93,173.53
2017,6,10,18,45,218.0,54.0,3.8,27.5,91.0,160.59,118.67
2017,6,10,19,0,133.0,37.0,3.7,27.0,50.0,96.97,65.09
2017,6,10,19,15,66.5,18.5,3.75,26.5,25.0,43.97,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,16.5,3.0,21.5,22.0,16.22,0.0
2017,6,11,6,0,131.0,33.0,3.1,22.0,44.0,27.29,15.51
2017,6,11,6,15,229.5,48.5,3.3,22.5,85.5,36.94,25.59
2017,6,11,6,30,328.0,64.0,3.5,23.0,127.0,47.57,35.22
2017,6,11,6,45,404.5,74.5,3.75,23.5,176.5,53.7,40.74
2017,6,11,7,0,481.0,85.0,4.0,24.0,226.0,87.67,52.45
2017,6,11,7,15,531.0,93.0,4.05,24.5,278.5,125.64,75.22
2017,6,11,7,30,581.0,101.0,4.1,25.0,331.0,169.21,106.95
2017,6,11,7,45,332.0,154.0,4.15,25.5,289.5,199.84,142.26
2017,6,11,8,0,83.0,207.0,4.2,26.0,248.0,207.18,156.78
2017,6,11,8,15,155.5,232.0,4.15,26.5,319.5,253.14,190.52
2017,6,11,8,30,228.0,257.0,4.1,27.0,391.0,311.16,233.8
2017,6,11,8,45,505.5,186.5,4.1,27.5,518.5,371.35,278.11
2017,6,11,9,0,783.0,116.0,4.1,28.0,646.0,466.79,350.71
2017,6,11,9,15,397.0,170.5,4.05,28.5,440.0,355.03,268.82
2017,6,11,9,30,11.0,225.0,4.0,29.0,234.0,220.56,164.29
2017,6,11,9,45,426.0,174.5,3.95,29.5,525.5,415.01,315.38
2017,6,11,10,0,841.0,124.0,3.9,30.0,817.0,664.6,498.59
2017,6,11,10,15,548.5,276.0,3.85,30.5,736.0,634.04,469.57
2017,6,11,10,30,256.0,428.0,3.8,31.0,655.0,583.53,426.34
2017,6,11,10,45,564.5,278.0,3.8,31.5,798.0,694.48,510.73
2017,6,11,11,0,873.0,128.0,3.8,32.0,941.0,827.56,603.12
2017,6,11,11,15,877.0,129.0,3.8,32.0,960.5,861.05,623.97
2017,6,11,11,30,881.0,130.0,3.8,32.0,980.0,892.37,643.94
2017,6,11,11,45,883.0,131.0,3.8,32.5,992.0,919.61,659.84
2017,6,11,12,0,885.0,132.0,3.8,33.0,1004.0,944.35,674.05
2017,6,11,12,15,885.5,132.5,3.8,33.0,1008.5,964.66,686.77
2017,6,11,12,30,886.0,133.0,3.8,33.0,1013.0,982.33,697.88
2017,6,11,12,45,885.5,132.5,3.8,33.5,1009.5,995.41,704.7
2017,6,11,13,0,885.0,132.0,3.8,34.0,1006.0,1005.64,709.8
2017,6,11,13,15,883.0,131.5,3.8,34.0,994.5,1011.42,713.64
2017,6,11,13,30,881.0,131.0,3.8,34.0,983.0,1014.12,715.69
2017,6,11,13,45,877.0,129.5,3.8,34.0,963.5,1010.73,714.03
2017,6,11,14,0,873.0,128.0,3.8,34.0,944.0,1004.26,710.58
2017,6,11,14,15,867.0,126.5,3.8,34.0,917.5,992.78,704.06
2017,6,11,14,30,861.0,125.0,3.8,34.0,891.0,978.36,695.81
2017,6,11,14,45,852.5,123.5,3.8,34.0,858.0,958.71,684.29
2017,6,11,15,0,844.0,122.0,3.8,34.0,825.0,936.42,671.13
2017,6,11,15,15,833.5,119.5,3.75,34.0,785.5,908.71,654.21
2017,6,11,15,30,823.0,117.0,3.7,34.0,746.0,884.19,639.42
2017,6,11,15,45,809.0,114.0,3.7,34.0,701.5,848.44,617.4
2017,6,11,16,0,795.0,111.0,3.7,34.0,657.0,810.97,594.13
2017,6,11,16,15,776.5,107.5,3.65,33.5,608.5,767.74,567.68
2017,6,11,16,30,758.0,104.0,3.6,33.0,560.0,723.53,540.18
2017,6,11,16,45,734.5,100.0,3.6,33.0,508.5,674.29,507.79
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,627.34,476.49
2017,6,11,17,15,678.5,91.0,3.45,32.5,403.5,571.21,437.0
2017,6,11,17,30,646.0,86.0,3.3,32.0,350.0,516.37,397.3
2017,6,11,17,45,601.5,79.5,3.15,31.5,297.0,454.42,351.04
2017,6,11,18,0,557.0,73.0,3.0,31.0,244.0,395.49,305.57
2017,6,11,18,15,492.0,64.5,2.7,30.0,193.5,327.65,252.13
2017,6,11,18,30,427.0,56.0,2.4,29.0,143.0,265.46,201.42
2017,6,11,18,45,329.5,44.5,2.1,28.0,99.5,193.47,142.34
2017,6,11,19,0,232.0,33.0,1.8,27.0,56.0,130.76,88.65
2017,6,11,19,15,116.0,16.5,2.0,26.5,28.0,59.23,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,15.24,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,24.07,13.01
2017,6,12,6,15,301.0,43.5,2.8,22.5,91.0,32.9,22.18
2017,6,12,6,30,406.0,56.0,2.9,23.0,134.0,41.37,29.92
2017,6,12,6,45,222.0,82.0,3.0,23.5,126.5,64.26,49.79
2017,6,12,7,0,38.0,108.0,3.1,24.0,119.0,96.93,72.77
2017,6,12,7,15,345.5,96.0,3.05,24.5,231.0,109.8,69.92
2017,6,12,7,30,653.0,84.0,3.0,25.0,343.0,165.51,100.9
2017,6,12,7,45,439.5,144.5,3.0,25.5,330.5,209.39,145.54
2017,6,12,8,0,226.0,205.0,3.0,26.0,318.0,238.36,176.42
2017,6,12,8,15,507.0,150.0,2.95,26.5,438.5,284.79,206.99
2017,6,12,8,30,788.0,95.0,2.9,27.0,559.0,368.36,269.1
2017,6,12,8,45,609.5,175.0,2.9,27.5,552.5,403.54,299.88
2017,6,12,9,0,431.0,255.0,2.9,28.0,546.0,423.41,316.24
2017,6,12,9,15,646.0,178.0,2.9,28.5,648.5,488.21,365.67
2017,6,12,9,30,861.0,101.0,2.9,29.0,751.0,577.63,432.72
2017,6,12,9,45,522.5,251.5,2.9,29.5,652.5,543.98,404.62
2017,6,12,10,0,184.0,402.0,2.9,30.0,554.0,489.41,359.36
2017,6,12,10,15,542.5,254.0,2.9,30.5,727.5,608.52,450.46
2017,6,12,10,30,901.0,106.0,2.9,31.0,901.0,762.62,559.66
2017,6,12,10,45,907.5,106.5,2.95,31.5,929.0,802.72,583.81
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,841.05,607.3
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,875.32,628.88
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,907.31,648.9
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,933.55,664.15
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,956.85,677.51
