Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,15,911.5,120.0,3.15,33.0,1022.0,977.17,690.4
2017,6,12,12,30,912.0,120.0,3.2,33.0,1026.0,994.75,701.64
2017,6,12,12,45,912.0,119.5,3.25,33.5,1023.0,1008.59,709.17
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,1019.5,714.96
2017,6,12,13,15,910.0,118.5,3.3,34.0,1008.0,1025.37,718.81
2017,6,12,13,30,908.0,118.0,3.3,34.0,996.0,1028.08,720.83
2017,6,12,13,45,904.5,116.5,3.35,34.5,977.0,1025.1,718.35
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,1018.94,714.05
2017,6,12,14,15,895.0,113.5,3.4,35.0,931.0,1007.19,707.48
2017,6,12,14,30,889.0,112.0,3.4,35.0,904.0,992.42,699.14
2017,6,12,14,45,867.0,119.0,3.45,35.0,867.0,968.24,685.27
2017,6,12,15,0,845.0,126.0,3.5,35.0,830.0,941.89,670.05
2017,6,12,15,15,834.0,123.5,3.5,34.5,790.5,913.78,654.7
2017,6,12,15,30,823.0,121.0,3.5,34.0,751.0,888.96,641.41
2017,6,12,15,45,809.5,118.0,3.55,34.0,706.5,853.71,620.09
2017,6,12,16,0,796.0,115.0,3.6,34.0,662.0,816.71,597.46
2017,6,12,16,15,777.5,111.5,3.65,33.5,613.0,773.49,571.54
2017,6,12,16,30,759.0,108.0,3.7,33.0,564.0,729.28,544.47
2017,6,12,16,45,735.0,103.5,3.75,33.0,512.5,679.09,511.58
2017,6,12,17,0,711.0,99.0,3.8,33.0,461.0,631.37,479.85
2017,6,12,17,15,678.5,93.5,3.7,32.5,407.0,574.66,440.0
2017,6,12,17,30,646.0,88.0,3.6,32.0,353.0,519.24,399.97
2017,6,12,17,45,601.5,81.5,3.5,31.5,300.0,457.27,353.72
2017,6,12,18,0,557.0,75.0,3.4,31.0,247.0,398.3,308.21
2017,6,12,18,15,492.0,66.5,3.2,30.0,196.0,330.38,254.75
2017,6,12,18,30,427.0,58.0,3.0,29.0,145.0,268.07,203.93
2017,6,12,18,45,330.0,46.0,2.85,28.5,101.0,195.6,144.08
2017,6,12,19,0,233.0,34.0,2.7,28.0,57.0,132.59,90.08
2017,6,12,19,15,116.5,17.0,2.95,27.5,28.5,60.32,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.5,16.0,2.55,22.5,22.5,15.73,0.0
2017,6,13,6,0,155.0,32.0,2.8,23.0,45.0,24.91,13.55
2017,6,13,6,15,254.5,46.5,3.0,23.5,87.0,35.33,24.11
2017,6,13,6,30,354.0,61.0,3.2,24.0,129.0,45.2,33.05
2017,6,13,6,45,177.0,72.5,3.4,24.5,106.5,57.25,43.6
2017,6,13,7,0,0.0,84.0,3.6,25.0,84.0,78.94,59.01
2017,6,13,7,15,308.5,87.5,3.65,25.5,210.0,99.1,62.56
2017,6,13,7,30,617.0,91.0,3.7,26.0,336.0,165.76,102.27
2017,6,13,7,45,660.0,94.0,3.75,27.0,390.5,210.9,138.03
2017,6,13,8,0,703.0,97.0,3.8,28.0,445.0,260.58,178.73
2017,6,13,8,15,728.0,101.5,3.8,28.5,497.5,313.42,222.9
2017,6,13,8,30,753.0,106.0,3.8,29.0,550.0,365.17,265.74
2017,6,13,8,45,775.0,108.5,3.85,29.5,599.5,415.95,307.09
2017,6,13,9,0,797.0,111.0,3.9,30.0,649.0,468.25,348.53
2017,6,13,9,15,811.0,113.5,3.9,30.5,694.0,517.72,386.73
2017,6,13,9,30,825.0,116.0,3.9,31.0,739.0,567.47,423.99
2017,6,13,9,45,839.5,116.5,3.95,31.5,780.0,618.45,461.14
2017,6,13,10,0,854.0,117.0,4.0,32.0,821.0,666.19,495.13
2017,6,13,10,15,495.0,277.0,4.05,32.0,689.5,597.37,441.01
2017,6,13,10,30,136.0,437.0,4.1,32.0,558.0,506.43,368.79
2017,6,13,10,45,254.0,425.5,4.15,32.5,659.0,592.51,431.27
2017,6,13,11,0,372.0,414.0,4.2,33.0,760.0,689.59,499.3
2017,6,13,11,15,634.0,267.0,4.25,33.5,872.0,785.89,570.86
2017,6,13,11,30,896.0,120.0,4.3,34.0,984.0,895.68,643.73
2017,6,13,11,45,628.0,285.5,4.4,34.5,895.0,839.63,603.15
2017,6,13,12,0,360.0,451.0,4.5,35.0,806.0,769.84,547.46
2017,6,13,12,15,623.5,291.0,4.55,35.0,909.0,875.37,626.62
2017,6,13,12,30,887.0,131.0,4.6,35.0,1012.0,981.15,696.36
2017,6,13,12,45,527.5,319.5,4.65,35.0,843.0,838.05,599.04
2017,6,13,13,0,168.0,508.0,4.7,35.0,674.0,673.17,477.61
2017,6,13,13,15,186.5,500.5,4.75,35.0,683.0,688.86,489.97
2017,6,13,13,30,205.0,493.0,4.8,35.0,692.0,703.87,501.11
2017,6,13,13,45,285.0,457.0,4.85,35.5,727.5,756.44,538.48
2017,6,13,14,0,365.0,421.0,4.9,36.0,763.0,801.67,570.51
2017,6,13,14,15,618.0,268.0,4.95,36.0,827.0,902.99,646.71
2017,6,13,14,30,871.0,115.0,5.0,36.0,891.0,978.13,697.23
2017,6,13,14,45,561.0,257.0,5.05,36.0,749.5,827.33,597.05
2017,6,13,15,0,251.0,399.0,5.1,36.0,608.0,665.5,479.33
2017,6,13,15,15,550.0,249.0,5.1,35.5,678.5,789.85,576.61
2017,6,13,15,30,849.0,99.0,5.1,35.0,749.0,883.55,643.89
2017,6,13,15,45,836.0,96.5,5.1,35.0,705.0,848.55,621.32
2017,6,13,16,0,823.0,94.0,5.1,35.0,661.0,811.73,598.1
2017,6,13,16,15,806.5,91.5,5.1,34.5,612.5,770.45,572.82
2017,6,13,16,30,790.0,89.0,5.1,34.0,564.0,732.77,549.69
2017,6,13,16,45,762.5,87.0,5.15,34.0,512.0,681.67,515.71
2017,6,13,17,0,735.0,85.0,5.2,34.0,460.0,630.74,481.31
2017,6,13,17,15,705.0,81.0,5.2,33.5,407.0,576.33,443.65
2017,6,13,17,30,675.0,77.0,5.2,33.0,354.0,525.04,406.3
2017,6,13,17,45,621.0,73.5,5.2,32.5,300.0,459.79,357.12
2017,6,13,18,0,567.0,70.0,5.2,32.0,246.0,398.4,309.33
2017,6,13,18,15,503.0,62.5,5.1,31.0,196.0,331.67,256.39
2017,6,13,18,30,439.0,55.0,5.0,30.0,146.0,270.47,206.09
2017,6,13,18,45,326.0,45.0,4.9,29.5,101.5,193.35,142.48
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,127.35,86.63
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,58.4,0.43
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.0,3.5,23.5,21.0,15.73,0.0
2017,6,14,6,0,110.0,32.0,3.6,24.0,42.0,26.51,14.67
2017,6,14,6,15,202.0,49.0,3.85,24.5,82.0,37.37,25.69
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,49.19,36.28
2017,6,14,6,45,179.5,88.0,4.35,25.5,126.0,68.56,53.03
2017,6,14,7,0,65.0,110.0,4.6,26.0,130.0,99.67,73.66
2017,6,14,7,15,300.5,109.5,4.65,26.5,225.5,115.96,76.2
2017,6,14,7,30,536.0,109.0,4.7,27.0,321.0,168.91,107.79
2017,6,14,7,45,284.0,148.0,4.8,27.5,262.0,184.68,131.15
2017,6,14,8,0,32.0,187.0,4.9,28.0,203.0,177.53,134.2
2017,6,14,8,15,20.5,188.0,4.9,28.5,198.5,182.68,137.94
2017,6,14,8,30,9.0,189.0,4.9,29.0,194.0,181.65,136.68
2017,6,14,8,45,191.0,231.5,4.95,29.5,360.0,288.22,216.19
2017,6,14,9,0,373.0,274.0,5.0,30.0,526.0,416.38,311.36
2017,6,14,9,15,266.5,316.5,5.0,30.5,503.0,419.06,312.77
2017,6,14,9,30,160.0,359.0,5.0,31.0,480.0,415.69,308.76
2017,6,14,9,45,177.5,379.5,5.0,31.5,520.5,454.43,336.25
2017,6,14,10,0,195.0,400.0,5.0,32.0,561.0,494.62,364.31
2017,6,14,10,15,188.5,419.5,5.0,32.5,580.0,518.62,380.08
2017,6,14,10,30,182.0,439.0,5.0,33.0,599.0,541.92,395.15
2017,6,14,10,45,120.0,432.5,5.0,33.5,540.0,498.11,361.91
2017,6,14,11,0,58.0,426.0,5.0,34.0,481.0,451.11,326.26
2017,6,14,11,15,95.5,457.5,5.0,34.0,549.5,516.19,372.79
2017,6,14,11,30,133.0,489.0,5.0,34.0,618.0,582.84,419.48
2017,6,14,11,45,76.0,411.0,5.05,34.5,485.0,464.62,335.17
2017,6,14,12,0,19.0,333.0,5.1,35.0,352.0,339.9,244.92
2017,6,14,12,15,25.5,371.0,5.05,35.0,397.0,385.64,277.74
2017,6,14,12,30,32.0,409.0,5.0,35.0,442.0,431.35,309.85
2017,6,14,12,45,448.5,273.5,5.0,35.5,717.5,715.42,519.97
2017,6,14,13,0,865.0,138.0,5.0,36.0,993.0,991.61,703.75
2017,6,14,13,15,524.5,316.0,5.0,36.0,833.0,848.42,605.51
2017,6,14,13,30,184.0,494.0,5.0,36.0,673.0,683.9,485.0
2017,6,14,13,45,109.0,440.5,5.0,36.0,546.5,557.64,398.48
2017,6,14,14,0,34.0,387.0,5.0,36.0,420.0,423.11,303.39
2017,6,14,14,15,28.0,356.0,5.0,36.0,382.5,386.6,278.25
2017,6,14,14,30,22.0,325.0,5.0,36.0,345.0,342.27,247.05
2017,6,14,14,45,111.0,366.0,5.0,36.0,459.5,488.2,353.96
2017,6,14,15,0,200.0,407.0,5.0,36.0,574.0,616.95,445.68
2017,6,14,15,15,219.0,383.0,4.95,36.0,558.0,607.57,440.21
2017,6,14,15,30,238.0,359.0,4.9,36.0,542.0,596.43,434.08
2017,6,14,15,45,237.0,336.0,4.9,36.0,509.0,566.82,414.65
2017,6,14,16,0,236.0,313.0,4.9,36.0,476.0,536.36,394.53
2017,6,14,16,15,256.5,285.0,4.85,35.5,450.0,526.22,389.81
2017,6,14,16,30,277.0,257.0,4.8,35.0,424.0,504.64,376.89
2017,6,14,16,45,208.0,238.0,4.8,35.0,357.0,414.78,311.49
2017,6,14,17,0,139.0,219.0,4.8,35.0,290.0,338.45,254.78
2017,6,14,17,15,130.5,195.5,4.65,34.5,256.0,302.76,229.25
2017,6,14,17,30,122.0,172.0,4.5,34.0,222.0,267.37,203.36
2017,6,14,17,45,301.5,130.5,4.4,33.5,230.0,327.91,252.6
2017,6,14,18,0,481.0,89.0,4.3,33.0,238.0,371.25,286.29
2017,6,14,18,15,416.0,78.0,4.05,32.0,189.0,304.74,233.85
2017,6,14,18,30,351.0,67.0,3.8,31.0,140.0,244.2,184.87
2017,6,14,18,45,267.0,51.5,3.6,30.5,97.5,177.13,129.83
2017,6,14,19,0,183.0,36.0,3.4,30.0,55.0,118.67,80.44
2017,6,14,19,15,91.5,18.0,3.45,29.5,27.5,55.02,2.8
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,20.5,15.0,3.35,23.5,17.0,14.74,0.0
2017,6,15,6,0,41.0,30.0,3.5,24.0,34.0,26.35,14.51
2017,6,15,6,15,94.5,52.0,3.65,24.5,68.0,44.19,31.38
2017,6,15,6,30,148.0,74.0,3.8,25.0,102.0,58.5,44.15
2017,6,15,6,45,218.5,87.0,4.0,25.5,143.5,67.88,52.44
2017,6,15,7,0,289.0,100.0,4.2,26.0,185.0,94.65,63.27
2017,6,15,7,15,281.0,124.0,4.3,26.5,220.5,130.27,88.44
2017,6,15,7,30,273.0,148.0,4.4,27.0,256.0,165.47,115.85
2017,6,15,7,45,433.5,138.5,4.55,27.5,339.5,202.62,139.65
2017,6,15,8,0,594.0,129.0,4.7,28.0,423.0,259.69,181.44
2017,6,15,8,15,483.5,178.0,4.75,28.5,435.0,300.71,218.67
2017,6,15,8,30,373.0,227.0,4.8,29.0,447.0,333.71,247.45
2017,6,15,8,45,542.0,185.5,4.85,29.5,535.5,384.77,286.19
2017,6,15,9,0,711.0,144.0,4.9,30.0,624.0,454.17,339.56
2017,6,15,9,15,728.0,148.0,4.9,30.5,668.5,502.68,377.01
2017,6,15,9,30,745.0,152.0,4.9,31.0,713.0,554.58,415.9
2017,6,15,9,45,761.5,153.0,4.9,31.5,753.5,600.92,449.93
2017,6,15,10,0,778.0,154.0,4.9,32.0,794.0,647.47,483.26
2017,6,15,10,15,787.5,156.0,4.85,32.5,828.0,690.04,512.75
2017,6,15,10,30,797.0,158.0,4.8,33.0,862.0,731.77,540.76
2017,6,15,10,45,551.5,301.0,4.75,33.5,795.5,706.13,515.78
2017,6,15,11,0,306.0,444.0,4.7,34.0,729.0,663.53,478.39
2017,6,15,11,15,566.0,302.5,4.65,34.5,843.5,761.18,551.46
2017,6,15,11,30,826.0,161.0,4.6,35.0,958.0,873.86,628.16
2017,6,15,11,45,828.0,162.5,4.55,35.5,970.0,901.05,643.43
2017,6,15,12,0,830.0,164.0,4.5,36.0,982.0,925.96,657.6
2017,6,15,12,15,831.0,164.5,4.45,36.0,986.5,946.61,670.35
2017,6,15,12,30,832.0,165.0,4.4,36.0,991.0,964.81,681.58
2017,6,15,12,45,833.5,163.0,4.35,36.0,988.5,978.51,689.99
2017,6,15,13,0,835.0,161.0,4.3,36.0,986.0,989.5,696.77
2017,6,15,13,15,833.0,160.0,4.2,36.0,975.0,995.16,699.99
2017,6,15,13,30,831.0,159.0,4.1,36.0,964.0,997.86,701.46
2017,6,15,13,45,828.5,156.5,4.1,36.5,946.0,995.54,699.01
2017,6,15,14,0,826.0,154.0,4.1,37.0,928.0,990.24,694.83
2017,6,15,14,15,820.0,152.5,4.05,37.0,902.5,979.58,688.55
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,966.1,680.63
2017,6,15,14,45,823.0,138.5,4.0,37.0,848.5,952.69,673.14
2017,6,15,15,0,832.0,126.0,4.0,37.0,820.0,930.34,659.99
2017,6,15,15,15,821.0,123.5,4.0,36.5,781.5,902.59,644.77
2017,6,15,15,30,810.0,121.0,4.0,36.0,743.0,878.19,631.66
2017,6,15,15,45,796.5,118.0,4.0,36.0,699.5,843.38,610.29
2017,6,15,16,0,783.0,115.0,4.0,36.0,656.0,806.85,587.68
2017,6,15,16,15,765.0,111.5,3.95,35.5,607.5,764.54,561.94
2017,6,15,16,30,747.0,108.0,3.9,35.0,559.0,721.23,535.15
2017,6,15,16,45,723.0,103.5,3.9,35.0,508.0,671.54,502.54
2017,6,15,17,0,699.0,99.0,3.9,35.0,457.0,624.32,471.15
2017,6,15,17,15,667.0,94.0,3.75,34.5,404.0,569.05,432.45
2017,6,15,17,30,635.0,89.0,3.6,34.0,351.0,515.02,393.62
2017,6,15,17,45,590.0,82.5,3.5,34.0,298.5,453.22,347.18
2017,6,15,18,0,545.0,76.0,3.4,34.0,246.0,394.46,301.72
2017,6,15,18,15,481.0,67.5,3.1,33.0,196.0,327.48,249.6
2017,6,15,18,30,417.0,59.0,2.8,32.0,146.0,266.01,200.09
2017,6,15,18,45,320.0,47.0,2.55,31.0,102.0,192.24,140.41
2017,6,15,19,0,223.0,35.0,2.3,30.0,58.0,130.94,88.99
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.0,60.27,6.16
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,15.5,3.8,23.0,21.5,15.24,0.0
2017,6,16,6,0,140.0,31.0,3.9,23.0,43.0,24.09,12.81
2017,6,16,6,15,237.5,46.0,4.05,23.5,84.0,34.95,23.77
2017,6,16,6,30,335.0,61.0,4.2,24.0,125.0,45.24,33.06
2017,6,16,6,45,412.0,71.0,4.35,24.5,174.5,51.08,38.31
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,83.75,49.09
2017,6,16,7,15,538.5,88.5,4.55,25.5,276.0,121.56,71.45
2017,6,16,7,30,588.0,96.0,4.6,26.0,328.0,164.89,102.84
2017,6,16,7,45,632.5,99.5,4.65,27.0,382.5,209.12,137.76
2017,6,16,8,0,677.0,103.0,4.7,28.0,437.0,258.07,177.77
2017,6,16,8,15,703.0,107.5,4.65,28.5,488.5,306.66,218.66
2017,6,16,8,30,729.0,112.0,4.6,29.0,540.0,357.65,260.96
2017,6,16,8,45,750.5,115.0,4.6,29.5,589.5,410.56,303.94
2017,6,16,9,0,772.0,118.0,4.6,30.0,639.0,461.83,344.67
2017,6,16,9,15,787.5,121.0,4.55,30.5,684.0,511.29,382.91
2017,6,16,9,30,803.0,124.0,4.5,31.0,729.0,561.23,420.39
2017,6,16,9,45,814.5,126.0,4.5,31.5,769.0,608.06,454.72
2017,6,16,10,0,826.0,128.0,4.5,32.0,809.0,656.71,489.35
2017,6,16,10,15,835.0,130.0,4.45,32.5,843.0,700.44,519.58
2017,6,16,10,30,844.0,132.0,4.4,33.0,877.0,743.11,547.14
2017,6,16,10,45,850.5,133.5,4.35,33.5,904.5,782.17,571.48
2017,6,16,11,0,857.0,135.0,4.3,34.0,932.0,819.6,594.41
2017,6,16,11,15,862.0,136.5,4.25,34.0,952.5,853.99,616.31
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,886.35,636.74
2017,6,16,11,45,605.5,299.0,4.2,34.5,886.0,831.48,596.33
2017,6,16,12,0,344.0,460.0,4.2,35.0,799.0,763.28,541.63
2017,6,16,12,15,620.0,292.0,4.15,35.0,906.5,872.51,623.06
2017,6,16,12,30,896.0,124.0,4.1,35.0,1014.0,982.63,694.74
2017,6,16,12,45,896.0,123.5,4.05,35.5,1011.0,996.42,701.03
2017,6,16,13,0,896.0,123.0,4.0,36.0,1008.0,1007.36,706.23
2017,6,16,13,15,893.5,122.5,3.95,36.0,997.0,1012.82,709.54
2017,6,16,13,30,891.0,122.0,3.9,36.0,986.0,1015.18,711.05
2017,6,16,13,45,887.5,120.5,3.9,36.5,967.0,1012.41,708.31
2017,6,16,14,0,884.0,119.0,3.9,37.0,948.0,1006.52,703.77
2017,6,16,14,15,878.5,117.5,3.85,37.0,921.5,995.59,697.36
2017,6,16,14,30,873.0,116.0,3.8,37.0,895.0,981.68,689.22
2017,6,16,14,45,849.5,123.0,3.75,37.0,858.0,956.43,673.99
2017,6,16,15,0,826.0,130.0,3.7,37.0,821.0,929.09,657.52
2017,6,16,15,15,815.0,127.5,3.7,37.0,782.0,907.24,644.87
2017,6,16,15,30,804.0,125.0,3.7,37.0,743.0,877.44,627.03
2017,6,16,15,45,789.0,122.0,3.7,37.0,699.0,841.51,605.14
2017,6,16,16,0,774.0,119.0,3.7,37.0,655.0,803.95,582.04
2017,6,16,16,15,755.5,115.5,3.65,36.5,606.5,761.55,556.43
2017,6,16,16,30,737.0,112.0,3.6,36.0,558.0,718.19,529.79
2017,6,16,16,45,713.0,107.5,3.6,36.0,507.0,671.47,499.48
2017,6,16,17,0,689.0,103.0,3.6,36.0,456.0,622.27,466.73
2017,6,16,17,15,656.5,97.5,3.45,35.5,403.0,566.5,427.97
2017,6,16,17,30,624.0,92.0,3.3,35.0,350.0,512.03,389.09
2017,6,16,17,45,579.5,85.0,3.15,34.5,297.5,450.41,343.73
2017,6,16,18,0,535.0,78.0,3.0,34.0,245.0,391.79,299.19
2017,6,16,18,15,472.0,69.0,2.8,33.0,195.0,325.16,247.6
2017,6,16,18,30,409.0,60.0,2.6,32.0,145.0,263.93,198.49
2017,6,16,18,45,316.0,47.5,2.4,31.0,101.5,191.55,139.97
2017,6,16,19,0,223.0,35.0,2.2,30.0,58.0,131.05,89.26
2017,6,16,19,15,111.5,17.5,2.5,29.5,29.0,60.48,8.5
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.5,15.73,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,41.0,26.5,14.51
2017,6,17,6,15,187.5,50.0,4.6,24.5,80.5,40.58,28.35
2017,6,17,6,30,276.0,68.0,4.7,25.0,120.0,50.86,37.67
2017,6,17,6,45,359.5,79.0,4.85,25.5,169.5,57.28,43.42
2017,6,17,7,0,443.0,90.0,5.0,26.0,219.0,88.94,54.47
2017,6,17,7,15,494.0,99.0,5.05,26.5,271.0,126.38,76.87
2017,6,17,7,30,545.0,108.0,5.1,27.0,323.0,168.63,107.22
2017,6,17,7,45,596.0,110.5,5.2,27.5,377.5,210.87,140.28
2017,6,17,8,0,647.0,113.0,5.3,28.0,432.0,258.62,179.25
2017,6,17,8,15,674.5,118.0,5.3,28.5,483.5,306.53,219.49
2017,6,17,8,30,702.0,123.0,5.3,29.0,535.0,357.03,261.39
2017,6,17,8,45,730.5,124.0,5.3,29.5,585.5,406.83,302.08
2017,6,17,9,0,759.0,125.0,5.3,30.0,636.0,461.69,345.61
2017,6,17,9,15,774.0,128.0,5.25,30.5,681.0,510.27,383.42
2017,6,17,9,30,789.0,131.0,5.2,31.0,726.0,559.3,420.49
2017,6,17,9,45,802.5,133.0,5.2,31.5,766.0,606.72,455.51
2017,6,17,10,0,816.0,135.0,5.2,32.0,806.0,654.0,489.5
2017,6,17,10,15,825.0,137.0,5.15,32.5,840.0,697.78,520.0
2017,6,17,10,30,834.0,139.0,5.1,33.0,874.0,741.71,548.88
2017,6,17,10,45,841.0,140.0,5.1,33.5,901.0,780.37,573.35
2017,6,17,11,0,848.0,141.0,5.1,34.0,928.0,817.47,596.5
2017,6,17,11,15,852.0,142.0,5.05,34.0,948.0,850.32,617.58
2017,6,17,11,30,856.0,143.0,5.0,34.0,968.0,881.09,637.16
2017,6,17,11,45,838.5,157.5,5.0,34.5,974.0,902.86,649.65
2017,6,17,12,0,821.0,172.0,5.0,35.0,980.0,924.85,662.3
2017,6,17,12,15,821.5,172.0,4.95,35.0,984.5,944.48,674.46
2017,6,17,12,30,822.0,172.0,4.9,35.0,989.0,961.68,685.07
2017,6,17,12,45,822.5,170.5,4.9,35.0,986.0,974.9,693.53
2017,6,17,13,0,823.0,169.0,4.9,35.0,983.0,985.44,700.38
2017,6,17,13,15,820.0,168.5,4.85,35.0,971.5,990.68,703.56
2017,6,17,13,30,817.0,168.0,4.8,35.0,960.0,993.0,704.99
2017,6,17,13,45,814.0,165.5,4.75,35.5,941.0,990.34,702.04
2017,6,17,14,0,811.0,163.0,4.7,36.0,922.0,984.75,697.38
2017,6,17,14,15,804.0,161.0,4.65,36.0,896.0,972.82,690.23
2017,6,17,14,30,797.0,159.0,4.6,36.0,870.0,958.13,681.45
2017,6,17,14,45,796.0,151.5,4.6,36.0,839.5,940.78,671.27
2017,6,17,15,0,795.0,144.0,4.6,36.0,809.0,920.6,659.33
2017,6,17,15,15,783.5,141.5,4.55,35.5,770.5,893.27,643.87
2017,6,17,15,30,772.0,139.0,4.5,35.0,732.0,863.82,626.95
2017,6,17,15,45,759.5,134.5,4.5,35.0,689.0,829.38,605.51
2017,6,17,16,0,747.0,130.0,4.5,35.0,646.0,793.23,582.79
2017,6,17,16,15,728.0,126.0,4.45,34.5,598.5,753.61,558.5
2017,6,17,16,30,709.0,122.0,4.4,34.0,551.0,710.38,531.36
2017,6,17,16,45,686.0,116.0,4.4,34.0,501.0,661.28,498.72
2017,6,17,17,0,663.0,110.0,4.4,34.0,451.0,612.15,464.92
2017,6,17,17,15,629.5,104.5,4.25,33.5,398.5,556.77,425.78
2017,6,17,17,30,596.0,99.0,4.1,33.0,346.0,502.78,386.63
2017,6,17,17,45,552.0,91.0,4.0,33.0,294.0,441.52,340.27
2017,6,17,18,0,508.0,83.0,3.9,33.0,242.0,383.23,294.92
2017,6,17,18,15,444.0,73.5,3.8,32.5,193.0,316.73,242.55
2017,6,17,18,30,380.0,64.0,3.7,32.0,144.0,254.17,191.85
2017,6,17,18,45,287.5,50.5,3.6,31.5,101.0,184.45,134.98
2017,6,17,19,0,195.0,37.0,3.5,31.0,58.0,124.33,84.69
2017,6,17,19,15,97.5,18.5,3.6,30.5,29.0,58.04,9.86
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,15.73,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,26.5,14.45
2017,6,18,6,15,206.0,49.0,4.35,24.5,82.0,37.44,25.72
2017,6,18,6,30,300.0,66.0,4.5,25.0,122.0,49.28,36.33
2017,6,18,6,45,385.5,75.5,4.7,25.5,172.0,54.59,41.13
2017,6,18,7,0,471.0,85.0,4.9,26.0,222.0,86.04,51.44
2017,6,18,7,15,483.5,97.5,4.95,26.5,264.0,123.81,75.26
2017,6,18,7,30,496.0,110.0,5.0,27.0,306.0,163.11,104.85
2017,6,18,7,45,581.5,108.5,5.1,27.5,371.0,205.77,136.78
2017,6,18,8,0,667.0,107.0,5.2,28.0,436.0,258.14,178.22
2017,6,18,8,15,693.5,112.0,5.2,28.5,487.5,306.77,219.17
2017,6,18,8,30,720.0,117.0,5.2,29.0,539.0,357.87,261.66
2017,6,18,8,45,746.0,118.0,5.2,29.5,589.5,410.52,304.56
2017,6,18,9,0,772.0,119.0,5.2,30.0,640.0,461.81,345.54
2017,6,18,9,15,787.0,122.5,5.15,30.5,685.0,511.48,384.18
2017,6,18,9,30,802.0,126.0,5.1,31.0,730.0,561.56,422.0
2017,6,18,9,45,816.0,127.0,5.05,31.5,770.0,608.97,456.87
2017,6,18,10,0,830.0,128.0,5.0,32.0,810.0,658.43,492.16
2017,6,18,10,15,838.5,130.0,4.9,32.5,844.0,702.0,522.21
2017,6,18,10,30,847.0,132.0,4.8,33.0,878.0,744.49,549.5
2017,6,18,10,45,853.5,133.0,4.75,33.5,905.5,783.24,573.63
2017,6,18,11,0,860.0,134.0,4.7,34.0,933.0,820.36,596.35
2017,6,18,11,15,864.0,135.5,4.65,34.5,953.0,854.06,616.67
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,885.66,635.38
2017,6,18,11,45,873.5,135.0,4.55,35.5,986.5,913.11,651.23
2017,6,18,12,0,879.0,133.0,4.5,36.0,1000.0,938.26,665.48
2017,6,18,12,15,880.0,133.5,4.5,36.0,1004.5,959.13,678.56
2017,6,18,12,30,881.0,134.0,4.5,36.0,1009.0,977.41,690.05
2017,6,18,12,45,658.0,290.0,4.5,36.5,942.5,934.71,660.37
2017,6,18,13,0,435.0,446.0,4.5,37.0,876.0,880.31,616.28
2017,6,18,13,15,441.0,437.5,4.55,37.0,869.0,885.89,620.94
2017,6,18,13,30,447.0,429.0,4.6,37.0,862.0,889.64,624.13
2017,6,18,13,45,654.5,280.5,4.65,37.0,901.5,951.92,672.61
2017,6,18,14,0,862.0,132.0,4.7,37.0,941.0,998.01,703.17
2017,6,18,14,15,665.5,247.5,4.75,37.0,861.5,929.4,659.78
2017,6,18,14,30,469.0,363.0,4.8,37.0,782.0,850.48,603.24
2017,6,18,14,45,486.5,339.0,4.85,37.0,759.5,839.27,598.26
2017,6,18,15,0,504.0,315.0,4.9,37.0,737.0,825.43,591.19
2017,6,18,15,15,472.0,305.5,4.9,36.5,686.0,777.96,561.31
2017,6,18,15,30,440.0,296.0,4.9,36.0,635.0,730.09,530.83
2017,6,18,15,45,510.0,252.0,4.95,36.0,622.5,735.61,538.41
2017,6,18,16,0,580.0,208.0,5.0,36.0,610.0,738.05,543.52
2017,6,18,16,15,573.5,190.5,4.95,35.5,563.5,696.95,517.36
2017,6,18,16,30,567.0,173.0,4.9,35.0,517.0,654.41,489.92
2017,6,18,16,45,533.0,165.5,4.9,34.5,466.0,597.13,450.97
2017,6,18,17,0,499.0,158.0,4.9,34.0,415.0,544.79,414.62
2017,6,18,17,15,475.0,145.0,4.85,33.5,367.0,494.54,379.04
2017,6,18,17,30,451.0,132.0,4.8,33.0,319.0,445.24,343.22
2017,6,18,17,45,422.0,116.0,4.75,32.5,271.5,390.76,302.48
2017,6,18,18,0,393.0,100.0,4.7,32.0,224.0,338.13,261.92
2017,6,18,18,15,345.0,85.0,4.45,31.5,178.5,279.44,215.18
2017,6,18,18,30,297.0,70.0,4.2,31.0,133.0,225.01,170.69
2017,6,18,18,45,221.5,54.0,4.0,30.5,93.5,163.15,119.91
2017,6,18,19,0,146.0,38.0,3.8,30.0,54.0,102.64,69.78
2017,6,18,19,15,73.0,19.0,3.75,29.5,27.0,47.33,8.52
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,15.73,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,26.49,14.3
2017,6,19,6,15,196.0,50.0,2.8,25.0,81.0,38.29,26.36
2017,6,19,6,30,287.0,68.0,2.9,25.0,121.0,50.93,37.72
2017,6,19,6,45,404.0,68.5,3.0,25.5,171.0,49.22,36.54
2017,6,19,7,0,521.0,69.0,3.1,26.0,221.0,73.89,40.31
2017,6,19,7,15,385.0,109.5,3.1,26.5,234.5,123.47,78.87
2017,6,19,7,30,249.0,150.0,3.1,27.0,248.0,162.7,114.48
2017,6,19,7,45,304.0,165.5,3.15,27.5,303.0,202.12,143.61
2017,6,19,8,0,359.0,181.0,3.2,28.0,358.0,247.31,178.03
2017,6,19,8,15,210.5,213.0,3.0,28.5,320.0,253.79,187.77
2017,6,19,8,30,62.0,245.0,2.8,29.0,282.0,244.64,183.27
2017,6,19,8,45,86.5,276.0,2.6,29.5,331.5,286.55,213.82
2017,6,19,9,0,111.0,307.0,2.4,30.0,381.0,331.14,245.78
2017,6,19,9,15,113.5,330.5,2.15,30.5,411.0,356.33,263.01
2017,6,19,9,30,116.0,354.0,1.9,31.0,441.0,386.2,283.18
2017,6,19,9,45,63.5,294.5,1.7,31.5,342.5,313.45,229.42
2017,6,19,10,0,11.0,235.0,1.5,32.0,244.0,231.87,168.79
2017,6,19,10,15,18.0,283.5,1.4,32.5,299.0,283.13,205.46
2017,6,19,10,30,25.0,332.0,1.3,33.0,354.0,331.94,239.09
2017,6,19,10,45,38.0,374.0,1.2,33.5,409.0,383.27,273.85
2017,6,19,11,0,51.0,416.0,1.1,34.0,464.0,435.93,308.61
2017,6,19,11,15,47.0,418.5,0.9,34.0,463.5,438.69,308.9
2017,6,19,11,30,43.0,421.0,0.7,34.0,463.0,441.08,309.13
2017,6,19,11,45,65.5,453.0,0.55,34.5,518.0,495.03,343.62
2017,6,19,12,0,88.0,485.0,0.4,35.0,573.0,550.5,377.44
2017,6,19,12,15,60.5,448.5,0.65,35.0,509.0,493.75,341.56
2017,6,19,12,30,33.0,412.0,0.9,35.0,445.0,435.07,303.85
2017,6,19,12,45,25.0,359.5,1.2,35.0,384.5,377.95,266.69
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,316.24,224.93
2017,6,19,13,15,18.0,320.0,1.6,35.0,338.5,330.66,235.53
2017,6,19,13,30,19.0,333.0,1.7,35.0,353.0,345.13,245.86
2017,6,19,13,45,44.0,387.5,1.85,35.0,430.0,431.94,307.04
2017,6,19,14,0,69.0,442.0,2.0,35.0,507.0,514.48,363.92
2017,6,19,14,15,165.0,437.5,2.05,35.0,587.0,614.28,434.05
2017,6,19,14,30,261.0,433.0,2.1,35.0,667.0,712.78,501.53
2017,6,19,14,45,341.0,386.0,2.15,35.0,679.5,740.35,522.61
2017,6,19,15,0,421.0,339.0,2.2,35.0,692.0,771.52,546.34
2017,6,19,15,15,335.5,349.0,2.25,34.5,621.5,688.82,492.06
2017,6,19,15,30,250.0,359.0,2.3,34.0,551.0,616.64,443.94
2017,6,19,15,45,488.5,247.0,2.35,34.0,595.0,711.38,516.87
2017,6,19,16,0,727.0,135.0,2.4,34.0,639.0,785.17,570.72
2017,6,19,16,15,645.5,154.5,2.4,33.5,578.0,717.99,527.77
2017,6,19,16,30,564.0,174.0,2.4,33.0,517.0,649.7,482.34
2017,6,19,16,45,605.5,143.5,2.45,33.0,481.5,631.93,472.75
2017,6,19,17,0,647.0,113.0,2.5,33.0,446.0,604.92,456.03
2017,6,19,17,15,613.5,107.0,2.45,32.5,394.5,549.62,417.63
2017,6,19,17,30,580.0,101.0,2.4,32.0,343.0,495.74,379.29
2017,6,19,17,45,540.5,92.0,2.4,32.0,292.5,436.69,335.36
2017,6,19,18,0,501.0,83.0,2.4,32.0,242.0,380.23,292.0
2017,6,19,18,15,438.5,73.5,2.15,31.5,193.0,314.73,240.59
2017,6,19,18,30,376.0,64.0,1.9,31.0,144.0,252.94,190.72
2017,6,19,18,45,290.0,50.5,1.7,30.5,101.5,185.81,136.07
2017,6,19,19,0,204.0,37.0,1.5,30.0,59.0,127.58,87.35
2017,6,19,19,15,102.0,18.5,1.55,29.5,29.5,59.71,13.62
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.5,2.3,23.5,21.5,14.25,0.0
2017,6,20,6,0,172.0,29.0,2.5,24.0,43.0,22.49,11.29
2017,6,20,6,15,273.0,42.0,2.65,24.5,84.0,31.78,20.98
2017,6,20,6,30,374.0,55.0,2.8,25.0,125.0,40.72,29.06
2017,6,20,6,45,446.0,64.0,3.0,26.0,174.0,45.0,32.88
2017,6,20,7,0,518.0,73.0,3.2,27.0,223.0,76.83,42.74
2017,6,20,7,15,566.0,79.5,3.2,27.5,275.0,115.09,64.7
2017,6,20,7,30,614.0,86.0,3.2,28.0,327.0,158.68,95.84
2017,6,20,7,45,649.0,91.5,3.25,29.0,380.0,203.96,131.6
2017,6,20,8,0,684.0,97.0,3.3,30.0,433.0,252.94,171.5
2017,6,20,8,15,710.0,101.5,3.4,30.5,485.0,301.81,212.22
2017,6,20,8,30,736.0,106.0,3.5,31.0,537.0,356.05,256.53
2017,6,20,8,45,554.0,189.0,3.6,31.5,529.5,390.99,286.88
2017,6,20,9,0,372.0,272.0,3.7,32.0,522.0,412.75,304.36
2017,6,20,9,15,306.0,310.5,3.75,32.0,526.0,432.95,319.61
2017,6,20,9,30,240.0,349.0,3.8,32.0,530.0,450.99,332.26
2017,6,20,9,45,133.0,330.0,3.9,32.5,431.5,383.43,282.17
2017,6,20,10,0,26.0,311.0,4.0,33.0,333.0,308.29,225.4
2017,6,20,10,15,28.0,322.5,4.0,33.5,347.0,322.75,235.3
2017,6,20,10,30,30.0,334.0,4.0,34.0,361.0,337.4,245.04
2017,6,20,10,45,26.0,337.0,4.05,34.5,361.0,339.74,245.81
2017,6,20,11,0,22.0,340.0,4.1,35.0,361.0,343.73,247.8
2017,6,20,11,15,131.5,411.0,4.1,35.0,538.0,501.26,361.4
2017,6,20,11,30,241.0,482.0,4.1,35.0,715.0,669.51,477.67
2017,6,20,11,45,345.0,461.0,4.15,35.5,799.0,752.14,533.88
2017,6,20,12,0,449.0,440.0,4.2,36.0,883.0,839.8,592.6
2017,6,20,12,15,667.5,284.0,4.2,36.0,946.0,908.77,644.62
2017,6,20,12,30,886.0,128.0,4.2,36.0,1009.0,976.06,687.98
2017,6,20,12,45,594.5,308.0,4.2,36.5,898.0,889.94,628.7
2017,6,20,13,0,303.0,488.0,4.2,37.0,787.0,789.37,552.58
2017,6,20,13,15,593.0,306.5,4.25,37.0,884.5,906.14,639.62
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,1010.06,707.95
2017,6,20,13,45,879.0,124.0,4.35,37.5,963.0,1007.51,704.9
2017,6,20,14,0,875.0,123.0,4.4,38.0,944.0,1001.87,700.76
2017,6,20,14,15,869.0,121.5,4.45,37.5,918.0,990.72,696.19
2017,6,20,14,30,863.0,120.0,4.5,37.0,892.0,976.62,689.83
2017,6,20,14,45,854.0,119.0,4.55,37.0,859.0,957.31,678.75
2017,6,20,15,0,845.0,118.0,4.6,37.0,826.0,935.37,666.03
2017,6,20,15,15,834.5,116.0,4.6,37.0,787.0,908.5,649.9
2017,6,20,15,30,824.0,114.0,4.6,37.0,748.0,879.35,632.27
2017,6,20,15,45,809.5,111.5,4.65,37.0,704.0,849.35,614.23
2017,6,20,16,0,795.0,109.0,4.7,37.0,660.0,812.28,591.33
2017,6,20,16,15,777.5,106.0,4.65,36.5,612.5,770.68,566.03
2017,6,20,16,30,760.0,103.0,4.6,36.0,565.0,728.03,539.64
2017,6,20,16,45,737.0,99.0,4.55,35.5,514.0,679.27,508.54
2017,6,20,17,0,714.0,95.0,4.5,35.0,463.0,630.35,476.74
2017,6,20,17,15,683.5,90.0,4.4,34.5,410.5,577.75,440.34
2017,6,20,17,30,653.0,85.0,4.3,34.0,358.0,523.98,401.7
2017,6,20,17,45,610.5,79.0,4.2,34.0,305.0,463.38,355.99
2017,6,20,18,0,568.0,73.0,4.1,34.0,252.0,405.56,311.11
2017,6,20,18,15,507.0,65.0,3.8,33.0,202.0,339.4,259.51
2017,6,20,18,30,446.0,57.0,3.5,32.0,152.0,278.45,210.26
2017,6,20,18,45,353.5,46.0,3.2,31.5,107.5,207.31,151.94
2017,6,20,19,0,261.0,35.0,2.9,31.0,63.0,144.51,99.06
2017,6,20,19,15,130.5,17.5,2.9,30.5,31.5,66.76,17.09
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,14.0,2.4,22.5,22.0,13.76,0.0
2017,6,21,6,0,202.0,28.0,2.8,23.0,44.0,21.69,10.66
2017,6,21,6,15,305.5,40.5,2.9,24.0,86.5,30.82,20.21
2017,6,21,6,30,409.0,53.0,3.0,25.0,129.0,38.92,27.53
2017,6,21,6,45,483.0,61.0,3.1,26.0,179.5,42.44,30.69
2017,6,21,7,0,557.0,69.0,3.2,27.0,230.0,74.75,40.17
2017,6,21,7,15,604.0,75.5,3.3,27.5,283.5,114.95,63.13
2017,6,21,7,30,651.0,82.0,3.4,28.0,337.0,160.34,95.64
2017,6,21,7,45,688.5,85.5,3.5,28.5,391.5,206.35,132.28
2017,6,21,8,0,726.0,89.0,3.6,29.0,446.0,259.35,175.91
2017,6,21,8,15,750.5,93.0,3.65,29.5,498.5,309.28,217.89
2017,6,21,8,30,775.0,97.0,3.7,30.0,551.0,361.44,261.13
2017,6,21,8,45,796.5,99.0,3.75,30.5,601.0,412.58,302.81
2017,6,21,9,0,818.0,101.0,3.8,31.0,651.0,465.2,344.5
2017,6,21,9,15,832.0,104.0,3.85,31.5,696.5,519.56,386.23
2017,6,21,9,30,846.0,107.0,3.9,32.0,742.0,570.44,424.32
2017,6,21,9,45,858.0,108.5,4.0,32.5,783.0,618.74,459.68
2017,6,21,10,0,870.0,110.0,4.1,33.0,824.0,666.61,493.81
2017,6,21,10,15,878.5,111.5,4.2,33.5,859.0,711.39,524.69
2017,6,21,10,30,887.0,113.0,4.3,34.0,894.0,755.01,552.7
2017,6,21,10,45,894.0,113.5,4.4,34.5,922.0,795.19,578.06
2017,6,21,11,0,901.0,114.0,4.5,35.0,950.0,833.68,602.06
2017,6,21,11,15,905.0,115.0,4.55,35.0,971.0,868.26,624.35
2017,6,21,11,30,909.0,116.0,4.6,35.0,992.0,900.63,645.14
2017,6,21,11,45,911.0,117.5,4.7,35.5,1005.0,929.33,662.34
2017,6,21,12,0,913.0,119.0,4.8,36.0,1018.0,955.47,677.82
2017,6,21,12,15,914.5,119.0,4.85,36.0,1023.5,977.08,691.72
2017,6,21,12,30,916.0,119.0,4.9,36.0,1029.0,995.98,703.97
2017,6,21,12,45,917.5,117.5,4.95,36.5,1027.0,1010.7,712.14
2017,6,21,13,0,919.0,116.0,5.0,37.0,1025.0,1022.52,718.55
2017,6,21,13,15,917.0,115.5,5.0,37.0,1014.0,1028.8,722.7
2017,6,21,13,30,915.0,115.0,5.0,37.0,1003.0,1031.91,725.0
2017,6,21,13,45,913.0,113.5,5.05,37.0,985.0,1030.81,725.16
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,1026.5,723.44
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.0,1016.57,717.88
2017,6,21,14,30,901.0,110.0,5.1,37.0,915.0,1003.58,710.5
2017,6,21,14,45,891.5,109.5,5.1,37.0,882.0,983.77,698.85
2017,6,21,15,0,882.0,109.0,5.1,37.0,849.0,961.25,685.53
2017,6,21,15,15,872.5,107.0,5.05,36.5,810.0,934.55,670.62
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,905.43,654.07
2017,6,21,15,45,755.0,144.5,5.0,36.0,702.0,837.35,610.31
2017,6,21,16,0,647.0,184.0,5.0,36.0,633.0,770.91,567.11
2017,6,21,16,15,508.0,211.5,5.0,35.5,548.5,663.16,492.29
2017,6,21,16,30,369.0,239.0,5.0,35.0,464.0,558.34,417.48
2017,6,21,16,45,450.0,194.0,5.0,35.0,443.5,566.81,426.95
2017,6,21,17,0,531.0,149.0,5.0,35.0,423.0,558.47,423.79
2017,6,21,17,15,463.5,144.5,4.9,34.5,364.0,487.04,371.91
2017,6,21,17,30,396.0,140.0,4.8,34.0,305.0,420.29,322.52
2017,6,21,17,45,370.0,123.5,4.75,33.5,261.0,369.55,284.76
2017,6,21,18,0,344.0,107.0,4.7,33.0,217.0,320.46,247.1
2017,6,21,18,15,311.5,89.0,4.45,32.0,174.0,268.29,206.19
2017,6,21,18,30,279.0,71.0,4.2,31.0,131.0,218.79,166.09
2017,6,21,18,45,225.0,54.0,3.95,30.5,93.0,164.91,121.43
2017,6,21,19,0,171.0,37.0,3.7,30.0,55.0,116.41,80.07
2017,6,21,19,15,85.5,18.5,3.6,29.5,27.5,55.19,14.58
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.5,13.5,3.0,22.5,17.5,13.27,0.0
2017,6,22,6,0,91.0,27.0,3.1,23.0,35.0,22.57,11.22
2017,6,22,6,15,142.5,45.5,3.0,23.5,67.0,37.14,25.54
2017,6,22,6,30,194.0,64.0,2.9,24.0,99.0,51.17,38.07
2017,6,22,6,45,227.0,82.5,2.85,25.0,137.5,64.65,49.78
2017,6,22,7,0,260.0,101.0,2.8,26.0,176.0,92.6,62.84
2017,6,22,7,15,184.5,129.5,2.8,26.5,188.0,128.17,90.66
2017,6,22,7,30,109.0,158.0,2.8,27.0,200.0,151.86,111.68
2017,6,22,7,45,95.5,181.0,2.8,28.0,222.0,180.5,134.09
2017,6,22,8,0,82.0,204.0,2.8,29.0,244.0,203.65,151.88
