Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,15,432.0,146.5,2.75,29.5,394.5,255.71,183.8
2017,6,22,8,30,782.0,89.0,2.7,30.0,545.0,356.21,256.36
2017,6,22,8,45,800.0,91.5,2.65,30.5,594.0,406.7,297.09
2017,6,22,9,0,818.0,94.0,2.6,31.0,643.0,462.06,340.23
2017,6,22,9,15,648.5,182.5,2.6,31.5,637.0,489.7,361.17
2017,6,22,9,30,479.0,271.0,2.6,32.0,631.0,507.62,372.82
2017,6,22,9,45,674.5,186.0,2.6,32.5,723.0,572.58,421.43
2017,6,22,10,0,870.0,101.0,2.6,33.0,815.0,657.85,483.3
2017,6,22,10,15,878.5,102.5,2.6,33.5,849.5,702.61,512.79
2017,6,22,10,30,887.0,104.0,2.6,34.0,884.0,746.21,539.84
2017,6,22,10,45,895.5,103.5,2.6,34.5,913.0,786.6,564.36
2017,6,22,11,0,904.0,103.0,2.6,35.0,942.0,825.4,587.52
2017,6,22,11,15,908.5,104.0,2.6,35.5,963.0,860.49,608.0
2017,6,22,11,30,913.0,105.0,2.6,36.0,984.0,893.38,626.89
2017,6,22,11,45,671.5,274.0,2.6,36.5,925.5,865.54,606.46
2017,6,22,12,0,430.0,443.0,2.6,37.0,867.0,824.72,571.36
2017,6,22,12,15,426.5,446.0,2.5,37.0,868.5,838.02,579.3
2017,6,22,12,30,423.0,449.0,2.4,37.0,870.0,849.22,585.45
2017,6,22,12,45,657.5,287.5,2.35,37.5,939.0,931.09,643.0
2017,6,22,13,0,892.0,126.0,2.3,38.0,1008.0,1005.56,686.74
2017,6,22,13,15,678.5,277.0,2.15,38.0,943.5,961.76,658.13
2017,6,22,13,30,465.0,428.0,2.0,38.0,879.0,906.3,615.87
2017,6,22,13,45,674.0,275.0,1.95,38.0,915.0,965.73,660.09
2017,6,22,14,0,883.0,122.0,1.9,38.0,951.0,1008.87,685.66
2017,6,22,14,15,878.0,121.0,1.75,38.0,925.5,999.25,678.32
2017,6,22,14,30,873.0,120.0,1.6,38.0,900.0,986.66,669.78
2017,6,22,14,45,865.5,118.0,1.45,38.5,867.5,967.7,656.13
2017,6,22,15,0,858.0,116.0,1.3,39.0,835.0,946.02,641.0
2017,6,22,15,15,848.0,113.5,1.15,38.5,796.5,918.88,625.31
2017,6,22,15,30,838.0,111.0,1.0,38.0,758.0,889.4,608.18
2017,6,22,15,45,825.0,108.5,0.9,38.0,714.0,855.1,587.56
2017,6,22,16,0,812.0,106.0,0.8,38.0,670.0,824.16,568.99
2017,6,22,16,15,794.5,103.0,0.65,38.0,621.5,782.07,542.65
2017,6,22,16,30,777.0,100.0,0.5,38.0,573.0,738.88,515.56
2017,6,22,16,45,754.0,96.0,0.4,38.0,521.5,689.53,485.08
2017,6,22,17,0,731.0,92.0,0.3,38.0,470.0,639.99,454.14
2017,6,22,17,15,700.0,87.5,0.4,37.5,416.5,586.77,422.59
2017,6,22,17,30,669.0,83.0,0.5,37.0,363.0,532.57,388.26
2017,6,22,17,45,625.5,77.5,0.65,36.5,310.0,471.23,347.54
2017,6,22,18,0,582.0,72.0,0.8,36.0,257.0,412.74,306.58
2017,6,22,18,15,520.5,64.0,0.8,35.0,205.5,345.61,257.12
2017,6,22,18,30,459.0,56.0,0.8,34.0,154.0,283.74,209.43
2017,6,22,18,45,364.5,45.5,0.85,33.0,109.0,211.62,152.74
2017,6,22,19,0,270.0,35.0,0.9,32.0,64.0,148.9,101.4
2017,6,22,19,15,135.0,17.5,1.0,31.5,32.0,68.4,19.9
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,15.0,3.2,24.5,18.0,14.74,0.0
2017,6,23,6,0,66.0,30.0,3.5,25.0,36.0,26.22,13.67
2017,6,23,6,15,147.5,50.0,3.7,25.5,74.0,40.54,28.1
2017,6,23,6,30,229.0,70.0,3.9,26.0,112.0,55.62,41.48
2017,6,23,6,45,320.0,80.5,4.1,26.5,161.0,58.63,44.36
2017,6,23,7,0,411.0,91.0,4.3,27.0,210.0,86.26,53.66
2017,6,23,7,15,462.5,101.0,4.3,27.5,260.5,122.67,75.06
2017,6,23,7,30,514.0,111.0,4.3,28.0,311.0,164.59,104.71
2017,6,23,7,45,564.0,114.5,4.35,29.0,364.5,205.27,135.79
2017,6,23,8,0,614.0,118.0,4.4,30.0,418.0,251.69,172.75
2017,6,23,8,15,642.0,124.0,4.4,30.5,469.0,298.78,211.63
2017,6,23,8,30,670.0,130.0,4.4,31.0,520.0,348.57,252.25
2017,6,23,8,45,695.5,132.5,4.45,32.0,569.5,396.74,290.51
2017,6,23,9,0,721.0,135.0,4.5,33.0,619.0,446.91,329.26
2017,6,23,9,15,737.5,138.5,4.4,33.5,663.5,497.99,368.02
2017,6,23,9,30,754.0,142.0,4.3,34.0,708.0,546.61,403.97
2017,6,23,9,45,767.5,144.5,4.25,34.5,747.5,592.95,437.39
2017,6,23,10,0,781.0,147.0,4.2,35.0,787.0,639.23,469.86
2017,6,23,10,15,790.5,149.0,4.05,35.5,821.0,682.01,498.78
2017,6,23,10,30,800.0,151.0,3.9,36.0,855.0,723.97,526.09
2017,6,23,10,45,807.5,152.5,3.75,37.0,882.5,762.9,548.5
2017,6,23,11,0,815.0,154.0,3.6,38.0,910.0,800.46,569.49
2017,6,23,11,15,819.5,155.0,3.5,38.0,930.0,833.5,589.75
2017,6,23,11,30,824.0,156.0,3.4,38.0,950.0,864.65,608.63
2017,6,23,11,45,808.0,170.0,3.3,38.5,957.0,887.78,620.96
2017,6,23,12,0,792.0,184.0,3.2,39.0,964.0,907.89,631.31
2017,6,23,12,15,793.0,184.5,3.15,39.0,969.0,928.15,643.37
2017,6,23,12,30,794.0,185.0,3.1,39.0,974.0,946.11,653.99
2017,6,23,12,45,792.0,185.5,3.05,39.5,970.5,958.79,659.99
2017,6,23,13,0,790.0,186.0,3.0,40.0,967.0,968.89,664.47
2017,6,23,13,15,787.5,185.0,3.0,40.0,956.5,974.28,667.92
2017,6,23,13,30,785.0,184.0,3.0,40.0,946.0,976.85,669.79
2017,6,23,13,45,777.5,184.5,3.0,40.0,927.0,973.11,667.93
2017,6,23,14,0,770.0,185.0,3.0,40.0,908.0,966.59,664.52
2017,6,23,14,15,763.0,182.5,3.05,40.0,882.5,954.79,658.32
2017,6,23,14,30,756.0,180.0,3.1,40.0,857.0,940.34,650.59
2017,6,23,14,45,730.0,187.5,3.2,40.0,821.0,919.32,639.12
2017,6,23,15,0,704.0,195.0,3.3,40.0,785.0,892.92,624.25
2017,6,23,15,15,690.5,191.0,3.35,39.5,747.5,864.38,608.95
2017,6,23,15,30,677.0,187.0,3.4,39.0,710.0,834.01,592.32
2017,6,23,15,45,654.5,185.0,3.45,39.0,666.0,796.2,569.39
2017,6,23,16,0,632.0,183.0,3.5,39.0,622.0,757.44,545.56
2017,6,23,16,15,610.0,177.0,3.55,38.5,575.5,714.12,518.92
2017,6,23,16,30,588.0,171.0,3.6,38.0,529.0,670.35,491.39
2017,6,23,16,45,554.0,165.5,3.65,38.0,479.0,614.4,453.72
2017,6,23,17,0,520.0,160.0,3.7,38.0,429.0,563.49,418.74
2017,6,23,17,15,484.0,150.0,3.75,37.5,378.5,507.64,380.33
2017,6,23,17,30,448.0,140.0,3.8,37.0,328.0,453.75,342.24
2017,6,23,17,45,399.0,128.0,3.85,37.0,277.5,392.2,296.67
2017,6,23,18,0,350.0,116.0,3.9,37.0,227.0,334.43,252.8
2017,6,23,18,15,292.0,99.5,3.8,36.0,180.0,264.4,199.51
2017,6,23,18,30,234.0,83.0,3.7,35.0,133.0,207.16,154.49
2017,6,23,18,45,164.5,62.5,3.65,34.5,92.5,145.79,105.41
2017,6,23,19,0,95.0,42.0,3.6,34.0,52.0,90.97,61.13
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.0,39.56,9.98
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,7.0,1.55,24.5,7.0,6.88,0.0
2017,6,24,6,0,0.0,14.0,1.6,25.0,14.0,13.5,4.24
2017,6,24,6,15,0.0,30.5,1.6,25.0,30.5,29.45,18.95
2017,6,24,6,30,0.0,47.0,1.6,25.0,47.0,44.86,32.56
2017,6,24,6,45,0.0,68.0,1.6,25.5,68.0,63.72,48.87
2017,6,24,7,0,0.0,89.0,1.6,26.0,89.0,82.88,61.88
2017,6,24,7,15,90.0,122.0,1.8,26.5,157.0,113.07,82.3
2017,6,24,7,30,180.0,155.0,2.0,27.0,225.0,159.7,114.78
2017,6,24,7,45,97.0,162.0,2.2,28.0,200.5,161.17,118.82
2017,6,24,8,0,14.0,169.0,2.4,29.0,176.0,161.53,121.39
2017,6,24,8,15,8.5,169.0,2.6,29.5,173.5,161.89,121.25
2017,6,24,8,30,3.0,169.0,2.8,30.0,171.0,161.3,120.29
2017,6,24,8,45,2.5,165.0,3.05,30.5,166.5,158.25,117.39
2017,6,24,9,0,2.0,161.0,3.3,31.0,162.0,154.91,114.31
2017,6,24,9,15,12.5,218.5,3.1,31.0,228.0,213.96,158.55
2017,6,24,9,30,23.0,276.0,2.9,31.0,294.0,273.89,202.51
2017,6,24,9,45,43.5,323.0,2.75,31.5,358.0,326.54,240.11
2017,6,24,10,0,64.0,370.0,2.6,32.0,422.0,385.64,281.57
2017,6,24,10,15,54.0,374.5,2.35,32.0,420.0,387.66,281.84
2017,6,24,10,30,44.0,379.0,2.1,32.0,418.0,388.66,281.53
2017,6,24,10,45,33.5,360.0,1.85,32.5,390.0,366.64,264.51
2017,6,24,11,0,23.0,341.0,1.6,33.0,362.0,345.38,248.17
2017,6,24,11,15,70.5,412.0,1.55,33.0,479.5,451.98,323.14
2017,6,24,11,30,118.0,483.0,1.5,33.0,597.0,563.24,398.1
2017,6,24,11,45,98.0,480.5,1.45,33.5,576.0,549.96,386.68
2017,6,24,12,0,78.0,478.0,1.4,34.0,555.0,534.24,374.58
2017,6,24,12,15,51.0,424.5,1.6,33.5,474.5,461.25,326.64
2017,6,24,12,30,24.0,371.0,1.8,33.0,394.0,383.68,274.15
2017,6,24,12,45,21.0,348.0,2.0,33.0,368.5,359.45,257.96
2017,6,24,13,0,18.0,325.0,2.2,33.0,343.0,334.83,241.04
2017,6,24,13,15,36.5,384.5,2.35,32.5,420.5,417.82,300.82
2017,6,24,13,30,55.0,444.0,2.5,32.0,498.0,498.28,357.66
2017,6,24,13,45,93.0,457.5,2.7,31.5,546.5,552.21,397.14
2017,6,24,14,0,131.0,471.0,2.9,31.0,595.0,613.11,441.29
2017,6,24,14,15,162.0,458.0,2.95,30.5,606.5,632.53,456.86
2017,6,24,14,30,193.0,445.0,3.0,30.0,618.0,650.73,471.92
2017,6,24,14,45,133.0,416.0,3.1,30.0,533.5,562.27,410.27
2017,6,24,15,0,73.0,387.0,3.2,30.0,449.0,465.95,342.1
2017,6,24,15,15,97.0,376.5,3.2,29.5,454.5,477.97,353.31
2017,6,24,15,30,121.0,366.0,3.2,29.0,460.0,497.74,369.55
2017,6,24,15,45,182.0,340.5,3.25,28.5,472.0,523.53,391.75
2017,6,24,16,0,243.0,315.0,3.3,28.0,484.0,554.35,417.34
2017,6,24,16,15,227.5,292.5,3.3,27.5,441.5,502.44,381.51
2017,6,24,16,30,212.0,270.0,3.3,27.0,399.0,459.84,352.04
2017,6,24,16,45,127.0,236.5,3.35,27.0,312.0,352.46,271.22
2017,6,24,17,0,42.0,203.0,3.4,27.0,225.0,242.77,186.54
2017,6,24,17,15,61.0,186.0,3.45,26.5,214.0,237.27,184.06
2017,6,24,17,30,80.0,169.0,3.5,26.0,203.0,230.12,179.81
2017,6,24,17,45,70.0,145.5,3.55,26.0,172.5,196.39,153.42
2017,6,24,18,0,60.0,122.0,3.6,26.0,142.0,163.27,127.09
2017,6,24,18,15,188.0,97.0,3.65,25.5,141.0,209.86,164.98
2017,6,24,18,30,316.0,72.0,3.7,25.0,140.0,236.99,184.52
2017,6,24,18,45,231.5,56.0,3.8,25.0,98.5,170.32,128.46
2017,6,24,19,0,147.0,40.0,3.9,25.0,57.0,105.99,74.39
2017,6,24,19,15,73.5,20.0,3.9,25.0,28.5,49.37,15.07
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.5,4.35,21.5,18.0,14.25,0.0
2017,6,25,6,0,99.0,29.0,4.4,22.0,36.0,24.12,12.04
2017,6,25,6,15,187.5,46.0,4.45,22.0,74.5,35.16,23.98
2017,6,25,6,30,276.0,63.0,4.5,22.0,113.0,47.08,34.86
2017,6,25,6,45,364.0,71.5,4.55,22.5,161.5,51.7,39.14
2017,6,25,7,0,452.0,80.0,4.6,23.0,210.0,78.42,47.44
2017,6,25,7,15,234.0,108.0,4.6,23.0,176.0,110.97,76.23
2017,6,25,7,30,16.0,136.0,4.6,23.0,142.0,128.45,98.81
2017,6,25,7,45,71.0,171.0,4.65,23.5,205.0,167.27,127.32
2017,6,25,8,0,126.0,206.0,4.7,24.0,268.0,211.58,160.37
2017,6,25,8,15,91.5,223.0,4.65,24.0,271.0,228.89,175.04
2017,6,25,8,30,57.0,240.0,4.6,24.0,274.0,238.14,182.79
2017,6,25,8,45,148.0,270.0,4.6,24.5,367.0,301.49,230.4
2017,6,25,9,0,239.0,300.0,4.6,25.0,460.0,378.6,288.39
2017,6,25,9,15,135.5,297.5,4.55,25.0,390.0,338.43,258.0
2017,6,25,9,30,32.0,295.0,4.5,25.0,320.0,291.4,221.33
2017,6,25,9,45,143.0,341.0,4.45,25.5,457.5,398.44,302.4
2017,6,25,10,0,254.0,387.0,4.4,26.0,595.0,515.69,388.71
2017,6,25,10,15,533.0,262.0,4.3,26.0,723.0,606.27,460.02
2017,6,25,10,30,812.0,137.0,4.2,26.0,851.0,719.92,546.27
2017,6,25,10,45,479.0,301.0,4.15,26.5,726.0,647.28,486.16
2017,6,25,11,0,146.0,465.0,4.1,27.0,601.0,554.83,410.09
2017,6,25,11,15,202.0,470.5,4.0,27.0,663.0,614.78,453.85
2017,6,25,11,30,258.0,476.0,3.9,27.0,725.0,676.42,497.54
2017,6,25,11,45,135.0,351.0,3.8,27.5,481.5,459.84,341.75
2017,6,25,12,0,12.0,226.0,3.7,28.0,238.0,229.97,169.94
2017,6,25,12,15,9.0,193.5,3.6,28.0,202.5,196.21,144.99
2017,6,25,12,30,6.0,161.0,3.5,28.0,167.0,162.12,119.25
2017,6,25,12,45,85.5,333.5,3.45,28.5,418.5,414.36,307.7
2017,6,25,13,0,165.0,506.0,3.4,29.0,670.0,667.35,483.93
2017,6,25,13,15,156.5,500.0,3.35,29.0,654.0,657.82,475.81
2017,6,25,13,30,148.0,494.0,3.3,29.0,638.0,647.41,468.63
2017,6,25,13,45,93.5,447.5,3.25,29.5,538.0,542.44,394.36
2017,6,25,14,0,39.0,401.0,3.2,30.0,438.0,442.22,322.27
2017,6,25,14,15,241.0,382.5,3.15,30.0,600.0,639.6,467.95
2017,6,25,14,30,443.0,364.0,3.1,30.0,762.0,826.18,598.29
2017,6,25,14,45,577.5,277.5,3.1,30.0,776.0,865.37,628.48
2017,6,25,15,0,712.0,191.0,3.1,30.0,790.0,896.51,652.02
2017,6,25,15,15,699.5,187.5,3.05,30.0,752.0,869.32,634.67
2017,6,25,15,30,687.0,184.0,3.0,30.0,714.0,840.26,616.5
2017,6,25,15,45,676.0,176.0,2.95,30.0,672.5,805.96,594.77
2017,6,25,16,0,665.0,168.0,2.9,30.0,631.0,770.03,571.84
2017,6,25,16,15,531.5,200.0,2.85,29.5,553.0,670.79,503.45
2017,6,25,16,30,398.0,232.0,2.8,29.0,475.0,582.93,440.52
2017,6,25,16,45,360.5,216.5,2.75,29.0,422.0,515.78,393.22
2017,6,25,17,0,323.0,201.0,2.7,29.0,369.0,459.27,352.43
2017,6,25,17,15,236.0,186.5,2.5,28.5,302.0,372.52,287.63
2017,6,25,17,30,149.0,172.0,2.3,28.0,235.0,284.89,220.79
2017,6,25,17,45,131.0,150.0,2.1,28.0,199.5,244.75,190.0
2017,6,25,18,0,113.0,128.0,1.9,28.0,164.0,205.91,159.5
2017,6,25,18,15,202.5,102.5,1.65,27.5,152.0,223.93,173.72
2017,6,25,18,30,292.0,77.0,1.4,27.0,140.0,232.37,178.15
2017,6,25,18,45,216.5,59.0,1.2,26.5,98.5,161.81,120.45
2017,6,25,19,0,141.0,41.0,1.0,26.0,57.0,105.4,73.48
2017,6,25,19,15,70.5,20.5,0.95,25.5,28.5,49.27,15.52
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,20.0,12.78,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,40.0,20.13,8.94
2017,6,26,6,15,274.5,39.0,1.6,23.0,80.0,29.51,19.15
2017,6,26,6,30,377.0,52.0,1.6,23.0,120.0,38.3,27.24
2017,6,26,6,45,282.5,78.5,1.65,23.5,139.5,57.16,43.67
2017,6,26,7,0,188.0,105.0,1.7,24.0,159.0,91.41,64.6
2017,6,26,7,15,292.5,115.0,1.65,24.5,219.0,121.59,81.83
2017,6,26,7,30,397.0,125.0,1.6,25.0,279.0,157.52,104.8
2017,6,26,7,45,321.0,161.5,1.6,25.5,298.0,200.12,141.86
2017,6,26,8,0,245.0,198.0,1.6,26.0,317.0,230.23,168.63
2017,6,26,8,15,251.5,222.0,1.6,26.5,357.0,267.43,197.62
2017,6,26,8,30,258.0,246.0,1.6,27.0,397.0,305.4,226.7
2017,6,26,8,45,309.5,259.0,1.65,28.0,455.5,353.05,261.6
2017,6,26,9,0,361.0,272.0,1.7,29.0,514.0,405.67,299.68
2017,6,26,9,15,336.5,301.5,1.75,29.0,539.0,438.91,324.24
2017,6,26,9,30,312.0,331.0,1.8,29.0,564.0,469.64,346.39
2017,6,26,9,45,349.0,338.0,1.85,29.5,612.5,515.1,378.45
2017,6,26,10,0,386.0,345.0,1.9,30.0,661.0,563.34,411.87
2017,6,26,10,15,342.0,379.0,1.95,30.5,668.0,582.62,423.34
2017,6,26,10,30,298.0,413.0,2.0,31.0,675.0,597.99,431.89
2017,6,26,10,45,575.5,269.5,2.1,31.5,795.5,690.55,501.27
2017,6,26,11,0,853.0,126.0,2.2,32.0,916.0,803.69,578.66
2017,6,26,11,15,491.0,305.5,2.3,32.0,763.0,699.78,504.22
2017,6,26,11,30,129.0,485.0,2.4,32.0,610.0,574.4,409.69
2017,6,26,11,45,181.0,491.0,2.5,32.0,668.0,633.51,451.96
2017,6,26,12,0,233.0,497.0,2.6,32.0,726.0,694.95,494.26
2017,6,26,12,15,220.5,502.0,2.65,32.0,720.0,696.73,494.81
2017,6,26,12,30,208.0,507.0,2.7,32.0,714.0,697.46,495.09
2017,6,26,12,45,258.5,495.0,2.75,32.5,751.5,744.26,526.79
2017,6,26,13,0,309.0,483.0,2.8,33.0,789.0,789.62,556.91
2017,6,26,13,15,243.0,489.0,2.85,32.5,728.0,732.54,519.0
2017,6,26,13,30,177.0,495.0,2.9,32.0,667.0,677.28,482.13
2017,6,26,13,45,175.0,485.0,2.95,32.0,652.0,668.57,477.22
2017,6,26,14,0,173.0,475.0,3.0,32.0,637.0,659.01,471.49
2017,6,26,14,15,132.5,453.5,3.0,32.0,575.5,598.56,430.02
2017,6,26,14,30,92.0,432.0,3.0,32.0,514.0,529.83,382.55
2017,6,26,14,45,172.0,416.5,3.05,32.0,563.5,600.59,435.09
2017,6,26,15,0,252.0,401.0,3.1,32.0,613.0,668.91,484.54
2017,6,26,15,15,373.5,339.0,3.15,31.5,636.5,714.03,521.07
2017,6,26,15,30,495.0,277.0,3.2,31.0,660.0,761.09,558.69
2017,6,26,15,45,417.0,285.5,3.3,31.0,595.0,690.1,509.46
2017,6,26,16,0,339.0,294.0,3.4,31.0,530.0,613.94,456.46
2017,6,26,16,15,264.0,283.5,3.4,30.5,459.0,531.84,398.88
2017,6,26,16,30,189.0,273.0,3.4,30.0,388.0,445.03,336.47
2017,6,26,16,45,185.5,247.5,3.45,29.5,352.0,409.38,312.32
2017,6,26,17,0,182.0,222.0,3.5,29.0,316.0,373.35,287.15
2017,6,26,17,15,91.0,113.5,3.35,28.5,160.5,183.41,141.81
2017,6,26,17,30,0.0,5.0,3.2,28.0,5.0,4.82,0.0
2017,6,26,17,45,0.0,4.5,3.1,28.0,4.5,4.34,0.0
2017,6,26,18,0,0.0,4.0,3.0,28.0,4.0,3.86,0.0
2017,6,26,18,15,0.0,3.0,2.9,27.5,3.0,2.89,0.0
2017,6,26,18,30,0.0,2.0,2.8,27.0,2.0,1.93,0.0
2017,6,26,18,45,0.0,1.0,2.7,26.5,1.0,0.96,0.0
2017,6,26,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,3.5,1.5,22.0,3.5,3.44,0.0
2017,6,27,6,0,0.0,7.0,1.8,22.0,7.0,6.74,0.0
2017,6,27,6,15,0.0,14.0,1.85,22.0,14.0,13.5,5.74
2017,6,27,6,30,0.0,21.0,1.9,22.0,21.0,20.26,11.84
2017,6,27,6,45,0.0,29.5,2.0,22.5,29.5,28.47,19.09
2017,6,27,7,0,0.0,38.0,2.1,23.0,38.0,36.69,24.78
2017,6,27,7,15,0.0,44.5,2.1,23.5,44.5,42.98,29.89
2017,6,27,7,30,0.0,51.0,2.1,24.0,51.0,49.27,34.88
2017,6,27,7,45,16.0,117.0,2.15,24.5,125.0,114.12,86.39
2017,6,27,8,0,32.0,183.0,2.2,25.0,199.0,173.47,132.25
2017,6,27,8,15,44.0,211.0,2.25,25.5,235.5,204.37,155.34
2017,6,27,8,30,56.0,239.0,2.3,26.0,272.0,236.74,179.41
2017,6,27,8,45,44.0,249.0,2.4,26.5,276.5,245.56,185.62
2017,6,27,9,0,32.0,259.0,2.5,27.0,281.0,252.95,190.58
2017,6,27,9,15,114.0,305.5,2.6,27.5,390.0,334.12,250.86
2017,6,27,9,30,196.0,352.0,2.7,28.0,499.0,427.61,318.97
2017,6,27,9,45,216.5,371.0,2.85,28.5,541.5,468.34,347.7
2017,6,27,10,0,237.0,390.0,3.0,29.0,584.0,510.73,377.5
2017,6,27,10,15,327.5,376.0,3.1,29.0,656.5,569.68,420.94
2017,6,27,10,30,418.0,362.0,3.2,29.0,729.0,636.33,469.37
2017,6,27,10,45,320.0,411.5,3.3,29.5,698.0,627.81,459.92
2017,6,27,11,0,222.0,461.0,3.4,30.0,667.0,611.78,445.28
2017,6,27,11,15,203.5,474.5,3.45,30.0,666.5,619.39,449.98
2017,6,27,11,30,185.0,488.0,3.5,30.0,666.0,625.52,453.48
2017,6,27,11,45,190.0,495.0,3.55,30.5,680.5,645.17,466.06
2017,6,27,12,0,195.0,502.0,3.6,31.0,695.0,664.71,478.42
2017,6,27,12,15,524.5,320.5,3.65,31.0,841.5,809.19,587.23
2017,6,27,12,30,854.0,139.0,3.7,31.0,988.0,954.08,685.86
2017,6,27,12,45,515.5,323.0,3.75,31.5,835.0,827.74,596.88
2017,6,27,13,0,177.0,507.0,3.8,32.0,682.0,679.98,485.96
2017,6,27,13,15,512.5,323.0,3.85,32.0,822.0,842.28,607.82
2017,6,27,13,30,848.0,139.0,3.9,32.0,962.0,988.46,706.91
2017,6,27,13,45,845.0,137.0,3.95,32.0,944.5,986.32,705.22
2017,6,27,14,0,842.0,135.0,4.0,32.0,927.0,981.18,702.8
2017,6,27,14,15,836.0,133.5,4.0,31.5,901.5,970.63,698.13
2017,6,27,14,30,830.0,132.0,4.0,31.0,876.0,957.24,691.72
2017,6,27,14,45,821.5,130.5,4.05,31.0,844.0,938.68,680.88
2017,6,27,15,0,813.0,129.0,4.1,31.0,812.0,917.56,668.4
2017,6,27,15,15,579.5,232.5,4.1,30.5,708.0,804.94,594.03
2017,6,27,15,30,346.0,336.0,4.1,30.0,604.0,679.8,503.31
2017,6,27,15,45,471.0,269.5,4.15,30.0,611.5,721.13,537.87
2017,6,27,16,0,596.0,203.0,4.2,30.0,619.0,748.49,561.76
2017,6,27,16,15,390.0,238.0,4.15,29.5,502.5,595.22,450.62
2017,6,27,16,30,184.0,273.0,4.1,29.0,386.0,441.1,335.54
2017,6,27,16,45,116.0,240.0,4.1,29.0,309.0,348.15,266.2
2017,6,27,17,0,48.0,207.0,4.1,29.0,232.0,251.61,192.26
2017,6,27,17,15,168.5,183.0,4.0,28.5,256.5,314.62,244.76
2017,6,27,17,30,289.0,159.0,3.9,28.0,281.0,366.72,287.44
2017,6,27,17,45,274.0,137.0,3.8,27.5,240.0,321.42,252.78
2017,6,27,18,0,259.0,115.0,3.7,27.0,199.0,276.82,217.98
2017,6,27,18,15,230.0,95.5,3.4,26.5,159.5,229.11,179.47
2017,6,27,18,30,201.0,76.0,3.1,26.0,120.0,183.78,141.91
2017,6,27,18,45,158.5,57.0,2.8,25.5,85.5,136.18,101.95
2017,6,27,19,0,116.0,38.0,2.5,25.0,51.0,92.39,64.49
2017,6,27,19,15,58.0,19.0,2.4,24.5,25.5,43.46,13.85
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,12.78,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.18,8.68
2017,6,28,6,15,275.5,38.5,2.25,22.0,79.5,29.16,18.91
2017,6,28,6,30,381.0,51.0,2.3,22.0,120.0,37.53,26.67
2017,6,28,6,45,190.5,46.5,2.35,22.5,81.0,32.72,22.76
2017,6,28,7,0,0.0,42.0,2.4,23.0,42.0,40.56,27.97
2017,6,28,7,15,0.0,68.5,2.35,23.5,68.5,66.1,48.85
2017,6,28,7,30,0.0,95.0,2.3,24.0,95.0,90.52,68.43
2017,6,28,7,45,3.0,126.0,2.3,25.0,127.5,119.51,90.97
2017,6,28,8,0,6.0,157.0,2.3,26.0,160.0,148.89,113.29
2017,6,28,8,15,4.5,162.5,2.3,26.5,165.0,154.78,117.27
2017,6,28,8,30,3.0,168.0,2.3,27.0,170.0,160.32,120.95
2017,6,28,8,45,52.5,234.5,2.35,27.5,270.0,236.5,178.2
2017,6,28,9,0,102.0,301.0,2.4,28.0,370.0,320.71,240.26
2017,6,28,9,15,77.0,310.5,2.45,28.5,364.5,323.82,241.58
2017,6,28,9,30,52.0,320.0,2.5,29.0,359.0,324.25,240.93
2017,6,28,9,45,33.0,289.5,2.6,29.5,315.5,290.06,214.97
2017,6,28,10,0,14.0,259.0,2.7,30.0,272.0,256.05,189.05
2017,6,28,10,15,48.0,337.0,2.75,30.0,379.5,349.3,257.65
2017,6,28,10,30,82.0,415.0,2.8,30.0,487.0,448.73,328.66
2017,6,28,10,45,474.0,269.0,2.9,30.5,705.5,613.07,453.3
2017,6,28,11,0,866.0,123.0,3.0,31.0,924.0,810.26,590.87
2017,6,28,11,15,514.5,306.0,3.0,31.5,785.0,719.19,522.02
2017,6,28,11,30,163.0,489.0,3.0,32.0,646.0,607.28,434.82
2017,6,28,11,45,235.5,483.0,3.05,32.5,713.0,674.31,481.85
2017,6,28,12,0,308.0,477.0,3.1,33.0,780.0,744.29,529.03
2017,6,28,12,15,222.0,492.0,3.1,33.0,711.5,688.24,488.96
2017,6,28,12,30,136.0,507.0,3.1,33.0,643.0,628.34,446.43
2017,6,28,12,45,517.0,311.0,3.15,33.0,823.0,817.19,586.01
2017,6,28,13,0,898.0,115.0,3.2,33.0,1003.0,999.54,706.12
2017,6,28,13,15,896.0,114.5,3.2,33.0,992.5,1005.95,708.89
2017,6,28,13,30,894.0,114.0,3.2,33.0,982.0,1009.26,711.27
2017,6,28,13,45,571.0,290.0,3.2,33.5,840.5,877.47,624.05
2017,6,28,14,0,248.0,466.0,3.2,34.0,699.0,731.09,517.25
2017,6,28,14,15,561.5,288.0,3.2,34.0,797.0,867.65,619.28
2017,6,28,14,30,875.0,110.0,3.2,34.0,895.0,978.56,692.74
2017,6,28,14,45,814.5,140.5,3.2,34.0,850.0,948.31,673.54
2017,6,28,15,0,754.0,171.0,3.2,34.0,805.0,911.7,651.32
2017,6,28,15,15,742.0,167.5,3.2,33.5,767.0,884.1,636.16
2017,6,28,15,30,730.0,164.0,3.2,33.0,729.0,858.23,621.96
2017,6,28,15,45,548.0,226.0,3.2,33.0,636.0,742.8,544.19
2017,6,28,16,0,366.0,288.0,3.2,33.0,543.0,630.74,464.23
2017,6,28,16,15,513.0,216.5,3.15,32.5,546.0,674.01,500.87
2017,6,28,16,30,660.0,145.0,3.1,32.0,549.0,700.54,524.56
2017,6,28,16,45,634.5,138.5,3.1,32.0,499.0,650.92,490.65
2017,6,28,17,0,609.0,132.0,3.1,32.0,449.0,601.49,456.4
2017,6,28,17,15,575.0,124.5,3.0,31.5,397.0,545.65,417.25
2017,6,28,17,30,541.0,117.0,2.9,31.0,345.0,491.25,378.13
2017,6,28,17,45,491.5,108.5,2.8,31.0,293.5,425.52,328.69
2017,6,28,18,0,442.0,100.0,2.7,31.0,242.0,367.03,283.4
2017,6,28,18,15,381.5,87.5,2.45,30.0,193.0,302.46,233.12
2017,6,28,18,30,321.0,75.0,2.2,29.0,144.0,243.37,185.63
2017,6,28,18,45,241.5,58.0,2.0,28.5,102.0,177.15,131.5
2017,6,28,19,0,162.0,41.0,1.8,28.0,60.0,112.75,78.38
2017,6,28,19,15,81.0,20.5,1.95,27.5,30.0,52.51,17.7
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,23.5,18.5,13.27,0.0
2017,6,29,6,0,128.0,27.0,2.0,24.0,37.0,21.03,8.96
2017,6,29,6,15,228.5,42.5,2.15,24.5,76.5,32.44,21.37
2017,6,29,6,30,329.0,58.0,2.3,25.0,116.0,43.26,31.14
2017,6,29,6,45,413.5,66.5,2.45,25.5,165.5,48.04,35.5
2017,6,29,7,0,498.0,75.0,2.6,26.0,215.0,73.15,42.36
2017,6,29,7,15,548.0,82.5,2.7,26.5,267.5,110.95,63.03
2017,6,29,7,30,598.0,90.0,2.8,27.0,320.0,154.32,93.32
2017,6,29,7,45,640.5,94.0,2.9,28.0,374.0,198.67,127.71
2017,6,29,8,0,683.0,98.0,3.0,29.0,428.0,247.54,167.24
2017,6,29,8,15,709.5,102.5,3.05,29.5,480.0,296.39,207.99
2017,6,29,8,30,736.0,107.0,3.1,30.0,532.0,350.79,252.54
2017,6,29,8,45,759.0,109.0,3.2,30.5,582.0,400.52,292.96
2017,6,29,9,0,782.0,111.0,3.3,31.0,632.0,451.95,333.69
2017,6,29,9,15,797.0,114.0,3.35,31.0,677.5,501.71,372.82
2017,6,29,9,30,812.0,117.0,3.4,31.0,723.0,551.9,411.31
2017,6,29,9,45,826.5,118.0,3.45,31.5,764.0,602.96,448.55
2017,6,29,10,0,841.0,119.0,3.5,32.0,805.0,650.8,482.62
2017,6,29,10,15,849.5,120.5,3.55,32.5,839.5,694.62,513.03
2017,6,29,10,30,858.0,122.0,3.6,33.0,874.0,737.34,540.68
2017,6,29,10,45,865.5,122.5,3.65,33.5,902.5,777.1,565.63
2017,6,29,11,0,873.0,123.0,3.7,34.0,931.0,815.3,589.27
2017,6,29,11,15,877.5,124.0,3.75,34.0,951.5,849.72,611.43
2017,6,29,11,30,882.0,125.0,3.8,34.0,972.0,882.05,632.16
2017,6,29,11,45,885.5,125.0,3.85,34.5,985.5,910.32,648.87
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,936.17,663.97
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,957.18,677.05
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,975.55,688.52
2017,6,29,12,45,891.0,124.0,3.95,35.5,1007.5,989.31,696.0
2017,6,29,13,0,891.0,123.0,4.0,36.0,1005.0,1000.26,701.79
2017,6,29,13,15,889.0,122.5,4.0,36.0,994.5,1006.75,706.03
2017,6,29,13,30,887.0,122.0,4.0,36.0,984.0,1010.16,708.48
2017,6,29,13,45,882.0,122.0,4.0,36.0,965.5,1007.98,707.55
2017,6,29,14,0,877.0,122.0,4.0,36.0,947.0,1002.73,704.84
2017,6,29,14,15,871.5,121.0,4.0,36.0,921.5,992.94,699.39
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,980.19,692.19
2017,6,29,14,45,859.0,117.5,4.0,36.0,863.5,961.54,681.34
2017,6,29,15,0,852.0,115.0,4.0,36.0,831.0,940.16,668.8
2017,6,29,15,15,842.0,113.0,4.0,36.0,793.0,913.88,653.15
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,885.28,635.99
2017,6,29,15,45,491.0,217.5,4.0,36.0,592.5,683.0,499.29
2017,6,29,16,0,150.0,324.0,4.0,36.0,430.0,475.4,346.94
2017,6,29,16,15,460.5,212.0,3.95,35.5,501.0,625.65,463.85
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,736.08,545.88
2017,6,29,16,45,748.0,96.0,3.9,35.0,520.5,687.03,512.99
2017,6,29,17,0,725.0,92.0,3.9,35.0,469.0,637.78,480.34
2017,6,29,17,15,695.0,87.5,3.8,34.5,416.5,585.48,444.77
2017,6,29,17,30,665.0,83.0,3.7,34.0,364.0,532.12,406.71
2017,6,29,17,45,621.5,77.5,3.6,33.5,310.5,470.88,361.59
2017,6,29,18,0,578.0,72.0,3.5,33.0,257.0,412.49,317.13
2017,6,29,18,15,517.0,64.5,3.3,32.0,206.5,346.21,265.62
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,285.11,216.33
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,211.61,156.17
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,146.79,101.95
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,68.54,24.42
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,13.76,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,21.9,9.24
2017,6,30,6,15,228.0,42.5,4.45,25.5,76.5,32.48,21.26
2017,6,30,6,30,334.0,57.0,4.6,26.0,116.0,42.5,30.33
2017,6,30,6,45,417.0,66.0,4.85,26.5,165.5,47.56,34.93
2017,6,30,7,0,500.0,75.0,5.1,27.0,215.0,72.59,41.99
2017,6,30,7,15,250.0,97.0,5.1,27.5,167.0,102.17,67.4
2017,6,30,7,30,0.0,119.0,5.1,28.0,119.0,111.48,84.09
2017,6,30,7,45,90.0,161.0,5.2,28.5,204.5,162.26,120.24
2017,6,30,8,0,180.0,203.0,5.3,29.0,290.0,221.47,163.31
2017,6,30,8,15,461.0,153.5,5.35,29.5,411.0,266.64,192.07
2017,6,30,8,30,742.0,104.0,5.4,30.0,532.0,349.38,253.2
2017,6,30,8,45,535.5,191.5,5.45,30.5,515.0,380.38,281.64
2017,6,30,9,0,329.0,279.0,5.5,31.0,498.0,395.57,294.79
2017,6,30,9,15,187.5,296.5,5.5,31.5,423.5,362.81,270.43
2017,6,30,9,30,46.0,314.0,5.5,32.0,349.0,315.51,233.74
2017,6,30,9,45,182.5,341.5,5.5,32.5,489.5,421.59,312.52
2017,6,30,10,0,319.0,369.0,5.5,33.0,630.0,540.17,398.55
2017,6,30,10,15,264.5,400.0,5.45,33.0,622.5,547.06,401.86
2017,6,30,10,30,210.0,431.0,5.4,33.0,615.0,552.56,404.12
2017,6,30,10,45,211.5,446.5,5.4,33.5,637.0,578.83,421.43
2017,6,30,11,0,213.0,462.0,5.4,34.0,659.0,604.91,438.32
2017,6,30,11,15,163.0,471.5,5.35,34.0,624.5,582.38,420.94
2017,6,30,11,30,113.0,481.0,5.3,34.0,590.0,557.49,401.9
2017,6,30,11,45,482.0,314.0,5.3,34.5,787.0,733.22,534.06
2017,6,30,12,0,851.0,147.0,5.3,35.0,984.0,921.55,663.0
2017,6,30,12,15,573.0,317.0,5.3,35.0,882.0,848.68,610.47
2017,6,30,12,30,295.0,487.0,5.3,35.0,780.0,762.26,543.39
2017,6,30,12,45,570.5,319.0,5.3,35.5,883.5,876.63,628.54
2017,6,30,13,0,846.0,151.0,5.3,36.0,987.0,982.93,699.21
2017,6,30,13,15,580.0,310.0,5.3,36.0,881.0,895.3,639.14
2017,6,30,13,30,314.0,469.0,5.3,36.0,775.0,792.46,562.45
2017,6,30,13,45,567.0,312.0,5.3,36.0,850.5,894.98,640.31
2017,6,30,14,0,820.0,155.0,5.3,36.0,926.0,985.3,702.25
2017,6,30,14,15,536.0,296.0,5.3,36.0,794.5,849.29,610.01
2017,6,30,14,30,252.0,437.0,5.3,36.0,663.0,707.99,506.74
2017,6,30,14,45,482.5,315.0,5.35,36.0,727.5,810.94,585.7
2017,6,30,15,0,713.0,193.0,5.4,36.0,792.0,899.99,650.88
2017,6,30,15,15,519.5,268.0,5.4,35.5,694.0,783.77,571.4
2017,6,30,15,30,326.0,343.0,5.4,35.0,596.0,669.23,489.47
2017,6,30,15,45,483.5,262.5,5.4,35.0,612.5,725.02,534.54
2017,6,30,16,0,641.0,182.0,5.4,35.0,629.0,765.34,567.82
2017,6,30,16,15,512.0,209.5,5.4,34.5,550.5,665.76,497.61
2017,6,30,16,30,383.0,237.0,5.4,34.0,472.0,568.35,427.62
2017,6,30,16,45,276.5,230.0,5.45,33.5,392.0,467.67,354.46
2017,6,30,17,0,170.0,223.0,5.5,33.0,312.0,366.02,278.61
2017,6,30,17,15,318.5,179.5,5.4,32.5,323.0,421.01,324.46
2017,6,30,17,30,467.0,136.0,5.3,32.0,334.0,462.62,358.82
2017,6,30,17,45,427.5,123.0,5.2,32.0,284.5,404.58,314.12
2017,6,30,18,0,388.0,110.0,5.1,32.0,235.0,349.38,270.87
2017,6,30,18,15,323.0,96.5,4.85,31.0,187.0,284.05,219.52
2017,6,30,18,30,258.0,83.0,4.6,30.0,139.0,218.49,166.87
2017,6,30,18,45,187.5,63.5,4.4,29.5,98.0,156.59,116.1
2017,6,30,19,0,117.0,44.0,4.2,29.0,57.0,101.55,70.47
2017,6,30,19,15,58.5,22.0,4.05,28.5,28.5,48.1,16.12
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.5,13.5,12.29,0.0
2017,7,1,6,0,18.0,25.0,3.2,25.0,27.0,23.14,9.79
2017,7,1,6,15,80.0,50.0,3.25,25.0,63.5,42.26,29.37
2017,7,1,6,30,142.0,75.0,3.3,25.0,100.0,61.66,46.64
2017,7,1,6,45,84.5,87.5,3.35,25.5,103.5,72.06,55.89
2017,7,1,7,0,27.0,100.0,3.4,26.0,107.0,89.01,66.26
2017,7,1,7,15,216.5,118.5,3.4,26.5,199.5,115.65,79.75
2017,7,1,7,30,406.0,137.0,3.4,27.0,292.0,166.21,110.77
2017,7,1,7,45,203.0,105.5,3.45,27.5,183.0,129.47,90.27
2017,7,1,8,0,0.0,74.0,3.5,28.0,74.0,71.55,51.74
2017,7,1,8,15,7.5,136.0,3.55,28.5,141.0,131.73,98.63
2017,7,1,8,30,15.0,198.0,3.6,29.0,208.0,191.35,143.97
2017,7,1,8,45,328.5,184.5,3.65,29.5,403.0,290.68,216.38
2017,7,1,9,0,642.0,171.0,3.7,30.0,598.0,437.57,325.25
2017,7,1,9,15,481.5,248.5,3.75,30.0,581.5,459.78,342.54
2017,7,1,9,30,321.0,326.0,3.8,30.0,565.0,468.55,348.37
2017,7,1,9,45,371.0,326.0,3.9,30.5,617.5,515.88,382.8
2017,7,1,10,0,421.0,326.0,4.0,31.0,670.0,563.84,417.23
2017,7,1,10,15,312.5,378.5,4.1,31.5,640.0,560.42,411.94
2017,7,1,10,30,204.0,431.0,4.2,32.0,610.0,548.0,399.87
2017,7,1,10,45,487.5,309.5,4.3,32.5,755.0,659.3,484.08
2017,7,1,11,0,771.0,188.0,4.4,33.0,900.0,792.75,579.97
2017,7,1,11,15,777.0,189.5,4.45,33.0,921.5,826.49,601.54
2017,7,1,11,30,783.0,191.0,4.5,33.0,943.0,858.59,622.5
2017,7,1,11,45,634.0,308.0,4.6,33.5,923.0,860.78,620.07
2017,7,1,12,0,485.0,425.0,4.7,34.0,903.0,856.01,610.47
2017,7,1,12,15,459.0,435.0,4.7,34.0,889.0,856.09,609.78
2017,7,1,12,30,433.0,445.0,4.7,34.0,875.0,854.0,607.68
2017,7,1,12,45,423.0,440.0,4.75,34.5,859.5,850.97,604.71
2017,7,1,13,0,413.0,435.0,4.8,35.0,844.0,843.52,598.96
2017,7,1,13,15,420.0,429.0,4.75,35.0,841.0,855.15,606.76
2017,7,1,13,30,427.0,423.0,4.7,35.0,838.0,862.52,611.9
2017,7,1,13,45,450.0,409.5,4.7,35.0,839.5,876.6,622.22
2017,7,1,14,0,473.0,396.0,4.7,35.0,841.0,888.65,631.25
2017,7,1,14,15,493.5,373.5,4.7,35.0,826.0,886.84,631.51
2017,7,1,14,30,514.0,351.0,4.7,35.0,811.0,882.49,630.28
2017,7,1,14,45,602.0,282.0,4.7,35.0,802.5,893.86,642.0
2017,7,1,15,0,690.0,213.0,4.7,35.0,794.0,899.32,648.6
2017,7,1,15,15,676.0,209.0,4.65,35.0,756.0,870.85,630.68
2017,7,1,15,30,662.0,205.0,4.6,35.0,718.0,840.59,611.73
2017,7,1,15,45,654.0,195.0,4.6,35.0,677.0,807.67,591.12
2017,7,1,16,0,646.0,185.0,4.6,35.0,636.0,772.98,569.19
2017,7,1,16,15,473.5,220.5,4.55,34.5,538.5,645.92,479.9
2017,7,1,16,30,301.0,256.0,4.5,34.0,441.0,524.31,391.94
2017,7,1,16,45,434.0,202.5,4.5,34.0,442.5,565.63,426.28
2017,7,1,17,0,567.0,149.0,4.5,34.0,444.0,586.52,444.98
2017,7,1,17,15,529.0,141.0,4.3,33.5,392.0,529.57,404.23
2017,7,1,17,30,491.0,133.0,4.1,33.0,340.0,474.65,364.34
2017,7,1,17,45,454.5,119.5,3.95,32.5,290.0,416.71,321.33
2017,7,1,18,0,418.0,106.0,3.8,32.0,240.0,361.27,278.96
2017,7,1,18,15,351.0,93.0,3.55,31.0,191.0,294.03,226.54
2017,7,1,18,30,284.0,80.0,3.3,30.0,142.0,232.93,177.55
2017,7,1,18,45,206.5,62.0,3.05,29.5,100.5,162.2,120.09
2017,7,1,19,0,129.0,44.0,2.8,29.0,59.0,105.76,73.41
2017,7,1,19,15,64.5,22.0,2.85,28.5,29.5,49.9,16.9
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
