Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,13.27,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,23.67,9.87
2017,7,2,6,15,126.0,47.5,2.65,24.5,67.0,38.59,26.37
2017,7,2,6,30,208.0,68.0,2.8,25.0,104.0,54.12,40.26
2017,7,2,6,45,104.0,65.5,3.0,25.5,83.5,56.2,42.42
2017,7,2,7,0,0.0,63.0,3.2,26.0,63.0,60.49,43.79
2017,7,2,7,15,238.0,90.0,3.3,26.5,181.0,94.86,62.32
2017,7,2,7,30,476.0,117.0,3.4,27.0,299.0,158.78,102.02
2017,7,2,7,45,238.0,129.0,3.55,27.5,220.0,155.28,109.28
2017,7,2,8,0,0.0,141.0,3.7,28.0,141.0,133.17,100.43
2017,7,2,8,15,322.5,138.5,3.75,28.0,324.5,211.7,153.67
2017,7,2,8,30,645.0,136.0,3.8,28.0,508.0,338.77,247.35
2017,7,2,8,45,381.0,218.5,3.85,28.5,443.5,340.68,253.84
2017,7,2,9,0,117.0,301.0,3.9,29.0,379.0,322.41,241.46
2017,7,2,9,15,244.5,306.0,3.9,29.5,483.5,394.53,294.88
2017,7,2,9,30,372.0,311.0,3.9,30.0,588.0,483.08,359.75
2017,7,2,9,45,432.0,306.0,3.9,30.5,645.0,530.7,394.22
2017,7,2,10,0,492.0,301.0,3.9,31.0,702.0,586.53,434.16
2017,7,2,10,15,355.5,364.5,3.9,31.0,661.0,576.94,424.76
2017,7,2,10,30,219.0,428.0,3.9,31.0,620.0,555.95,406.78
2017,7,2,10,45,332.5,406.0,3.95,31.5,708.0,630.94,460.9
2017,7,2,11,0,446.0,384.0,4.0,32.0,796.0,714.46,519.5
2017,7,2,11,15,333.0,433.5,4.0,32.5,745.0,686.31,495.73
2017,7,2,11,30,220.0,483.0,4.0,33.0,694.0,650.25,466.82
2017,7,2,11,45,543.5,307.5,4.0,33.5,839.0,781.22,564.74
2017,7,2,12,0,867.0,132.0,4.0,34.0,984.0,921.37,658.55
2017,7,2,12,15,868.0,132.5,3.95,34.0,990.0,942.55,670.83
2017,7,2,12,30,869.0,133.0,3.9,34.0,996.0,961.18,682.28
2017,7,2,12,45,868.5,132.5,3.9,34.0,993.5,974.81,690.88
2017,7,2,13,0,868.0,132.0,3.9,34.0,991.0,985.7,697.85
2017,7,2,13,15,866.0,131.5,3.85,34.0,981.0,992.22,701.85
2017,7,2,13,30,864.0,131.0,3.8,34.0,971.0,995.74,704.07
2017,7,2,13,45,860.0,130.5,3.8,34.5,953.0,994.23,702.11
2017,7,2,14,0,856.0,130.0,3.8,35.0,935.0,989.72,698.39
2017,7,2,14,15,850.5,128.5,3.75,35.0,909.5,979.72,692.46
2017,7,2,14,30,845.0,127.0,3.7,35.0,884.0,966.81,684.82
2017,7,2,14,45,824.0,133.0,3.7,35.0,849.0,943.89,671.18
2017,7,2,15,0,803.0,139.0,3.7,35.0,814.0,924.8,660.1
2017,7,2,15,15,792.0,136.5,3.7,35.0,776.5,898.24,644.17
2017,7,2,15,30,781.0,134.0,3.7,35.0,739.0,869.47,626.82
2017,7,2,15,45,465.0,229.0,3.7,35.0,584.0,672.59,492.55
2017,7,2,16,0,149.0,324.0,3.7,35.0,429.0,474.59,347.32
2017,7,2,16,15,435.0,220.5,3.65,34.5,494.0,614.02,456.2
2017,7,2,16,30,721.0,117.0,3.6,34.0,559.0,718.29,534.8
2017,7,2,16,45,697.0,112.5,3.6,34.0,508.5,669.85,502.16
2017,7,2,17,0,673.0,108.0,3.6,34.0,458.0,621.41,469.61
2017,7,2,17,15,640.5,102.5,3.5,33.5,406.0,566.31,431.21
2017,7,2,17,30,608.0,97.0,3.4,33.0,354.0,512.46,392.67
2017,7,2,17,45,563.0,90.0,3.3,32.5,301.5,451.05,347.3
2017,7,2,18,0,518.0,83.0,3.2,32.0,249.0,392.64,302.77
2017,7,2,18,15,454.5,74.0,3.15,31.5,199.5,326.07,250.61
2017,7,2,18,30,391.0,65.0,3.1,31.0,150.0,263.09,199.74
2017,7,2,18,45,296.5,52.5,3.05,30.5,106.5,192.51,142.18
2017,7,2,19,0,202.0,40.0,3.0,30.0,63.0,131.76,91.62
2017,7,2,19,15,101.0,20.0,3.2,29.5,31.5,62.77,22.21
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.5,12.78,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,33.0,21.71,8.22
2017,7,3,6,15,202.0,42.0,3.8,24.5,72.0,32.18,21.03
2017,7,3,6,30,305.0,58.0,3.9,25.0,111.0,43.43,31.22
2017,7,3,6,45,403.0,65.5,4.05,25.5,161.5,47.44,34.96
2017,7,3,7,0,501.0,73.0,4.2,26.0,212.0,68.8,40.03
2017,7,3,7,15,552.5,80.5,4.25,26.5,264.5,106.68,59.97
2017,7,3,7,30,604.0,88.0,4.3,27.0,317.0,150.3,90.03
2017,7,3,7,45,654.0,89.0,4.35,27.5,372.5,193.69,123.57
2017,7,3,8,0,704.0,90.0,4.4,28.0,428.0,242.42,163.37
2017,7,3,8,15,730.0,94.5,4.4,28.5,480.5,295.16,207.68
2017,7,3,8,30,756.0,99.0,4.4,29.0,533.0,347.15,251.1
2017,7,3,8,45,507.0,196.0,4.45,29.5,498.5,370.99,274.78
2017,7,3,9,0,258.0,293.0,4.5,30.0,464.0,374.37,279.18
2017,7,3,9,15,277.0,312.5,4.45,30.5,508.0,416.01,309.78
2017,7,3,9,30,296.0,332.0,4.4,31.0,552.0,459.33,340.99
2017,7,3,9,45,311.5,348.5,4.4,31.5,592.0,499.5,369.45
2017,7,3,10,0,327.0,365.0,4.4,32.0,632.0,540.73,398.18
2017,7,3,10,15,603.0,237.0,4.4,32.5,755.0,626.38,463.66
2017,7,3,10,30,879.0,109.0,4.4,33.0,878.0,737.93,544.2
2017,7,3,10,45,885.5,110.0,4.4,33.5,906.0,778.29,569.25
2017,7,3,11,0,892.0,111.0,4.4,34.0,934.0,816.97,593.23
2017,7,3,11,15,895.5,111.5,4.35,34.0,954.5,850.85,614.81
2017,7,3,11,30,899.0,112.0,4.3,34.0,975.0,882.52,634.82
2017,7,3,11,45,883.5,125.0,4.3,34.5,983.0,906.67,648.72
2017,7,3,12,0,868.0,138.0,4.3,35.0,991.0,927.48,660.44
2017,7,3,12,15,868.5,138.0,4.25,35.0,995.5,947.83,672.99
2017,7,3,12,30,869.0,138.0,4.2,35.0,1000.0,965.59,683.91
2017,7,3,12,45,867.0,138.5,4.2,35.5,997.0,978.82,690.82
2017,7,3,13,0,865.0,139.0,4.2,36.0,994.0,989.29,696.07
2017,7,3,13,15,598.0,298.5,4.15,36.0,887.0,901.37,637.76
2017,7,3,13,30,331.0,458.0,4.1,36.0,780.0,797.97,561.82
2017,7,3,13,45,589.0,297.5,4.05,36.0,857.0,902.38,639.69
2017,7,3,14,0,847.0,137.0,4.0,36.0,934.0,987.75,696.11
2017,7,3,14,15,595.5,273.5,3.95,36.0,826.5,886.46,629.44
2017,7,3,14,30,344.0,410.0,3.9,36.0,719.0,769.98,545.87
2017,7,3,14,45,579.0,271.5,3.9,36.0,768.0,860.88,615.03
2017,7,3,15,0,814.0,133.0,3.9,36.0,817.0,928.86,661.66
2017,7,3,15,15,803.0,130.5,3.9,36.0,779.0,902.08,645.02
2017,7,3,15,30,792.0,128.0,3.9,36.0,741.0,873.06,627.54
2017,7,3,15,45,534.5,219.0,3.95,36.0,622.5,723.58,527.44
2017,7,3,16,0,277.0,310.0,4.0,36.0,504.0,578.53,422.35
2017,7,3,16,15,340.0,271.0,4.0,35.5,491.5,581.49,428.99
2017,7,3,16,30,403.0,232.0,4.0,35.0,479.0,587.74,437.01
2017,7,3,16,45,535.0,171.0,4.05,34.5,468.0,607.79,456.62
2017,7,3,17,0,667.0,110.0,4.1,34.0,457.0,619.48,469.73
2017,7,3,17,15,634.5,104.5,4.1,33.5,405.0,564.61,431.21
2017,7,3,17,30,602.0,99.0,4.1,33.0,353.0,511.01,392.81
2017,7,3,17,45,553.5,92.5,4.1,33.0,300.5,448.32,345.63
2017,7,3,18,0,505.0,86.0,4.1,33.0,248.0,388.93,299.66
2017,7,3,18,15,442.0,76.0,4.05,32.0,198.5,319.4,245.73
2017,7,3,18,30,379.0,66.0,4.0,31.0,149.0,258.98,197.07
2017,7,3,18,45,287.0,53.0,3.95,30.5,105.5,189.39,140.1
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,129.36,90.0
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,61.73,21.61
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,7.5,2.9,24.0,7.5,7.37,0.0
2017,7,4,6,0,0.0,15.0,3.1,24.0,15.0,14.47,3.33
2017,7,4,6,15,0.0,34.0,3.3,24.5,34.0,32.35,21.14
2017,7,4,6,30,0.0,53.0,3.5,25.0,53.0,49.56,36.38
2017,7,4,6,45,7.5,74.5,3.75,25.5,76.5,68.59,52.93
2017,7,4,7,0,15.0,96.0,4.0,26.0,100.0,88.48,66.14
2017,7,4,7,15,25.0,118.5,4.1,26.5,127.0,107.27,80.45
2017,7,4,7,30,35.0,141.0,4.2,27.0,154.0,130.53,98.11
2017,7,4,7,45,353.0,118.5,4.3,27.5,285.5,162.44,110.55
2017,7,4,8,0,671.0,96.0,4.4,28.0,417.0,238.63,161.42
2017,7,4,8,15,697.5,100.5,4.45,28.5,468.5,286.81,202.0
2017,7,4,8,30,724.0,105.0,4.5,29.0,520.0,340.52,246.6
2017,7,4,8,45,744.5,108.5,4.55,29.5,569.5,390.0,287.4
2017,7,4,9,0,765.0,112.0,4.6,30.0,619.0,440.95,328.36
2017,7,4,9,15,781.0,115.0,4.6,30.5,664.5,490.46,367.13
2017,7,4,9,30,797.0,118.0,4.6,31.0,710.0,540.54,405.2
2017,7,4,9,45,808.5,120.5,4.6,31.5,750.5,587.84,440.21
2017,7,4,10,0,820.0,123.0,4.6,32.0,791.0,637.23,475.65
2017,7,4,10,15,829.0,125.0,4.55,32.5,825.5,681.12,506.32
2017,7,4,10,30,838.0,127.0,4.5,33.0,860.0,724.03,534.65
2017,7,4,10,45,844.5,129.0,4.5,33.5,888.0,763.84,559.85
2017,7,4,11,0,851.0,131.0,4.5,34.0,916.0,802.1,583.69
2017,7,4,11,15,855.5,132.0,4.5,34.0,937.0,836.04,605.63
2017,7,4,11,30,860.0,133.0,4.5,34.0,958.0,867.95,626.14
2017,7,4,11,45,863.0,133.5,4.5,34.5,971.5,895.89,642.65
2017,7,4,12,0,866.0,134.0,4.5,35.0,985.0,921.47,657.54
2017,7,4,12,15,867.0,134.5,4.5,35.0,990.5,942.74,670.97
2017,7,4,12,30,868.0,135.0,4.5,35.0,996.0,961.45,682.8
2017,7,4,12,45,867.5,134.5,4.55,35.5,993.5,975.16,690.32
2017,7,4,13,0,867.0,134.0,4.6,36.0,991.0,986.14,696.18
2017,7,4,13,15,864.5,133.5,4.6,36.0,980.5,992.25,700.24
2017,7,4,13,30,862.0,133.0,4.6,36.0,970.0,995.37,702.52
2017,7,4,13,45,857.0,132.5,4.6,36.0,952.0,992.96,701.42
2017,7,4,14,0,852.0,132.0,4.6,36.0,934.0,987.54,698.56
2017,7,4,14,15,846.0,130.5,4.6,36.0,908.5,977.16,692.63
2017,7,4,14,30,840.0,129.0,4.6,36.0,883.0,963.88,684.98
2017,7,4,14,45,831.5,127.5,4.6,36.0,850.5,945.39,674.06
2017,7,4,15,0,823.0,126.0,4.6,36.0,818.0,924.29,661.52
2017,7,4,15,15,812.0,123.5,4.55,35.5,780.0,897.32,646.3
2017,7,4,15,30,801.0,121.0,4.5,35.0,742.0,873.67,633.24
2017,7,4,15,45,787.0,118.5,4.5,35.0,699.0,839.7,612.13
2017,7,4,16,0,773.0,116.0,4.5,35.0,656.0,804.02,589.79
2017,7,4,16,15,755.0,112.5,4.45,34.5,608.5,762.39,564.21
2017,7,4,16,30,737.0,109.0,4.4,34.0,561.0,719.74,537.57
2017,7,4,16,45,713.0,104.5,4.4,34.0,510.5,670.63,505.02
2017,7,4,17,0,689.0,100.0,4.4,34.0,460.0,623.93,473.71
2017,7,4,17,15,657.5,95.0,4.3,33.5,407.5,569.43,435.6
2017,7,4,17,30,626.0,90.0,4.2,33.0,355.0,516.1,397.16
2017,7,4,17,45,583.0,83.5,4.1,32.5,303.0,455.67,352.22
2017,7,4,18,0,540.0,77.0,4.0,32.0,251.0,398.06,308.0
2017,7,4,18,15,478.0,68.5,3.7,31.5,201.0,331.82,255.57
2017,7,4,18,30,416.0,60.0,3.4,31.0,151.0,270.87,205.83
2017,7,4,18,45,325.5,48.5,3.15,30.5,107.5,199.08,147.03
2017,7,4,19,0,235.0,37.0,2.9,30.0,64.0,139.33,96.79
2017,7,4,19,15,117.5,18.5,2.9,29.5,32.0,65.49,22.77
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.5,2.9,24.5,15.5,12.29,0.0
2017,7,5,6,0,97.0,25.0,3.0,25.0,31.0,20.91,6.83
2017,7,5,6,15,199.0,41.0,3.05,25.0,69.5,31.44,20.3
2017,7,5,6,30,301.0,57.0,3.1,25.0,108.0,42.73,30.6
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.0,48.69,36.02
2017,7,5,7,0,472.0,77.0,3.3,26.0,206.0,70.04,42.33
2017,7,5,7,15,380.0,107.5,3.3,26.5,226.0,114.05,72.6
2017,7,5,7,30,288.0,138.0,3.3,27.0,246.0,153.25,105.47
2017,7,5,7,45,296.0,161.0,3.35,27.5,287.5,191.0,134.93
2017,7,5,8,0,304.0,184.0,3.4,28.0,329.0,229.81,165.76
2017,7,5,8,15,518.0,145.0,3.4,28.0,427.5,273.1,195.57
2017,7,5,8,30,732.0,106.0,3.4,28.0,526.0,343.27,248.67
2017,7,5,8,45,612.0,164.0,3.4,28.5,536.5,382.63,282.75
2017,7,5,9,0,492.0,222.0,3.4,29.0,547.0,413.18,307.72
2017,7,5,9,15,282.5,277.0,3.35,29.5,466.5,387.42,289.12
2017,7,5,9,30,73.0,332.0,3.3,30.0,386.0,345.49,256.29
2017,7,5,9,45,462.0,222.5,3.25,30.5,595.0,472.91,353.89
2017,7,5,10,0,851.0,113.0,3.2,31.0,804.0,647.19,481.89
2017,7,5,10,15,859.5,115.0,3.05,31.5,839.5,692.07,511.62
2017,7,5,10,30,868.0,117.0,2.9,32.0,875.0,735.86,539.05
2017,7,5,10,45,593.5,278.0,2.75,32.5,804.0,707.94,513.16
2017,7,5,11,0,319.0,439.0,2.6,33.0,733.0,664.72,474.95
2017,7,5,11,15,605.5,279.0,2.5,33.0,853.5,765.42,550.09
2017,7,5,11,30,892.0,119.0,2.4,33.0,974.0,881.94,626.76
2017,7,5,11,45,877.5,131.5,2.3,33.5,982.5,906.43,638.81
2017,7,5,12,0,863.0,144.0,2.2,34.0,991.0,927.63,649.41
2017,7,5,12,15,864.0,144.0,2.2,34.5,996.5,948.47,660.65
2017,7,5,12,30,865.0,144.0,2.2,35.0,1002.0,966.77,670.29
2017,7,5,12,45,866.5,142.5,2.2,35.5,1000.5,981.54,677.8
2017,7,5,13,0,868.0,141.0,2.2,36.0,999.0,993.63,683.74
2017,7,5,13,15,865.5,140.5,2.25,36.0,988.5,999.87,688.16
2017,7,5,13,30,863.0,140.0,2.3,36.0,978.0,1003.1,690.92
2017,7,5,13,45,860.5,137.5,2.4,36.0,960.0,1001.3,691.24
2017,7,5,14,0,858.0,135.0,2.5,36.0,942.0,996.43,689.8
2017,7,5,14,15,852.0,134.0,2.55,36.0,916.5,986.59,684.93
2017,7,5,14,30,846.0,133.0,2.6,36.0,891.0,973.84,678.38
2017,7,5,14,45,837.0,131.0,2.65,36.0,858.5,954.34,667.69
2017,7,5,15,0,828.0,129.0,2.7,36.0,826.0,932.21,655.4
2017,7,5,15,15,817.0,127.0,2.75,36.0,787.5,911.4,643.96
2017,7,5,15,30,806.0,125.0,2.8,36.0,749.0,882.65,627.4
2017,7,5,15,45,792.0,122.0,2.85,36.0,705.5,848.04,606.98
2017,7,5,16,0,778.0,119.0,2.9,36.0,662.0,811.68,585.26
2017,7,5,16,15,759.5,115.5,2.95,35.5,614.0,769.5,560.56
2017,7,5,16,30,741.0,112.0,3.0,35.0,566.0,726.31,534.72
2017,7,5,16,45,715.5,108.0,3.05,35.0,514.5,679.01,504.46
2017,7,5,17,0,690.0,104.0,3.1,35.0,463.0,629.35,471.98
2017,7,5,17,15,657.5,98.5,3.0,34.5,410.5,573.54,433.52
2017,7,5,17,30,625.0,93.0,2.9,34.0,358.0,518.97,394.87
2017,7,5,17,45,577.5,87.0,2.85,33.5,305.0,456.46,349.2
2017,7,5,18,0,530.0,81.0,2.8,33.0,252.0,397.15,304.42
2017,7,5,18,15,467.5,72.0,2.6,32.0,201.5,330.51,252.93
2017,7,5,18,30,405.0,63.0,2.4,31.0,151.0,269.16,203.84
2017,7,5,18,45,310.5,51.0,2.2,30.5,107.0,196.3,144.63
2017,7,5,19,0,216.0,39.0,2.0,30.0,63.0,135.41,93.93
2017,7,5,19,15,108.0,19.5,2.2,29.5,31.5,64.09,21.84
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,23.5,16.0,11.8,0.0
2017,7,6,6,0,120.0,24.0,2.0,24.0,32.0,18.74,5.13
2017,7,6,6,15,226.5,38.5,2.0,24.5,70.5,29.44,18.68
2017,7,6,6,30,333.0,53.0,2.0,25.0,109.0,39.58,27.94
2017,7,6,6,45,419.5,61.0,2.05,25.5,158.5,43.6,31.69
2017,7,6,7,0,506.0,69.0,2.1,26.0,208.0,63.17,36.49
2017,7,6,7,15,556.5,76.0,2.0,26.5,260.0,100.68,55.37
2017,7,6,7,30,607.0,83.0,1.9,27.0,312.0,143.8,84.52
2017,7,6,7,45,406.5,140.0,1.85,27.5,303.5,189.19,128.81
2017,7,6,8,0,206.0,197.0,1.8,28.0,295.0,221.06,161.4
2017,7,6,8,15,196.5,223.5,1.75,28.5,326.0,253.6,186.81
2017,7,6,8,30,187.0,250.0,1.7,29.0,357.0,285.3,210.98
2017,7,6,8,45,242.0,266.5,1.65,29.5,418.0,328.74,242.59
2017,7,6,9,0,297.0,283.0,1.6,30.0,479.0,382.18,281.26
2017,7,6,9,15,561.5,194.0,1.5,30.5,597.5,447.83,329.41
2017,7,6,9,30,826.0,105.0,1.4,31.0,716.0,546.13,400.73
2017,7,6,9,45,430.0,216.0,1.35,31.5,535.5,447.71,328.57
2017,7,6,10,0,34.0,327.0,1.3,32.0,355.0,326.97,236.69
2017,7,6,10,15,22.5,276.5,1.35,32.5,295.5,276.2,200.25
2017,7,6,10,30,11.0,226.0,1.4,33.0,236.0,224.9,162.67
2017,7,6,10,45,162.0,330.5,1.45,33.5,480.0,434.3,314.37
2017,7,6,11,0,313.0,435.0,1.5,34.0,724.0,656.0,463.51
2017,7,6,11,15,170.0,404.5,1.6,34.0,562.5,525.24,372.72
2017,7,6,11,30,27.0,374.0,1.7,34.0,401.0,381.97,271.76
2017,7,6,11,45,448.0,253.5,1.85,34.5,693.5,643.79,463.45
2017,7,6,12,0,869.0,133.0,2.0,35.0,986.0,922.39,644.11
2017,7,6,12,15,575.5,311.0,2.1,35.0,877.5,843.62,589.98
2017,7,6,12,30,282.0,489.0,2.2,35.0,769.0,750.78,522.22
2017,7,6,12,45,574.0,312.0,2.35,35.0,880.0,870.47,610.53
2017,7,6,13,0,866.0,135.0,2.5,35.0,991.0,985.57,685.58
2017,7,6,13,15,863.5,134.5,2.55,35.0,980.5,991.76,689.03
2017,7,6,13,30,861.0,134.0,2.6,35.0,970.0,994.95,691.74
2017,7,6,13,45,855.0,134.0,2.7,35.0,951.5,992.13,691.3
2017,7,6,14,0,849.0,134.0,2.8,35.0,933.0,986.31,689.12
2017,7,6,14,15,573.5,279.0,2.85,35.0,812.5,869.98,614.65
2017,7,6,14,30,298.0,424.0,2.9,35.0,692.0,739.35,522.35
2017,7,6,14,45,422.0,362.5,3.0,35.0,726.5,801.36,569.05
2017,7,6,15,0,546.0,301.0,3.1,35.0,761.0,851.67,606.63
2017,7,6,15,15,402.5,330.0,3.15,34.5,660.5,739.7,531.36
2017,7,6,15,30,259.0,359.0,3.2,34.0,560.0,625.36,453.0
2017,7,6,15,45,324.5,319.5,3.25,34.0,556.5,636.68,464.76
2017,7,6,16,0,390.0,280.0,3.3,34.0,553.0,642.99,472.37
2017,7,6,16,15,562.5,195.5,3.3,33.5,557.0,692.7,513.56
2017,7,6,16,30,735.0,111.0,3.3,33.0,561.0,720.45,536.86
2017,7,6,16,45,712.0,106.5,3.3,33.0,511.0,674.65,506.53
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,626.34,474.4
2017,7,6,17,15,657.5,96.5,3.2,32.5,408.5,571.25,436.08
2017,7,6,17,30,626.0,91.0,3.1,32.0,356.0,517.32,397.47
2017,7,6,17,45,582.0,85.0,3.05,32.0,303.5,456.86,352.11
2017,7,6,18,0,538.0,79.0,3.0,32.0,251.0,399.28,307.63
2017,7,6,18,15,476.5,70.0,2.7,31.5,201.0,332.78,255.31
2017,7,6,18,30,415.0,61.0,2.4,31.0,151.0,271.51,205.6
2017,7,6,18,45,325.0,49.0,2.15,30.5,107.5,199.54,146.95
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,139.37,96.55
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,65.42,21.78
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.0,11.5,0.95,23.5,15.0,11.3,0.0
2017,7,7,6,0,118.0,23.0,1.1,24.0,30.0,17.94,4.18
2017,7,7,6,15,224.0,37.5,1.15,24.0,68.5,28.66,18.06
2017,7,7,6,30,330.0,52.0,1.2,24.0,107.0,38.82,27.43
2017,7,7,6,45,411.5,61.0,1.3,24.5,155.5,43.7,31.92
2017,7,7,7,0,493.0,70.0,1.4,25.0,204.0,62.89,37.08
2017,7,7,7,15,543.5,77.0,1.3,25.5,255.5,99.65,55.39
2017,7,7,7,30,594.0,84.0,1.2,26.0,307.0,142.03,83.89
2017,7,7,7,45,636.0,88.0,1.2,26.5,360.5,185.81,117.48
2017,7,7,8,0,678.0,92.0,1.2,27.0,414.0,234.09,156.48
2017,7,7,8,15,572.5,142.0,1.1,27.5,436.0,284.09,200.74
2017,7,7,8,30,467.0,192.0,1.0,28.0,458.0,323.17,234.23
2017,7,7,8,45,622.0,148.5,0.9,28.5,537.5,371.21,269.75
2017,7,7,9,0,777.0,105.0,0.8,29.0,617.0,437.28,318.65
2017,7,7,9,15,792.0,108.0,0.9,29.5,662.5,486.94,356.31
2017,7,7,9,30,807.0,111.0,1.0,30.0,708.0,537.05,393.32
2017,7,7,9,45,480.5,251.5,1.15,30.5,612.5,508.59,371.21
2017,7,7,10,0,154.0,392.0,1.3,31.0,517.0,457.1,330.5
2017,7,7,10,15,164.5,401.0,1.45,31.0,540.0,481.76,348.5
2017,7,7,10,30,175.0,410.0,1.6,31.0,563.0,507.0,366.32
2017,7,7,10,45,286.5,402.0,1.75,31.5,662.0,590.89,425.58
2017,7,7,11,0,398.0,394.0,1.9,32.0,761.0,685.66,490.49
2017,7,7,11,15,637.0,257.0,2.0,32.0,860.0,770.22,553.12
2017,7,7,11,30,876.0,120.0,2.1,32.0,959.0,868.0,617.92
2017,7,7,11,45,874.0,124.0,2.25,32.5,971.5,895.31,634.07
2017,7,7,12,0,872.0,128.0,2.4,33.0,984.0,919.98,649.14
2017,7,7,12,15,623.5,286.5,2.45,33.0,900.5,864.94,612.65
2017,7,7,12,30,375.0,445.0,2.5,33.0,817.0,796.54,560.94
2017,7,7,12,45,336.0,463.5,2.55,33.5,796.5,786.9,553.18
2017,7,7,13,0,297.0,482.0,2.6,34.0,776.0,775.34,543.73
2017,7,7,13,15,583.5,304.0,2.65,34.0,873.5,891.62,629.23
2017,7,7,13,30,870.0,126.0,2.7,34.0,971.0,995.73,696.86
2017,7,7,13,45,867.0,125.0,2.75,34.0,953.5,994.85,696.28
2017,7,7,14,0,864.0,124.0,2.8,34.0,936.0,990.92,694.82
2017,7,7,14,15,858.0,122.5,2.85,34.0,910.5,980.48,689.42
2017,7,7,14,30,852.0,121.0,2.9,34.0,885.0,967.1,682.3
2017,7,7,14,45,831.5,127.0,2.95,34.0,850.0,944.69,669.52
2017,7,7,15,0,811.0,133.0,3.0,34.0,815.0,925.88,659.1
2017,7,7,15,15,800.0,130.5,3.05,34.0,777.0,899.23,643.6
2017,7,7,15,30,789.0,128.0,3.1,34.0,739.0,870.35,626.63
2017,7,7,15,45,776.0,124.5,3.15,34.0,696.5,836.54,606.31
2017,7,7,16,0,763.0,121.0,3.2,34.0,654.0,800.97,584.66
2017,7,7,16,15,744.5,117.5,3.2,33.5,606.5,759.27,559.54
2017,7,7,16,30,726.0,114.0,3.2,33.0,559.0,716.59,533.36
2017,7,7,16,45,500.0,162.5,3.25,33.0,456.5,571.79,430.93
2017,7,7,17,0,274.0,211.0,3.3,33.0,354.0,436.07,329.69
2017,7,7,17,15,266.0,187.5,3.25,32.5,313.5,394.74,301.12
2017,7,7,17,30,258.0,164.0,3.2,32.0,273.0,353.3,271.34
2017,7,7,17,45,246.0,141.0,3.2,31.5,233.5,310.06,239.34
2017,7,7,18,0,234.0,118.0,3.2,31.0,194.0,267.25,206.68
2017,7,7,18,15,207.0,97.5,2.95,30.5,155.0,220.53,169.71
2017,7,7,18,30,180.0,77.0,2.7,30.0,116.0,175.99,133.52
2017,7,7,18,45,140.0,57.5,2.5,29.5,82.5,129.78,95.43
2017,7,7,19,0,100.0,38.0,2.3,29.0,49.0,87.11,59.58
2017,7,7,19,15,50.0,19.0,2.3,28.5,24.5,41.15,11.61
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,73.0,10.5,1.75,23.5,15.0,10.32,0.0
2017,7,8,6,0,146.0,21.0,2.0,24.0,30.0,16.31,2.77
2017,7,8,6,15,256.0,34.0,2.1,24.5,69.0,25.86,15.65
2017,7,8,6,30,366.0,47.0,2.2,25.0,108.0,34.74,23.82
2017,7,8,6,45,444.0,55.5,2.35,25.5,156.5,38.92,27.68
2017,7,8,7,0,522.0,64.0,2.5,26.0,205.0,57.64,32.59
2017,7,8,7,15,571.0,70.5,2.5,26.5,257.0,95.38,50.95
2017,7,8,7,30,620.0,77.0,2.5,27.0,309.0,138.56,79.94
2017,7,8,7,45,659.5,81.0,2.5,28.0,362.5,183.25,114.24
2017,7,8,8,0,699.0,85.0,2.5,29.0,416.0,235.14,156.07
2017,7,8,8,15,724.5,88.5,2.5,29.5,467.5,283.38,196.44
2017,7,8,8,30,750.0,92.0,2.5,30.0,519.0,334.01,238.36
2017,7,8,8,45,770.0,95.0,2.5,30.5,568.5,384.23,279.27
2017,7,8,9,0,790.0,98.0,2.5,31.0,618.0,435.83,320.1
2017,7,8,9,15,804.5,100.5,2.45,31.5,663.5,489.01,360.68
2017,7,8,9,30,819.0,103.0,2.4,32.0,709.0,538.73,397.55
2017,7,8,9,45,829.5,105.5,2.35,32.5,749.0,586.21,431.65
2017,7,8,10,0,840.0,108.0,2.3,33.0,789.0,633.2,464.31
2017,7,8,10,15,848.5,110.0,2.3,33.0,824.0,677.71,495.54
2017,7,8,10,30,857.0,112.0,2.3,33.0,859.0,721.14,524.06
2017,7,8,10,45,862.0,114.0,2.3,33.5,886.5,760.66,548.17
2017,7,8,11,0,867.0,116.0,2.3,34.0,914.0,798.47,570.84
2017,7,8,11,15,871.5,117.0,2.3,34.0,935.5,833.06,592.36
2017,7,8,11,30,876.0,118.0,2.3,34.0,957.0,865.57,612.43
2017,7,8,11,45,877.5,119.5,2.3,34.5,970.0,893.68,628.33
2017,7,8,12,0,879.0,121.0,2.3,35.0,983.0,919.3,642.59
2017,7,8,12,15,556.0,311.0,2.3,35.0,857.5,826.49,580.36
2017,7,8,12,30,233.0,501.0,2.3,35.0,732.0,713.91,497.72
2017,7,8,12,45,554.0,312.5,2.3,35.5,860.5,852.33,597.37
2017,7,8,13,0,875.0,124.0,2.3,36.0,989.0,983.1,679.56
2017,7,8,13,15,873.0,123.5,2.25,36.0,979.0,989.81,682.15
2017,7,8,13,30,871.0,123.0,2.2,36.0,969.0,993.49,684.15
2017,7,8,13,45,595.0,286.0,2.2,36.0,859.0,896.19,622.84
2017,7,8,14,0,319.0,449.0,2.2,36.0,749.0,783.64,543.57
2017,7,8,14,15,583.0,285.5,2.15,36.0,815.5,885.73,618.47
2017,7,8,14,30,847.0,122.0,2.1,36.0,882.0,963.11,667.99
2017,7,8,14,45,654.0,224.0,2.05,36.0,798.0,884.36,618.69
2017,7,8,15,0,461.0,326.0,2.0,36.0,714.0,796.62,558.62
2017,7,8,15,15,640.0,218.0,2.0,35.5,729.5,846.64,599.22
2017,7,8,15,30,819.0,110.0,2.0,35.0,745.0,872.67,617.84
2017,7,8,15,45,480.5,217.0,2.0,35.0,584.5,673.41,486.23
2017,7,8,16,0,142.0,324.0,2.0,35.0,424.0,468.61,339.12
2017,7,8,16,15,449.5,211.5,2.0,34.5,494.0,616.39,452.81
2017,7,8,16,30,757.0,99.0,2.0,34.0,564.0,724.56,531.46
2017,7,8,16,45,735.0,95.0,2.0,34.0,513.5,676.8,499.93
2017,7,8,17,0,713.0,91.0,2.0,34.0,463.0,628.77,468.92
2017,7,8,17,15,683.5,86.5,1.9,33.5,410.5,577.22,434.45
2017,7,8,17,30,654.0,82.0,1.8,33.0,358.0,524.63,397.54
2017,7,8,17,45,613.5,76.0,1.75,33.0,306.0,465.0,353.77
2017,7,8,18,0,573.0,70.0,1.7,33.0,254.0,407.96,310.53
2017,7,8,18,15,513.5,62.5,1.5,32.0,203.5,342.58,260.38
2017,7,8,18,30,454.0,55.0,1.3,31.0,153.0,282.28,212.32
2017,7,8,18,45,367.0,44.5,1.15,30.5,109.0,213.01,156.02
2017,7,8,19,0,280.0,34.0,1.0,30.0,65.0,152.46,105.12
2017,7,8,19,15,140.0,17.0,1.05,29.5,32.5,71.89,22.69
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,24.5,14.0,10.32,0.0
2017,7,9,6,0,117.0,21.0,2.8,25.0,28.0,16.34,2.14
2017,7,9,6,15,221.0,35.5,2.8,25.5,66.0,27.11,16.54
2017,7,9,6,30,325.0,50.0,2.8,26.0,104.0,37.32,25.85
2017,7,9,6,45,396.5,61.0,2.8,26.5,151.0,43.92,31.79
2017,7,9,7,0,468.0,72.0,2.8,27.0,198.0,62.45,37.67
2017,7,9,7,15,519.0,80.0,2.65,27.5,249.0,98.64,55.42
2017,7,9,7,30,570.0,88.0,2.5,28.0,300.0,140.52,83.26
2017,7,9,7,45,608.5,93.5,2.45,28.5,352.5,183.59,116.17
2017,7,9,8,0,647.0,99.0,2.4,29.0,405.0,230.81,154.27
2017,7,9,8,15,674.5,104.0,2.3,29.5,456.5,278.42,193.63
2017,7,9,8,30,702.0,109.0,2.2,30.0,508.0,328.67,234.7
2017,7,9,8,45,725.0,112.0,2.1,30.5,557.5,380.83,276.4
2017,7,9,9,0,748.0,115.0,2.0,31.0,607.0,431.52,315.88
2017,7,9,9,15,764.0,118.0,2.0,31.0,652.0,480.3,353.79
2017,7,9,9,30,780.0,121.0,2.0,31.0,697.0,529.69,391.12
2017,7,9,9,45,794.5,122.5,2.0,31.5,738.0,577.22,425.35
2017,7,9,10,0,809.0,124.0,2.0,32.0,779.0,624.75,458.55
2017,7,9,10,15,818.5,126.0,2.05,32.5,814.0,671.11,490.2
2017,7,9,10,30,828.0,128.0,2.1,33.0,849.0,714.14,518.28
2017,7,9,10,45,835.0,129.0,2.15,33.5,877.5,753.25,542.39
2017,7,9,11,0,842.0,130.0,2.2,34.0,906.0,790.86,565.27
2017,7,9,11,15,847.0,131.5,2.2,34.0,927.0,825.59,586.88
2017,7,9,11,30,852.0,133.0,2.2,34.0,948.0,858.35,607.11
2017,7,9,11,45,856.0,133.0,2.25,34.0,962.0,886.72,624.87
2017,7,9,12,0,860.0,133.0,2.3,34.0,976.0,912.79,641.21
2017,7,9,12,15,861.0,133.5,2.3,34.0,982.0,934.14,654.18
2017,7,9,12,30,862.0,134.0,2.3,34.0,988.0,952.94,665.61
2017,7,9,12,45,860.5,134.5,2.3,34.5,986.0,966.74,672.63
2017,7,9,13,0,859.0,135.0,2.3,35.0,984.0,977.8,678.04
2017,7,9,13,15,857.0,134.5,2.25,35.0,974.0,984.53,681.79
2017,7,9,13,30,855.0,134.0,2.2,35.0,964.0,988.28,683.85
2017,7,9,13,45,851.0,133.5,2.15,35.0,946.5,987.04,682.97
2017,7,9,14,0,847.0,133.0,2.1,35.0,929.0,982.79,680.41
2017,7,9,14,15,841.5,131.5,2.05,35.0,904.0,973.08,674.63
2017,7,9,14,30,836.0,130.0,2.0,35.0,879.0,960.48,667.23
2017,7,9,14,45,827.0,129.0,1.95,35.0,847.5,942.2,656.44
2017,7,9,15,0,818.0,128.0,1.9,35.0,816.0,921.34,644.16
2017,7,9,15,15,807.5,125.5,1.8,34.5,778.0,900.66,632.86
2017,7,9,15,30,797.0,123.0,1.7,34.0,740.0,872.08,616.55
2017,7,9,15,45,782.0,120.5,1.65,34.0,697.0,837.39,595.63
2017,7,9,16,0,767.0,118.0,1.6,34.0,654.0,801.03,573.56
2017,7,9,16,15,749.0,114.5,1.55,34.0,606.5,759.62,548.05
2017,7,9,16,30,731.0,111.0,1.5,34.0,559.0,717.18,521.61
2017,7,9,16,45,705.0,107.5,1.45,34.0,508.0,670.4,491.92
2017,7,9,17,0,679.0,104.0,1.4,34.0,457.0,621.35,460.16
2017,7,9,17,15,647.0,98.5,1.25,33.5,405.0,566.31,422.6
2017,7,9,17,30,615.0,93.0,1.1,33.0,353.0,512.49,384.91
2017,7,9,17,45,569.5,87.0,0.95,32.5,300.5,451.59,340.93
2017,7,9,18,0,524.0,81.0,0.8,32.0,248.0,393.71,297.81
2017,7,9,18,15,462.5,71.5,0.8,31.5,198.5,327.28,247.51
2017,7,9,18,30,401.0,62.0,0.8,31.0,149.0,266.1,199.34
2017,7,9,18,45,313.5,49.5,0.8,30.5,105.5,195.51,142.87
2017,7,9,19,0,226.0,37.0,0.8,30.0,62.0,136.25,93.75
2017,7,9,19,15,113.0,18.5,0.85,29.5,31.0,63.85,18.73
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,23.5,14.5,9.83,0.0
2017,7,10,6,0,153.0,20.0,2.9,24.0,29.0,15.55,1.15
2017,7,10,6,15,264.5,33.0,3.15,24.5,68.0,25.16,14.98
2017,7,10,6,30,376.0,46.0,3.4,25.0,107.0,34.02,23.17
2017,7,10,6,45,453.5,54.0,3.7,25.5,156.0,37.8,26.71
2017,7,10,7,0,531.0,62.0,4.0,26.0,205.0,54.38,30.78
2017,7,10,7,15,581.0,68.5,4.05,26.5,257.0,92.57,48.77
2017,7,10,7,30,631.0,75.0,4.1,27.0,309.0,136.3,77.86
2017,7,10,7,45,669.5,79.0,4.2,28.0,363.0,181.34,112.5
2017,7,10,8,0,708.0,83.0,4.3,29.0,417.0,233.4,154.79
2017,7,10,8,15,733.5,87.0,4.3,29.5,469.5,282.56,196.27
2017,7,10,8,30,759.0,91.0,4.3,30.0,522.0,334.12,239.42
2017,7,10,8,45,780.0,93.5,4.3,31.0,572.0,384.78,280.69
2017,7,10,9,0,801.0,96.0,4.3,32.0,622.0,436.92,321.88
2017,7,10,9,15,816.0,98.5,4.25,32.5,667.5,490.97,363.74
2017,7,10,9,30,831.0,101.0,4.2,33.0,713.0,541.57,401.93
2017,7,10,9,45,843.0,102.5,4.2,33.5,754.5,589.65,437.32
2017,7,10,10,0,855.0,104.0,4.2,34.0,796.0,637.36,471.45
2017,7,10,10,15,863.5,106.0,4.2,34.0,831.0,682.58,503.93
2017,7,10,10,30,872.0,108.0,4.2,34.0,866.0,726.7,533.53
2017,7,10,10,45,878.5,108.5,4.2,34.5,894.5,766.64,558.57
2017,7,10,11,0,885.0,109.0,4.2,35.0,923.0,804.91,582.19
2017,7,10,11,15,889.5,110.0,4.15,35.0,944.5,840.17,604.6
2017,7,10,11,30,894.0,111.0,4.1,35.0,966.0,873.3,625.46
2017,7,10,11,45,891.0,115.5,4.1,35.5,978.5,900.81,641.46
2017,7,10,12,0,888.0,120.0,4.1,36.0,991.0,925.59,655.64
2017,7,10,12,15,889.5,120.5,4.1,36.0,997.0,947.99,669.63
2017,7,10,12,30,891.0,121.0,4.1,36.0,1003.0,967.75,681.99
2017,7,10,12,45,891.0,120.5,4.1,36.5,1001.0,982.41,689.73
2017,7,10,13,0,891.0,120.0,4.1,37.0,999.0,994.23,695.76
2017,7,10,13,15,888.5,119.5,4.1,37.0,989.0,1000.61,699.92
2017,7,10,13,30,886.0,119.0,4.1,37.0,979.0,1003.9,702.28
2017,7,10,13,45,882.5,118.0,4.1,37.0,961.0,1002.57,701.87
2017,7,10,14,0,879.0,117.0,4.1,37.0,943.0,998.13,699.66
2017,7,10,14,15,873.5,115.5,4.05,37.0,918.0,988.11,693.77
2017,7,10,14,30,868.0,114.0,4.0,37.0,893.0,975.09,686.12
2017,7,10,14,45,859.5,113.0,4.0,37.0,860.5,956.78,675.5
2017,7,10,15,0,851.0,112.0,4.0,37.0,828.0,935.76,663.23
2017,7,10,15,15,841.0,110.0,3.95,37.0,790.0,909.71,647.51
2017,7,10,15,30,831.0,108.0,3.9,37.0,752.0,881.3,630.28
2017,7,10,15,45,817.5,106.0,3.85,37.0,708.5,847.59,609.56
2017,7,10,16,0,804.0,104.0,3.8,37.0,665.0,817.22,590.99
2017,7,10,16,15,786.5,101.0,3.75,36.5,617.0,775.6,565.95
2017,7,10,16,30,769.0,98.0,3.7,36.0,569.0,732.84,539.82
2017,7,10,16,45,744.0,95.5,3.7,36.0,517.5,684.06,508.2
2017,7,10,17,0,719.0,93.0,3.7,36.0,466.0,635.2,476.02
2017,7,10,17,15,688.5,88.0,3.6,35.5,413.5,582.23,440.14
2017,7,10,17,30,658.0,83.0,3.5,35.0,361.0,528.18,401.8
2017,7,10,17,45,609.5,78.5,3.45,34.5,307.0,465.38,355.79
2017,7,10,18,0,561.0,74.0,3.4,34.0,253.0,405.86,310.72
2017,7,10,18,15,500.0,66.0,3.1,33.0,202.5,339.68,259.39
2017,7,10,18,30,439.0,58.0,2.8,32.0,152.0,278.7,210.36
2017,7,10,18,45,344.0,47.0,2.5,31.5,107.5,206.38,151.38
2017,7,10,19,0,249.0,36.0,2.2,31.0,63.0,142.87,98.26
2017,7,10,19,15,124.5,18.0,2.35,30.5,31.5,66.42,18.37
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.5,3.2,23.5,13.5,10.32,0.0
2017,7,11,6,0,108.0,21.0,3.4,24.0,27.0,16.4,0.72
2017,7,11,6,15,216.0,36.0,3.5,24.5,65.0,27.6,16.93
2017,7,11,6,30,324.0,51.0,3.6,25.0,103.0,38.23,26.69
2017,7,11,6,45,420.5,58.0,3.7,25.5,153.0,41.44,29.79
2017,7,11,7,0,517.0,65.0,3.8,26.0,203.0,55.71,32.59
2017,7,11,7,15,567.5,72.0,3.85,26.5,255.5,93.54,50.25
2017,7,11,7,30,618.0,79.0,3.9,27.0,308.0,137.0,78.98
2017,7,11,7,45,662.5,81.5,3.95,27.5,362.5,181.12,112.73
2017,7,11,8,0,707.0,84.0,4.0,28.0,417.0,232.99,154.92
2017,7,11,8,15,732.5,88.0,4.0,28.5,469.0,282.1,196.46
2017,7,11,8,30,758.0,92.0,4.0,29.0,521.0,333.61,239.69
2017,7,11,8,45,779.0,94.5,4.05,30.0,571.0,384.23,281.09
2017,7,11,9,0,800.0,97.0,4.1,31.0,621.0,436.35,322.43
2017,7,11,9,15,814.0,99.5,4.1,31.5,666.5,489.89,364.13
2017,7,11,9,30,828.0,102.0,4.1,32.0,712.0,539.89,402.11
2017,7,11,9,45,838.5,104.5,4.15,32.5,752.5,587.9,437.66
2017,7,11,10,0,849.0,107.0,4.2,33.0,793.0,635.42,471.88
2017,7,11,10,15,857.5,108.5,4.2,33.0,828.0,679.98,504.06
2017,7,11,10,30,866.0,110.0,4.2,33.0,863.0,723.45,533.5
2017,7,11,10,45,870.5,112.0,4.25,33.5,890.5,763.08,558.64
2017,7,11,11,0,875.0,114.0,4.3,34.0,918.0,800.93,582.32
2017,7,11,11,15,879.0,115.0,4.3,34.0,939.0,835.5,604.62
2017,7,11,11,30,883.0,116.0,4.3,34.0,960.0,867.95,625.42
2017,7,11,11,45,890.0,113.0,4.3,34.5,974.5,897.03,642.61
2017,7,11,12,0,897.0,110.0,4.3,35.0,989.0,923.81,658.21
2017,7,11,12,15,897.5,110.5,4.3,35.0,994.5,945.46,671.82
2017,7,11,12,30,898.0,111.0,4.3,35.0,1000.0,964.39,683.74
2017,7,11,12,45,896.5,111.5,4.3,35.5,997.5,978.62,691.3
2017,7,11,13,0,895.0,112.0,4.3,36.0,995.0,989.96,697.1
2017,7,11,13,15,657.5,267.0,4.3,36.0,912.0,927.45,657.14
2017,7,11,13,30,420.0,422.0,4.3,36.0,829.0,853.14,601.2
2017,7,11,13,45,649.5,267.0,4.35,36.5,883.5,930.9,659.65
2017,7,11,14,0,879.0,112.0,4.4,37.0,938.0,992.78,698.41
2017,7,11,14,15,873.5,110.5,4.4,36.5,912.5,982.73,693.74
2017,7,11,14,30,868.0,109.0,4.4,36.0,887.0,969.68,687.71
2017,7,11,14,45,848.5,115.0,4.45,36.0,852.5,948.06,675.06
2017,7,11,15,0,829.0,121.0,4.5,36.0,818.0,924.18,661.0
2017,7,11,15,15,818.5,118.5,4.5,36.0,780.0,897.63,644.97
2017,7,11,15,30,808.0,116.0,4.5,36.0,742.0,868.8,627.43
2017,7,11,15,45,791.5,114.5,4.55,36.0,698.0,839.0,609.39
2017,7,11,16,0,775.0,113.0,4.6,36.0,654.0,802.18,586.51
2017,7,11,16,15,757.5,109.5,4.6,35.5,606.5,760.93,561.41
2017,7,11,16,30,740.0,106.0,4.6,35.0,559.0,718.6,535.2
2017,7,11,16,45,442.5,165.0,4.6,35.0,429.0,530.68,400.11
2017,7,11,17,0,145.0,224.0,4.6,35.0,299.0,349.31,262.3
2017,7,11,17,15,149.5,198.0,4.55,34.5,268.0,319.35,241.89
2017,7,11,17,30,154.0,172.0,4.5,34.0,237.0,288.48,219.89
2017,7,11,17,45,144.0,148.0,4.5,33.5,202.0,250.44,191.55
2017,7,11,18,0,134.0,124.0,4.5,33.0,167.0,212.85,162.84
2017,7,11,18,15,115.5,101.5,4.35,32.5,133.0,173.36,131.76
2017,7,11,18,30,97.0,79.0,4.2,32.0,99.0,135.22,101.05
2017,7,11,18,45,68.0,57.5,4.05,31.5,70.0,95.51,68.69
2017,7,11,19,0,39.0,36.0,3.9,31.0,41.0,57.84,37.71
2017,7,11,19,15,19.5,18.0,3.8,30.5,20.5,27.17,3.97
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
