Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,5.41,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,10.61,0.0
2017,7,12,6,15,0.0,27.0,3.15,24.5,27.0,26.08,15.63
2017,7,12,6,30,0.0,43.0,3.3,25.0,43.0,40.93,28.96
2017,7,12,6,45,0.0,64.5,3.5,25.5,64.5,60.19,45.72
2017,7,12,7,0,0.0,86.0,3.7,26.0,86.0,79.44,59.12
2017,7,12,7,15,6.0,106.5,3.75,26.5,109.0,98.92,74.5
2017,7,12,7,30,12.0,127.0,3.8,27.0,132.0,119.18,90.08
2017,7,12,7,45,73.0,162.0,3.85,27.5,196.0,157.64,117.55
2017,7,12,8,0,134.0,197.0,3.9,28.0,260.0,202.16,149.91
2017,7,12,8,15,319.0,186.5,3.95,28.5,360.5,251.14,183.01
2017,7,12,8,30,504.0,176.0,4.0,29.0,461.0,318.48,232.35
2017,7,12,8,45,346.5,236.5,4.05,29.5,441.0,341.66,253.47
2017,7,12,9,0,189.0,297.0,4.1,30.0,421.0,348.52,259.8
2017,7,12,9,15,225.5,316.0,4.1,30.0,474.5,394.79,294.26
2017,7,12,9,30,262.0,335.0,4.1,30.0,528.0,440.19,327.81
2017,7,12,9,45,276.0,344.5,4.1,30.5,558.5,471.81,350.3
2017,7,12,10,0,290.0,354.0,4.1,31.0,589.0,504.31,373.13
2017,7,12,10,15,575.5,233.0,4.1,31.0,724.5,598.91,446.33
2017,7,12,10,30,861.0,112.0,4.1,31.0,860.0,720.91,536.24
2017,7,12,10,45,867.5,113.0,4.1,31.5,888.5,760.99,561.29
2017,7,12,11,0,874.0,114.0,4.1,32.0,917.0,799.44,585.36
2017,7,12,11,15,584.0,288.5,4.05,32.5,830.0,753.24,548.52
2017,7,12,11,30,294.0,463.0,4.0,33.0,743.0,691.56,496.66
2017,7,12,11,45,316.5,460.5,4.0,33.5,767.0,721.38,516.52
2017,7,12,12,0,339.0,458.0,4.0,34.0,791.0,751.52,535.94
2017,7,12,12,15,607.0,293.0,3.95,34.0,892.5,854.02,612.5
2017,7,12,12,30,875.0,128.0,3.9,34.0,994.0,958.39,681.21
2017,7,12,12,45,553.5,313.0,3.85,34.0,861.0,851.27,607.65
2017,7,12,13,0,232.0,498.0,3.8,34.0,728.0,723.44,512.64
2017,7,12,13,15,552.5,311.5,3.75,34.0,849.5,867.69,619.83
2017,7,12,13,30,873.0,125.0,3.7,34.0,971.0,996.4,704.86
2017,7,12,13,45,662.0,261.5,3.65,34.0,896.5,937.59,666.47
2017,7,12,14,0,451.0,398.0,3.6,34.0,822.0,867.57,614.29
2017,7,12,14,15,447.0,381.5,3.5,34.0,792.5,847.96,602.35
2017,7,12,14,30,443.0,365.0,3.4,34.0,763.0,826.39,588.82
2017,7,12,14,45,365.0,379.0,3.35,34.0,699.0,755.94,541.05
2017,7,12,15,0,287.0,393.0,3.3,34.0,635.0,693.55,498.06
2017,7,12,15,15,196.0,378.0,3.25,33.5,540.0,580.97,421.26
2017,7,12,15,30,105.0,363.0,3.2,33.0,445.0,470.89,343.9
2017,7,12,15,45,91.0,336.5,3.2,33.0,404.5,429.43,315.44
2017,7,12,16,0,77.0,310.0,3.2,33.0,364.0,388.23,286.53
2017,7,12,16,15,60.5,278.5,3.2,32.5,319.0,339.84,252.48
2017,7,12,16,30,44.0,247.0,3.2,32.0,274.0,292.11,218.27
2017,7,12,16,45,35.0,219.5,3.2,32.0,240.0,255.33,191.44
2017,7,12,17,0,26.0,192.0,3.2,32.0,206.0,211.75,159.07
2017,7,12,17,15,154.5,175.5,3.15,31.5,242.0,296.76,227.73
2017,7,12,17,30,283.0,159.0,3.1,31.0,278.0,363.32,280.7
2017,7,12,17,45,257.0,139.5,3.1,31.0,236.0,314.71,243.41
2017,7,12,18,0,231.0,120.0,3.1,31.0,194.0,267.94,207.06
2017,7,12,18,15,198.5,99.5,3.0,30.5,154.0,218.73,168.21
2017,7,12,18,30,166.0,79.0,2.9,30.0,114.0,172.28,130.59
2017,7,12,18,45,116.5,58.5,2.85,30.0,80.0,121.91,89.2
2017,7,12,19,0,67.0,38.0,2.8,30.0,46.0,70.57,47.03
2017,7,12,19,15,33.5,19.0,2.85,29.5,23.0,32.72,5.07
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,9.83,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,15.63,0.0
2017,7,13,6,15,208.0,35.0,2.2,24.5,63.0,26.87,16.23
2017,7,13,6,30,321.0,50.0,2.3,25.0,101.0,37.53,26.08
2017,7,13,6,45,408.5,58.5,2.4,25.5,149.5,42.11,30.36
2017,7,13,7,0,496.0,67.0,2.5,26.0,198.0,55.23,33.62
2017,7,13,7,15,548.5,74.5,2.55,26.5,250.0,92.38,50.42
2017,7,13,7,30,601.0,82.0,2.6,27.0,302.0,135.39,78.38
2017,7,13,7,45,644.0,85.5,2.7,27.5,356.0,179.1,111.52
2017,7,13,8,0,687.0,89.0,2.8,28.0,410.0,227.44,150.67
2017,7,13,8,15,713.5,93.0,2.85,28.5,462.0,279.02,193.74
2017,7,13,8,30,740.0,97.0,2.9,29.0,514.0,329.89,236.11
2017,7,13,8,45,488.5,193.5,2.95,29.5,480.0,354.82,261.04
2017,7,13,9,0,237.0,290.0,3.0,30.0,446.0,363.33,269.57
2017,7,13,9,15,231.0,315.0,3.0,30.5,476.0,396.28,293.52
2017,7,13,9,30,225.0,340.0,3.0,31.0,506.0,428.56,316.3
2017,7,13,9,45,279.0,349.5,3.05,31.5,567.0,477.56,351.36
2017,7,13,10,0,333.0,359.0,3.1,32.0,628.0,535.4,392.14
2017,7,13,10,15,589.5,240.0,3.1,32.5,741.5,614.09,451.49
2017,7,13,10,30,846.0,121.0,3.1,33.0,855.0,717.61,526.06
2017,7,13,10,45,633.5,252.5,3.1,33.5,813.0,710.48,515.49
2017,7,13,11,0,421.0,384.0,3.1,34.0,771.0,690.46,495.21
2017,7,13,11,15,643.0,256.0,3.1,34.0,862.5,771.28,555.71
2017,7,13,11,30,865.0,128.0,3.1,34.0,954.0,862.51,616.42
2017,7,13,11,45,634.5,278.0,3.1,34.5,889.0,828.33,590.28
2017,7,13,12,0,404.0,428.0,3.1,35.0,824.0,781.81,551.38
2017,7,13,12,15,402.0,432.0,3.1,35.0,828.0,796.64,561.21
2017,7,13,12,30,400.0,436.0,3.1,35.0,832.0,810.27,569.86
2017,7,13,12,45,353.0,457.0,3.15,35.5,806.0,795.86,558.11
2017,7,13,13,0,306.0,478.0,3.2,36.0,780.0,779.27,545.12
2017,7,13,13,15,193.0,473.5,3.2,36.0,663.0,665.91,468.3
2017,7,13,13,30,80.0,469.0,3.2,36.0,546.0,547.81,386.55
2017,7,13,13,45,54.5,420.0,3.25,36.0,472.0,474.93,337.3
2017,7,13,14,0,29.0,371.0,3.3,36.0,398.0,401.2,286.22
2017,7,13,14,15,135.5,404.5,3.3,36.0,526.5,550.07,393.13
2017,7,13,14,30,242.0,438.0,3.3,36.0,655.0,698.65,495.29
2017,7,13,14,45,153.5,410.0,3.35,36.0,546.0,575.45,410.48
2017,7,13,15,0,65.0,382.0,3.4,36.0,437.0,452.84,324.77
2017,7,13,15,15,428.5,254.0,3.4,35.5,587.5,683.33,497.37
2017,7,13,15,30,792.0,126.0,3.4,35.0,738.0,870.26,627.32
2017,7,13,15,45,774.0,124.5,3.45,35.0,694.0,834.16,603.89
2017,7,13,16,0,756.0,123.0,3.5,35.0,650.0,796.55,580.82
2017,7,13,16,15,721.5,128.5,3.5,34.5,602.0,754.56,555.46
2017,7,13,16,30,687.0,134.0,3.5,34.0,554.0,710.17,528.04
2017,7,13,16,45,675.0,121.5,3.55,34.0,503.5,663.08,497.36
2017,7,13,17,0,663.0,109.0,3.6,34.0,453.0,615.01,465.03
2017,7,13,17,15,629.0,103.0,3.55,33.5,400.0,558.67,425.78
2017,7,13,17,30,595.0,97.0,3.5,33.0,347.0,503.73,386.44
2017,7,13,17,45,545.0,91.0,3.45,33.0,294.5,441.0,339.28
2017,7,13,18,0,495.0,85.0,3.4,33.0,242.0,381.7,293.44
2017,7,13,18,15,431.5,75.0,3.15,32.5,193.0,312.42,239.14
2017,7,13,18,30,368.0,65.0,2.9,32.0,144.0,252.34,190.47
2017,7,13,18,45,278.5,51.5,2.65,31.5,101.0,183.84,134.68
2017,7,13,19,0,189.0,38.0,2.4,31.0,58.0,124.73,85.32
2017,7,13,19,15,94.5,19.0,2.35,30.5,29.0,58.58,11.37
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,9.34,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,14.83,0.0
2017,7,14,6,15,205.5,34.0,1.7,24.5,61.5,26.09,15.54
2017,7,14,6,30,318.0,49.0,1.8,25.0,99.0,36.78,25.43
2017,7,14,6,45,408.5,57.5,1.9,25.5,148.0,41.32,29.68
2017,7,14,7,0,499.0,66.0,2.0,26.0,197.0,53.5,32.8
2017,7,14,7,15,552.0,73.0,2.0,26.5,249.0,90.36,48.9
2017,7,14,7,30,605.0,80.0,2.0,27.0,301.0,133.13,76.41
2017,7,14,7,45,656.0,81.5,2.05,27.5,356.5,176.74,108.98
2017,7,14,8,0,707.0,83.0,2.1,28.0,412.0,228.8,150.63
2017,7,14,8,15,483.5,159.5,2.0,28.5,397.0,268.76,191.01
2017,7,14,8,30,260.0,236.0,1.9,29.0,382.0,290.81,213.86
2017,7,14,8,45,532.5,165.0,1.85,30.0,500.5,346.48,252.77
2017,7,14,9,0,805.0,94.0,1.8,31.0,619.0,432.7,315.85
2017,7,14,9,15,819.5,96.5,1.7,31.5,665.0,486.87,356.53
2017,7,14,9,30,834.0,99.0,1.6,32.0,711.0,537.49,393.44
2017,7,14,9,45,845.5,101.0,1.5,32.5,752.0,586.02,427.52
2017,7,14,10,0,857.0,103.0,1.4,33.0,793.0,634.14,460.0
2017,7,14,10,15,865.5,104.5,1.4,33.5,828.5,679.16,489.98
2017,7,14,10,30,874.0,106.0,1.4,34.0,864.0,723.08,517.04
2017,7,14,10,45,879.5,107.5,1.4,34.5,892.5,763.44,540.94
2017,7,14,11,0,885.0,109.0,1.4,35.0,921.0,802.07,563.39
2017,7,14,11,15,889.5,110.0,1.4,35.0,942.5,837.52,584.74
2017,7,14,11,30,894.0,111.0,1.4,35.0,964.0,870.84,604.62
2017,7,14,11,45,894.5,113.0,1.45,35.5,977.5,899.29,620.75
2017,7,14,12,0,895.0,115.0,1.5,36.0,991.0,925.16,635.26
2017,7,14,12,15,896.0,115.5,1.5,36.0,997.0,947.4,648.25
2017,7,14,12,30,897.0,116.0,1.5,36.0,1003.0,966.93,659.67
2017,7,14,12,45,896.5,116.0,1.5,36.5,1001.0,981.79,666.97
2017,7,14,13,0,896.0,116.0,1.5,37.0,999.0,993.76,672.64
2017,7,14,13,15,893.5,115.5,1.5,37.0,988.5,1000.26,676.57
2017,7,14,13,30,891.0,115.0,1.5,37.0,978.0,1003.65,678.83
2017,7,14,13,45,546.5,293.5,1.55,37.5,820.0,854.26,585.69
2017,7,14,14,0,202.0,472.0,1.6,38.0,662.0,683.84,468.67
2017,7,14,14,15,329.0,417.5,1.6,38.0,716.5,762.09,524.19
2017,7,14,14,30,456.0,363.0,1.6,38.0,771.0,836.84,574.46
2017,7,14,14,45,640.0,245.5,1.65,38.0,795.5,892.34,615.48
2017,7,14,15,0,824.0,128.0,1.7,38.0,820.0,926.24,637.57
2017,7,14,15,15,813.5,125.5,1.75,37.5,782.0,905.5,627.51
2017,7,14,15,30,803.0,123.0,1.8,37.0,744.0,876.82,612.96
2017,7,14,15,45,630.5,187.5,1.9,37.0,657.5,778.32,552.79
2017,7,14,16,0,458.0,252.0,2.0,37.0,571.0,679.67,486.49
2017,7,14,16,15,593.0,183.5,2.1,36.5,565.0,708.11,512.56
2017,7,14,16,30,728.0,115.0,2.2,36.0,559.0,718.47,523.62
2017,7,14,16,45,698.0,112.5,2.3,36.0,507.5,670.1,493.06
2017,7,14,17,0,668.0,110.0,2.4,36.0,456.0,619.55,460.28
2017,7,14,17,15,635.5,104.0,2.4,35.5,403.5,564.01,422.8
2017,7,14,17,30,603.0,98.0,2.4,35.0,351.0,509.73,385.01
2017,7,14,17,45,552.5,91.5,2.45,35.0,297.5,445.78,338.18
2017,7,14,18,0,502.0,85.0,2.5,35.0,244.0,385.29,292.46
2017,7,14,18,15,439.0,75.0,2.25,34.5,194.5,315.96,238.9
2017,7,14,18,30,376.0,65.0,2.0,34.0,145.0,255.76,190.75
2017,7,14,18,45,283.5,51.0,1.8,33.5,101.5,185.09,134.05
2017,7,14,19,0,191.0,37.0,1.6,33.0,58.0,124.06,83.78
2017,7,14,19,15,95.5,18.5,1.65,32.5,29.0,57.99,9.05
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.5,8.85,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,23.0,14.03,0.0
2017,7,15,6,15,197.5,33.5,2.5,25.5,59.5,25.72,15.08
2017,7,15,6,30,305.0,49.0,2.5,26.0,96.0,36.82,25.32
2017,7,15,6,45,385.5,59.5,2.5,27.0,143.5,43.4,31.22
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,55.64,35.16
2017,7,15,7,15,519.5,77.5,2.2,28.5,242.5,91.08,50.41
2017,7,15,7,30,573.0,85.0,1.9,29.0,294.0,132.54,76.65
2017,7,15,7,45,612.0,91.0,1.6,30.0,347.0,176.11,108.9
2017,7,15,8,0,651.0,97.0,1.3,31.0,400.0,223.91,146.32
2017,7,15,8,15,679.0,102.0,1.0,31.5,452.0,271.86,184.91
2017,7,15,8,30,707.0,107.0,0.7,32.0,504.0,322.52,224.75
2017,7,15,8,45,728.0,111.0,0.45,33.0,553.0,375.13,264.11
2017,7,15,9,0,749.0,115.0,0.2,34.0,602.0,426.09,300.19
2017,7,15,9,15,765.0,118.0,0.45,34.5,647.5,475.08,337.5
2017,7,15,9,30,781.0,121.0,0.7,35.0,693.0,524.69,374.4
2017,7,15,9,45,791.0,125.0,0.95,35.5,733.5,572.12,408.91
2017,7,15,10,0,801.0,129.0,1.2,36.0,774.0,619.16,442.32
2017,7,15,10,15,427.0,256.5,1.3,36.0,602.5,520.04,371.67
2017,7,15,10,30,53.0,384.0,1.4,36.0,431.0,398.07,281.48
2017,7,15,10,45,58.0,392.5,1.5,36.5,445.0,413.75,292.37
2017,7,15,11,0,63.0,401.0,1.6,37.0,459.0,429.71,302.66
2017,7,15,11,15,449.5,272.0,1.65,37.0,700.0,627.45,445.91
2017,7,15,11,30,836.0,143.0,1.7,37.0,941.0,850.4,592.23
2017,7,15,11,45,433.0,267.5,1.8,37.5,681.0,641.12,451.65
2017,7,15,12,0,30.0,392.0,1.9,38.0,421.0,406.56,283.73
2017,7,15,12,15,60.0,440.0,1.95,38.0,499.0,483.56,337.58
2017,7,15,12,30,90.0,488.0,2.0,38.0,577.0,562.43,390.18
2017,7,15,12,45,48.5,328.5,2.05,38.0,376.5,369.35,260.08
2017,7,15,13,0,7.0,169.0,2.1,38.0,176.0,171.22,120.37
2017,7,15,13,15,418.0,159.5,2.15,38.0,564.5,581.36,420.36
2017,7,15,13,30,829.0,150.0,2.2,38.0,953.0,976.54,672.13
2017,7,15,13,45,819.0,153.0,2.25,38.0,933.5,973.08,667.2
2017,7,15,14,0,809.0,156.0,2.3,38.0,914.0,972.79,668.09
2017,7,15,14,15,424.0,266.5,2.35,37.5,663.0,706.28,498.06
2017,7,15,14,30,39.0,377.0,2.4,37.0,412.0,420.05,296.67
2017,7,15,14,45,23.0,283.5,2.5,37.0,304.5,308.4,220.43
2017,7,15,15,0,7.0,190.0,2.6,37.0,197.0,192.63,137.69
2017,7,15,15,15,106.5,278.5,2.65,36.5,362.0,390.85,284.19
2017,7,15,15,30,206.0,367.0,2.7,36.0,527.0,576.39,415.06
2017,7,15,15,45,115.5,313.0,2.75,35.5,402.0,434.56,315.69
2017,7,15,16,0,25.0,259.0,2.8,35.0,277.0,279.7,204.18
2017,7,15,16,15,93.5,266.5,2.85,34.5,325.0,354.02,261.93
2017,7,15,16,30,162.0,274.0,2.9,34.0,373.0,424.92,315.87
2017,7,15,16,45,81.0,168.5,2.95,34.0,218.0,241.79,181.1
2017,7,15,17,0,0.0,63.0,3.0,34.0,63.0,60.91,41.91
2017,7,15,17,15,0.0,46.0,2.95,33.5,46.0,44.44,29.4
2017,7,15,17,30,0.0,29.0,2.9,33.0,29.0,28.0,16.59
2017,7,15,17,45,0.0,24.5,2.9,32.5,24.5,23.64,13.24
2017,7,15,18,0,0.0,20.0,2.9,32.0,20.0,19.29,9.83
2017,7,15,18,15,0.0,15.5,2.8,31.5,15.5,14.95,6.36
2017,7,15,18,30,0.0,11.0,2.7,31.0,11.0,10.6,2.84
2017,7,15,18,45,0.0,7.5,2.65,30.5,7.5,7.23,0.06
2017,7,15,19,0,0.0,4.0,2.6,30.0,4.0,3.85,0.0
2017,7,15,19,15,0.0,2.0,2.55,29.5,2.0,1.93,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.5,10.5,8.36,0.0
2017,7,16,6,0,71.0,17.0,0.6,25.0,21.0,14.44,0.0
2017,7,16,6,15,168.5,34.0,0.7,25.0,56.0,26.18,15.44
2017,7,16,6,30,266.0,51.0,0.8,25.0,91.0,38.48,26.85
2017,7,16,6,45,343.0,63.0,0.9,25.0,137.5,46.17,33.87
2017,7,16,7,0,420.0,75.0,1.0,25.0,184.0,58.87,39.24
2017,7,16,7,15,473.5,84.5,1.1,25.0,234.5,93.35,54.75
2017,7,16,7,30,527.0,94.0,1.2,25.0,285.0,133.98,80.94
2017,7,16,7,45,566.0,101.0,1.3,25.5,337.0,175.87,112.41
2017,7,16,8,0,605.0,108.0,1.4,26.0,389.0,222.05,149.41
2017,7,16,8,15,634.5,114.0,1.5,26.5,440.5,268.83,188.08
2017,7,16,8,30,664.0,120.0,1.6,27.0,492.0,318.54,228.94
2017,7,16,8,45,685.0,125.0,1.7,27.5,540.5,366.85,268.33
2017,7,16,9,0,706.0,130.0,1.8,28.0,589.0,416.8,308.03
2017,7,16,9,15,723.5,134.0,1.9,28.0,634.5,465.59,346.6
2017,7,16,9,30,741.0,138.0,2.0,28.0,680.0,517.85,386.71
2017,7,16,9,45,755.0,141.0,2.1,28.5,721.0,564.88,421.43
2017,7,16,10,0,769.0,144.0,2.2,29.0,762.0,611.97,455.33
2017,7,16,10,15,779.5,146.5,2.25,29.0,797.0,656.1,487.07
2017,7,16,10,30,790.0,149.0,2.3,29.0,832.0,699.54,517.73
2017,7,16,10,45,525.0,298.0,2.4,29.5,759.0,670.3,490.92
2017,7,16,11,0,260.0,447.0,2.5,30.0,686.0,622.24,450.39
2017,7,16,11,15,230.0,464.5,2.55,30.0,679.5,628.34,453.97
2017,7,16,11,30,200.0,482.0,2.6,30.0,673.0,629.57,453.84
2017,7,16,11,45,202.5,489.5,2.65,30.5,685.5,648.02,465.45
2017,7,16,12,0,205.0,497.0,2.7,31.0,698.0,666.2,476.69
2017,7,16,12,15,231.0,474.5,2.7,31.0,702.5,677.08,484.94
2017,7,16,12,30,257.0,452.0,2.7,31.0,707.0,689.42,494.24
2017,7,16,12,45,287.0,464.0,2.75,31.0,747.5,738.45,527.64
2017,7,16,13,0,317.0,476.0,2.8,31.0,788.0,787.54,560.53
2017,7,16,13,15,569.0,316.5,2.8,31.0,870.0,887.99,634.99
2017,7,16,13,30,821.0,157.0,2.8,31.0,952.0,980.74,696.92
2017,7,16,13,45,815.5,157.0,2.8,31.5,934.0,979.1,694.1
2017,7,16,14,0,810.0,157.0,2.8,32.0,916.0,974.52,690.38
2017,7,16,14,15,803.5,155.0,2.8,32.0,891.5,963.99,684.43
2017,7,16,14,30,797.0,153.0,2.8,32.0,867.0,950.62,676.82
2017,7,16,14,45,773.5,160.0,2.85,32.0,832.0,927.57,663.47
2017,7,16,15,0,750.0,167.0,2.9,32.0,797.0,902.42,648.82
2017,7,16,15,15,553.0,250.0,2.9,31.5,702.5,795.03,578.51
2017,7,16,15,30,356.0,333.0,2.9,31.0,608.0,685.43,501.33
2017,7,16,15,45,522.5,244.0,2.9,31.0,621.0,739.25,545.03
2017,7,16,16,0,689.0,155.0,2.9,31.0,634.0,776.58,574.51
2017,7,16,16,15,668.5,149.5,2.85,31.0,587.0,733.45,546.09
2017,7,16,16,30,648.0,144.0,2.8,31.0,540.0,689.61,517.46
2017,7,16,16,45,619.0,139.0,2.75,31.0,489.5,639.42,483.15
2017,7,16,17,0,590.0,134.0,2.7,31.0,439.0,589.67,448.35
2017,7,16,17,15,555.0,126.0,2.45,30.5,387.5,533.3,408.26
2017,7,16,17,30,520.0,118.0,2.2,30.0,336.0,475.11,365.97
2017,7,16,17,45,470.5,109.0,2.0,30.0,284.5,413.24,319.1
2017,7,16,18,0,421.0,100.0,1.8,30.0,233.0,355.11,273.96
2017,7,16,18,15,360.0,86.5,1.65,29.5,184.5,290.15,223.06
2017,7,16,18,30,299.0,73.0,1.5,29.0,136.0,230.77,175.15
2017,7,16,18,45,218.0,55.5,1.4,28.5,94.0,164.64,121.36
2017,7,16,19,0,137.0,38.0,1.3,28.0,52.0,100.47,68.36
2017,7,16,19,15,68.5,19.0,1.3,27.5,26.0,46.18,2.44
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,24.0,7.5,6.39,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,15.0,12.01,0.0
2017,7,17,6,15,87.0,36.0,0.85,24.5,48.0,29.67,18.19
2017,7,17,6,30,149.0,59.0,0.9,25.0,81.0,47.36,34.26
2017,7,17,6,45,217.0,78.0,1.0,25.5,125.5,61.46,46.71
2017,7,17,7,0,285.0,97.0,1.1,26.0,170.0,78.29,56.18
2017,7,17,7,15,337.5,112.0,1.05,26.0,219.0,106.74,69.91
2017,7,17,7,30,390.0,127.0,1.0,26.0,268.0,145.17,95.09
2017,7,17,7,45,440.5,136.0,1.0,26.5,320.0,183.99,123.06
2017,7,17,8,0,491.0,145.0,1.0,27.0,372.0,228.21,156.89
2017,7,17,8,15,523.0,153.5,1.0,27.5,422.0,272.19,191.88
2017,7,17,8,30,555.0,162.0,1.0,28.0,472.0,319.37,229.2
2017,7,17,8,45,588.5,165.0,1.0,28.5,522.0,364.52,264.55
2017,7,17,9,0,622.0,168.0,1.0,29.0,572.0,413.18,301.74
2017,7,17,9,15,417.0,254.5,1.15,29.5,534.0,424.12,311.15
2017,7,17,9,30,212.0,341.0,1.3,30.0,496.0,421.15,308.15
2017,7,17,9,45,461.0,258.5,1.45,30.5,621.5,497.78,365.5
2017,7,17,10,0,710.0,176.0,1.6,31.0,747.0,601.11,440.74
2017,7,17,10,15,503.0,291.0,1.7,31.0,704.5,600.91,437.05
2017,7,17,10,30,296.0,406.0,1.8,31.0,662.0,583.8,421.27
2017,7,17,10,45,156.5,353.5,1.95,31.5,489.5,449.35,326.47
2017,7,17,11,0,17.0,301.0,2.1,32.0,317.0,302.17,218.95
2017,7,17,11,15,12.5,242.5,2.2,32.0,255.0,243.94,177.31
2017,7,17,11,30,8.0,184.0,2.3,32.0,193.0,184.7,133.92
2017,7,17,11,45,11.0,221.5,2.4,32.5,233.0,223.89,162.55
2017,7,17,12,0,14.0,259.0,2.5,33.0,273.0,263.4,190.8
2017,7,17,12,15,112.5,381.0,2.6,33.0,493.0,476.71,344.68
2017,7,17,12,30,211.0,503.0,2.7,33.0,713.0,693.62,492.21
2017,7,17,12,45,499.0,343.0,2.8,33.5,835.5,826.68,587.49
2017,7,17,13,0,787.0,183.0,2.9,34.0,958.0,956.49,673.98
2017,7,17,13,15,784.5,182.5,2.95,34.0,948.0,963.14,677.68
2017,7,17,13,30,782.0,182.0,3.0,34.0,938.0,966.98,680.74
2017,7,17,13,45,778.5,179.5,3.1,34.0,921.0,964.95,680.6
2017,7,17,14,0,775.0,177.0,3.2,34.0,904.0,960.04,678.78
2017,7,17,14,15,460.5,311.0,3.25,34.0,740.0,788.27,563.66
2017,7,17,14,30,146.0,445.0,3.3,34.0,576.0,603.92,431.42
2017,7,17,14,45,456.5,299.5,3.35,34.0,686.5,768.27,554.56
2017,7,17,15,0,767.0,154.0,3.4,34.0,797.0,904.66,649.39
2017,7,17,15,15,547.0,247.5,3.4,33.5,695.5,786.55,570.75
2017,7,17,15,30,327.0,341.0,3.4,33.0,594.0,667.52,486.24
2017,7,17,15,45,519.5,241.0,3.45,33.0,615.0,733.17,539.03
2017,7,17,16,0,712.0,141.0,3.5,33.0,636.0,780.54,575.48
2017,7,17,16,15,692.0,136.5,3.5,33.0,589.0,738.18,547.81
2017,7,17,16,30,672.0,132.0,3.5,33.0,542.0,695.05,519.86
2017,7,17,16,45,410.5,177.0,3.5,33.0,420.5,519.04,392.23
2017,7,17,17,0,149.0,222.0,3.5,33.0,299.0,349.85,264.14
2017,7,17,17,15,143.5,196.5,3.35,32.5,264.0,313.49,238.62
2017,7,17,17,30,138.0,171.0,3.2,32.0,229.0,277.07,212.08
2017,7,17,17,45,126.0,147.0,3.05,31.5,194.0,238.59,183.19
2017,7,17,18,0,114.0,123.0,2.9,31.0,159.0,200.78,154.12
2017,7,17,18,15,94.5,100.0,2.7,30.5,126.0,161.2,122.83
2017,7,17,18,30,75.0,77.0,2.5,30.0,93.0,123.07,92.04
2017,7,17,18,45,49.0,55.5,2.35,29.5,64.5,80.64,57.53
2017,7,17,19,0,23.0,34.0,2.2,29.0,36.0,45.42,28.44
2017,7,17,19,15,11.5,17.0,2.3,28.5,18.0,20.95,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,44.5,8.5,1.25,23.5,10.5,8.36,0.0
2017,7,18,6,0,89.0,17.0,1.5,24.0,21.0,13.29,0.0
2017,7,18,6,15,205.5,31.0,1.6,24.5,57.0,23.81,13.38
2017,7,18,6,30,322.0,45.0,1.7,25.0,93.0,34.0,23.02
2017,7,18,6,45,408.0,54.0,1.8,25.5,141.0,38.62,27.35
2017,7,18,7,0,494.0,63.0,1.9,26.0,189.0,47.05,34.68
2017,7,18,7,15,547.0,70.0,1.95,26.5,241.0,83.41,44.58
2017,7,18,7,30,600.0,77.0,2.0,27.0,293.0,125.7,70.95
2017,7,18,7,45,643.0,81.0,2.1,27.5,347.0,169.64,103.7
2017,7,18,8,0,686.0,85.0,2.2,28.0,401.0,218.21,142.74
2017,7,18,8,15,712.5,89.0,2.25,28.5,453.0,269.63,185.56
2017,7,18,8,30,739.0,93.0,2.3,29.0,505.0,320.48,227.86
2017,7,18,8,45,757.0,97.5,2.4,30.0,554.5,370.89,268.84
2017,7,18,9,0,775.0,102.0,2.5,31.0,604.0,422.54,309.55
2017,7,18,9,15,499.5,220.0,2.6,31.5,553.0,433.06,319.09
2017,7,18,9,30,224.0,338.0,2.7,32.0,502.0,424.61,311.53
2017,7,18,9,45,257.0,353.5,2.8,32.5,552.0,466.43,341.31
2017,7,18,10,0,290.0,369.0,2.9,33.0,602.0,515.32,375.43
2017,7,18,10,15,313.0,367.5,2.95,33.0,629.0,545.0,396.55
2017,7,18,10,30,336.0,366.0,3.0,33.0,656.0,575.89,418.47
2017,7,18,10,45,595.0,244.0,3.15,33.5,779.5,670.89,489.51
2017,7,18,11,0,854.0,122.0,3.3,34.0,903.0,786.74,569.5
2017,7,18,11,15,858.5,123.0,3.35,34.0,924.5,821.38,591.31
2017,7,18,11,30,863.0,124.0,3.4,34.0,946.0,853.97,612.22
2017,7,18,11,45,864.0,126.0,3.5,34.5,959.5,882.23,629.25
2017,7,18,12,0,865.0,128.0,3.6,35.0,973.0,908.01,644.64
2017,7,18,12,15,610.5,272.0,3.65,35.0,870.5,835.11,595.95
2017,7,18,12,30,356.0,416.0,3.7,35.0,768.0,747.91,531.02
2017,7,18,12,45,320.0,450.0,3.8,35.0,766.5,756.17,535.84
2017,7,18,13,0,284.0,484.0,3.9,35.0,765.0,762.89,539.1
2017,7,18,13,15,234.5,488.0,3.95,35.0,718.5,720.81,510.25
2017,7,18,13,30,185.0,492.0,4.0,35.0,672.0,680.51,482.48
2017,7,18,13,45,517.5,311.0,4.05,35.0,799.0,841.73,601.98
2017,7,18,14,0,850.0,130.0,4.1,35.0,926.0,980.31,695.35
2017,7,18,14,15,844.0,128.5,4.1,34.5,901.5,970.22,690.03
2017,7,18,14,30,838.0,127.0,4.1,34.0,877.0,957.22,683.94
2017,7,18,14,45,567.0,258.0,4.1,34.0,757.5,833.73,602.16
2017,7,18,15,0,296.0,389.0,4.1,34.0,638.0,697.41,503.25
2017,7,18,15,15,535.5,261.5,4.05,34.0,685.0,790.59,575.66
2017,7,18,15,30,775.0,134.0,4.0,34.0,732.0,862.19,626.85
2017,7,18,15,45,762.5,129.5,3.95,34.0,689.0,828.14,604.85
2017,7,18,16,0,750.0,125.0,3.9,34.0,646.0,792.3,582.2
2017,7,18,16,15,731.0,121.5,3.8,34.0,598.5,750.57,555.19
2017,7,18,16,30,712.0,118.0,3.7,34.0,551.0,710.65,529.23
2017,7,18,16,45,496.0,163.0,3.65,34.0,451.5,568.01,427.56
2017,7,18,17,0,280.0,208.0,3.6,34.0,352.0,436.45,329.34
2017,7,18,17,15,440.5,151.5,3.4,33.5,348.5,480.17,366.06
2017,7,18,17,30,601.0,95.0,3.2,33.0,345.0,503.82,386.36
2017,7,18,17,45,555.5,88.0,3.05,32.5,293.0,442.38,340.42
2017,7,18,18,0,510.0,81.0,2.9,32.0,241.0,384.01,295.74
2017,7,18,18,15,445.0,71.5,2.6,31.0,191.0,316.6,243.06
2017,7,18,18,30,380.0,62.0,2.3,30.0,141.0,253.0,191.78
2017,7,18,18,45,281.5,49.0,2.0,29.5,97.5,181.22,133.08
2017,7,18,19,0,183.0,36.0,1.7,29.0,54.0,119.89,81.38
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.0,55.34,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,7.86,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,13.6,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,25.08,14.29
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,37.04,25.54
2017,7,19,6,45,368.0,59.0,2.05,25.5,138.0,43.23,31.25
2017,7,19,7,0,459.0,69.0,2.2,26.0,186.0,51.11,38.13
2017,7,19,7,15,514.0,77.5,2.25,26.5,237.5,86.86,48.73
2017,7,19,7,30,569.0,86.0,2.3,27.0,289.0,128.81,74.8
2017,7,19,7,45,612.5,90.5,2.4,27.5,343.0,171.5,106.39
2017,7,19,8,0,656.0,95.0,2.5,28.0,397.0,218.95,144.33
2017,7,19,8,15,479.0,160.0,2.5,28.5,395.5,263.95,187.4
2017,7,19,8,30,302.0,225.0,2.5,29.0,394.0,293.03,215.16
2017,7,19,8,45,531.0,167.5,2.55,29.5,498.0,344.07,251.99
2017,7,19,9,0,760.0,110.0,2.6,30.0,602.0,422.18,310.73
2017,7,19,9,15,776.0,113.5,2.65,30.5,648.0,472.29,349.67
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,523.01,388.02
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.0,570.85,423.26
2017,7,19,10,0,819.0,120.0,2.8,32.0,776.0,621.14,459.15
2017,7,19,10,15,828.5,122.0,2.85,32.5,811.5,665.93,490.33
2017,7,19,10,30,838.0,124.0,2.9,33.0,847.0,709.79,519.69
2017,7,19,10,45,846.0,124.5,2.95,33.5,876.0,750.01,544.91
2017,7,19,11,0,854.0,125.0,3.0,34.0,905.0,788.76,568.87
2017,7,19,11,15,510.5,303.5,3.05,34.0,773.5,705.14,507.73
2017,7,19,11,30,167.0,482.0,3.1,34.0,642.0,600.93,427.71
2017,7,19,11,45,506.0,313.5,3.2,34.5,806.0,747.59,536.58
2017,7,19,12,0,845.0,145.0,3.3,35.0,970.0,905.26,642.16
2017,7,19,12,15,846.0,145.5,3.35,35.0,976.0,926.78,654.85
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,945.76,666.98
2017,7,19,12,45,846.0,146.0,3.5,35.0,980.0,959.78,676.36
2017,7,19,13,0,845.0,146.0,3.6,35.0,978.0,971.06,684.14
2017,7,19,13,15,843.0,145.5,3.65,35.0,968.0,978.05,689.01
2017,7,19,13,30,841.0,145.0,3.7,35.0,958.0,982.08,692.16
2017,7,19,13,45,836.0,144.5,3.8,35.5,940.0,980.17,690.55
2017,7,19,14,0,831.0,144.0,3.9,36.0,922.0,975.27,687.18
2017,7,19,14,15,824.5,142.5,3.95,35.5,897.0,964.94,683.03
2017,7,19,14,30,818.0,141.0,4.0,35.0,872.0,951.76,677.14
2017,7,19,14,45,802.5,143.5,4.05,35.0,838.5,937.26,669.08
2017,7,19,15,0,787.0,146.0,4.1,35.0,805.0,914.57,655.75
2017,7,19,15,15,775.5,143.0,4.1,35.0,767.0,887.54,639.38
2017,7,19,15,30,764.0,140.0,4.1,35.0,729.0,858.31,621.56
2017,7,19,15,45,479.5,230.0,4.1,35.0,592.0,685.39,502.93
2017,7,19,16,0,195.0,320.0,4.1,35.0,455.0,509.58,374.07
2017,7,19,16,15,448.0,221.5,4.05,34.5,502.0,624.85,464.87
2017,7,19,16,30,701.0,123.0,4.0,34.0,549.0,707.25,528.6
2017,7,19,16,45,678.5,117.0,3.95,34.0,498.5,658.93,495.82
2017,7,19,17,0,656.0,111.0,3.9,34.0,448.0,610.49,462.54
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.0,554.75,423.32
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,500.36,384.06
2017,7,19,17,45,548.0,90.5,3.5,32.5,292.0,440.4,339.56
2017,7,19,18,0,507.0,82.0,3.4,32.0,240.0,383.11,295.63
2017,7,19,18,15,442.5,72.0,3.05,31.5,190.0,315.55,242.14
2017,7,19,18,30,378.0,62.0,2.7,31.0,140.0,251.84,190.31
2017,7,19,18,45,289.5,48.0,2.35,30.5,97.0,182.9,133.78
2017,7,19,19,0,201.0,34.0,2.0,30.0,54.0,123.26,83.01
2017,7,19,19,15,100.5,17.0,2.0,29.5,27.0,56.31,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,23.5,7.5,1.75,24.5,8.5,7.37,0.0
2017,7,20,6,0,47.0,15.0,2.0,25.0,17.0,12.79,0.0
2017,7,20,6,15,150.5,32.0,2.15,25.0,52.0,24.71,13.83
2017,7,20,6,30,254.0,49.0,2.3,25.0,87.0,37.09,25.55
2017,7,20,6,45,346.5,60.0,2.5,25.5,134.0,44.07,31.94
2017,7,20,7,0,439.0,71.0,2.7,26.0,181.0,51.91,38.81
2017,7,20,7,15,495.0,79.5,2.65,26.5,232.5,86.55,49.38
2017,7,20,7,30,551.0,88.0,2.6,27.0,284.0,127.5,74.6
2017,7,20,7,45,597.5,92.0,2.6,28.0,338.0,169.24,104.99
2017,7,20,8,0,644.0,96.0,2.6,29.0,392.0,216.07,141.86
2017,7,20,8,15,673.0,101.0,2.55,29.5,444.0,263.91,181.43
2017,7,20,8,30,702.0,106.0,2.5,30.0,496.0,314.6,223.15
2017,7,20,8,45,727.0,108.5,2.5,30.5,546.5,367.21,265.78
2017,7,20,9,0,752.0,111.0,2.5,31.0,597.0,418.59,306.53
2017,7,20,9,15,768.5,114.5,2.4,31.5,643.0,468.56,344.98
2017,7,20,9,30,785.0,118.0,2.3,32.0,689.0,519.21,382.6
2017,7,20,9,45,799.0,119.5,2.25,32.5,730.5,567.05,417.18
2017,7,20,10,0,813.0,121.0,2.2,33.0,772.0,617.39,452.3
2017,7,20,10,15,822.5,123.0,2.2,33.0,807.5,661.97,483.7
2017,7,20,10,30,832.0,125.0,2.2,33.0,843.0,705.62,513.45
2017,7,20,10,45,840.5,126.0,2.2,33.5,872.5,746.48,538.52
2017,7,20,11,0,849.0,127.0,2.2,34.0,902.0,785.93,562.31
2017,7,20,11,15,854.0,128.0,2.25,34.5,924.0,820.92,583.27
2017,7,20,11,30,859.0,129.0,2.3,35.0,946.0,853.91,602.79
2017,7,20,11,45,873.5,121.5,2.35,35.5,963.0,885.15,621.06
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,914.47,638.01
2017,7,20,12,15,889.5,114.0,2.45,36.0,986.5,936.78,651.88
2017,7,20,12,30,891.0,114.0,2.5,36.0,993.0,956.39,664.19
2017,7,20,12,45,891.5,113.5,2.6,36.5,991.5,971.8,673.02
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,984.33,680.15
2017,7,20,13,15,890.0,112.5,2.75,37.0,980.0,991.4,685.03
2017,7,20,13,30,888.0,112.0,2.8,37.0,970.0,995.36,688.15
2017,7,20,13,45,885.0,111.0,2.9,37.0,953.0,994.67,688.96
2017,7,20,14,0,882.0,110.0,3.0,37.0,936.0,990.83,687.95
2017,7,20,14,15,877.0,108.5,3.05,37.0,910.5,981.38,683.18
2017,7,20,14,30,872.0,107.0,3.1,37.0,885.0,968.88,676.63
2017,7,20,14,45,864.0,106.0,3.15,37.5,853.0,951.04,665.43
2017,7,20,15,0,856.0,105.0,3.2,38.0,821.0,930.43,652.59
2017,7,20,15,15,846.5,103.0,3.2,37.5,783.0,904.72,638.94
2017,7,20,15,30,837.0,101.0,3.2,37.0,745.0,876.59,623.68
2017,7,20,15,45,823.5,99.0,3.25,37.0,701.5,842.65,603.54
2017,7,20,16,0,810.0,97.0,3.3,37.0,658.0,806.87,582.04
2017,7,20,16,15,793.0,94.0,3.35,36.5,610.0,770.36,561.0
2017,7,20,16,30,776.0,91.0,3.4,36.0,562.0,727.68,535.4
2017,7,20,16,45,753.5,87.5,3.45,36.0,510.5,679.31,504.32
2017,7,20,17,0,731.0,84.0,3.5,36.0,459.0,630.67,472.5
2017,7,20,17,15,700.5,80.0,3.45,35.5,406.0,576.04,435.83
2017,7,20,17,30,670.0,76.0,3.4,35.0,353.0,524.44,399.19
2017,7,20,17,45,626.5,70.5,3.35,35.0,300.0,462.89,353.27
2017,7,20,18,0,583.0,65.0,3.3,35.0,247.0,404.22,308.11
2017,7,20,18,15,520.0,58.0,3.0,34.0,196.0,337.38,256.19
2017,7,20,18,30,457.0,51.0,2.7,33.0,145.0,276.03,206.71
2017,7,20,18,45,356.0,41.0,2.45,32.0,100.5,202.22,146.85
2017,7,20,19,0,255.0,31.0,2.2,31.0,56.0,138.74,92.79
2017,7,20,19,15,127.5,15.5,2.4,30.5,28.0,61.71,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,7.37,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,14.74,0.0
2017,7,21,6,15,151.5,32.0,2.35,25.5,51.5,24.76,13.7
2017,7,21,6,30,260.0,49.0,2.5,26.0,86.0,37.16,25.46
2017,7,21,6,45,359.5,58.0,2.65,26.5,134.0,42.56,30.51
2017,7,21,7,0,459.0,67.0,2.8,27.0,182.0,47.49,34.88
2017,7,21,7,15,515.0,75.0,2.8,27.5,234.0,82.75,45.82
2017,7,21,7,30,571.0,83.0,2.8,28.0,286.0,124.31,71.05
2017,7,21,7,45,615.5,87.5,2.85,29.0,339.5,167.22,102.26
2017,7,21,8,0,660.0,92.0,2.9,30.0,393.0,214.99,139.89
2017,7,21,8,15,688.0,96.5,2.8,30.5,445.5,262.99,179.6
2017,7,21,8,30,716.0,101.0,2.7,31.0,498.0,316.77,223.64
2017,7,21,8,45,739.0,104.0,2.6,31.5,548.0,366.59,264.12
2017,7,21,9,0,762.0,107.0,2.5,32.0,598.0,418.2,304.88
2017,7,21,9,15,778.0,110.0,2.4,32.5,644.0,468.01,343.14
2017,7,21,9,30,794.0,113.0,2.3,33.0,690.0,518.43,380.53
2017,7,21,9,45,806.5,115.5,2.25,34.0,731.5,566.76,414.5
2017,7,21,10,0,819.0,118.0,2.2,35.0,773.0,617.49,448.75
2017,7,21,10,15,828.5,120.0,2.25,35.0,808.5,662.37,480.35
2017,7,21,10,30,838.0,122.0,2.3,35.0,844.0,706.3,510.28
2017,7,21,10,45,845.0,123.0,2.35,35.5,873.0,746.31,534.92
2017,7,21,11,0,852.0,124.0,2.4,36.0,902.0,784.78,558.28
2017,7,21,11,15,857.0,125.5,2.5,36.5,924.0,820.36,579.86
2017,7,21,11,30,862.0,127.0,2.6,37.0,946.0,853.93,600.0
2017,7,21,11,45,859.5,131.5,2.75,37.5,958.5,881.57,616.61
2017,7,21,12,0,857.0,136.0,2.9,38.0,971.0,906.57,631.55
2017,7,21,12,15,858.0,136.5,3.0,38.0,977.5,928.38,645.5
2017,7,21,12,30,859.0,137.0,3.1,38.0,984.0,947.59,657.91
2017,7,21,12,45,858.5,137.0,3.25,38.0,982.0,962.25,667.92
2017,7,21,13,0,858.0,137.0,3.4,38.0,980.0,974.14,676.32
2017,7,21,13,15,856.0,136.5,3.5,38.0,970.0,981.18,681.49
2017,7,21,13,30,854.0,136.0,3.6,38.0,960.0,985.22,684.93
2017,7,21,13,45,850.0,135.0,3.7,38.0,942.5,983.76,685.05
2017,7,21,14,0,846.0,134.0,3.8,38.0,925.0,979.24,683.4
2017,7,21,14,15,840.0,132.5,3.8,38.0,900.0,969.25,677.83
2017,7,21,14,30,834.0,131.0,3.8,38.0,875.0,956.33,670.55
2017,7,21,14,45,822.5,131.0,3.85,38.0,842.5,936.84,659.47
2017,7,21,15,0,811.0,131.0,3.9,38.0,810.0,920.54,650.51
2017,7,21,15,15,800.0,128.5,3.95,38.0,772.0,893.97,634.94
2017,7,21,15,30,789.0,126.0,4.0,38.0,734.0,865.12,617.89
2017,7,21,15,45,773.5,124.0,4.05,38.0,690.0,830.75,597.13
2017,7,21,16,0,758.0,122.0,4.1,38.0,646.0,794.71,575.12
2017,7,21,16,15,739.0,118.0,4.1,37.5,598.5,752.15,549.46
2017,7,21,16,30,720.0,114.0,4.1,37.0,551.0,711.21,524.52
2017,7,21,16,45,693.5,110.5,4.2,36.5,499.5,662.0,493.62
2017,7,21,17,0,667.0,107.0,4.3,36.0,448.0,612.94,461.68
2017,7,21,17,15,633.5,101.0,4.3,35.5,395.5,556.74,422.63
2017,7,21,17,30,600.0,95.0,4.3,35.0,343.0,501.89,383.41
2017,7,21,17,45,554.5,87.5,4.35,35.0,290.5,439.96,336.97
2017,7,21,18,0,509.0,80.0,4.4,35.0,238.0,381.1,291.49
2017,7,21,18,15,444.5,70.0,4.3,34.0,188.0,313.53,238.96
2017,7,21,18,30,380.0,60.0,4.2,33.0,138.0,249.64,187.62
2017,7,21,18,45,288.0,46.5,4.15,32.5,95.0,179.99,130.69
2017,7,21,19,0,196.0,33.0,4.1,32.0,52.0,120.09,79.59
2017,7,21,19,15,98.0,16.5,4.1,31.5,26.0,54.37,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
