Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,2.9,25.0,15.0,13.76,0.0
2017,7,22,6,15,137.0,32.0,3.05,25.5,49.5,24.81,13.58
2017,7,22,6,30,236.0,50.0,3.2,26.0,84.0,38.04,26.15
2017,7,22,6,45,331.0,61.5,3.35,26.5,131.5,45.37,32.87
2017,7,22,7,0,426.0,73.0,3.5,27.0,179.0,52.31,38.96
2017,7,22,7,15,483.5,82.5,3.5,27.5,231.0,86.66,50.25
2017,7,22,7,30,541.0,92.0,3.5,28.0,283.0,127.86,75.22
2017,7,22,7,45,591.5,96.0,3.55,28.5,337.5,169.56,105.32
2017,7,22,8,0,642.0,100.0,3.6,29.0,392.0,216.83,142.57
2017,7,22,8,15,671.5,105.0,3.55,29.5,445.0,264.71,182.27
2017,7,22,8,30,701.0,110.0,3.5,30.0,498.0,315.5,224.3
2017,7,22,8,45,729.0,112.0,3.45,31.0,549.5,368.94,267.23
2017,7,22,9,0,757.0,114.0,3.4,32.0,601.0,421.27,308.27
2017,7,22,9,15,773.5,117.5,3.3,32.5,647.5,471.57,347.23
2017,7,22,9,30,790.0,121.0,3.2,33.0,694.0,522.54,385.43
2017,7,22,9,45,805.5,122.0,3.1,34.0,736.5,571.11,419.91
2017,7,22,10,0,821.0,123.0,3.0,35.0,779.0,622.28,454.83
2017,7,22,10,15,831.0,125.0,2.95,35.0,814.5,667.64,486.74
2017,7,22,10,30,841.0,127.0,2.9,35.0,850.0,712.1,517.06
2017,7,22,10,45,850.0,127.0,2.9,35.5,880.0,752.88,542.17
2017,7,22,11,0,859.0,127.0,2.9,36.0,910.0,792.25,566.01
2017,7,22,11,15,864.0,128.0,2.95,36.5,932.0,827.67,587.27
2017,7,22,11,30,869.0,129.0,3.0,37.0,954.0,861.05,607.05
2017,7,22,11,45,878.5,125.0,3.05,37.5,970.0,891.54,624.84
2017,7,22,12,0,888.0,121.0,3.1,38.0,986.0,919.87,641.18
2017,7,22,12,15,889.5,121.5,3.2,38.0,992.5,942.78,655.78
2017,7,22,12,30,891.0,122.0,3.3,38.0,999.0,963.0,668.78
2017,7,22,12,45,892.0,120.5,3.4,38.0,997.5,978.05,678.67
2017,7,22,13,0,893.0,119.0,3.5,38.0,996.0,990.21,686.88
2017,7,22,13,15,891.0,118.5,3.6,38.0,986.0,997.39,692.13
2017,7,22,13,30,889.0,118.0,3.7,38.0,976.0,1001.45,695.58
2017,7,22,13,45,885.5,116.5,3.8,38.5,958.0,999.86,694.18
2017,7,22,14,0,882.0,115.0,3.9,39.0,940.0,995.09,690.94
2017,7,22,14,15,876.5,114.0,3.95,38.5,914.5,985.73,687.55
2017,7,22,14,30,871.0,113.0,4.0,38.0,889.0,973.33,682.34
2017,7,22,14,45,863.5,111.5,4.05,38.0,857.0,955.52,672.35
2017,7,22,15,0,856.0,110.0,4.1,38.0,825.0,934.91,660.65
2017,7,22,15,15,649.5,202.0,4.1,38.0,730.0,835.83,597.66
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,730.23,523.78
2017,7,22,15,45,625.5,198.0,4.15,38.0,647.5,782.98,566.37
2017,7,22,16,0,808.0,102.0,4.2,38.0,660.0,814.84,589.24
2017,7,22,16,15,594.0,168.0,4.2,37.5,562.0,690.12,506.74
2017,7,22,16,30,380.0,234.0,4.2,37.0,464.0,561.35,414.75
2017,7,22,16,45,551.5,161.5,4.25,36.5,461.5,607.07,453.59
2017,7,22,17,0,723.0,89.0,4.3,36.0,459.0,629.57,474.27
2017,7,22,17,15,692.0,84.5,4.3,35.5,405.5,576.48,437.79
2017,7,22,17,30,661.0,80.0,4.3,35.0,352.0,522.46,399.23
2017,7,22,17,45,614.0,75.0,4.3,35.0,298.0,459.87,352.21
2017,7,22,18,0,567.0,70.0,4.3,35.0,244.0,400.46,306.18
2017,7,22,18,15,502.0,62.0,4.2,34.0,193.0,332.26,253.1
2017,7,22,18,30,437.0,54.0,4.1,33.0,142.0,269.73,202.55
2017,7,22,18,45,333.5,43.0,4.0,32.5,98.0,194.92,141.41
2017,7,22,19,0,230.0,32.0,3.9,32.0,54.0,130.11,85.87
2017,7,22,19,15,115.0,16.0,3.95,31.5,27.0,58.26,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,22.0,13.0,3.1,25.0,14.0,12.78,0.0
2017,7,23,6,15,114.5,32.0,3.2,25.0,47.5,26.52,14.77
2017,7,23,6,30,207.0,51.0,3.3,25.0,81.0,38.92,26.98
2017,7,23,6,45,297.5,64.0,3.45,25.5,127.0,47.41,34.73
2017,7,23,7,0,388.0,77.0,3.6,26.0,173.0,55.44,41.79
2017,7,23,7,15,447.0,87.0,3.65,26.0,224.0,88.01,53.06
2017,7,23,7,30,506.0,97.0,3.7,26.0,275.0,127.62,77.18
2017,7,23,7,45,553.0,103.0,3.75,26.5,328.5,168.49,106.89
2017,7,23,8,0,600.0,109.0,3.8,27.0,382.0,214.59,143.41
2017,7,23,8,15,631.5,115.0,3.75,27.5,434.0,261.6,182.4
2017,7,23,8,30,663.0,121.0,3.7,28.0,486.0,311.79,224.0
2017,7,23,8,45,688.5,124.5,3.65,28.5,536.5,360.54,264.17
2017,7,23,9,0,714.0,128.0,3.6,29.0,587.0,411.39,305.08
2017,7,23,9,15,732.0,132.0,3.5,29.5,633.5,463.94,346.07
2017,7,23,9,30,750.0,136.0,3.4,30.0,680.0,514.16,384.19
2017,7,23,9,45,764.0,139.0,3.35,31.0,721.0,561.86,418.63
2017,7,23,10,0,778.0,142.0,3.3,32.0,762.0,609.6,451.92
2017,7,23,10,15,788.5,144.5,3.15,32.5,798.0,654.38,482.68
2017,7,23,10,30,799.0,147.0,3.0,33.0,834.0,698.47,512.01
2017,7,23,10,45,807.0,149.0,2.95,33.5,863.5,739.32,537.9
2017,7,23,11,0,815.0,151.0,2.9,34.0,893.0,778.86,561.95
2017,7,23,11,15,820.5,152.5,2.85,34.0,915.0,814.4,584.22
2017,7,23,11,30,826.0,154.0,2.8,34.0,937.0,848.1,605.11
2017,7,23,11,45,817.0,163.5,2.75,34.5,948.5,874.72,620.02
2017,7,23,12,0,808.0,173.0,2.7,35.0,960.0,898.56,633.07
2017,7,23,12,15,810.0,173.5,2.75,35.0,966.5,921.19,647.37
2017,7,23,12,30,812.0,174.0,2.8,35.0,973.0,941.42,660.2
2017,7,23,12,45,811.0,174.0,2.85,35.5,971.5,955.79,668.05
2017,7,23,13,0,810.0,174.0,2.9,36.0,970.0,967.45,674.31
2017,7,23,13,15,808.0,173.5,2.95,36.0,960.5,974.83,679.41
2017,7,23,13,30,806.0,173.0,3.0,36.0,951.0,979.31,682.85
2017,7,23,13,45,800.5,172.5,3.1,36.5,933.0,977.38,681.39
2017,7,23,14,0,795.0,172.0,3.2,37.0,915.0,972.52,678.23
2017,7,23,14,15,610.0,270.0,3.2,36.5,831.0,893.5,629.13
2017,7,23,14,30,425.0,368.0,3.2,36.0,747.0,809.98,571.71
2017,7,23,14,45,217.0,290.5,3.2,36.0,484.0,518.09,374.35
2017,7,23,15,0,9.0,213.0,3.2,36.0,221.0,217.49,156.29
2017,7,23,15,15,4.5,168.5,3.15,36.0,172.5,168.9,121.38
2017,7,23,15,30,0.0,124.0,3.1,36.0,124.0,120.62,85.66
2017,7,23,15,45,0.0,115.5,3.1,36.0,115.5,112.23,79.64
2017,7,23,16,0,0.0,107.0,3.1,36.0,107.0,103.84,73.55
2017,7,23,16,15,24.0,176.5,3.05,35.5,191.5,199.31,146.44
2017,7,23,16,30,48.0,246.0,3.0,35.0,276.0,294.39,217.77
2017,7,23,16,45,52.0,226.0,2.95,35.0,255.5,275.75,204.63
2017,7,23,17,0,56.0,206.0,2.9,35.0,235.0,256.64,191.31
2017,7,23,17,15,67.0,185.0,2.8,34.5,216.0,240.62,180.63
2017,7,23,17,30,78.0,164.0,2.7,34.0,197.0,223.47,168.78
2017,7,23,17,45,66.5,141.0,2.6,33.5,166.0,189.59,143.34
2017,7,23,18,0,55.0,118.0,2.5,33.0,135.0,156.49,117.98
2017,7,23,18,15,40.5,94.5,2.2,32.5,105.5,122.09,90.97
2017,7,23,18,30,26.0,71.0,1.9,32.0,76.0,88.65,64.27
2017,7,23,18,45,13.0,49.0,1.6,31.5,51.5,58.54,39.94
2017,7,23,19,0,0.0,27.0,1.3,31.0,27.0,26.77,14.06
2017,7,23,19,15,0.0,13.5,1.35,30.5,13.5,13.03,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.0,27.89,15.61
2017,7,24,6,30,39.0,57.0,3.4,25.0,62.0,49.65,35.89
2017,7,24,6,45,103.0,83.5,3.6,25.5,106.5,68.04,52.14
2017,7,24,7,0,167.0,110.0,3.8,26.0,151.0,87.68,69.1
2017,7,24,7,15,151.0,124.0,3.95,26.5,168.5,109.94,79.29
2017,7,24,7,30,135.0,138.0,4.1,27.0,186.0,131.03,94.65
2017,7,24,7,45,114.0,162.5,4.35,27.5,207.5,157.41,115.76
2017,7,24,8,0,93.0,187.0,4.6,28.0,229.0,186.15,138.92
2017,7,24,8,15,292.5,187.5,4.6,28.5,343.5,238.12,173.31
2017,7,24,8,30,492.0,188.0,4.6,29.0,458.0,315.22,229.32
2017,7,24,8,45,533.5,190.5,4.65,29.5,509.5,360.63,265.41
2017,7,24,9,0,575.0,193.0,4.7,30.0,561.0,409.89,304.11
2017,7,24,9,15,597.0,199.0,4.5,30.5,607.0,455.88,339.44
2017,7,24,9,30,619.0,205.0,4.3,31.0,653.0,503.8,375.36
2017,7,24,9,45,641.5,206.5,4.15,31.5,695.5,549.29,408.71
2017,7,24,10,0,664.0,208.0,4.0,32.0,738.0,595.91,441.97
2017,7,24,10,15,677.0,212.0,3.95,32.5,773.5,639.38,472.27
2017,7,24,10,30,690.0,216.0,3.9,33.0,809.0,682.67,501.71
2017,7,24,10,45,705.5,215.0,3.85,33.5,839.5,722.83,528.49
2017,7,24,11,0,721.0,214.0,3.8,34.0,870.0,762.53,554.39
2017,7,24,11,15,727.5,216.0,3.8,34.5,892.0,796.99,576.24
2017,7,24,11,30,734.0,218.0,3.8,35.0,914.0,829.99,596.19
2017,7,24,11,45,737.5,219.5,3.8,35.5,928.0,858.28,612.89
2017,7,24,12,0,741.0,221.0,3.8,36.0,942.0,884.67,628.26
2017,7,24,12,15,743.0,221.5,3.75,36.0,948.5,906.69,641.82
2017,7,24,12,30,745.0,222.0,3.7,36.0,955.0,926.53,654.0
2017,7,24,12,45,747.5,219.5,3.7,36.5,954.0,941.58,662.08
2017,7,24,13,0,750.0,217.0,3.7,37.0,953.0,954.13,668.64
2017,7,24,13,15,747.0,216.5,3.65,37.0,943.0,960.66,672.59
2017,7,24,13,30,744.0,216.0,3.6,37.0,933.0,964.42,674.94
2017,7,24,13,45,741.0,213.0,3.6,37.5,916.0,962.84,672.94
2017,7,24,14,0,738.0,210.0,3.6,38.0,899.0,958.44,669.34
2017,7,24,14,15,730.5,207.5,3.55,37.5,873.5,947.36,664.14
2017,7,24,14,30,723.0,205.0,3.5,37.0,848.0,933.64,657.4
2017,7,24,14,45,635.5,251.5,3.45,37.0,801.5,891.42,630.48
2017,7,24,15,0,548.0,298.0,3.4,37.0,755.0,847.38,600.14
2017,7,24,15,15,397.0,328.0,3.4,37.0,650.5,722.41,515.82
2017,7,24,15,30,246.0,358.0,3.4,37.0,546.0,611.37,438.52
2017,7,24,15,45,192.0,338.5,3.45,37.0,480.5,529.82,383.12
2017,7,24,16,0,138.0,319.0,3.5,37.0,415.0,459.39,333.94
2017,7,24,16,15,88.0,278.5,3.55,36.5,338.0,362.67,265.91
2017,7,24,16,30,38.0,238.0,3.6,36.0,261.0,277.62,204.28
2017,7,24,16,45,19.0,193.5,3.7,36.0,205.0,207.73,152.95
2017,7,24,17,0,0.0,149.0,3.8,36.0,149.0,147.68,107.87
2017,7,24,17,15,0.0,123.0,3.75,35.5,123.0,121.37,88.5
2017,7,24,17,30,0.0,97.0,3.7,35.0,97.0,95.02,68.7
2017,7,24,17,45,0.0,81.5,3.65,34.5,81.5,79.57,57.03
2017,7,24,18,0,0.0,66.0,3.6,34.0,66.0,64.07,45.09
2017,7,24,18,15,0.0,51.0,3.5,33.0,51.0,49.27,33.54
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,34.76,21.95
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,23.16,12.49
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.57,2.82
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.9,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.86,0.0
2017,7,25,6,15,55.0,32.5,3.4,24.5,40.0,28.19,15.63
2017,7,25,6,30,109.0,57.0,3.6,25.0,72.0,47.72,34.24
2017,7,25,6,45,201.0,74.0,3.85,25.5,117.0,58.54,44.1
2017,7,25,7,0,293.0,91.0,4.1,26.0,162.0,70.8,54.82
2017,7,25,7,15,147.5,102.5,4.1,26.5,138.5,93.82,66.56
2017,7,25,7,30,2.0,114.0,4.1,27.0,115.0,106.2,80.23
2017,7,25,7,45,270.5,120.5,4.2,28.0,242.5,143.35,98.03
2017,7,25,8,0,539.0,127.0,4.3,29.0,370.0,216.15,145.56
2017,7,25,8,15,398.5,178.0,4.3,29.5,370.5,253.02,180.8
2017,7,25,8,30,258.0,229.0,4.3,30.0,371.0,279.14,205.49
2017,7,25,8,45,150.5,244.0,4.3,30.5,329.0,272.97,203.01
2017,7,25,9,0,43.0,259.0,4.3,31.0,287.0,255.01,190.03
2017,7,25,9,15,369.5,210.5,4.2,31.5,476.0,358.42,267.01
2017,7,25,9,30,696.0,162.0,4.1,32.0,665.0,504.52,375.23
2017,7,25,9,45,711.0,165.5,4.1,32.5,706.0,551.15,409.34
2017,7,25,10,0,726.0,169.0,4.1,33.0,747.0,598.04,443.1
2017,7,25,10,15,737.5,172.0,4.1,33.5,782.5,644.23,475.44
2017,7,25,10,30,749.0,175.0,4.1,34.0,818.0,687.49,505.04
2017,7,25,10,45,758.5,176.0,4.1,34.5,847.0,726.73,531.28
2017,7,25,11,0,768.0,177.0,4.1,35.0,876.0,764.91,555.54
2017,7,25,11,15,774.0,179.0,4.1,35.0,898.0,799.91,578.19
2017,7,25,11,30,780.0,181.0,4.1,35.0,920.0,833.25,599.62
2017,7,25,11,45,794.0,174.5,4.1,35.5,936.5,863.75,617.82
2017,7,25,12,0,808.0,168.0,4.1,36.0,953.0,892.61,634.83
2017,7,25,12,15,809.0,168.5,4.1,36.0,959.0,914.34,648.48
2017,7,25,12,30,810.0,169.0,4.1,36.0,965.0,933.62,660.63
2017,7,25,12,45,490.5,335.5,4.1,36.5,817.0,808.72,573.34
2017,7,25,13,0,171.0,502.0,4.1,37.0,669.0,666.26,468.01
2017,7,25,13,15,488.0,334.5,4.1,37.0,805.5,823.65,583.8
2017,7,25,13,30,805.0,167.0,4.1,37.0,942.0,971.31,683.14
2017,7,25,13,45,801.5,165.0,4.1,37.0,924.5,969.79,681.61
2017,7,25,14,0,798.0,163.0,4.1,37.0,907.0,965.31,679.33
2017,7,25,14,15,556.0,289.5,4.1,37.0,801.0,858.1,608.41
2017,7,25,14,30,314.0,416.0,4.1,37.0,695.0,744.71,527.13
2017,7,25,14,45,500.5,309.5,4.15,37.0,735.0,819.36,584.29
2017,7,25,15,0,687.0,203.0,4.2,37.0,775.0,881.53,630.25
2017,7,25,15,15,673.0,199.0,4.2,36.5,737.5,853.29,613.77
2017,7,25,15,30,659.0,195.0,4.2,36.0,700.0,823.21,596.51
2017,7,25,15,45,639.5,190.5,4.25,36.0,656.5,786.1,573.35
2017,7,25,16,0,620.0,186.0,4.3,36.0,613.0,747.83,548.82
2017,7,25,16,15,596.5,180.0,4.3,35.5,566.0,703.75,520.7
2017,7,25,16,30,573.0,174.0,4.3,35.0,519.0,659.27,491.76
2017,7,25,16,45,539.0,167.5,4.3,35.0,468.0,603.1,452.94
2017,7,25,17,0,505.0,161.0,4.3,35.0,417.0,551.69,416.72
2017,7,25,17,15,465.0,151.0,4.3,34.5,365.5,493.8,375.8
2017,7,25,17,30,425.0,141.0,4.3,34.0,314.0,438.23,335.51
2017,7,25,17,45,368.0,129.0,4.3,34.0,263.0,373.18,286.23
2017,7,25,18,0,311.0,117.0,4.3,34.0,212.0,305.84,234.21
2017,7,25,18,15,245.0,99.5,4.2,33.5,164.5,240.52,182.91
2017,7,25,18,30,179.0,82.0,4.1,33.0,117.0,181.66,135.66
2017,7,25,18,45,109.5,58.0,4.05,32.5,77.5,113.87,81.37
2017,7,25,19,0,40.0,34.0,4.0,32.0,38.0,57.61,35.29
2017,7,25,19,15,20.0,17.0,4.1,31.5,19.0,22.34,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,11.0,10.81,0.0
2017,7,26,6,15,110.0,30.0,3.0,24.5,44.0,24.93,12.93
2017,7,26,6,30,205.0,49.0,3.2,25.0,77.0,37.47,25.68
2017,7,26,6,45,316.0,59.0,3.4,25.5,125.0,43.65,31.49
2017,7,26,7,0,427.0,69.0,3.6,26.0,173.0,49.22,36.48
2017,7,26,7,15,487.0,77.5,3.7,26.5,224.5,78.51,45.19
2017,7,26,7,30,547.0,86.0,3.8,27.0,276.0,119.03,68.69
2017,7,26,7,45,602.5,88.5,3.95,27.5,331.5,160.41,97.98
2017,7,26,8,0,658.0,91.0,4.1,28.0,387.0,207.91,135.29
2017,7,26,8,15,687.5,95.5,4.2,28.5,440.0,256.22,175.73
2017,7,26,8,30,717.0,100.0,4.3,29.0,493.0,310.5,221.0
2017,7,26,8,45,743.5,102.0,4.4,30.0,544.5,360.86,262.4
2017,7,26,9,0,770.0,104.0,4.5,31.0,596.0,413.38,304.46
2017,7,26,9,15,786.5,107.0,4.55,31.5,642.5,463.99,344.64
2017,7,26,9,30,803.0,110.0,4.6,32.0,689.0,515.25,384.17
2017,7,26,9,45,817.0,111.5,4.65,32.5,731.0,567.19,423.02
2017,7,26,10,0,831.0,113.0,4.7,33.0,773.0,615.65,458.44
2017,7,26,10,15,840.0,115.0,4.7,33.0,809.0,660.92,491.52
2017,7,26,10,30,849.0,117.0,4.7,33.0,845.0,705.17,522.78
2017,7,26,10,45,856.5,118.0,4.7,33.5,874.5,746.18,548.96
2017,7,26,11,0,864.0,119.0,4.7,34.0,904.0,785.65,573.76
2017,7,26,11,15,868.5,120.0,4.65,34.5,926.0,820.96,595.36
2017,7,26,11,30,873.0,121.0,4.6,35.0,948.0,854.18,615.33
2017,7,26,11,45,860.0,133.0,4.6,35.5,958.0,880.15,630.56
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,902.93,643.65
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.0,924.74,657.24
2017,7,26,12,30,849.0,146.0,4.5,36.0,980.0,943.98,669.18
2017,7,26,12,45,848.0,146.5,4.5,36.5,978.0,958.67,677.09
2017,7,26,13,0,847.0,147.0,4.5,37.0,976.0,970.59,683.3
2017,7,26,13,15,844.5,146.0,4.45,37.0,966.0,976.72,687.09
2017,7,26,13,30,842.0,145.0,4.4,37.0,956.0,979.86,689.13
2017,7,26,13,45,837.5,144.5,4.4,37.0,938.0,978.5,688.69
2017,7,26,14,0,833.0,144.0,4.4,37.0,920.0,974.14,686.49
2017,7,26,14,15,827.0,142.5,4.4,37.0,895.0,964.32,680.95
2017,7,26,14,30,821.0,141.0,4.4,37.0,870.0,951.6,673.68
2017,7,26,14,45,571.0,260.0,4.4,37.0,758.0,837.23,598.43
2017,7,26,15,0,321.0,379.0,4.4,37.0,646.0,709.37,506.89
2017,7,26,15,15,241.0,372.0,4.4,36.5,567.5,624.3,449.71
2017,7,26,15,30,161.0,365.0,4.4,36.0,489.0,532.65,386.37
2017,7,26,15,45,484.5,231.5,4.45,36.0,571.0,689.44,506.41
2017,7,26,16,0,808.0,98.0,4.5,36.0,653.0,802.96,587.95
2017,7,26,16,15,791.0,95.0,4.5,35.5,604.5,766.45,565.32
2017,7,26,16,30,774.0,92.0,4.5,35.0,556.0,723.73,538.92
2017,7,26,16,45,752.0,88.0,4.5,35.0,504.5,675.15,506.91
2017,7,26,17,0,730.0,84.0,4.5,35.0,453.0,626.26,474.17
2017,7,26,17,15,699.0,79.5,4.45,34.5,399.5,570.71,436.01
2017,7,26,17,30,668.0,75.0,4.4,34.0,346.0,518.27,398.13
2017,7,26,17,45,624.0,69.5,4.4,34.0,292.5,456.57,351.42
2017,7,26,18,0,580.0,64.0,4.4,34.0,239.0,397.83,305.49
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.0,329.58,251.76
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,267.12,200.72
2017,7,26,18,45,342.5,38.5,3.7,31.5,93.0,191.7,138.65
2017,7,26,19,0,236.0,28.0,3.5,31.0,49.0,127.46,81.57
2017,7,26,19,15,118.0,14.0,3.45,30.5,24.5,46.78,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,10.81,0.0
2017,7,27,6,15,155.5,27.0,2.15,24.5,46.0,20.9,9.71
2017,7,27,6,30,273.0,43.0,2.3,25.0,80.0,32.64,21.62
2017,7,27,6,45,371.0,52.5,2.5,25.5,127.5,38.36,27.0
2017,7,27,7,0,469.0,62.0,2.7,26.0,175.0,43.13,31.29
2017,7,27,7,15,526.5,69.5,2.8,26.5,227.0,72.3,39.52
2017,7,27,7,30,584.0,77.0,2.9,27.0,279.0,113.84,63.15
2017,7,27,7,45,627.5,82.0,3.05,28.0,333.5,157.55,94.37
2017,7,27,8,0,671.0,87.0,3.2,29.0,388.0,206.02,132.51
2017,7,27,8,15,699.5,91.5,3.2,29.5,440.5,254.76,173.06
2017,7,27,8,30,728.0,96.0,3.2,30.0,493.0,309.22,218.16
2017,7,27,8,45,749.5,99.5,3.25,31.0,543.5,359.68,259.37
2017,7,27,9,0,771.0,103.0,3.3,32.0,594.0,411.78,300.7
2017,7,27,9,15,787.0,106.0,3.25,32.5,640.5,462.24,340.15
2017,7,27,9,30,803.0,109.0,3.2,33.0,687.0,513.29,378.79
2017,7,27,9,45,816.0,111.0,3.2,33.5,729.0,565.16,416.83
2017,7,27,10,0,829.0,113.0,3.2,34.0,771.0,613.45,451.33
2017,7,27,10,15,838.5,114.5,3.2,34.5,807.0,658.55,482.67
2017,7,27,10,30,848.0,116.0,3.2,35.0,843.0,702.67,512.1
2017,7,27,10,45,855.5,117.0,3.2,35.5,872.5,743.67,537.58
2017,7,27,11,0,863.0,118.0,3.2,36.0,902.0,783.14,561.7
2017,7,27,11,15,867.5,119.0,3.2,36.0,924.0,818.45,584.01
2017,7,27,11,30,872.0,120.0,3.2,36.0,946.0,851.67,604.85
2017,7,27,11,45,886.0,113.0,3.25,36.5,963.0,883.43,623.66
2017,7,27,12,0,900.0,106.0,3.3,37.0,980.0,913.2,641.07
2017,7,27,12,15,901.0,106.5,3.35,37.0,986.0,935.98,655.36
2017,7,27,12,30,902.0,107.0,3.4,37.0,992.0,955.97,667.99
2017,7,27,12,45,902.0,106.5,3.5,37.5,990.5,971.18,676.61
2017,7,27,13,0,902.0,106.0,3.6,38.0,989.0,983.39,683.45
2017,7,27,13,15,900.0,106.0,3.65,38.0,979.0,991.07,688.68
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,995.59,692.09
2017,7,27,13,45,894.0,105.0,3.8,38.0,951.0,993.92,692.09
2017,7,27,14,0,890.0,104.0,3.9,38.0,933.0,989.04,690.22
2017,7,27,14,15,885.0,103.0,3.95,38.0,907.5,980.0,685.57
2017,7,27,14,30,880.0,102.0,4.0,38.0,882.0,967.88,679.08
2017,7,27,14,45,866.0,104.5,4.05,38.0,848.5,947.81,667.64
2017,7,27,15,0,852.0,107.0,4.1,38.0,815.0,925.17,654.62
2017,7,27,15,15,506.5,236.0,4.1,37.5,651.5,733.65,528.83
2017,7,27,15,30,161.0,365.0,4.1,37.0,488.0,532.58,383.81
2017,7,27,15,45,482.0,232.0,4.2,37.0,568.5,687.41,502.25
2017,7,27,16,0,803.0,99.0,4.3,37.0,649.0,804.14,585.67
2017,7,27,16,15,785.5,96.0,4.3,36.5,601.0,762.36,559.58
2017,7,27,16,30,768.0,93.0,4.3,36.0,553.0,719.41,533.2
2017,7,27,16,45,743.5,89.5,4.35,36.0,501.0,669.73,500.71
2017,7,27,17,0,719.0,86.0,4.4,36.0,449.0,619.94,467.58
2017,7,27,17,15,687.5,81.5,4.35,35.5,395.5,564.51,429.44
2017,7,27,17,30,656.0,77.0,4.3,35.0,342.0,512.38,391.91
2017,7,27,17,45,611.0,71.5,4.25,35.0,289.0,450.67,345.29
2017,7,27,18,0,566.0,66.0,4.2,35.0,236.0,392.02,299.57
2017,7,27,18,15,499.5,58.0,4.0,34.0,185.0,323.42,245.85
2017,7,27,18,30,433.0,50.0,3.8,33.0,134.0,260.72,194.9
2017,7,27,18,45,328.0,39.0,3.6,32.5,90.5,186.23,133.86
2017,7,27,19,0,223.0,28.0,3.4,32.0,47.0,122.83,77.27
2017,7,27,19,15,111.5,14.0,3.4,31.5,23.5,44.78,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,10.81,0.0
2017,7,28,6,15,174.5,26.5,2.65,24.5,46.5,20.54,9.17
2017,7,28,6,30,302.0,42.0,2.9,25.0,81.0,31.89,20.97
2017,7,28,6,45,406.5,50.0,3.15,26.0,130.5,36.21,25.1
2017,7,28,7,0,511.0,58.0,3.4,27.0,180.0,39.82,28.33
2017,7,28,7,15,568.0,65.0,3.5,27.5,233.5,69.16,36.21
2017,7,28,7,30,625.0,72.0,3.6,28.0,287.0,112.41,60.31
2017,7,28,7,45,672.5,75.0,3.75,29.0,343.5,157.26,91.95
2017,7,28,8,0,720.0,78.0,3.9,30.0,400.0,210.18,133.44
2017,7,28,8,15,747.5,82.0,3.9,30.5,454.0,260.67,175.57
2017,7,28,8,30,775.0,86.0,3.9,31.0,508.0,313.82,220.02
2017,7,28,8,45,799.5,87.0,3.95,32.0,560.0,365.66,262.55
2017,7,28,9,0,824.0,88.0,4.0,33.0,612.0,423.36,308.23
2017,7,28,9,15,838.5,90.5,3.95,33.5,659.5,475.12,348.89
2017,7,28,9,30,853.0,93.0,3.9,34.0,707.0,527.2,388.49
2017,7,28,9,45,867.0,93.5,3.85,34.5,750.0,577.27,425.46
2017,7,28,10,0,881.0,94.0,3.8,35.0,793.0,627.12,461.13
2017,7,28,10,15,889.0,95.5,3.75,35.5,829.0,673.48,493.28
2017,7,28,10,30,897.0,97.0,3.7,36.0,865.0,718.62,522.53
2017,7,28,10,45,904.5,97.5,3.7,36.5,895.0,761.06,548.9
2017,7,28,11,0,912.0,98.0,3.7,37.0,925.0,801.84,573.81
2017,7,28,11,15,916.0,99.0,3.65,37.0,947.0,838.38,596.65
2017,7,28,11,30,920.0,100.0,3.6,37.0,969.0,872.66,617.87
2017,7,28,11,45,906.5,111.5,3.55,37.5,979.0,899.19,632.68
2017,7,28,12,0,893.0,123.0,3.5,38.0,989.0,922.34,645.26
2017,7,28,12,15,893.5,123.5,3.45,38.0,995.0,944.64,658.64
2017,7,28,12,30,894.0,124.0,3.4,38.0,1001.0,964.17,670.29
2017,7,28,12,45,894.0,123.5,3.4,38.5,999.0,979.43,678.22
2017,7,28,13,0,894.0,123.0,3.4,39.0,997.0,991.73,684.4
2017,7,28,13,15,891.5,122.5,3.35,39.0,986.5,998.54,688.38
2017,7,28,13,30,889.0,122.0,3.3,39.0,976.0,1002.19,690.56
2017,7,28,13,45,885.0,121.0,3.25,39.5,957.5,1000.68,688.24
2017,7,28,14,0,881.0,120.0,3.2,40.0,939.0,995.99,684.12
2017,7,28,14,15,875.0,118.5,3.15,39.5,913.0,985.67,679.59
2017,7,28,14,30,869.0,117.0,3.1,39.0,887.0,972.28,673.28
2017,7,28,14,45,860.0,116.0,3.1,39.0,854.0,953.58,662.7
2017,7,28,15,0,851.0,115.0,3.1,39.0,821.0,932.11,650.48
2017,7,28,15,15,840.5,112.5,3.05,39.0,782.0,905.04,634.43
2017,7,28,15,30,830.0,110.0,3.0,39.0,743.0,875.56,616.89
2017,7,28,15,45,817.0,107.5,3.0,39.0,698.5,841.66,596.78
2017,7,28,16,0,804.0,105.0,3.0,39.0,654.0,811.02,578.69
2017,7,28,16,15,785.5,101.5,2.95,38.5,605.5,767.83,553.08
2017,7,28,16,30,767.0,98.0,2.9,38.0,557.0,723.53,526.4
2017,7,28,16,45,743.5,94.0,2.9,38.0,504.5,674.06,494.88
2017,7,28,17,0,720.0,90.0,2.9,38.0,452.0,624.39,462.67
2017,7,28,17,15,687.5,85.0,2.75,37.5,398.0,569.91,425.64
2017,7,28,17,30,655.0,80.0,2.6,37.0,344.0,514.53,386.56
2017,7,28,17,45,609.0,74.0,2.5,36.5,290.0,451.7,340.87
2017,7,28,18,0,563.0,68.0,2.4,36.0,236.0,392.02,295.89
2017,7,28,18,15,494.5,60.0,2.15,35.0,184.5,322.63,242.34
2017,7,28,18,30,426.0,52.0,1.9,34.0,133.0,259.31,191.64
2017,7,28,18,45,318.0,40.0,1.65,33.0,89.5,183.03,130.37
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,117.18,72.29
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,42.8,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.5,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,27.0,10.0,2.9,24.0,11.0,9.83,0.0
2017,7,29,6,15,143.0,27.0,3.05,24.5,44.5,20.99,9.19
2017,7,29,6,30,259.0,44.0,3.2,25.0,78.0,33.57,22.32
2017,7,29,6,45,362.0,54.0,3.35,26.0,126.0,39.9,28.21
2017,7,29,7,0,465.0,64.0,3.5,27.0,174.0,45.15,32.85
2017,7,29,7,15,525.0,72.0,3.4,27.5,227.5,72.22,40.21
2017,7,29,7,30,585.0,80.0,3.3,28.0,281.0,114.18,63.44
2017,7,29,7,45,634.0,84.0,3.25,29.0,336.5,157.83,93.9
2017,7,29,8,0,683.0,88.0,3.2,30.0,392.0,206.87,131.95
2017,7,29,8,15,712.0,92.5,3.0,31.0,446.0,256.41,172.5
2017,7,29,8,30,741.0,97.0,2.8,32.0,500.0,311.79,217.41
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.0,363.36,258.8
2017,7,29,9,0,791.0,102.0,2.5,34.0,604.0,416.93,300.39
2017,7,29,9,15,807.0,104.5,2.25,34.5,651.0,468.03,339.24
2017,7,29,9,30,823.0,107.0,2.0,35.0,698.0,523.09,379.15
2017,7,29,9,45,836.0,109.0,1.75,36.0,741.0,572.63,412.73
2017,7,29,10,0,849.0,111.0,1.5,37.0,784.0,621.92,444.33
2017,7,29,10,15,858.5,113.0,1.4,37.0,820.0,668.43,475.39
2017,7,29,10,30,868.0,115.0,1.3,37.0,856.0,713.92,504.35
2017,7,29,10,45,874.5,116.0,1.2,37.5,886.0,755.06,527.42
2017,7,29,11,0,881.0,117.0,1.1,38.0,916.0,794.54,548.85
2017,7,29,11,15,886.0,118.5,1.1,38.5,938.0,831.42,569.41
2017,7,29,11,30,891.0,120.0,1.1,39.0,960.0,866.19,588.43
2017,7,29,11,45,894.0,120.0,1.15,39.5,974.5,895.55,604.7
2017,7,29,12,0,897.0,120.0,1.2,40.0,989.0,922.39,619.44
2017,7,29,12,15,898.0,120.5,1.3,40.0,995.5,945.25,633.86
2017,7,29,12,30,899.0,121.0,1.4,40.0,1002.0,965.34,646.73
2017,7,29,12,45,898.5,121.0,1.55,40.5,1000.0,980.67,656.16
2017,7,29,13,0,898.0,121.0,1.7,41.0,998.0,993.02,663.87
2017,7,29,13,15,895.5,120.5,1.8,41.0,988.0,999.85,669.21
2017,7,29,13,30,893.0,120.0,1.9,41.0,978.0,1003.5,672.81
2017,7,29,13,45,889.0,119.5,2.05,41.0,959.5,1002.48,674.32
2017,7,29,14,0,885.0,119.0,2.2,41.0,941.0,998.27,673.99
2017,7,29,14,15,879.5,117.5,2.3,41.0,915.5,988.4,669.81
2017,7,29,14,30,874.0,116.0,2.4,41.0,890.0,975.44,663.85
2017,7,29,14,45,866.0,114.5,2.5,41.0,857.5,957.09,654.64
2017,7,29,15,0,858.0,113.0,2.6,41.0,825.0,935.91,643.71
2017,7,29,15,15,848.0,111.0,2.65,41.0,786.0,909.67,629.21
2017,7,29,15,30,838.0,109.0,2.7,41.0,747.0,880.98,613.16
2017,7,29,15,45,824.0,106.5,2.8,41.0,702.0,845.97,593.31
2017,7,29,16,0,810.0,104.0,2.9,41.0,657.0,814.23,575.35
2017,7,29,16,15,792.0,101.0,2.95,40.5,608.0,771.8,551.07
2017,7,29,16,30,774.0,98.0,3.0,40.0,559.0,728.21,525.6
2017,7,29,16,45,749.0,94.0,3.05,39.5,506.5,677.34,494.63
2017,7,29,17,0,724.0,90.0,3.1,39.0,454.0,626.37,462.83
2017,7,29,17,15,691.0,85.5,2.95,38.5,399.5,571.99,425.93
2017,7,29,17,30,658.0,81.0,2.8,38.0,345.0,516.74,387.01
2017,7,29,17,45,610.0,75.0,2.65,38.0,290.5,452.64,339.67
2017,7,29,18,0,562.0,69.0,2.5,38.0,236.0,391.86,293.37
2017,7,29,18,15,492.0,60.5,2.2,36.5,184.0,321.27,239.76
2017,7,29,18,30,422.0,52.0,1.9,35.0,132.0,256.91,188.9
2017,7,29,18,45,311.5,40.0,1.6,34.0,88.0,180.04,127.41
2017,7,29,19,0,201.0,28.0,1.3,33.0,44.0,113.52,68.45
2017,7,29,19,15,100.5,14.0,1.3,32.5,22.0,41.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,8.0,7.86,0.0
2017,7,30,6,15,107.0,27.0,1.05,26.5,39.5,22.53,9.79
2017,7,30,6,30,199.0,46.0,1.1,27.0,71.0,35.26,23.49
2017,7,30,6,45,285.5,60.0,1.15,27.5,116.5,44.71,32.05
2017,7,30,7,0,372.0,74.0,1.2,28.0,162.0,53.62,39.85
2017,7,30,7,15,432.5,84.5,1.2,28.5,213.0,78.78,47.87
2017,7,30,7,30,493.0,95.0,1.2,29.0,264.0,118.25,69.93
2017,7,30,7,45,540.0,102.0,1.25,30.0,317.0,158.46,97.42
2017,7,30,8,0,587.0,109.0,1.3,31.0,370.0,204.45,132.19
2017,7,30,8,15,619.0,115.0,1.2,31.5,422.0,250.85,169.23
2017,7,30,8,30,651.0,121.0,1.1,32.0,474.0,300.51,208.81
2017,7,30,8,45,675.0,126.0,1.0,33.0,524.0,349.48,246.86
2017,7,30,9,0,699.0,131.0,0.9,34.0,574.0,400.43,285.07
2017,7,30,9,15,717.0,135.0,0.85,34.5,620.0,449.49,321.38
2017,7,30,9,30,735.0,139.0,0.8,35.0,666.0,502.26,358.86
2017,7,30,9,45,746.5,143.5,0.8,35.5,707.0,549.43,391.6
2017,7,30,10,0,758.0,148.0,0.8,36.0,748.0,596.45,423.2
2017,7,30,10,15,768.5,150.5,0.9,36.5,783.5,640.64,452.94
2017,7,30,10,30,779.0,153.0,1.0,37.0,819.0,684.15,481.58
2017,7,30,10,45,786.0,156.0,1.1,37.5,847.5,724.68,507.44
2017,7,30,11,0,793.0,159.0,1.2,38.0,876.0,763.88,531.13
2017,7,30,11,15,798.5,160.5,1.3,38.0,898.0,798.95,553.19
2017,7,30,11,30,804.0,162.0,1.4,38.0,920.0,832.24,574.1
2017,7,30,11,45,813.5,158.5,1.55,38.5,935.5,862.33,592.32
2017,7,30,12,0,823.0,155.0,1.7,39.0,951.0,888.09,607.83
2017,7,30,12,15,640.0,295.0,1.8,39.0,916.5,879.02,601.22
2017,7,30,12,30,457.0,435.0,1.9,39.0,882.0,859.26,583.62
2017,7,30,12,45,638.5,296.5,2.0,39.5,920.5,909.43,620.84
2017,7,30,13,0,820.0,158.0,2.1,40.0,959.0,957.47,650.68
2017,7,30,13,15,468.5,320.0,2.2,40.0,777.0,788.39,542.5
2017,7,30,13,30,117.0,482.0,2.3,40.0,595.0,602.17,413.61
2017,7,30,13,45,459.0,320.0,2.45,40.0,748.5,789.51,547.89
2017,7,30,14,0,801.0,158.0,2.6,40.0,902.0,960.35,659.47
2017,7,30,14,15,423.5,272.0,2.7,39.5,664.5,708.12,497.02
2017,7,30,14,30,46.0,386.0,2.8,39.0,427.0,436.19,306.34
2017,7,30,14,45,197.5,379.0,2.95,39.0,544.0,583.93,413.38
2017,7,30,15,0,349.0,372.0,3.1,39.0,661.0,727.48,512.55
2017,7,30,15,15,230.5,365.0,3.25,39.0,552.0,597.62,424.24
2017,7,30,15,30,112.0,358.0,3.4,39.0,443.0,471.5,336.7
2017,7,30,15,45,235.5,320.0,3.55,39.0,484.5,556.23,400.34
2017,7,30,16,0,359.0,282.0,3.7,39.0,526.0,615.09,444.94
2017,7,30,16,15,294.0,271.0,3.85,38.5,461.0,540.7,394.29
2017,7,30,16,30,229.0,260.0,4.0,38.0,396.0,460.87,339.14
2017,7,30,16,45,212.5,239.0,4.15,37.5,356.0,419.06,311.01
2017,7,30,17,0,196.0,218.0,4.3,37.0,316.0,377.9,282.56
2017,7,30,17,15,292.5,182.0,4.35,36.5,308.5,403.31,304.54
2017,7,30,17,30,389.0,146.0,4.4,36.0,301.0,419.02,318.49
2017,7,30,17,45,334.5,131.5,4.45,36.0,250.0,347.09,264.25
2017,7,30,18,0,280.0,117.0,4.5,36.0,199.0,287.97,218.54
2017,7,30,18,15,224.0,95.5,4.4,35.5,152.5,224.46,168.9
2017,7,30,18,30,168.0,74.0,4.3,35.0,106.0,166.11,122.32
2017,7,30,18,45,109.5,49.5,4.25,34.5,67.5,107.86,75.55
2017,7,30,19,0,51.0,25.0,4.2,34.0,29.0,47.87,25.74
2017,7,30,19,15,25.5,12.5,4.05,33.5,14.5,19.25,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.93,0.0
2017,7,31,6,15,40.5,26.0,2.9,25.0,31.0,22.94,9.7
2017,7,31,6,30,81.0,48.0,2.9,25.0,58.0,40.91,28.31
2017,7,31,6,45,141.0,72.5,2.95,25.5,101.0,57.38,42.99
2017,7,31,7,0,201.0,97.0,3.0,26.0,144.0,75.02,58.31
2017,7,31,7,15,253.0,117.0,2.9,26.5,192.5,101.08,70.71
2017,7,31,7,30,305.0,137.0,2.8,27.0,241.0,138.34,94.07
2017,7,31,7,45,359.5,149.0,2.7,27.5,293.0,175.45,119.55
2017,7,31,8,0,414.0,161.0,2.6,28.0,345.0,213.71,147.83
2017,7,31,8,15,372.0,186.5,2.5,28.5,368.0,253.46,181.4
2017,7,31,8,30,330.0,212.0,2.4,29.0,391.0,284.22,207.29
2017,7,31,8,45,300.5,243.0,2.3,30.0,418.5,319.63,234.83
2017,7,31,9,0,271.0,274.0,2.2,31.0,446.0,352.0,258.85
2017,7,31,9,15,257.0,301.0,2.25,31.5,474.0,385.16,283.1
2017,7,31,9,30,243.0,328.0,2.3,32.0,502.0,416.85,305.58
2017,7,31,9,45,292.5,338.0,2.4,32.5,560.5,468.02,342.0
2017,7,31,10,0,342.0,348.0,2.5,33.0,619.0,523.43,380.86
2017,7,31,10,15,301.5,378.0,2.6,33.5,625.0,541.75,392.15
2017,7,31,10,30,261.0,408.0,2.7,34.0,631.0,556.32,400.62
2017,7,31,10,45,493.0,305.5,2.85,34.5,745.0,645.52,466.56
2017,7,31,11,0,725.0,203.0,3.0,35.0,859.0,750.57,541.67
2017,7,31,11,15,732.0,205.0,3.1,35.5,881.0,785.72,563.54
2017,7,31,11,30,739.0,207.0,3.2,36.0,903.0,819.4,584.21
2017,7,31,11,45,763.0,194.0,3.35,36.5,922.5,851.3,603.84
2017,7,31,12,0,787.0,181.0,3.5,37.0,942.0,882.4,622.87
2017,7,31,12,15,612.5,307.0,3.6,37.0,902.0,864.62,609.15
2017,7,31,12,30,438.0,433.0,3.7,37.0,862.0,839.16,587.15
2017,7,31,12,45,434.0,431.0,3.8,37.5,855.5,845.33,590.55
2017,7,31,13,0,430.0,429.0,3.9,38.0,849.0,849.8,592.69
2017,7,31,13,15,439.5,422.5,3.95,38.0,847.5,861.26,600.78
2017,7,31,13,30,449.0,416.0,4.0,38.0,846.0,871.0,607.78
2017,7,31,13,45,629.5,286.0,4.05,38.0,876.5,923.38,648.56
2017,7,31,14,0,810.0,156.0,4.1,38.0,907.0,966.5,677.76
2017,7,31,14,15,804.0,154.5,4.15,38.0,882.0,957.01,672.4
2017,7,31,14,30,798.0,153.0,4.2,38.0,857.0,944.63,665.66
2017,7,31,14,45,796.5,146.0,4.3,38.0,826.5,927.95,656.49
2017,7,31,15,0,795.0,139.0,4.4,38.0,796.0,908.36,645.48
2017,7,31,15,15,783.5,136.5,4.4,37.5,757.5,881.55,630.68
2017,7,31,15,30,772.0,134.0,4.4,37.0,719.0,852.49,614.35
2017,7,31,15,45,764.5,127.0,4.4,37.0,677.0,819.99,594.35
2017,7,31,16,0,757.0,120.0,4.4,37.0,635.0,785.35,572.82
2017,7,31,16,15,738.0,116.0,4.35,36.5,586.5,742.65,546.61
2017,7,31,16,30,719.0,112.0,4.3,36.0,538.0,701.56,521.16
2017,7,31,16,45,698.5,105.5,4.3,36.0,487.0,653.3,489.34
2017,7,31,17,0,678.0,99.0,4.3,36.0,436.0,604.73,456.37
2017,7,31,17,15,644.0,93.0,4.2,35.5,383.0,547.73,416.33
2017,7,31,17,30,610.0,87.0,4.1,35.0,330.0,492.16,376.16
2017,7,31,17,45,566.0,79.5,4.0,34.5,277.0,430.84,330.4
2017,7,31,18,0,522.0,72.0,3.9,34.0,224.0,372.53,285.35
2017,7,31,18,15,453.0,62.5,3.5,33.0,174.0,303.36,230.76
2017,7,31,18,30,384.0,53.0,3.1,32.0,124.0,240.36,179.38
2017,7,31,18,45,284.0,39.5,2.75,31.5,82.0,166.48,118.78
2017,7,31,19,0,184.0,26.0,2.4,31.0,40.0,103.66,60.01
2017,7,31,19,15,92.0,13.0,2.35,30.5,20.0,37.73,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
