Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,21.0,1.05,25.5,35.5,16.16,4.8
2017,8,1,6,30,232.0,42.0,1.1,26.0,71.0,32.1,20.91
2017,8,1,6,45,319.0,55.0,1.15,26.5,116.5,40.86,28.92
2017,8,1,7,0,406.0,68.0,1.2,27.0,162.0,49.13,36.21
2017,8,1,7,15,465.0,78.0,1.2,27.5,213.5,72.21,42.92
2017,8,1,7,30,524.0,88.0,1.2,28.0,265.0,112.28,64.62
2017,8,1,7,45,421.5,126.0,1.2,29.0,285.0,160.19,104.02
2017,8,1,8,0,319.0,164.0,1.2,30.0,305.0,201.15,139.82
2017,8,1,8,15,493.0,140.0,1.2,30.5,390.0,239.62,164.96
2017,8,1,8,30,667.0,116.0,1.2,31.0,475.0,298.9,208.1
2017,8,1,8,45,690.5,120.5,1.3,31.5,525.5,348.11,247.71
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,399.25,287.95
2017,8,1,9,15,731.5,129.0,1.5,32.5,622.0,451.83,328.16
2017,8,1,9,30,749.0,133.0,1.6,33.0,668.0,502.02,365.63
2017,8,1,9,45,764.5,135.0,1.7,33.5,710.0,549.89,400.5
2017,8,1,10,0,780.0,137.0,1.8,34.0,752.0,597.94,434.56
2017,8,1,10,15,790.0,139.5,1.9,34.0,788.0,642.81,466.52
2017,8,1,10,30,800.0,142.0,2.0,34.0,824.0,686.91,497.36
2017,8,1,10,45,808.0,144.0,2.15,34.5,853.0,728.11,524.31
2017,8,1,11,0,816.0,146.0,2.3,35.0,882.0,767.98,549.38
2017,8,1,11,15,821.5,147.0,2.4,35.5,904.5,803.1,570.83
2017,8,1,11,30,827.0,148.0,2.5,36.0,927.0,835.99,590.72
2017,8,1,11,45,806.5,166.0,2.6,36.5,935.0,861.97,606.09
2017,8,1,12,0,786.0,184.0,2.7,37.0,943.0,883.71,618.78
2017,8,1,12,15,787.5,184.5,2.8,37.0,949.5,905.68,632.97
2017,8,1,12,30,789.0,185.0,2.9,37.0,956.0,925.27,645.7
2017,8,1,12,45,789.0,184.5,3.0,37.0,954.0,939.97,655.47
2017,8,1,13,0,789.0,184.0,3.1,37.0,952.0,952.01,663.7
2017,8,1,13,15,786.5,183.0,3.1,37.0,942.5,958.35,667.79
2017,8,1,13,30,784.0,182.0,3.1,37.0,933.0,961.82,670.23
2017,8,1,13,45,632.0,284.0,3.15,37.5,882.0,923.34,644.26
2017,8,1,14,0,480.0,386.0,3.2,38.0,831.0,879.06,610.57
2017,8,1,14,15,449.0,376.0,3.2,37.5,783.0,839.54,587.15
2017,8,1,14,30,418.0,366.0,3.2,37.0,735.0,798.49,562.36
2017,8,1,14,45,459.0,337.5,3.25,37.0,728.5,806.1,570.0
2017,8,1,15,0,500.0,309.0,3.3,37.0,722.0,810.36,575.23
2017,8,1,15,15,406.5,323.5,3.25,37.0,648.5,731.98,522.1
2017,8,1,15,30,313.0,338.0,3.2,37.0,575.0,648.8,465.4
2017,8,1,15,45,170.0,297.5,3.2,37.0,425.5,464.8,337.53
2017,8,1,16,0,27.0,257.0,3.2,37.0,276.0,287.85,208.85
2017,8,1,16,15,226.0,236.5,3.2,36.5,371.5,446.29,330.34
2017,8,1,16,30,425.0,216.0,3.2,36.0,467.0,582.19,431.27
2017,8,1,16,45,399.5,203.0,3.2,35.5,421.0,534.48,398.45
2017,8,1,17,0,374.0,190.0,3.2,35.0,375.0,479.24,360.57
2017,8,1,17,15,407.0,161.5,3.15,34.5,341.0,463.29,351.07
2017,8,1,17,30,440.0,133.0,3.1,34.0,307.0,434.84,331.74
2017,8,1,17,45,388.0,120.0,3.1,34.0,255.5,371.18,283.68
2017,8,1,18,0,336.0,107.0,3.1,34.0,204.0,311.7,237.65
2017,8,1,18,15,274.5,88.5,2.9,33.5,156.5,239.19,180.93
2017,8,1,18,30,213.0,70.0,2.7,33.0,109.0,179.79,133.09
2017,8,1,18,45,141.5,47.5,2.5,32.5,70.0,117.16,82.44
2017,8,1,19,0,70.0,25.0,2.3,32.0,31.0,58.68,31.05
2017,8,1,19,15,35.0,12.5,2.35,31.5,15.5,21.71,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,10.0,1.2,26.0,10.0,9.64,0.32
2017,8,2,6,30,0.0,20.0,1.2,26.0,20.0,19.3,10.31
2017,8,2,6,45,0.0,34.5,1.3,26.5,34.5,33.31,22.55
2017,8,2,7,0,0.0,49.0,1.4,27.0,49.0,47.34,34.69
2017,8,2,7,15,0.0,65.0,1.3,27.5,65.0,62.31,44.98
2017,8,2,7,30,0.0,81.0,1.2,28.0,81.0,77.28,56.83
2017,8,2,7,45,0.0,76.0,1.2,28.5,76.0,73.37,53.42
2017,8,2,8,0,0.0,71.0,1.2,29.0,71.0,68.64,49.37
2017,8,2,8,15,17.5,139.5,1.15,29.0,149.0,136.33,101.64
2017,8,2,8,30,35.0,208.0,1.1,29.0,227.0,199.25,148.9
2017,8,2,8,45,18.0,185.0,1.1,29.5,195.0,181.08,134.66
2017,8,2,9,0,1.0,162.0,1.1,30.0,163.0,154.9,114.45
2017,8,2,9,15,0.5,145.0,1.2,30.0,145.5,139.34,102.41
2017,8,2,9,30,0.0,128.0,1.3,30.0,128.0,123.32,90.01
2017,8,2,9,45,0.0,114.5,1.4,30.5,114.5,110.6,79.97
2017,8,2,10,0,0.0,101.0,1.5,31.0,101.0,97.74,69.86
2017,8,2,10,15,12.0,209.5,1.6,31.0,220.0,208.66,153.24
2017,8,2,10,30,24.0,318.0,1.7,31.0,339.0,319.61,233.6
2017,8,2,10,45,27.5,340.5,1.85,31.5,365.0,342.06,248.66
2017,8,2,11,0,31.0,363.0,2.0,32.0,391.0,368.31,266.66
2017,8,2,11,15,81.0,418.5,2.0,32.0,494.5,463.31,333.96
2017,8,2,11,30,131.0,474.0,2.0,32.0,598.0,560.95,401.01
2017,8,2,11,45,177.0,481.0,2.05,32.5,651.0,614.8,437.01
2017,8,2,12,0,223.0,488.0,2.1,33.0,704.0,670.81,474.17
2017,8,2,12,15,226.0,491.0,2.1,33.0,711.0,685.27,483.28
2017,8,2,12,30,229.0,494.0,2.1,33.0,718.0,699.2,492.35
2017,8,2,12,45,138.0,464.5,2.1,33.0,599.5,591.01,418.58
2017,8,2,13,0,47.0,435.0,2.1,33.0,481.0,474.98,337.99
2017,8,2,13,15,34.0,388.5,2.05,33.0,422.0,418.34,299.38
2017,8,2,13,30,21.0,342.0,2.0,33.0,363.0,355.52,255.55
2017,8,2,13,45,77.5,403.0,1.95,33.5,476.0,479.71,343.37
2017,8,2,14,0,134.0,464.0,1.9,34.0,589.0,606.8,428.85
2017,8,2,14,15,142.5,451.0,1.85,34.0,580.0,604.02,426.73
2017,8,2,14,30,151.0,438.0,1.8,34.0,571.0,600.39,425.01
2017,8,2,14,45,182.0,418.5,1.75,34.0,573.0,610.5,433.3
2017,8,2,15,0,213.0,399.0,1.7,34.0,575.0,618.86,440.34
2017,8,2,15,15,333.0,341.5,1.65,33.5,601.0,675.19,483.02
2017,8,2,15,30,453.0,284.0,1.6,33.0,627.0,724.8,520.39
2017,8,2,15,45,246.0,278.5,1.6,33.0,463.5,519.44,378.5
2017,8,2,16,0,39.0,273.0,1.6,33.0,300.0,315.46,230.71
2017,8,2,16,15,33.5,247.5,1.55,32.5,269.5,283.86,209.59
2017,8,2,16,30,28.0,222.0,1.5,32.0,239.0,252.36,187.44
2017,8,2,16,45,75.5,216.0,1.5,31.5,255.5,282.24,212.18
2017,8,2,17,0,123.0,210.0,1.5,31.0,272.0,316.83,239.89
2017,8,2,17,15,110.5,187.0,1.45,30.5,237.0,279.78,212.92
2017,8,2,17,30,98.0,164.0,1.4,30.0,202.0,236.18,180.73
2017,8,2,17,45,83.5,139.0,1.4,30.0,168.0,197.52,151.19
2017,8,2,18,0,69.0,114.0,1.4,30.0,134.0,159.83,121.74
2017,8,2,18,15,50.5,89.5,1.3,29.5,102.5,121.83,91.55
2017,8,2,18,30,32.0,65.0,1.2,29.0,71.0,85.07,61.82
2017,8,2,18,45,16.0,42.0,1.2,28.5,45.0,52.2,34.92
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,18.34,5.98
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,9.34,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,63.0,22.5,1.45,24.0,30.5,18.93,5.6
2017,8,3,6,30,126.0,45.0,1.5,24.0,61.0,36.69,24.81
2017,8,3,6,45,210.5,64.0,1.6,24.0,105.5,51.18,37.95
2017,8,3,7,0,295.0,83.0,1.7,24.0,150.0,61.02,46.83
2017,8,3,7,15,147.5,95.5,1.7,24.5,129.0,84.91,61.01
2017,8,3,7,30,0.0,108.0,1.7,25.0,108.0,100.39,76.21
2017,8,3,7,45,55.5,144.5,1.7,26.0,169.0,136.46,102.04
2017,8,3,8,0,111.0,181.0,1.7,27.0,230.0,177.77,131.55
2017,8,3,8,15,89.5,202.5,1.7,27.5,245.0,203.38,151.85
2017,8,3,8,30,68.0,224.0,1.7,28.0,260.0,222.28,166.49
2017,8,3,8,45,57.0,240.5,1.7,28.5,273.0,238.46,178.41
2017,8,3,9,0,46.0,257.0,1.7,29.0,286.0,253.4,189.04
2017,8,3,9,15,377.5,205.0,1.65,29.5,472.0,352.31,261.54
2017,8,3,9,30,709.0,153.0,1.6,30.0,658.0,494.69,365.16
2017,8,3,9,45,734.0,151.0,1.55,30.5,702.0,542.83,399.39
2017,8,3,10,0,759.0,149.0,1.5,31.0,746.0,594.31,435.38
2017,8,3,10,15,770.0,151.5,1.5,31.5,782.0,639.0,465.85
2017,8,3,10,30,781.0,154.0,1.5,32.0,818.0,683.05,495.07
2017,8,3,10,45,470.5,302.5,1.55,32.5,707.0,624.71,449.03
2017,8,3,11,0,160.0,451.0,1.6,33.0,596.0,546.37,388.14
2017,8,3,11,15,125.0,455.0,1.6,33.0,570.0,530.78,377.09
2017,8,3,11,30,90.0,459.0,1.6,33.0,544.0,513.64,364.41
2017,8,3,11,45,55.0,396.0,1.65,33.5,448.5,428.68,305.42
2017,8,3,12,0,20.0,333.0,1.7,34.0,353.0,339.8,242.73
2017,8,3,12,15,113.0,415.0,1.7,34.0,525.5,508.43,361.95
2017,8,3,12,30,206.0,497.0,1.7,34.0,698.0,680.39,476.45
2017,8,3,12,45,116.5,438.5,1.75,34.5,552.5,544.88,383.58
2017,8,3,13,0,27.0,380.0,1.8,35.0,407.0,400.98,283.76
2017,8,3,13,15,22.0,345.0,1.85,35.0,367.0,358.64,255.34
2017,8,3,13,30,17.0,310.0,1.9,35.0,327.0,319.93,228.58
2017,8,3,13,45,132.5,383.5,1.95,35.0,506.5,520.11,371.07
2017,8,3,14,0,248.0,457.0,2.0,35.0,686.0,718.0,503.57
2017,8,3,14,15,540.0,294.5,2.1,35.0,774.5,843.85,594.12
2017,8,3,14,30,832.0,132.0,2.2,35.0,863.0,947.63,663.13
2017,8,3,14,45,423.0,193.5,2.3,35.0,565.0,622.58,450.62
2017,8,3,15,0,14.0,255.0,2.4,35.0,267.0,264.45,190.37
2017,8,3,15,15,172.0,293.0,2.45,34.5,423.5,465.76,341.0
2017,8,3,15,30,330.0,331.0,2.5,34.0,580.0,655.91,475.65
2017,8,3,15,45,507.5,242.5,2.65,34.0,598.0,717.74,523.18
2017,8,3,16,0,685.0,154.0,2.8,34.0,616.0,762.41,558.41
2017,8,3,16,15,360.5,192.0,2.85,33.5,433.5,515.57,384.9
2017,8,3,16,30,36.0,230.0,2.9,33.0,251.0,267.51,198.66
2017,8,3,16,45,310.0,179.5,2.95,33.0,334.0,431.71,328.45
2017,8,3,17,0,584.0,129.0,3.0,33.0,417.0,569.68,432.92
2017,8,3,17,15,546.5,121.0,2.95,32.5,364.5,511.96,391.17
2017,8,3,17,30,509.0,113.0,2.9,32.0,312.0,452.99,348.4
2017,8,3,17,45,457.5,102.5,2.9,31.5,260.0,389.3,300.65
2017,8,3,18,0,406.0,92.0,2.9,31.0,208.0,329.69,254.43
2017,8,3,18,15,337.0,77.5,2.75,30.5,159.5,261.56,200.09
2017,8,3,18,30,268.0,63.0,2.6,30.0,111.0,200.06,149.71
2017,8,3,18,45,180.5,44.0,2.5,30.0,71.0,133.21,94.6
2017,8,3,19,0,93.0,25.0,2.4,30.0,31.0,65.5,32.19
2017,8,3,19,15,46.5,12.5,2.35,29.5,15.5,24.62,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.0,1.3,25.5,33.0,15.44,2.94
2017,8,4,6,30,219.0,40.0,1.3,26.0,66.0,30.63,19.56
2017,8,4,6,45,310.0,53.5,1.3,26.5,112.0,39.85,28.02
2017,8,4,7,0,401.0,67.0,1.3,27.0,158.0,48.56,35.7
2017,8,4,7,15,461.0,77.0,1.25,27.5,209.5,68.3,41.28
2017,8,4,7,30,521.0,87.0,1.2,28.0,261.0,108.02,61.89
2017,8,4,7,45,565.5,94.5,1.15,29.0,314.5,150.23,90.33
2017,8,4,8,0,610.0,102.0,1.1,30.0,368.0,197.42,125.93
2017,8,4,8,15,641.5,108.0,1.2,30.5,421.0,244.93,164.19
2017,8,4,8,30,673.0,114.0,1.3,31.0,474.0,295.65,205.29
2017,8,4,8,45,437.0,198.0,1.4,31.5,441.0,323.41,232.91
2017,8,4,9,0,201.0,282.0,1.5,32.0,408.0,332.88,243.1
2017,8,4,9,15,154.5,305.5,1.55,32.5,407.0,344.72,251.68
2017,8,4,9,30,108.0,329.0,1.6,33.0,406.0,356.12,259.15
2017,8,4,9,45,449.0,231.0,1.7,33.5,580.0,455.86,333.08
2017,8,4,10,0,790.0,133.0,1.8,34.0,754.0,597.48,434.94
2017,8,4,10,15,429.5,262.0,1.8,34.0,602.0,516.61,374.51
2017,8,4,10,30,69.0,391.0,1.8,34.0,450.0,413.59,296.22
2017,8,4,10,45,34.5,237.5,1.85,34.5,267.0,251.48,181.45
2017,8,4,11,0,0.0,84.0,1.9,35.0,84.0,81.41,55.88
2017,8,4,11,15,209.5,242.0,1.9,35.0,439.0,398.7,291.89
2017,8,4,11,30,419.0,400.0,1.9,35.0,794.0,730.21,515.54
2017,8,4,11,45,606.5,290.0,1.95,35.5,870.0,804.34,565.4
2017,8,4,12,0,794.0,180.0,2.0,36.0,946.0,884.99,617.19
2017,8,4,12,15,795.5,180.5,2.0,36.0,952.0,907.17,630.04
2017,8,4,12,30,797.0,181.0,2.0,36.0,958.0,926.91,641.94
2017,8,4,12,45,793.5,183.5,2.0,36.5,955.5,941.31,649.27
2017,8,4,13,0,790.0,186.0,2.0,37.0,953.0,952.98,655.02
2017,8,4,13,15,787.0,185.0,2.0,37.0,942.5,958.85,658.7
2017,8,4,13,30,784.0,184.0,2.0,37.0,932.0,961.81,660.78
2017,8,4,13,45,778.0,183.5,2.0,37.0,914.0,959.42,659.74
2017,8,4,14,0,772.0,183.0,2.0,37.0,896.0,954.13,657.1
2017,8,4,14,15,765.0,181.0,2.05,37.0,870.0,943.48,651.82
2017,8,4,14,30,758.0,179.0,2.1,37.0,844.0,930.06,644.95
2017,8,4,14,45,722.5,191.5,2.15,37.0,806.0,905.93,631.48
2017,8,4,15,0,687.0,204.0,2.2,37.0,768.0,876.63,614.79
2017,8,4,15,15,673.0,199.5,2.25,36.5,729.5,847.74,599.52
2017,8,4,15,30,659.0,195.0,2.3,36.0,691.0,816.98,582.85
2017,8,4,15,45,641.5,189.0,2.35,36.0,647.5,779.9,560.63
2017,8,4,16,0,624.0,183.0,2.4,36.0,604.0,741.53,536.88
2017,8,4,16,15,601.0,176.0,2.45,35.5,556.0,696.58,509.24
2017,8,4,16,30,578.0,169.0,2.5,35.0,508.0,651.18,480.64
2017,8,4,16,45,546.5,161.0,2.55,35.0,457.0,595.07,442.91
2017,8,4,17,0,515.0,153.0,2.6,35.0,406.0,543.55,407.45
2017,8,4,17,15,476.5,142.0,2.55,34.5,354.0,485.31,366.73
2017,8,4,17,30,438.0,131.0,2.5,34.0,302.0,429.3,326.46
2017,8,4,17,45,380.0,118.5,2.5,34.0,250.0,363.09,276.72
2017,8,4,18,0,322.0,106.0,2.5,34.0,198.0,294.58,224.06
2017,8,4,18,15,260.0,87.0,2.3,33.5,150.5,229.51,172.92
2017,8,4,18,30,198.0,68.0,2.1,33.0,103.0,170.38,125.36
2017,8,4,18,45,125.5,45.0,1.9,32.5,64.0,107.88,74.92
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,48.05,20.55
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,17.79,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,25.5,29.5,18.11,3.7
2017,8,5,6,30,140.0,43.0,1.7,26.0,59.0,35.15,23.2
2017,8,5,6,45,226.0,61.0,1.85,26.5,104.0,45.94,33.1
2017,8,5,7,0,312.0,79.0,2.0,27.0,149.0,58.02,43.68
2017,8,5,7,15,372.0,92.5,2.05,27.5,199.0,77.78,50.95
2017,8,5,7,30,432.0,106.0,2.1,28.0,249.0,116.05,71.82
2017,8,5,7,45,484.0,114.0,2.15,29.0,302.0,155.41,97.98
2017,8,5,8,0,536.0,122.0,2.2,30.0,355.0,200.4,131.43
2017,8,5,8,15,569.5,130.0,2.25,30.5,407.5,245.51,167.48
2017,8,5,8,30,603.0,138.0,2.3,31.0,460.0,294.66,207.07
2017,8,5,8,45,629.0,144.0,2.4,32.0,510.0,342.71,245.32
2017,8,5,9,0,655.0,150.0,2.5,33.0,560.0,393.07,284.44
2017,8,5,9,15,674.5,155.0,2.6,33.0,606.0,441.65,322.6
2017,8,5,9,30,694.0,160.0,2.7,33.0,652.0,491.39,360.79
2017,8,5,9,45,707.5,164.5,2.85,33.5,693.5,538.29,395.46
2017,8,5,10,0,721.0,169.0,3.0,34.0,735.0,585.32,429.36
2017,8,5,10,15,732.5,172.5,3.1,34.5,770.5,630.07,460.73
2017,8,5,10,30,744.0,176.0,3.2,35.0,806.0,676.04,492.16
2017,8,5,10,45,754.0,177.5,3.35,35.5,835.5,716.24,519.33
2017,8,5,11,0,764.0,179.0,3.5,36.0,865.0,755.42,545.02
2017,8,5,11,15,769.5,180.5,3.6,36.0,887.0,789.74,567.42
2017,8,5,11,30,775.0,182.0,3.7,36.0,909.0,822.36,588.64
2017,8,5,11,45,779.0,183.0,3.8,36.0,923.5,851.36,607.46
2017,8,5,12,0,783.0,184.0,3.9,36.0,938.0,878.28,624.95
2017,8,5,12,15,574.5,313.5,4.0,36.0,868.5,833.46,592.64
2017,8,5,12,30,366.0,443.0,4.1,36.0,799.0,778.76,550.41
2017,8,5,12,45,349.0,452.0,4.2,36.5,791.0,781.55,551.28
2017,8,5,13,0,332.0,461.0,4.3,37.0,783.0,782.78,550.81
2017,8,5,13,15,559.5,319.5,4.35,36.5,855.0,874.08,620.06
2017,8,5,13,30,787.0,178.0,4.4,36.0,927.0,958.0,679.01
2017,8,5,13,45,785.0,174.5,4.5,36.0,910.0,956.43,678.39
2017,8,5,14,0,783.0,171.0,4.6,36.0,893.0,951.89,676.53
2017,8,5,14,15,529.5,296.0,4.6,35.5,778.0,834.13,598.15
2017,8,5,14,30,276.0,421.0,4.6,35.0,663.0,710.72,509.52
2017,8,5,14,45,517.5,288.5,4.65,35.0,721.0,808.95,585.4
2017,8,5,15,0,759.0,156.0,4.7,35.0,779.0,888.58,642.8
2017,8,5,15,15,531.5,246.5,4.65,35.0,672.0,763.58,556.92
2017,8,5,15,30,304.0,337.0,4.6,35.0,565.0,638.43,465.76
2017,8,5,15,45,508.0,237.0,4.6,35.0,590.0,710.99,523.73
2017,8,5,16,0,712.0,137.0,4.6,35.0,615.0,764.43,564.85
2017,8,5,16,15,690.5,132.5,4.55,34.5,566.5,720.61,536.9
2017,8,5,16,30,669.0,128.0,4.5,34.0,518.0,676.11,508.55
2017,8,5,16,45,646.0,120.5,4.45,34.0,467.5,626.71,474.75
2017,8,5,17,0,623.0,113.0,4.4,34.0,417.0,577.29,439.79
2017,8,5,17,15,586.0,106.0,4.3,33.5,364.0,519.5,398.49
2017,8,5,17,30,549.0,99.0,4.2,33.0,311.0,463.45,357.32
2017,8,5,17,45,503.5,89.0,4.1,33.0,259.0,401.35,309.66
2017,8,5,18,0,458.0,79.0,4.0,33.0,207.0,342.47,263.12
2017,8,5,18,15,384.5,67.0,3.8,32.5,158.0,269.88,205.19
2017,8,5,18,30,311.0,55.0,3.6,32.0,109.0,207.21,153.69
2017,8,5,18,45,210.5,39.0,3.4,31.5,69.5,137.23,96.2
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,72.45,30.52
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,25.66,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.5,5.0,4.82,0.0
2017,8,6,6,30,0.0,10.0,4.0,26.0,10.0,9.64,2.24
2017,8,6,6,45,0.0,18.0,4.2,26.5,18.0,17.36,9.01
2017,8,6,7,0,0.0,26.0,4.4,27.0,26.0,25.09,15.74
2017,8,6,7,15,0.0,35.0,4.45,27.5,35.0,33.79,21.88
2017,8,6,7,30,0.0,44.0,4.5,28.0,44.0,42.49,28.88
2017,8,6,7,45,0.0,32.0,4.6,28.5,32.0,30.89,19.37
2017,8,6,8,0,0.0,20.0,4.7,29.0,20.0,19.3,9.92
2017,8,6,8,15,0.0,78.5,4.75,29.5,78.5,75.92,54.94
2017,8,6,8,30,0.0,137.0,4.8,30.0,137.0,130.41,97.24
2017,8,6,8,45,15.5,189.0,4.85,30.5,199.0,183.55,137.35
2017,8,6,9,0,31.0,241.0,4.9,31.0,261.0,233.31,174.29
2017,8,6,9,15,31.0,258.5,4.85,31.5,279.5,252.04,187.55
2017,8,6,9,30,31.0,276.0,4.8,32.0,298.0,270.81,200.72
2017,8,6,9,45,38.0,304.0,4.8,32.5,333.0,302.78,223.53
2017,8,6,10,0,45.0,332.0,4.8,33.0,368.0,335.61,246.69
2017,8,6,10,15,35.5,327.5,4.8,33.5,356.5,329.42,241.13
2017,8,6,10,30,26.0,323.0,4.8,34.0,345.0,322.02,234.77
2017,8,6,10,45,31.0,348.0,4.8,34.5,375.5,351.32,255.15
2017,8,6,11,0,36.0,373.0,4.8,35.0,406.0,381.22,275.67
2017,8,6,11,15,26.5,336.5,4.75,35.0,361.0,342.53,247.6
2017,8,6,11,30,17.0,300.0,4.7,35.0,316.0,303.14,219.03
2017,8,6,11,45,17.5,307.5,4.7,35.5,324.0,311.87,224.79
2017,8,6,12,0,18.0,315.0,4.7,36.0,332.0,320.62,230.45
2017,8,6,12,15,18.0,317.0,4.65,36.0,334.5,323.62,232.46
2017,8,6,12,30,18.0,319.0,4.6,36.0,337.0,326.55,234.47
2017,8,6,12,45,146.5,399.5,4.6,36.0,542.0,534.73,384.52
2017,8,6,13,0,275.0,480.0,4.6,36.0,747.0,746.44,529.5
2017,8,6,13,15,212.0,482.0,4.55,36.0,686.5,689.82,489.06
2017,8,6,13,30,149.0,484.0,4.5,36.0,626.0,634.91,450.58
2017,8,6,13,45,233.0,460.5,4.45,36.0,677.0,696.88,495.61
2017,8,6,14,0,317.0,437.0,4.4,36.0,728.0,764.27,543.01
2017,8,6,14,15,355.0,406.0,4.35,36.0,723.5,770.86,548.96
2017,8,6,14,30,393.0,375.0,4.3,36.0,719.0,775.02,553.68
2017,8,6,14,45,409.0,342.5,4.25,36.0,688.5,761.36,546.03
2017,8,6,15,0,425.0,310.0,4.2,36.0,658.0,738.54,532.53
2017,8,6,15,15,305.5,333.0,4.15,36.0,577.0,639.47,463.06
2017,8,6,15,30,186.0,356.0,4.1,36.0,496.0,544.17,394.97
2017,8,6,15,45,432.5,253.0,4.05,36.0,550.5,661.94,485.19
2017,8,6,16,0,679.0,150.0,4.0,36.0,605.0,750.17,551.19
2017,8,6,16,15,486.0,196.5,3.9,35.5,509.0,620.62,460.26
2017,8,6,16,30,293.0,243.0,3.8,35.0,413.0,498.55,371.52
2017,8,6,16,45,296.0,217.0,3.75,35.0,374.5,462.72,347.43
2017,8,6,17,0,299.0,191.0,3.7,35.0,336.0,425.61,321.59
2017,8,6,17,15,399.0,150.5,3.5,34.5,318.5,442.6,336.93
2017,8,6,17,30,499.0,110.0,3.3,34.0,301.0,440.81,337.52
2017,8,6,17,45,449.0,98.5,3.15,33.5,249.5,377.43,289.6
2017,8,6,18,0,399.0,87.0,3.0,33.0,198.0,318.02,243.45
2017,8,6,18,15,326.0,73.5,2.8,32.5,150.5,249.89,189.24
2017,8,6,18,30,253.0,60.0,2.6,32.0,103.0,188.9,139.52
2017,8,6,18,45,160.5,41.0,2.45,31.5,64.5,114.92,79.62
2017,8,6,19,0,68.0,22.0,2.3,31.0,26.0,52.3,17.92
2017,8,6,19,15,34.0,11.0,2.4,30.5,13.0,19.61,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.44,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.89,0.0
2017,8,7,6,45,0.0,6.0,3.15,25.0,6.0,5.78,0.0
2017,8,7,7,0,0.0,9.0,3.3,25.0,9.0,8.67,1.81
2017,8,7,7,15,0.0,12.0,3.3,25.0,12.0,11.57,3.89
2017,8,7,7,30,0.0,15.0,3.3,25.0,15.0,14.47,6.27
2017,8,7,7,45,0.0,24.5,3.35,25.5,24.5,23.64,13.75
2017,8,7,8,0,0.0,34.0,3.4,26.0,34.0,32.83,21.12
2017,8,7,8,15,0.0,32.0,3.3,26.0,32.0,30.9,19.46
2017,8,7,8,30,0.0,30.0,3.2,26.0,30.0,28.98,17.82
2017,8,7,8,45,0.0,30.5,3.1,26.0,30.5,29.47,18.13
2017,8,7,9,0,0.0,31.0,3.0,26.0,31.0,29.96,18.45
2017,8,7,9,15,0.0,70.0,2.9,26.0,70.0,67.73,48.44
2017,8,7,9,30,0.0,109.0,2.8,26.0,109.0,105.3,77.82
2017,8,7,9,45,0.0,71.0,2.75,26.0,71.0,68.73,48.9
2017,8,7,10,0,0.0,33.0,2.7,26.0,33.0,31.93,19.75
2017,8,7,10,15,0.5,86.0,2.6,26.0,87.0,83.64,60.42
2017,8,7,10,30,1.0,139.0,2.5,26.0,141.0,134.86,99.97
2017,8,7,10,45,2.5,146.0,2.4,26.0,148.5,142.78,105.85
2017,8,7,11,0,4.0,153.0,2.3,26.0,156.0,150.84,111.9
2017,8,7,11,15,6.5,171.5,2.25,26.0,177.0,170.86,127.1
2017,8,7,11,30,9.0,190.0,2.2,26.0,198.0,191.1,142.35
2017,8,7,11,45,12.0,238.5,2.15,26.0,250.5,240.85,179.55
2017,8,7,12,0,15.0,287.0,2.1,26.0,303.0,290.96,216.39
2017,8,7,12,15,20.5,330.0,2.0,26.0,351.0,338.46,250.84
2017,8,7,12,30,26.0,373.0,1.9,26.0,399.0,388.71,286.72
2017,8,7,12,45,38.5,406.0,1.85,26.0,444.0,435.28,319.88
2017,8,7,13,0,51.0,439.0,1.8,26.0,489.0,482.64,353.16
2017,8,7,13,15,130.0,460.0,1.7,26.0,585.0,587.98,428.17
2017,8,7,13,30,209.0,481.0,1.6,26.0,681.0,690.34,498.36
2017,8,7,13,45,319.5,433.5,1.5,26.0,731.0,759.73,546.76
2017,8,7,14,0,430.0,386.0,1.4,26.0,781.0,827.5,593.18
2017,8,7,14,15,367.5,398.5,1.3,26.0,729.5,774.85,556.13
2017,8,7,14,30,305.0,411.0,1.2,26.0,678.0,727.64,523.46
2017,8,7,14,45,236.5,405.0,1.1,26.0,607.0,647.31,468.72
2017,8,7,15,0,168.0,399.0,1.0,26.0,536.0,575.88,419.14
2017,8,7,15,15,246.0,364.5,0.9,26.0,554.0,618.54,451.3
2017,8,7,15,30,324.0,330.0,0.8,26.0,572.0,648.03,473.16
2017,8,7,15,45,400.0,282.0,0.7,26.5,562.0,655.64,479.52
2017,8,7,16,0,476.0,234.0,0.6,27.0,552.0,666.5,487.84
2017,8,7,16,15,574.0,178.5,0.5,27.0,532.0,674.75,495.8
2017,8,7,16,30,672.0,123.0,0.4,27.0,512.0,670.68,494.78
2017,8,7,16,45,648.5,116.0,0.35,27.0,461.5,621.33,462.08
2017,8,7,17,0,625.0,109.0,0.3,27.0,411.0,572.01,428.64
2017,8,7,17,15,588.0,102.0,0.4,26.5,358.5,514.18,390.45
2017,8,7,17,30,551.0,95.0,0.5,26.0,306.0,458.13,351.81
2017,8,7,17,45,505.5,85.5,0.65,26.0,254.5,396.61,306.83
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,338.33,262.08
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,265.84,204.36
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,203.63,153.03
2017,8,7,18,45,212.5,37.0,0.65,25.0,66.5,134.81,95.42
2017,8,7,19,0,114.0,21.0,0.6,25.0,28.0,69.6,21.49
2017,8,7,19,15,57.0,10.5,0.6,24.5,14.0,24.96,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,124.5,17.5,3.05,23.0,31.5,13.53,0.0
2017,8,8,6,30,249.0,35.0,3.3,23.0,63.0,26.76,16.41
2017,8,8,6,45,339.5,47.5,3.6,23.5,108.5,35.29,24.42
2017,8,8,7,0,430.0,60.0,3.9,24.0,154.0,42.87,31.25
2017,8,8,7,15,491.0,68.5,4.0,24.5,205.5,57.56,34.78
2017,8,8,7,30,552.0,77.0,4.1,25.0,257.0,97.48,54.03
2017,8,8,7,45,596.0,83.0,4.25,26.0,311.0,139.97,82.51
2017,8,8,8,0,640.0,89.0,4.4,27.0,365.0,187.36,119.09
2017,8,8,8,15,670.0,94.0,4.4,27.5,418.0,235.28,158.96
2017,8,8,8,30,700.0,99.0,4.4,28.0,471.0,286.21,201.85
2017,8,8,8,45,616.5,145.5,4.45,28.5,497.5,336.7,245.84
2017,8,8,9,0,533.0,192.0,4.5,29.0,524.0,378.97,281.26
2017,8,8,9,15,456.0,241.0,4.5,29.0,541.5,416.36,311.43
2017,8,8,9,30,379.0,290.0,4.5,29.0,559.0,449.43,336.71
2017,8,8,9,45,271.0,333.0,4.55,29.5,531.5,448.41,335.09
2017,8,8,10,0,163.0,376.0,4.6,30.0,504.0,440.98,327.7
2017,8,8,10,15,176.0,384.5,4.6,30.5,528.0,467.22,346.1
2017,8,8,10,30,189.0,393.0,4.6,31.0,552.0,494.22,364.75
2017,8,8,10,45,260.0,405.0,4.7,31.5,633.0,564.28,415.01
2017,8,8,11,0,331.0,417.0,4.8,32.0,714.0,642.81,470.2
2017,8,8,11,15,205.0,433.0,4.8,32.0,619.0,573.85,418.82
2017,8,8,11,30,79.0,449.0,4.8,32.0,524.0,494.6,359.63
2017,8,8,11,45,100.5,467.0,4.8,32.0,563.0,535.03,388.67
2017,8,8,12,0,122.0,485.0,4.8,32.0,602.0,576.97,418.15
2017,8,8,12,15,159.0,490.5,4.75,32.0,644.0,622.49,450.37
2017,8,8,12,30,196.0,496.0,4.7,32.0,686.0,669.19,483.08
2017,8,8,12,45,155.5,491.5,4.7,32.5,642.5,633.4,456.32
2017,8,8,13,0,115.0,487.0,4.7,33.0,599.0,595.74,428.53
2017,8,8,13,15,77.5,448.0,4.65,32.5,523.5,520.09,376.26
2017,8,8,13,30,40.0,409.0,4.6,32.0,448.0,446.79,324.66
2017,8,8,13,45,180.0,421.5,4.55,32.0,587.5,604.79,440.72
2017,8,8,14,0,320.0,434.0,4.5,32.0,727.0,763.48,552.45
2017,8,8,14,15,164.0,312.5,4.45,32.0,462.5,480.37,353.92
2017,8,8,14,30,8.0,191.0,4.4,32.0,198.0,194.37,141.93
2017,8,8,14,45,103.5,293.5,4.4,32.0,378.0,403.01,299.2
2017,8,8,15,0,199.0,396.0,4.4,32.0,558.0,601.47,441.68
2017,8,8,15,15,237.0,368.5,4.35,32.0,552.0,605.55,445.83
2017,8,8,15,30,275.0,341.0,4.3,32.0,546.0,615.87,455.06
2017,8,8,15,45,208.5,324.0,4.3,32.0,474.0,526.17,391.15
2017,8,8,16,0,142.0,307.0,4.3,32.0,402.0,448.35,334.7
2017,8,8,16,15,389.0,223.5,4.2,31.5,455.0,570.58,431.82
2017,8,8,16,30,636.0,140.0,4.1,31.0,508.0,660.82,503.37
2017,8,8,16,45,611.0,132.0,4.05,31.0,457.0,610.61,467.39
2017,8,8,17,0,586.0,124.0,4.0,31.0,406.0,560.6,431.54
2017,8,8,17,15,547.5,115.5,3.7,30.5,353.0,501.71,388.55
2017,8,8,17,30,509.0,107.0,3.4,30.0,300.0,441.52,343.56
2017,8,8,17,45,465.0,95.0,3.15,29.5,249.0,380.55,296.71
2017,8,8,18,0,421.0,83.0,2.9,29.0,198.0,322.96,251.0
2017,8,8,18,15,348.5,69.5,2.6,28.5,149.5,254.19,195.21
2017,8,8,18,30,276.0,56.0,2.3,28.0,101.0,192.52,143.92
2017,8,8,18,45,184.5,37.5,2.0,27.5,63.0,125.26,87.65
2017,8,8,19,0,93.0,19.0,1.7,27.0,25.0,59.72,12.45
2017,8,8,19,15,46.5,9.5,1.65,26.5,12.5,21.17,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,29.0,14.79,0.0
2017,8,9,6,30,183.0,38.0,2.4,23.0,58.0,29.27,18.41
2017,8,9,6,45,266.5,54.5,2.45,23.5,102.5,40.97,29.23
2017,8,9,7,0,350.0,71.0,2.5,24.0,147.0,52.03,39.08
2017,8,9,7,15,411.5,83.0,2.5,24.5,198.0,67.65,44.65
2017,8,9,7,30,473.0,95.0,2.5,25.0,249.0,106.56,64.39
2017,8,9,7,45,520.0,104.0,2.55,26.0,302.5,147.4,91.49
2017,8,9,8,0,567.0,113.0,2.6,27.0,356.0,193.63,126.4
2017,8,9,8,15,600.0,120.0,2.6,27.5,409.0,239.94,164.01
2017,8,9,8,30,633.0,127.0,2.6,28.0,462.0,289.7,204.9
2017,8,9,8,45,661.0,131.5,2.65,28.5,513.0,338.78,245.23
2017,8,9,9,0,689.0,136.0,2.7,29.0,564.0,390.32,286.73
2017,8,9,9,15,708.0,140.5,2.7,29.5,611.0,440.02,325.9
2017,8,9,9,30,727.0,145.0,2.7,30.0,658.0,490.77,364.7
2017,8,9,9,45,508.0,251.5,2.75,30.5,620.5,503.43,372.8
2017,8,9,10,0,289.0,358.0,2.8,31.0,583.0,496.39,364.73
2017,8,9,10,15,533.5,258.5,2.8,31.0,699.0,577.67,426.73
2017,8,9,10,30,778.0,159.0,2.8,31.0,815.0,680.29,502.59
2017,8,9,10,45,787.0,160.5,2.85,31.5,844.5,721.16,529.81
2017,8,9,11,0,796.0,162.0,2.9,32.0,874.0,760.82,555.06
2017,8,9,11,15,620.5,278.5,2.9,32.0,842.0,758.35,549.32
2017,8,9,11,30,445.0,395.0,2.9,32.0,810.0,745.16,535.15
2017,8,9,11,45,430.0,405.0,2.9,32.5,811.5,758.69,542.66
2017,8,9,12,0,415.0,415.0,2.9,33.0,813.0,770.35,548.64
2017,8,9,12,15,614.5,292.5,2.85,33.0,886.0,847.88,605.57
2017,8,9,12,30,814.0,170.0,2.8,33.0,959.0,928.32,658.41
2017,8,9,12,45,816.5,168.0,2.75,33.5,957.5,944.17,666.06
2017,8,9,13,0,819.0,166.0,2.7,34.0,956.0,957.25,672.52
2017,8,9,13,15,816.5,165.5,2.65,34.0,945.5,964.12,676.53
2017,8,9,13,30,814.0,165.0,2.6,34.0,935.0,967.99,678.81
2017,8,9,13,45,811.0,162.5,2.55,34.0,917.0,966.3,677.76
2017,8,9,14,0,808.0,160.0,2.5,34.0,899.0,961.56,674.95
2017,8,9,14,15,801.0,158.0,2.45,34.0,873.0,950.44,668.3
2017,8,9,14,30,794.0,156.0,2.4,34.0,847.0,936.42,659.98
2017,8,9,14,45,790.5,150.0,2.4,34.0,815.5,918.7,649.88
2017,8,9,15,0,787.0,144.0,2.4,34.0,784.0,898.12,638.04
2017,8,9,15,15,775.0,141.0,2.35,34.0,744.5,870.26,621.18
2017,8,9,15,30,763.0,138.0,2.3,34.0,705.0,840.17,602.92
2017,8,9,15,45,748.5,133.5,2.3,34.0,660.5,804.27,581.16
2017,8,9,16,0,734.0,129.0,2.3,34.0,616.0,769.55,560.06
2017,8,9,16,15,713.0,124.5,2.25,33.5,567.0,725.35,533.13
2017,8,9,16,30,692.0,120.0,2.2,33.0,518.0,680.37,505.29
2017,8,9,16,45,665.5,114.0,2.15,33.0,466.0,629.19,471.32
2017,8,9,17,0,639.0,108.0,2.1,33.0,414.0,578.23,435.98
2017,8,9,17,15,602.0,101.0,1.9,32.5,360.0,519.85,394.61
2017,8,9,17,30,565.0,94.0,1.7,32.0,306.0,463.22,353.36
2017,8,9,17,45,516.5,84.0,1.55,31.5,253.5,398.91,305.28
2017,8,9,18,0,468.0,74.0,1.4,31.0,201.0,338.15,258.23
2017,8,9,18,15,394.0,62.5,1.3,30.0,151.5,265.73,201.29
2017,8,9,18,30,320.0,51.0,1.2,29.0,102.0,203.62,150.57
2017,8,9,18,45,216.5,34.5,1.1,28.5,63.0,132.34,91.39
2017,8,9,19,0,113.0,18.0,1.0,28.0,24.0,63.76,6.5
2017,8,9,19,15,56.5,9.0,1.0,27.5,12.0,23.09,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,97.5,18.5,1.9,24.5,29.0,14.41,0.0
2017,8,10,6,30,195.0,37.0,2.1,25.0,58.0,28.5,17.53
2017,8,10,6,45,298.0,50.0,2.35,25.5,103.5,37.42,25.96
2017,8,10,7,0,401.0,63.0,2.6,26.0,149.0,45.86,33.5
2017,8,10,7,15,464.5,72.5,2.65,26.5,201.0,58.57,36.92
2017,8,10,7,30,528.0,82.0,2.7,27.0,253.0,97.87,55.2
2017,8,10,7,45,577.5,88.0,2.75,27.5,307.5,139.61,82.44
2017,8,10,8,0,627.0,94.0,2.8,28.0,362.0,186.91,118.31
2017,8,10,8,15,658.5,99.5,2.75,28.5,415.0,234.91,157.6
2017,8,10,8,30,690.0,105.0,2.7,29.0,468.0,286.11,200.01
2017,8,10,8,45,715.5,108.0,2.7,30.0,519.5,336.07,240.92
2017,8,10,9,0,741.0,111.0,2.7,31.0,571.0,391.0,284.51
2017,8,10,9,15,758.5,114.5,2.65,31.0,618.0,441.5,324.87
2017,8,10,9,30,776.0,118.0,2.6,31.0,665.0,492.79,364.73
2017,8,10,9,45,789.5,121.0,2.55,31.5,707.0,541.99,401.19
2017,8,10,10,0,803.0,124.0,2.5,32.0,749.0,591.12,436.41
2017,8,10,10,15,813.0,126.0,2.45,32.5,785.0,636.78,468.15
2017,8,10,10,30,823.0,128.0,2.4,33.0,821.0,683.32,499.49
2017,8,10,10,45,830.5,129.5,2.4,33.5,850.5,724.3,525.67
2017,8,10,11,0,838.0,131.0,2.4,34.0,880.0,763.76,549.78
2017,8,10,11,15,843.5,132.0,2.4,34.0,902.0,799.47,572.31
2017,8,10,11,30,849.0,133.0,2.4,34.0,924.0,833.18,593.4
2017,8,10,11,45,641.0,273.0,2.4,34.5,875.5,814.59,577.74
2017,8,10,12,0,433.0,413.0,2.4,35.0,827.0,784.02,550.22
2017,8,10,12,15,640.0,278.0,2.4,35.0,894.5,856.66,603.93
2017,8,10,12,30,847.0,143.0,2.4,35.0,962.0,928.64,650.05
2017,8,10,12,45,575.0,305.5,2.45,35.0,861.5,851.94,598.6
2017,8,10,13,0,303.0,468.0,2.5,35.0,761.0,760.38,531.66
2017,8,10,13,15,242.0,474.5,2.5,35.0,706.5,710.53,498.54
2017,8,10,13,30,181.0,481.0,2.5,35.0,652.0,662.5,465.78
2017,8,10,13,45,511.5,307.0,2.55,35.0,777.0,822.74,582.66
2017,8,10,14,0,842.0,133.0,2.6,35.0,902.0,960.51,673.71
2017,8,10,14,15,550.0,276.5,2.65,35.0,773.5,830.74,588.63
2017,8,10,14,30,258.0,420.0,2.7,35.0,645.0,691.01,489.46
2017,8,10,14,45,528.5,276.0,2.75,35.0,713.0,803.11,574.24
2017,8,10,15,0,799.0,132.0,2.8,35.0,781.0,895.31,637.67
2017,8,10,15,15,787.0,129.5,2.85,34.5,741.5,867.66,621.93
2017,8,10,15,30,775.0,127.0,2.9,34.0,702.0,837.76,605.52
2017,8,10,15,45,755.0,125.5,2.95,34.0,656.0,799.99,582.49
2017,8,10,16,0,735.0,124.0,3.0,34.0,610.0,760.83,558.31
2017,8,10,16,15,713.5,120.0,3.0,33.5,561.0,719.4,533.14
2017,8,10,16,30,692.0,116.0,3.0,33.0,512.0,674.57,505.16
2017,8,10,16,45,656.5,113.0,3.0,33.0,459.0,620.24,468.54
2017,8,10,17,0,621.0,110.0,3.0,33.0,406.0,566.84,430.88
2017,8,10,17,15,582.0,103.0,2.8,32.5,352.5,507.94,388.66
2017,8,10,17,30,543.0,96.0,2.6,32.0,299.0,451.01,346.7
2017,8,10,17,45,481.5,88.0,2.4,31.5,246.0,382.75,294.86
2017,8,10,18,0,420.0,80.0,2.2,31.0,193.0,317.12,243.54
2017,8,10,18,15,341.5,67.0,2.05,30.5,144.5,246.55,187.05
2017,8,10,18,30,263.0,54.0,1.9,30.0,96.0,183.76,135.5
2017,8,10,18,45,159.0,36.0,1.75,29.5,58.5,113.94,77.77
2017,8,10,19,0,55.0,18.0,1.6,29.0,21.0,41.47,0.0
2017,8,10,19,15,27.5,9.0,1.65,28.5,10.5,15.72,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
