Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.0,2.25,24.5,29.0,14.04,0.0
2017,8,11,6,30,211.0,36.0,2.5,25.0,58.0,27.74,16.83
2017,8,11,6,45,316.5,47.5,2.75,25.5,104.0,35.49,24.31
2017,8,11,7,0,422.0,59.0,3.0,26.0,150.0,42.36,30.52
2017,8,11,7,15,487.0,67.5,3.05,26.5,202.0,53.54,33.28
2017,8,11,7,30,552.0,76.0,3.1,27.0,254.0,93.29,50.96
2017,8,11,7,45,602.5,81.0,3.2,28.0,309.0,135.64,78.17
2017,8,11,8,0,653.0,86.0,3.3,29.0,364.0,183.64,114.29
2017,8,11,8,15,684.0,90.5,3.35,29.5,417.5,232.09,154.07
2017,8,11,8,30,715.0,95.0,3.4,30.0,471.0,286.71,199.34
2017,8,11,8,45,737.5,99.0,3.45,30.5,522.0,337.59,241.74
2017,8,11,9,0,760.0,103.0,3.5,31.0,573.0,390.24,284.66
2017,8,11,9,15,777.0,106.0,3.45,31.0,620.0,441.05,325.74
2017,8,11,9,30,794.0,109.0,3.4,31.0,667.0,492.57,366.26
2017,8,11,9,45,807.5,111.5,3.4,31.5,709.5,542.19,403.63
2017,8,11,10,0,821.0,114.0,3.4,32.0,752.0,594.44,441.66
2017,8,11,10,15,831.0,116.0,3.35,32.5,788.0,640.48,474.17
2017,8,11,10,30,841.0,118.0,3.3,33.0,824.0,685.58,505.12
2017,8,11,10,45,850.5,117.5,3.25,33.5,854.5,726.86,531.41
2017,8,11,11,0,860.0,117.0,3.2,34.0,885.0,766.71,555.94
2017,8,11,11,15,577.0,283.5,3.15,34.0,804.5,726.98,524.44
2017,8,11,11,30,294.0,450.0,3.1,34.0,724.0,671.29,478.72
2017,8,11,11,45,259.0,466.5,3.05,34.5,710.5,669.36,475.48
2017,8,11,12,0,224.0,483.0,3.0,35.0,697.0,665.03,470.28
2017,8,11,12,15,540.0,310.0,2.95,35.0,830.5,796.8,567.24
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,930.39,655.55
2017,8,11,12,45,572.0,304.5,2.9,35.5,856.5,847.55,597.58
2017,8,11,13,0,288.0,472.0,2.9,36.0,749.0,749.68,524.28
2017,8,11,13,15,571.5,302.0,2.85,36.0,844.0,864.72,608.84
2017,8,11,13,30,855.0,132.0,2.8,36.0,939.0,967.79,675.71
2017,8,11,13,45,853.5,129.5,2.75,36.0,921.5,967.01,674.42
2017,8,11,14,0,852.0,127.0,2.7,36.0,904.0,963.08,672.16
2017,8,11,14,15,845.5,125.5,2.65,36.0,878.0,952.2,665.71
2017,8,11,14,30,839.0,124.0,2.6,36.0,852.0,938.32,657.55
2017,8,11,14,45,827.5,124.0,2.6,36.0,818.0,918.39,646.09
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,895.86,633.08
2017,8,11,15,15,804.5,121.5,2.6,35.5,744.5,873.67,621.61
2017,8,11,15,30,793.0,119.0,2.6,35.0,705.0,843.75,605.06
2017,8,11,15,45,781.0,114.5,2.65,35.0,661.0,809.05,584.38
2017,8,11,16,0,769.0,110.0,2.7,35.0,617.0,772.44,562.25
2017,8,11,16,15,749.0,106.5,2.65,34.5,567.5,728.83,535.71
2017,8,11,16,30,729.0,103.0,2.6,34.0,518.0,684.3,508.12
2017,8,11,16,45,705.5,97.0,2.6,34.0,466.5,636.13,476.7
2017,8,11,17,0,682.0,91.0,2.6,34.0,415.0,585.58,442.24
2017,8,11,17,15,646.0,85.5,2.35,33.5,361.0,527.82,401.04
2017,8,11,17,30,610.0,80.0,2.1,33.0,307.0,471.71,359.87
2017,8,11,17,45,561.0,72.5,1.85,32.5,253.5,408.07,311.8
2017,8,11,18,0,512.0,65.0,1.6,32.0,200.0,348.03,264.82
2017,8,11,18,15,434.0,55.0,1.45,31.0,150.0,275.91,207.84
2017,8,11,18,30,356.0,45.0,1.3,30.0,100.0,211.12,154.83
2017,8,11,18,45,178.0,33.5,1.15,29.5,61.0,117.04,79.01
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,23.73,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.81,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.5,2.6,24.5,27.5,14.49,0.0
2017,8,12,6,30,182.0,37.0,2.9,25.0,55.0,28.62,17.45
2017,8,12,6,45,295.5,49.0,3.25,25.5,101.5,36.74,25.34
2017,8,12,7,0,409.0,61.0,3.6,26.0,148.0,44.33,32.17
2017,8,12,7,15,474.5,70.0,3.6,26.5,200.0,54.54,34.89
2017,8,12,7,30,540.0,79.0,3.6,27.0,252.0,93.95,52.2
2017,8,12,7,45,598.0,82.0,3.6,28.0,308.0,134.78,77.74
2017,8,12,8,0,656.0,85.0,3.6,29.0,364.0,182.13,112.96
2017,8,12,8,15,687.0,90.0,3.5,29.5,417.5,231.17,153.18
2017,8,12,8,30,718.0,95.0,3.4,30.0,471.0,286.39,198.87
2017,8,12,8,45,747.5,96.0,3.3,30.5,524.0,337.17,241.01
2017,8,12,9,0,777.0,97.0,3.2,31.0,577.0,390.45,284.24
2017,8,12,9,15,794.0,100.0,3.15,31.5,624.5,442.15,325.33
2017,8,12,9,30,811.0,103.0,3.1,32.0,672.0,494.53,365.62
2017,8,12,9,45,826.5,104.0,3.1,32.5,715.0,547.91,405.39
2017,8,12,10,0,842.0,105.0,3.1,33.0,758.0,597.76,441.56
2017,8,12,10,15,851.5,106.5,3.1,33.5,794.5,643.94,474.13
2017,8,12,10,30,861.0,108.0,3.1,34.0,831.0,689.09,505.07
2017,8,12,10,45,870.0,108.0,3.15,34.5,861.5,731.23,531.78
2017,8,12,11,0,879.0,108.0,3.2,35.0,892.0,771.86,557.1
2017,8,12,11,15,884.0,109.0,3.25,35.0,914.0,808.52,580.7
2017,8,12,11,30,889.0,110.0,3.3,35.0,936.0,843.01,602.8
2017,8,12,11,45,896.0,107.5,3.35,35.5,951.5,873.58,621.01
2017,8,12,12,0,903.0,105.0,3.4,36.0,967.0,901.75,637.58
2017,8,12,12,15,904.0,105.0,3.4,36.0,973.0,924.33,651.59
2017,8,12,12,30,905.0,105.0,3.4,36.0,979.0,944.0,663.82
2017,8,12,12,45,905.0,105.0,3.45,36.5,976.5,959.75,672.56
2017,8,12,13,0,905.0,105.0,3.5,37.0,974.0,972.4,679.43
2017,8,12,13,15,903.0,104.5,3.45,37.0,963.5,979.45,683.67
2017,8,12,13,30,901.0,104.0,3.4,37.0,953.0,983.24,686.01
2017,8,12,13,45,897.5,103.0,3.4,37.0,934.5,981.77,685.55
2017,8,12,14,0,894.0,102.0,3.4,37.0,916.0,977.03,683.19
2017,8,12,14,15,888.5,100.5,3.35,37.0,889.5,966.58,677.07
2017,8,12,14,30,883.0,99.0,3.3,37.0,863.0,952.96,669.1
2017,8,12,14,45,869.0,101.5,3.3,37.0,828.5,932.53,657.26
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,909.47,643.83
2017,8,12,15,15,844.5,102.0,3.25,37.0,754.5,882.3,627.49
2017,8,12,15,30,834.0,100.0,3.2,37.0,715.0,852.69,609.59
2017,8,12,15,45,819.5,97.5,3.2,37.0,669.5,816.85,587.83
2017,8,12,16,0,805.0,95.0,3.2,37.0,624.0,784.08,567.99
2017,8,12,16,15,786.5,92.0,3.15,36.5,574.5,741.01,541.93
2017,8,12,16,30,768.0,89.0,3.1,36.0,525.0,696.83,514.75
2017,8,12,16,45,742.0,85.5,3.1,36.0,472.0,645.81,481.47
2017,8,12,17,0,716.0,82.0,3.1,36.0,419.0,594.83,447.35
2017,8,12,17,15,681.0,77.0,2.75,35.0,364.5,538.79,408.08
2017,8,12,17,30,646.0,72.0,2.4,34.0,310.0,482.35,367.26
2017,8,12,17,45,594.5,66.0,2.1,33.5,256.0,417.52,318.18
2017,8,12,18,0,543.0,60.0,1.8,33.0,202.0,356.51,270.33
2017,8,12,18,15,463.5,51.0,1.8,32.0,151.5,283.54,212.86
2017,8,12,18,30,384.0,42.0,1.8,31.0,101.0,218.08,159.25
2017,8,12,18,45,253.5,29.0,1.8,30.0,61.0,138.68,92.92
2017,8,12,19,0,123.0,16.0,1.8,29.0,21.0,62.01,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,10.5,7.86,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,25.0,28.0,13.27,0.0
2017,8,13,6,30,217.0,34.0,3.6,25.0,56.0,26.19,15.4
2017,8,13,6,45,342.5,44.0,3.8,25.5,104.0,32.66,21.88
2017,8,13,7,0,468.0,54.0,4.0,26.0,152.0,38.17,26.92
2017,8,13,7,15,533.0,61.5,4.05,26.5,205.5,46.84,28.91
2017,8,13,7,30,598.0,69.0,4.1,27.0,259.0,88.17,45.89
2017,8,13,7,45,654.5,71.0,4.2,27.5,316.5,131.27,72.86
2017,8,13,8,0,711.0,73.0,4.3,28.0,374.0,183.5,112.35
2017,8,13,8,15,740.5,77.0,4.3,28.5,428.5,234.14,154.4
2017,8,13,8,30,770.0,81.0,4.3,29.0,483.0,287.69,199.64
2017,8,13,8,45,796.0,82.0,4.3,30.0,536.0,340.11,243.46
2017,8,13,9,0,822.0,83.0,4.3,31.0,589.0,398.62,290.79
2017,8,13,9,15,837.5,85.5,4.25,31.5,637.0,451.28,333.16
2017,8,13,9,30,853.0,88.0,4.2,32.0,685.0,504.34,374.51
2017,8,13,9,45,866.5,89.0,4.2,32.5,728.5,555.11,413.04
2017,8,13,10,0,880.0,90.0,4.2,33.0,772.0,605.58,450.17
2017,8,13,10,15,888.5,91.5,4.15,33.0,809.0,652.78,484.77
2017,8,13,10,30,897.0,93.0,4.1,33.0,846.0,698.77,517.21
2017,8,13,10,45,904.5,93.5,4.05,33.5,876.0,741.68,544.42
2017,8,13,11,0,912.0,94.0,4.0,34.0,906.0,782.87,570.06
2017,8,13,11,15,916.5,95.0,3.95,34.5,928.5,820.22,592.78
2017,8,13,11,30,921.0,96.0,3.9,35.0,951.0,855.28,613.72
2017,8,13,11,45,913.5,103.5,3.9,35.5,962.5,883.78,630.41
2017,8,13,12,0,906.0,111.0,3.9,36.0,974.0,909.13,645.0
2017,8,13,12,15,907.0,111.0,3.85,36.0,980.0,931.83,658.93
2017,8,13,12,30,908.0,111.0,3.8,36.0,986.0,951.6,671.02
2017,8,13,12,45,908.0,110.5,3.8,36.5,983.5,966.95,679.23
2017,8,13,13,0,908.0,110.0,3.8,37.0,981.0,979.17,685.54
2017,8,13,13,15,905.5,109.5,3.75,37.0,970.0,985.79,689.56
2017,8,13,13,30,903.0,109.0,3.7,37.0,959.0,989.13,691.67
2017,8,13,13,45,898.5,108.0,3.7,37.0,939.5,986.72,690.62
2017,8,13,14,0,894.0,107.0,3.7,37.0,920.0,981.02,687.66
2017,8,13,14,15,888.0,106.0,3.65,37.0,893.0,970.63,681.59
2017,8,13,14,30,882.0,105.0,3.6,37.0,866.0,957.09,673.66
2017,8,13,14,45,870.0,105.0,3.6,37.0,831.0,935.91,661.29
2017,8,13,15,0,858.0,105.0,3.6,37.0,796.0,912.0,647.26
2017,8,13,15,15,847.0,103.0,3.55,37.0,756.0,884.29,630.53
2017,8,13,15,30,836.0,101.0,3.5,37.0,716.0,854.15,612.23
2017,8,13,15,45,820.0,99.0,3.45,37.0,669.5,817.49,589.59
2017,8,13,16,0,804.0,97.0,3.4,37.0,623.0,784.04,568.99
2017,8,13,16,15,784.0,94.0,3.3,36.5,573.0,739.79,541.85
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,694.54,513.67
2017,8,13,16,45,735.5,87.5,3.15,36.0,469.0,641.85,478.99
2017,8,13,17,0,707.0,84.0,3.1,36.0,415.0,589.4,443.4
2017,8,13,17,15,670.0,79.0,2.75,35.0,360.5,532.64,403.53
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,475.53,362.14
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.0,408.63,311.33
2017,8,13,18,0,520.0,62.0,1.7,33.0,196.0,346.04,262.16
2017,8,13,18,15,439.0,52.5,1.7,32.0,146.0,273.11,204.72
2017,8,13,18,30,358.0,43.0,1.7,31.0,96.0,207.84,151.35
2017,8,13,18,45,228.0,29.0,1.7,30.5,57.5,129.27,85.27
2017,8,13,19,0,98.0,15.0,1.7,30.0,19.0,43.31,0.0
2017,8,13,19,15,49.0,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,62.5,18.5,4.05,24.0,25.0,15.61,0.0
2017,8,14,6,30,125.0,37.0,4.2,24.0,50.0,30.45,18.79
2017,8,14,6,45,239.0,51.5,4.4,24.5,95.0,38.87,27.19
2017,8,14,7,0,353.0,66.0,4.6,25.0,140.0,48.46,35.8
2017,8,14,7,15,427.5,74.0,4.65,25.5,190.5,56.21,42.59
2017,8,14,7,30,502.0,82.0,4.7,26.0,241.0,92.0,52.7
2017,8,14,7,45,591.0,82.5,4.8,26.5,305.0,132.07,76.54
2017,8,14,8,0,680.0,83.0,4.9,27.0,369.0,182.23,113.05
2017,8,14,8,15,711.0,87.5,5.0,27.5,423.5,235.36,157.03
2017,8,14,8,30,742.0,92.0,5.1,28.0,478.0,288.17,201.75
2017,8,14,8,45,772.0,92.5,5.2,29.0,531.5,339.99,245.26
2017,8,14,9,0,802.0,93.0,5.3,30.0,585.0,394.33,289.89
2017,8,14,9,15,818.0,95.5,5.25,30.5,633.0,450.27,335.07
2017,8,14,9,30,834.0,98.0,5.2,31.0,681.0,502.69,376.38
2017,8,14,9,45,848.0,99.0,5.2,31.5,724.0,552.9,414.98
2017,8,14,10,0,862.0,100.0,5.2,32.0,767.0,602.88,452.28
2017,8,14,10,15,550.0,253.0,5.15,32.5,686.0,579.85,430.96
2017,8,14,10,30,238.0,406.0,5.1,33.0,605.0,537.57,393.83
2017,8,14,10,45,565.5,255.5,5.05,33.5,752.0,643.21,475.24
2017,8,14,11,0,893.0,105.0,5.0,34.0,899.0,777.64,570.89
2017,8,14,11,15,897.0,106.0,4.9,34.0,920.5,814.01,593.75
2017,8,14,11,30,901.0,107.0,4.8,34.0,942.0,848.09,615.35
2017,8,14,11,45,899.0,110.5,4.7,34.5,954.5,876.98,632.1
2017,8,14,12,0,897.0,114.0,4.6,35.0,967.0,903.03,647.02
2017,8,14,12,15,897.5,114.0,4.5,35.0,972.5,925.08,660.59
2017,8,14,12,30,898.0,114.0,4.4,35.0,978.0,944.22,672.28
2017,8,14,12,45,898.0,113.5,4.3,35.5,975.5,959.42,680.06
2017,8,14,13,0,898.0,113.0,4.2,36.0,973.0,971.52,685.9
2017,8,14,13,15,895.0,112.5,4.1,36.0,961.5,977.57,689.38
2017,8,14,13,30,892.0,112.0,4.0,36.0,950.0,980.37,690.92
2017,8,14,13,45,888.0,111.0,3.95,36.5,931.0,978.42,688.44
2017,8,14,14,0,884.0,110.0,3.9,37.0,912.0,973.22,684.05
2017,8,14,14,15,878.0,108.5,3.8,37.0,885.5,962.35,677.37
2017,8,14,14,30,872.0,107.0,3.7,37.0,859.0,948.36,668.84
2017,8,14,14,45,864.5,105.0,3.65,37.0,825.0,929.39,657.55
2017,8,14,15,0,857.0,103.0,3.6,37.0,791.0,907.54,644.52
2017,8,14,15,15,846.5,101.0,3.55,36.5,751.0,880.24,629.32
2017,8,14,15,30,836.0,99.0,3.5,36.0,711.0,850.49,612.48
2017,8,14,15,45,822.5,96.0,3.45,36.0,666.0,814.82,590.38
2017,8,14,16,0,809.0,93.0,3.4,36.0,621.0,777.25,566.9
2017,8,14,16,15,790.0,90.0,3.3,35.5,571.0,738.43,543.31
2017,8,14,16,30,771.0,87.0,3.2,35.0,521.0,693.69,515.32
2017,8,14,16,45,744.5,83.5,3.15,35.0,467.5,642.18,481.3
2017,8,14,17,0,718.0,80.0,3.1,35.0,414.0,590.74,446.4
2017,8,14,17,15,682.0,75.0,2.75,34.0,359.5,531.92,404.9
2017,8,14,17,30,646.0,70.0,2.4,33.0,305.0,476.93,364.75
2017,8,14,17,45,590.0,64.5,2.05,32.5,250.0,410.4,313.9
2017,8,14,18,0,534.0,59.0,1.7,32.0,195.0,348.15,264.65
2017,8,14,18,15,451.5,50.0,1.7,31.0,145.0,274.65,206.41
2017,8,14,18,30,369.0,41.0,1.7,30.0,95.0,209.01,152.37
2017,8,14,18,45,229.0,27.5,1.75,29.5,56.0,127.42,83.1
2017,8,14,19,0,89.0,14.0,1.8,29.0,17.0,39.45,0.0
2017,8,14,19,15,44.5,7.0,2.2,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.5,26.0,14.18,0.0
2017,8,15,6,30,166.0,36.0,3.8,25.0,52.0,27.96,16.6
2017,8,15,6,45,288.5,49.0,4.05,25.5,99.5,36.93,25.41
2017,8,15,7,0,411.0,62.0,4.3,26.0,147.0,45.72,33.32
2017,8,15,7,15,479.5,71.0,4.35,26.5,200.0,52.48,39.22
2017,8,15,7,30,548.0,80.0,4.4,27.0,253.0,92.06,51.32
2017,8,15,7,45,375.5,125.0,4.5,27.5,254.0,142.05,93.1
2017,8,15,8,0,203.0,170.0,4.6,28.0,255.0,181.34,130.76
2017,8,15,8,15,139.0,194.0,4.6,28.5,256.0,200.37,148.12
2017,8,15,8,30,75.0,218.0,4.6,29.0,257.0,216.95,162.74
2017,8,15,8,45,439.0,156.0,4.7,29.5,421.5,280.14,204.69
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,394.39,289.39
2017,8,15,9,15,819.0,96.5,4.8,30.5,634.0,446.61,331.62
2017,8,15,9,30,835.0,99.0,4.8,31.0,682.0,502.9,375.67
2017,8,15,9,45,849.0,100.0,4.85,31.5,725.0,553.18,414.28
2017,8,15,10,0,863.0,101.0,4.9,32.0,768.0,603.24,451.64
2017,8,15,10,15,872.0,103.0,4.85,32.5,804.5,650.56,485.67
2017,8,15,10,30,881.0,105.0,4.8,33.0,841.0,696.74,517.93
2017,8,15,10,45,887.5,106.0,4.8,33.5,870.5,738.85,545.04
2017,8,15,11,0,894.0,107.0,4.8,34.0,900.0,779.19,570.55
2017,8,15,11,15,898.0,108.0,4.75,34.0,922.0,815.61,594.07
2017,8,15,11,30,902.0,109.0,4.7,34.0,944.0,849.75,615.9
2017,8,15,11,45,897.5,114.0,4.7,34.5,956.0,877.97,632.78
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,903.23,647.6
2017,8,15,12,15,894.0,119.0,4.65,35.0,973.5,925.67,661.68
2017,8,15,12,30,895.0,119.0,4.6,35.0,979.0,945.24,673.92
2017,8,15,12,45,893.5,119.0,4.6,35.5,976.0,959.49,681.62
2017,8,15,13,0,892.0,119.0,4.6,36.0,973.0,970.63,687.4
2017,8,15,13,15,889.5,118.5,4.6,36.0,961.5,977.14,691.76
2017,8,15,13,30,887.0,118.0,4.6,36.0,950.0,980.42,694.19
2017,8,15,13,45,882.0,117.5,4.6,36.5,930.5,978.04,691.7
2017,8,15,14,0,877.0,117.0,4.6,37.0,911.0,972.42,687.31
2017,8,15,14,15,870.5,116.0,4.6,37.0,884.0,961.67,681.21
2017,8,15,14,30,864.0,115.0,4.6,37.0,857.0,947.83,673.26
2017,8,15,14,45,848.0,117.0,4.6,37.0,821.0,925.26,659.75
2017,8,15,15,0,832.0,119.0,4.6,37.0,785.0,900.18,644.69
2017,8,15,15,15,820.0,116.5,4.6,36.5,744.5,871.6,628.64
2017,8,15,15,30,808.0,114.0,4.6,36.0,704.0,845.97,614.47
2017,8,15,15,45,784.0,115.0,4.6,36.0,656.5,806.55,589.66
2017,8,15,16,0,760.0,116.0,4.6,36.0,609.0,765.89,563.86
2017,8,15,16,15,738.0,112.0,4.6,35.5,559.0,720.35,535.53
2017,8,15,16,30,716.0,108.0,4.6,35.0,509.0,676.68,508.02
2017,8,15,16,45,668.0,109.0,4.65,35.0,453.0,617.14,467.26
2017,8,15,17,0,620.0,110.0,4.7,35.0,397.0,559.44,425.87
2017,8,15,17,15,577.5,102.5,4.55,34.5,342.5,497.96,381.4
2017,8,15,17,30,535.0,95.0,4.4,34.0,288.0,438.77,337.38
2017,8,15,17,45,455.5,89.0,4.3,33.5,233.0,361.13,277.9
2017,8,15,18,0,376.0,83.0,4.2,33.0,178.0,294.24,224.99
2017,8,15,18,15,291.0,68.0,4.2,32.0,130.5,221.68,167.0
2017,8,15,18,30,206.0,53.0,4.2,31.0,83.0,157.74,114.74
2017,8,15,18,45,111.5,32.5,4.25,30.5,48.0,86.11,54.18
2017,8,15,19,0,17.0,12.0,4.3,30.0,13.0,16.65,0.0
2017,8,15,19,15,8.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,28.0,17.5,3.85,25.5,20.0,15.58,0.0
2017,8,16,6,30,56.0,35.0,4.1,26.0,40.0,30.38,18.28
2017,8,16,6,45,116.5,56.5,4.4,26.5,77.0,45.48,32.4
2017,8,16,7,0,177.0,78.0,4.7,27.0,114.0,61.44,46.41
2017,8,16,7,15,236.0,93.5,4.85,27.5,157.5,73.47,56.79
2017,8,16,7,30,295.0,109.0,5.0,28.0,201.0,105.18,69.97
2017,8,16,7,45,334.5,127.0,5.2,28.5,251.0,143.12,95.36
2017,8,16,8,0,374.0,145.0,5.4,29.0,301.0,180.67,123.02
2017,8,16,8,15,365.5,171.0,5.35,29.0,341.5,228.01,161.79
2017,8,16,8,30,357.0,197.0,5.3,29.0,382.0,269.68,196.23
2017,8,16,8,45,531.0,161.5,5.3,29.5,470.0,314.98,229.61
2017,8,16,9,0,705.0,126.0,5.3,30.0,558.0,380.37,280.06
2017,8,16,9,15,485.5,220.0,5.25,30.5,528.5,405.54,302.17
2017,8,16,9,30,266.0,314.0,5.2,31.0,499.0,409.93,305.48
2017,8,16,9,45,528.5,223.0,5.2,31.5,620.5,484.39,362.53
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,585.09,438.79
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,631.15,472.83
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,676.41,505.74
2017,8,16,10,45,824.0,136.0,5.1,32.5,845.5,719.63,535.34
2017,8,16,11,0,836.0,135.0,5.1,33.0,876.0,760.07,561.34
2017,8,16,11,15,841.5,136.0,5.05,33.5,898.0,795.81,583.57
2017,8,16,11,30,847.0,137.0,5.0,34.0,920.0,829.52,604.19
2017,8,16,11,45,851.0,137.5,5.0,34.5,934.5,859.32,622.26
2017,8,16,12,0,855.0,138.0,5.0,35.0,949.0,886.72,638.63
2017,8,16,12,15,856.5,138.0,5.0,35.0,955.0,908.89,652.86
2017,8,16,12,30,858.0,138.0,5.0,35.0,961.0,928.32,665.38
2017,8,16,12,45,859.0,136.5,5.0,35.0,959.0,943.03,674.87
2017,8,16,13,0,860.0,135.0,5.0,35.0,957.0,954.79,682.57
2017,8,16,13,15,857.5,134.5,4.95,35.0,946.0,961.15,686.53
2017,8,16,13,30,855.0,134.0,4.9,35.0,935.0,964.4,688.61
2017,8,16,13,45,852.5,132.0,4.9,35.5,916.5,962.99,686.72
2017,8,16,14,0,850.0,130.0,4.9,36.0,898.0,958.42,682.95
2017,8,16,14,15,843.5,128.5,4.85,36.0,871.0,947.4,676.23
2017,8,16,14,30,837.0,127.0,4.8,36.0,844.0,933.37,667.72
2017,8,16,14,45,828.0,124.5,4.8,36.0,810.5,913.03,655.54
2017,8,16,15,0,819.0,122.0,4.8,36.0,777.0,889.97,641.66
2017,8,16,15,15,570.5,221.0,4.75,35.5,666.0,766.03,559.56
2017,8,16,15,30,322.0,320.0,4.7,35.0,555.0,631.27,462.29
2017,8,16,15,45,539.0,217.0,4.7,35.0,579.5,706.78,522.7
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,758.85,562.25
2017,8,16,16,15,734.0,110.0,4.6,34.5,553.5,713.42,533.03
2017,8,16,16,30,712.0,106.0,4.5,34.0,503.0,669.79,505.11
2017,8,16,16,45,676.0,103.5,4.45,34.0,449.0,615.03,467.55
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,561.27,428.83
2017,8,16,17,15,598.5,94.5,4.2,33.5,341.0,500.78,384.88
2017,8,16,17,30,557.0,88.0,4.0,33.0,287.0,442.51,341.29
2017,8,16,17,45,495.0,80.0,3.85,32.5,233.5,374.02,288.57
2017,8,16,18,0,433.0,72.0,3.7,32.0,180.0,308.0,236.15
2017,8,16,18,15,344.5,59.5,3.7,31.5,131.5,234.06,176.34
2017,8,16,18,30,256.0,47.0,3.7,31.0,83.0,169.14,122.6
2017,8,16,18,45,143.0,29.5,3.75,30.5,48.0,98.92,61.35
2017,8,16,19,0,30.0,12.0,3.8,30.0,13.0,20.28,0.0
2017,8,16,19,15,15.0,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,17.69,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,29.63,17.64
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.29,28.18
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,51.85,38.48
2017,8,17,7,15,389.0,81.5,3.35,26.0,185.5,59.03,44.88
2017,8,17,7,30,461.0,93.0,3.5,26.0,237.0,96.33,58.36
2017,8,17,7,45,492.5,104.0,3.65,26.5,285.0,136.67,84.41
2017,8,17,8,0,524.0,115.0,3.8,27.0,333.0,180.5,117.56
2017,8,17,8,15,596.0,113.5,3.85,27.5,395.0,224.92,152.05
2017,8,17,8,30,668.0,112.0,3.9,28.0,457.0,277.91,194.72
2017,8,17,8,45,704.0,112.5,3.95,28.5,510.5,328.09,236.54
2017,8,17,9,0,740.0,113.0,4.0,29.0,564.0,384.53,282.55
2017,8,17,9,15,758.5,116.5,4.0,29.5,612.0,435.55,323.69
2017,8,17,9,30,777.0,120.0,4.0,30.0,660.0,487.46,364.33
2017,8,17,9,45,797.5,119.5,4.05,30.5,704.0,537.47,402.58
2017,8,17,10,0,818.0,119.0,4.1,31.0,748.0,588.02,440.19
2017,8,17,10,15,828.0,121.0,4.05,31.5,784.5,636.77,475.12
2017,8,17,10,30,838.0,123.0,4.0,32.0,821.0,681.86,506.59
2017,8,17,10,45,848.5,122.5,4.0,32.5,851.5,723.85,534.48
2017,8,17,11,0,859.0,122.0,4.0,33.0,882.0,764.47,560.19
2017,8,17,11,15,864.0,123.5,3.95,33.0,904.0,801.01,583.82
2017,8,17,11,30,869.0,125.0,3.9,33.0,926.0,835.43,605.88
2017,8,17,11,45,862.0,132.0,3.9,33.5,937.5,862.52,621.93
2017,8,17,12,0,855.0,139.0,3.9,34.0,949.0,886.63,635.98
2017,8,17,12,15,856.5,139.5,3.85,34.0,955.0,909.27,650.11
2017,8,17,12,30,858.0,140.0,3.8,34.0,961.0,929.18,662.49
2017,8,17,12,45,858.0,139.5,3.75,34.5,958.5,943.91,670.19
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,955.69,676.08
2017,8,17,13,15,855.5,138.0,3.65,35.0,945.0,961.54,679.68
2017,8,17,13,30,853.0,137.0,3.6,35.0,934.0,964.28,681.44
2017,8,17,13,45,849.5,135.5,3.55,35.0,915.0,962.4,680.4
2017,8,17,14,0,846.0,134.0,3.5,35.0,896.0,957.38,677.53
2017,8,17,14,15,839.0,132.5,3.45,35.0,869.0,945.9,670.68
2017,8,17,14,30,832.0,131.0,3.4,35.0,842.0,931.43,662.07
2017,8,17,14,45,815.0,133.5,3.35,35.0,806.5,914.45,651.97
2017,8,17,15,0,798.0,136.0,3.3,35.0,771.0,889.72,636.93
2017,8,17,15,15,785.0,133.0,3.25,35.0,730.5,860.41,618.99
2017,8,17,15,30,772.0,130.0,3.2,35.0,690.0,828.89,599.58
2017,8,17,15,45,756.0,126.0,3.15,35.0,644.5,791.72,576.35
2017,8,17,16,0,740.0,122.0,3.1,35.0,599.0,752.92,551.88
2017,8,17,16,15,717.5,118.0,2.95,34.5,549.0,710.43,525.32
2017,8,17,16,30,695.0,114.0,2.8,34.0,499.0,664.6,496.09
2017,8,17,16,45,663.5,107.5,2.7,34.0,444.0,609.14,458.21
2017,8,17,17,0,632.0,101.0,2.6,34.0,389.0,554.33,419.44
2017,8,17,17,15,584.5,96.5,2.25,33.0,335.5,492.74,375.43
2017,8,17,17,30,537.0,92.0,1.9,32.0,282.0,433.84,332.05
2017,8,17,17,45,484.0,82.0,1.6,31.5,230.0,368.96,282.39
2017,8,17,18,0,431.0,72.0,1.3,31.0,178.0,305.94,232.63
2017,8,17,18,15,341.5,59.5,1.3,30.5,129.5,231.93,173.63
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,167.1,120.49
2017,8,17,18,45,137.0,29.0,1.3,29.5,46.0,95.14,57.18
2017,8,17,19,0,22.0,11.0,1.3,29.0,11.0,16.97,0.0
2017,8,17,19,15,11.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.5,24.5,16.71,0.0
2017,8,18,6,30,163.0,34.0,2.8,25.0,49.0,26.46,15.0
2017,8,18,6,45,274.0,48.0,3.05,25.5,94.5,36.3,24.82
2017,8,18,7,0,385.0,62.0,3.3,26.0,140.0,45.61,33.18
2017,8,18,7,15,455.5,72.0,3.35,26.5,192.5,50.82,37.8
2017,8,18,7,30,526.0,82.0,3.4,27.0,245.0,89.31,50.78
2017,8,18,7,45,589.0,85.5,3.5,27.5,302.5,129.87,74.76
2017,8,18,8,0,652.0,89.0,3.6,28.0,360.0,177.63,109.61
2017,8,18,8,15,684.5,94.0,3.6,28.5,414.5,226.77,149.69
2017,8,18,8,30,717.0,99.0,3.6,29.0,469.0,279.22,193.41
2017,8,18,8,45,750.0,99.5,3.6,29.5,523.0,333.98,238.84
2017,8,18,9,0,783.0,100.0,3.6,30.0,577.0,388.31,283.32
2017,8,18,9,15,800.0,103.0,3.55,30.5,625.0,440.46,325.22
2017,8,18,9,30,817.0,106.0,3.5,31.0,673.0,493.27,366.32
2017,8,18,9,45,834.0,106.5,3.45,31.5,717.0,547.41,407.03
2017,8,18,10,0,851.0,107.0,3.4,32.0,761.0,598.16,444.14
2017,8,18,10,15,860.5,109.0,3.3,32.5,798.0,645.34,477.43
2017,8,18,10,30,870.0,111.0,3.2,33.0,835.0,691.44,508.94
2017,8,18,10,45,879.0,111.0,3.15,33.5,865.0,734.04,536.08
2017,8,18,11,0,888.0,111.0,3.1,34.0,895.0,775.07,561.28
2017,8,18,11,15,892.5,112.0,3.05,34.0,917.5,811.72,584.4
2017,8,18,11,30,897.0,113.0,3.0,34.0,940.0,846.11,605.87
2017,8,18,11,45,894.0,117.5,2.95,34.5,952.5,875.03,622.38
2017,8,18,12,0,891.0,122.0,2.9,35.0,965.0,901.06,636.91
2017,8,18,12,15,892.0,122.5,2.85,35.0,970.5,923.93,650.68
2017,8,18,12,30,893.0,123.0,2.8,35.0,976.0,943.91,662.64
2017,8,18,12,45,892.0,123.0,2.75,35.5,973.0,958.57,669.92
2017,8,18,13,0,891.0,123.0,2.7,36.0,970.0,970.12,675.32
2017,8,18,13,15,888.5,122.5,2.65,36.0,958.5,976.57,679.05
2017,8,18,13,30,886.0,122.0,2.6,36.0,947.0,979.77,680.92
2017,8,18,13,45,880.5,121.5,2.6,36.5,927.5,976.83,678.16
2017,8,18,14,0,875.0,121.0,2.6,37.0,908.0,970.65,673.58
2017,8,18,14,15,868.5,119.5,2.55,37.0,880.5,959.3,666.93
2017,8,18,14,30,862.0,118.0,2.5,37.0,853.0,944.86,658.51
2017,8,18,14,45,852.5,116.5,2.45,37.0,818.5,924.61,646.58
2017,8,18,15,0,843.0,115.0,2.4,37.0,784.0,901.59,633.02
2017,8,18,15,15,831.0,112.5,2.4,36.5,743.5,872.63,617.42
2017,8,18,15,30,819.0,110.0,2.4,36.0,703.0,846.48,603.55
2017,8,18,15,45,802.5,107.5,2.4,36.0,656.5,809.18,581.06
2017,8,18,16,0,786.0,105.0,2.4,36.0,610.0,770.17,557.33
2017,8,18,16,15,765.0,101.5,2.4,35.5,559.0,725.05,530.32
2017,8,18,16,30,744.0,98.0,2.4,35.0,508.0,679.05,502.2
2017,8,18,16,45,716.0,93.5,2.45,35.0,454.5,626.33,468.01
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,576.38,433.73
2017,8,18,17,15,648.5,83.0,2.2,34.0,345.5,515.78,390.99
2017,8,18,17,30,609.0,77.0,1.9,33.0,290.0,457.17,348.29
2017,8,18,17,45,553.5,69.5,1.6,32.5,236.0,390.64,297.47
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,328.38,248.19
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,252.64,188.28
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,185.52,133.22
2017,8,18,18,45,185.0,25.5,1.3,29.5,47.0,104.83,60.58
2017,8,18,19,0,51.0,10.0,1.3,29.0,11.0,23.95,0.0
2017,8,18,19,15,25.5,5.0,1.4,28.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,16.0,2.2,24.5,24.5,15.73,0.0
2017,8,19,6,30,189.0,32.0,2.4,25.0,49.0,24.85,13.58
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,32.98,22.02
2017,8,19,7,0,443.0,55.0,2.8,26.0,144.0,39.81,28.26
2017,8,19,7,15,511.5,64.0,2.8,26.5,197.5,43.95,31.95
2017,8,19,7,30,580.0,73.0,2.8,27.0,251.0,83.36,44.71
2017,8,19,7,45,641.0,75.0,2.85,27.5,309.0,125.56,69.26
2017,8,19,8,0,702.0,77.0,2.9,28.0,367.0,177.82,107.58
2017,8,19,8,15,732.5,81.5,2.85,28.5,422.5,228.62,149.1
2017,8,19,8,30,763.0,86.0,2.8,29.0,478.0,282.47,194.1
2017,8,19,8,45,789.5,87.5,2.75,30.0,531.5,335.18,237.73
2017,8,19,9,0,816.0,89.0,2.7,31.0,585.0,390.0,281.94
2017,8,19,9,15,832.0,91.5,2.6,31.5,633.0,446.8,326.76
2017,8,19,9,30,848.0,94.0,2.5,32.0,681.0,499.99,367.51
2017,8,19,9,45,862.0,95.5,2.4,32.5,725.0,551.41,405.57
2017,8,19,10,0,876.0,97.0,2.3,33.0,769.0,602.56,442.07
2017,8,19,10,15,885.0,98.5,2.2,33.5,805.5,650.06,474.75
2017,8,19,10,30,894.0,100.0,2.1,34.0,842.0,696.37,505.49
2017,8,19,10,45,901.0,101.0,2.05,34.5,872.0,739.38,531.66
2017,8,19,11,0,908.0,102.0,2.0,35.0,902.0,780.61,556.1
2017,8,19,11,15,912.0,103.0,2.0,35.0,924.0,817.52,578.94
2017,8,19,11,30,916.0,104.0,2.0,35.0,946.0,852.07,600.14
2017,8,19,11,45,921.5,102.5,2.05,35.5,961.0,883.02,618.13
2017,8,19,12,0,927.0,101.0,2.1,36.0,976.0,911.37,634.43
2017,8,19,12,15,927.5,101.0,2.15,36.0,981.5,933.95,648.44
2017,8,19,12,30,928.0,101.0,2.2,36.0,987.0,953.47,660.67
2017,8,19,12,45,927.5,101.0,2.3,36.5,983.5,968.92,669.6
2017,8,19,13,0,927.0,101.0,2.4,37.0,980.0,981.13,676.62
2017,8,19,13,15,924.5,100.5,2.45,37.0,968.5,987.62,681.21
2017,8,19,13,30,922.0,100.0,2.5,37.0,957.0,990.74,683.9
2017,8,19,13,45,918.0,99.0,2.6,37.5,937.5,988.5,682.49
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,982.88,679.13
2017,8,19,14,15,908.0,96.5,2.75,37.5,890.5,971.49,674.74
2017,8,19,14,30,902.0,95.0,2.8,37.0,863.0,956.84,668.42
2017,8,19,14,45,884.5,99.0,2.85,37.0,826.0,934.25,655.77
2017,8,19,15,0,867.0,103.0,2.9,37.0,789.0,909.09,641.55
2017,8,19,15,15,856.0,101.0,2.95,37.0,748.0,880.92,625.37
2017,8,19,15,30,845.0,99.0,3.0,37.0,707.0,850.29,607.53
2017,8,19,15,45,830.5,95.5,3.05,37.0,660.5,812.78,585.05
2017,8,19,16,0,816.0,92.0,3.1,37.0,614.0,773.4,561.11
2017,8,19,16,15,796.0,89.0,3.1,36.5,563.0,733.39,537.35
2017,8,19,16,30,776.0,86.0,3.1,36.0,512.0,687.56,509.15
2017,8,19,16,45,749.5,82.0,3.1,36.0,458.0,635.25,474.86
2017,8,19,17,0,723.0,78.0,3.1,36.0,404.0,583.03,439.19
2017,8,19,17,15,685.0,73.0,2.8,35.0,348.0,522.88,396.77
2017,8,19,17,30,647.0,68.0,2.5,34.0,292.0,466.81,355.78
2017,8,19,17,45,590.5,61.5,2.2,33.5,237.5,399.27,304.06
2017,8,19,18,0,534.0,55.0,1.9,33.0,183.0,336.15,253.9
2017,8,19,18,15,445.0,46.0,1.85,32.0,132.5,260.88,193.84
2017,8,19,18,30,356.0,37.0,1.8,31.0,82.0,194.29,138.63
2017,8,19,18,45,211.5,23.0,1.75,30.0,46.0,110.35,60.45
2017,8,19,19,0,67.0,9.0,1.7,29.0,10.0,27.2,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.0,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,106.5,15.0,2.0,23.5,24.5,14.74,0.0
2017,8,20,6,30,213.0,30.0,2.2,24.0,49.0,23.24,12.24
2017,8,20,6,45,333.0,42.0,2.4,24.5,96.0,31.69,21.02
2017,8,20,7,0,453.0,54.0,2.6,25.0,143.0,39.03,27.72
2017,8,20,7,15,521.0,62.0,2.65,25.5,197.0,42.36,30.74
2017,8,20,7,30,589.0,70.0,2.7,26.0,251.0,80.13,42.42
2017,8,20,7,45,646.5,73.0,2.75,27.0,308.5,123.27,67.45
2017,8,20,8,0,704.0,76.0,2.8,28.0,366.0,175.99,105.99
2017,8,20,8,15,734.5,80.5,2.75,28.5,421.0,226.9,147.53
2017,8,20,8,30,765.0,85.0,2.7,29.0,476.0,280.86,192.6
2017,8,20,8,45,791.5,86.5,2.7,30.0,529.5,333.68,236.38
2017,8,20,9,0,818.0,88.0,2.7,31.0,583.0,388.61,280.76
2017,8,20,9,15,834.0,90.5,2.65,31.5,631.5,445.53,325.82
2017,8,20,9,30,850.0,93.0,2.6,32.0,680.0,498.84,366.85
2017,8,20,9,45,864.0,94.0,2.6,32.5,723.5,549.91,405.1
2017,8,20,10,0,878.0,95.0,2.6,33.0,767.0,600.7,441.92
2017,8,20,10,15,887.0,97.0,2.65,33.5,804.0,648.75,475.86
2017,8,20,10,30,896.0,99.0,2.7,34.0,841.0,695.6,508.04
2017,8,20,10,45,903.5,99.0,2.75,34.5,871.0,738.12,534.85
2017,8,20,11,0,911.0,99.0,2.8,35.0,901.0,778.88,560.04
2017,8,20,11,15,915.5,100.0,2.85,35.0,923.5,816.26,583.94
2017,8,20,11,30,920.0,101.0,2.9,35.0,946.0,851.32,606.23
2017,8,20,11,45,912.5,108.5,3.0,35.5,957.5,879.89,623.31
2017,8,20,12,0,905.0,116.0,3.1,36.0,969.0,905.28,638.34
2017,8,20,12,15,906.0,116.0,3.15,36.0,974.5,927.91,652.64
2017,8,20,12,30,907.0,116.0,3.2,36.0,980.0,947.57,665.15
2017,8,20,12,45,906.5,116.0,3.3,36.5,977.0,962.8,673.89
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,974.86,680.74
2017,8,20,13,15,903.5,115.0,3.45,37.0,962.5,980.79,684.95
2017,8,20,13,30,901.0,114.0,3.5,37.0,951.0,983.4,687.26
2017,8,20,13,45,897.0,113.0,3.55,37.0,931.5,981.24,686.72
2017,8,20,14,0,893.0,112.0,3.6,37.0,912.0,975.77,684.25
2017,8,20,14,15,886.5,111.0,3.6,37.0,884.0,964.65,678.05
2017,8,20,14,30,880.0,110.0,3.6,37.0,856.0,950.38,669.99
2017,8,20,14,45,868.5,109.5,3.6,37.0,820.5,928.93,657.45
2017,8,20,15,0,857.0,109.0,3.6,37.0,785.0,904.73,643.23
2017,8,20,15,15,845.0,106.5,3.6,37.0,744.0,875.34,625.67
2017,8,20,15,30,833.0,104.0,3.6,37.0,703.0,843.56,606.51
2017,8,20,15,45,817.0,101.5,3.6,37.0,656.0,811.21,586.9
2017,8,20,16,0,801.0,99.0,3.6,37.0,609.0,772.09,562.62
2017,8,20,16,15,780.0,95.5,3.55,36.5,557.5,726.42,534.58
2017,8,20,16,30,759.0,92.0,3.5,36.0,506.0,679.84,505.45
2017,8,20,16,45,729.5,88.0,3.5,35.5,451.5,626.06,470.79
2017,8,20,17,0,700.0,84.0,3.5,35.0,397.0,574.91,435.91
2017,8,20,17,15,660.0,78.5,3.15,34.5,341.5,514.16,391.74
2017,8,20,17,30,620.0,73.0,2.8,34.0,286.0,455.46,347.81
2017,8,20,17,45,559.0,66.0,2.5,33.5,231.5,386.32,294.71
2017,8,20,18,0,498.0,59.0,2.2,33.0,177.0,322.03,243.54
2017,8,20,18,15,407.5,48.5,2.05,32.0,127.5,246.38,182.96
2017,8,20,18,30,317.0,38.0,1.9,31.0,78.0,179.59,127.6
2017,8,20,18,45,158.5,19.0,1.8,30.5,39.0,86.95,43.26
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
