Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,88.5,15.0,1.85,24.5,22.5,14.74,0.0
2017,8,21,6,30,177.0,30.0,2.0,25.0,45.0,23.28,12.01
2017,8,21,6,45,292.5,43.0,2.15,25.5,90.5,32.44,21.52
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,40.98,29.23
2017,8,21,7,15,477.0,65.0,2.3,26.5,188.5,45.04,32.88
2017,8,21,7,30,546.0,74.0,2.3,27.0,241.0,80.21,43.93
2017,8,21,7,45,601.5,78.5,2.3,27.5,297.0,121.85,68.08
2017,8,21,8,0,657.0,83.0,2.3,28.0,353.0,169.78,102.87
2017,8,21,8,15,689.0,88.0,2.3,28.5,407.0,219.06,142.77
2017,8,21,8,30,721.0,93.0,2.3,29.0,461.0,274.67,188.66
2017,8,21,8,45,747.5,95.5,2.3,30.0,513.0,325.96,230.88
2017,8,21,9,0,774.0,98.0,2.3,31.0,565.0,379.44,273.83
2017,8,21,9,15,468.0,210.0,2.3,31.5,499.5,385.49,282.68
2017,8,21,9,30,162.0,322.0,2.3,32.0,434.0,368.38,270.38
2017,8,21,9,45,122.5,337.0,2.3,32.5,425.0,371.26,271.75
2017,8,21,10,0,83.0,352.0,2.3,33.0,416.0,373.89,272.37
2017,8,21,10,15,468.5,232.0,2.25,33.0,617.5,504.7,371.3
2017,8,21,10,30,854.0,112.0,2.2,33.0,819.0,678.15,496.33
2017,8,21,10,45,860.5,114.0,2.2,33.5,848.5,720.18,522.24
2017,8,21,11,0,867.0,116.0,2.2,34.0,878.0,760.5,546.85
2017,8,21,11,15,872.0,117.0,2.2,34.5,900.0,796.83,568.53
2017,8,21,11,30,877.0,118.0,2.2,35.0,922.0,830.98,588.57
2017,8,21,11,45,874.0,122.5,2.2,35.5,934.0,859.33,604.73
2017,8,21,12,0,871.0,127.0,2.2,36.0,946.0,884.85,619.03
2017,8,21,12,15,872.0,127.5,2.25,36.0,952.0,907.25,633.08
2017,8,21,12,30,873.0,128.0,2.3,36.0,958.0,926.81,645.43
2017,8,21,12,45,621.0,278.0,2.35,36.0,868.0,860.62,602.65
2017,8,21,13,0,369.0,428.0,2.4,36.0,778.0,779.05,543.47
2017,8,21,13,15,347.0,434.0,2.45,36.0,760.0,771.25,538.99
2017,8,21,13,30,325.0,440.0,2.5,36.0,742.0,761.9,532.95
2017,8,21,13,45,590.0,283.0,2.6,36.5,816.0,866.8,609.06
2017,8,21,14,0,855.0,126.0,2.7,37.0,890.0,952.31,664.19
2017,8,21,14,15,484.0,269.5,2.7,37.0,699.0,751.63,532.6
2017,8,21,14,30,113.0,413.0,2.7,37.0,508.0,535.54,378.82
2017,8,21,14,45,469.5,265.5,2.75,37.0,638.0,727.87,521.14
2017,8,21,15,0,826.0,118.0,2.8,37.0,768.0,884.39,626.93
2017,8,21,15,15,814.0,115.5,2.85,36.5,727.0,860.89,613.49
2017,8,21,15,30,802.0,113.0,2.9,36.0,686.0,829.87,596.46
2017,8,21,15,45,786.5,109.5,2.95,36.0,640.0,792.67,573.97
2017,8,21,16,0,771.0,106.0,3.0,36.0,594.0,753.74,550.12
2017,8,21,16,15,749.5,102.0,3.0,35.5,543.5,708.11,522.24
2017,8,21,16,30,728.0,98.0,3.0,35.0,493.0,661.67,493.28
2017,8,21,16,45,697.0,94.0,3.05,35.0,439.5,610.45,459.3
2017,8,21,17,0,666.0,90.0,3.1,35.0,386.0,557.6,422.09
2017,8,21,17,15,625.0,84.0,2.95,34.5,331.0,497.17,378.6
2017,8,21,17,30,584.0,78.0,2.8,34.0,276.0,438.93,335.33
2017,8,21,17,45,519.5,70.5,2.65,33.5,222.0,369.16,281.85
2017,8,21,18,0,455.0,63.0,2.5,33.0,168.0,304.56,230.54
2017,8,21,18,15,362.0,51.0,2.35,32.5,120.0,228.52,169.23
2017,8,21,18,30,269.0,39.0,2.2,32.0,72.0,160.89,113.27
2017,8,21,18,45,134.5,19.5,2.1,31.5,36.0,76.48,33.44
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,14.74,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,23.33,11.83
2017,8,22,6,45,288.5,42.5,2.35,25.5,89.5,32.09,21.19
2017,8,22,7,0,409.0,55.0,2.5,26.0,135.0,40.19,28.55
2017,8,22,7,15,479.0,64.5,2.45,26.5,187.5,44.73,32.61
2017,8,22,7,30,549.0,74.0,2.4,27.0,240.0,79.26,43.48
2017,8,22,7,45,610.0,77.0,2.35,28.0,297.0,120.33,66.49
2017,8,22,8,0,671.0,80.0,2.3,29.0,354.0,168.3,100.68
2017,8,22,8,15,703.0,84.5,2.15,29.5,408.5,221.08,143.06
2017,8,22,8,30,735.0,89.0,2.0,30.0,463.0,273.7,186.4
2017,8,22,8,45,762.5,91.0,1.9,30.5,516.0,325.64,229.28
2017,8,22,9,0,790.0,93.0,1.8,31.0,569.0,379.85,272.97
2017,8,22,9,15,807.0,96.0,1.65,31.5,617.5,432.39,314.1
2017,8,22,9,30,824.0,99.0,1.5,32.0,666.0,489.12,356.49
2017,8,22,9,45,838.0,101.0,1.4,32.5,709.0,539.87,393.28
2017,8,22,10,0,852.0,103.0,1.3,33.0,752.0,590.4,428.47
2017,8,22,10,15,861.5,104.5,1.3,33.5,789.0,637.19,460.49
2017,8,22,10,30,871.0,106.0,1.3,34.0,826.0,682.87,490.79
2017,8,22,10,45,879.0,107.0,1.35,34.5,856.0,725.7,517.61
2017,8,22,11,0,887.0,108.0,1.4,35.0,886.0,766.88,542.48
2017,8,22,11,15,892.0,109.0,1.5,35.0,908.5,803.85,566.04
2017,8,22,11,30,897.0,110.0,1.6,35.0,931.0,838.59,588.15
2017,8,22,11,45,898.5,111.5,1.7,35.5,944.5,868.45,605.93
2017,8,22,12,0,900.0,113.0,1.8,36.0,958.0,895.59,621.99
2017,8,22,12,15,901.0,113.5,1.9,36.0,964.0,918.51,636.74
2017,8,22,12,30,902.0,114.0,2.0,36.0,970.0,938.49,649.77
2017,8,22,12,45,585.0,291.0,2.15,36.5,845.5,838.87,585.16
2017,8,22,13,0,268.0,468.0,2.3,37.0,721.0,723.12,501.82
2017,8,22,13,15,583.5,289.5,2.35,37.0,831.5,855.57,598.28
2017,8,22,13,30,899.0,111.0,2.4,37.0,942.0,975.55,675.07
2017,8,22,13,45,897.0,109.0,2.5,37.5,923.0,974.15,673.13
2017,8,22,14,0,895.0,107.0,2.6,38.0,904.0,969.4,670.33
2017,8,22,14,15,889.0,106.0,2.65,37.5,876.5,958.59,666.27
2017,8,22,14,30,883.0,105.0,2.7,37.0,849.0,944.6,660.34
2017,8,22,14,45,867.0,107.5,2.75,37.0,813.0,922.02,647.69
2017,8,22,15,0,851.0,110.0,2.8,37.0,777.0,896.87,633.46
2017,8,22,15,15,839.5,107.5,2.8,37.0,736.0,867.97,616.45
2017,8,22,15,30,828.0,105.0,2.8,37.0,695.0,836.67,597.87
2017,8,22,15,45,812.0,102.0,2.8,37.0,648.0,803.84,578.19
2017,8,22,16,0,796.0,99.0,2.8,37.0,601.0,764.24,553.88
2017,8,22,16,15,775.0,95.5,2.75,36.5,550.0,718.7,526.18
2017,8,22,16,30,754.0,92.0,2.7,36.0,499.0,672.26,497.39
2017,8,22,16,45,724.5,88.0,2.65,36.0,444.5,618.69,462.05
2017,8,22,17,0,695.0,84.0,2.6,36.0,390.0,567.83,426.46
2017,8,22,17,15,654.0,78.5,2.3,35.0,334.5,506.78,383.27
2017,8,22,17,30,613.0,73.0,2.0,34.0,279.0,447.91,340.16
2017,8,22,17,45,550.0,66.0,1.7,33.5,224.5,378.32,286.84
2017,8,22,18,0,487.0,59.0,1.4,33.0,170.0,313.78,235.59
2017,8,22,18,15,392.5,48.0,1.25,32.0,120.5,236.92,174.42
2017,8,22,18,30,298.0,37.0,1.1,31.0,71.0,169.4,118.64
2017,8,22,18,45,149.0,18.5,1.0,30.5,35.5,78.68,29.19
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,13.76,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.72,10.4
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,31.34,20.55
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,40.33,28.66
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,44.86,32.65
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,77.98,42.76
2017,8,23,7,45,594.5,80.0,1.0,29.0,293.0,120.1,66.62
2017,8,23,8,0,644.0,86.0,0.8,30.0,348.0,167.83,100.43
2017,8,23,8,15,677.0,91.5,0.8,30.5,402.5,217.01,139.22
2017,8,23,8,30,710.0,97.0,0.8,31.0,457.0,269.55,181.62
2017,8,23,8,45,732.0,102.0,0.8,32.0,508.5,324.32,225.24
2017,8,23,9,0,754.0,107.0,0.8,33.0,560.0,377.5,266.57
2017,8,23,9,15,772.0,110.5,0.9,33.5,608.0,429.09,306.54
2017,8,23,9,30,790.0,114.0,1.0,34.0,656.0,481.48,345.9
2017,8,23,9,45,801.5,118.0,1.1,34.5,698.0,531.42,382.4
2017,8,23,10,0,813.0,122.0,1.2,35.0,740.0,581.04,417.61
2017,8,23,10,15,823.0,124.0,1.15,35.0,776.5,627.34,449.49
2017,8,23,10,30,833.0,126.0,1.1,35.0,813.0,674.52,480.93
2017,8,23,10,45,841.5,127.0,1.1,35.5,842.5,716.29,507.17
2017,8,23,11,0,850.0,128.0,1.1,36.0,872.0,756.52,530.74
2017,8,23,11,15,531.0,294.0,1.15,36.0,763.0,693.56,485.24
2017,8,23,11,30,212.0,460.0,1.2,36.0,654.0,610.81,423.99
2017,8,23,11,45,306.0,435.0,1.25,36.5,719.5,675.92,468.53
2017,8,23,12,0,400.0,410.0,1.3,37.0,785.0,745.85,514.07
2017,8,23,12,15,634.0,270.5,1.35,37.0,869.0,834.23,576.33
2017,8,23,12,30,868.0,131.0,1.4,37.0,953.0,922.62,631.49
2017,8,23,12,45,572.5,298.0,1.5,37.5,839.5,833.19,573.01
2017,8,23,13,0,277.0,465.0,1.6,38.0,726.0,728.24,498.67
2017,8,23,13,15,567.5,297.5,1.65,38.0,824.0,847.31,584.32
2017,8,23,13,30,858.0,130.0,1.7,38.0,922.0,954.11,652.16
2017,8,23,13,45,849.5,131.5,1.75,38.0,901.0,950.15,649.76
2017,8,23,14,0,841.0,133.0,1.8,38.0,880.0,943.1,646.71
2017,8,23,14,15,573.5,263.5,1.85,37.5,766.0,830.37,577.6
2017,8,23,14,30,306.0,394.0,1.9,37.0,652.0,703.98,491.79
2017,8,23,14,45,329.5,369.0,1.95,37.0,636.0,698.19,491.04
2017,8,23,15,0,353.0,344.0,2.0,37.0,620.0,690.07,487.86
2017,8,23,15,15,355.0,322.5,2.05,36.5,587.0,664.13,473.42
2017,8,23,15,30,357.0,301.0,2.1,36.0,554.0,636.57,457.8
2017,8,23,15,45,447.5,248.0,2.15,36.0,543.5,655.7,474.76
2017,8,23,16,0,538.0,195.0,2.2,36.0,533.0,659.13,480.93
2017,8,23,16,15,406.5,209.0,2.2,35.5,451.5,556.5,409.89
2017,8,23,16,30,275.0,223.0,2.2,35.0,370.0,453.87,337.25
2017,8,23,16,45,203.5,203.0,2.2,35.0,305.0,364.67,273.14
2017,8,23,17,0,132.0,183.0,2.2,35.0,240.0,289.24,217.29
2017,8,23,17,15,121.0,158.0,2.1,34.5,205.0,250.66,189.33
2017,8,23,17,30,110.0,133.0,2.0,34.0,170.0,212.58,160.88
2017,8,23,17,45,90.0,109.0,1.9,33.5,135.0,171.61,129.34
2017,8,23,18,0,70.0,85.0,1.8,33.0,100.0,132.12,98.19
2017,8,23,18,15,45.0,61.5,1.75,32.5,70.0,87.19,62.28
2017,8,23,18,30,20.0,38.0,1.7,32.0,40.0,49.66,31.88
2017,8,23,18,45,10.0,19.0,1.65,31.5,20.0,23.16,2.83
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.35,25.0,6.0,5.9,0.0
2017,8,24,6,30,0.0,12.0,0.4,25.0,12.0,11.57,2.79
2017,8,24,6,45,0.0,26.5,0.45,25.5,26.5,25.58,15.77
2017,8,24,7,0,0.0,41.0,0.5,26.0,41.0,39.6,28.07
2017,8,24,7,15,0.0,58.0,0.5,26.5,58.0,55.52,41.78
2017,8,24,7,30,0.0,75.0,0.5,27.0,75.0,71.31,52.29
2017,8,24,7,45,1.0,103.0,0.5,27.5,103.5,96.84,72.36
2017,8,24,8,0,2.0,131.0,0.5,28.0,132.0,122.65,92.13
2017,8,24,8,15,14.5,160.0,0.65,28.5,167.5,152.07,113.93
2017,8,24,8,30,27.0,189.0,0.8,29.0,203.0,178.49,133.21
2017,8,24,8,45,82.0,229.5,1.0,29.5,278.0,233.89,173.38
2017,8,24,9,0,137.0,270.0,1.2,30.0,353.0,291.13,214.78
2017,8,24,9,15,84.0,268.5,1.3,30.5,321.0,281.59,207.78
2017,8,24,9,30,31.0,267.0,1.4,31.0,289.0,261.37,192.51
2017,8,24,9,45,33.0,283.0,1.55,31.5,307.5,279.96,205.6
2017,8,24,10,0,35.0,299.0,1.7,32.0,326.0,298.77,218.59
2017,8,24,10,15,195.5,334.5,1.8,32.0,494.5,430.92,315.17
2017,8,24,10,30,356.0,370.0,1.9,32.0,663.0,577.49,418.45
2017,8,24,10,45,348.5,388.0,2.0,32.0,684.0,606.21,437.24
2017,8,24,11,0,341.0,406.0,2.1,32.0,705.0,633.74,455.79
2017,8,24,11,15,311.0,425.5,2.15,32.0,703.5,643.94,461.85
2017,8,24,11,30,281.0,445.0,2.2,32.0,702.0,651.59,466.19
2017,8,24,11,45,140.5,250.5,2.3,32.5,379.0,360.88,264.4
2017,8,24,12,0,0.0,56.0,2.4,33.0,56.0,54.3,35.74
2017,8,24,12,15,43.0,260.0,2.45,33.0,301.0,291.5,213.08
2017,8,24,12,30,86.0,464.0,2.5,33.0,546.0,532.07,381.24
2017,8,24,12,45,237.0,440.5,2.65,33.0,663.5,658.96,471.1
2017,8,24,13,0,388.0,417.0,2.8,33.0,781.0,784.31,558.22
2017,8,24,13,15,571.5,305.0,2.85,33.0,834.5,857.45,611.78
2017,8,24,13,30,755.0,193.0,2.9,33.0,888.0,922.93,657.17
2017,8,24,13,45,748.0,192.5,2.95,33.0,868.5,919.03,655.0
2017,8,24,14,0,741.0,192.0,3.0,33.0,849.0,915.8,653.93
2017,8,24,14,15,732.5,189.5,3.05,33.0,822.0,902.98,646.77
2017,8,24,14,30,724.0,187.0,3.1,33.0,795.0,887.46,638.01
2017,8,24,14,45,703.0,189.5,3.2,33.0,759.0,863.17,623.86
2017,8,24,15,0,682.0,192.0,3.3,33.0,723.0,836.88,608.36
2017,8,24,15,15,666.5,187.0,3.3,32.5,682.5,805.69,590.19
2017,8,24,15,30,651.0,182.0,3.3,32.0,642.0,772.71,570.66
2017,8,24,15,45,634.5,174.5,3.35,32.0,597.5,734.64,546.3
2017,8,24,16,0,618.0,167.0,3.4,32.0,553.0,695.27,520.44
2017,8,24,16,15,600.0,154.5,3.4,31.5,502.5,648.3,489.75
2017,8,24,16,30,582.0,142.0,3.4,31.0,452.0,600.59,457.84
2017,8,24,16,45,535.0,139.5,3.4,31.0,400.5,539.62,414.05
2017,8,24,17,0,488.0,137.0,3.4,31.0,349.0,485.26,374.08
2017,8,24,17,15,443.5,124.5,3.15,30.5,296.5,423.83,328.4
2017,8,24,17,30,399.0,112.0,2.9,30.0,244.0,365.39,283.75
2017,8,24,17,45,331.0,98.0,2.65,29.5,193.0,296.5,229.68
2017,8,24,18,0,263.0,84.0,2.4,29.0,142.0,227.22,174.1
2017,8,24,18,15,189.5,62.5,2.2,28.5,97.5,160.16,119.35
2017,8,24,18,30,116.0,41.0,2.0,28.0,53.0,100.13,69.43
2017,8,24,18,45,58.0,20.5,1.8,27.5,26.5,46.95,5.46
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.5,3.4,23.0,10.5,10.32,0.0
2017,8,25,6,30,0.0,21.0,3.6,23.0,21.0,20.28,8.91
2017,8,25,6,45,12.5,43.5,3.85,23.5,46.0,39.57,27.55
2017,8,25,7,0,25.0,66.0,4.1,24.0,71.0,58.52,44.35
2017,8,25,7,15,42.0,89.5,4.25,24.5,101.0,77.75,61.08
2017,8,25,7,30,59.0,113.0,4.4,25.0,131.0,100.92,75.31
2017,8,25,7,45,88.0,139.5,4.6,25.5,172.0,130.93,97.15
2017,8,25,8,0,117.0,166.0,4.8,26.0,213.0,160.13,118.55
2017,8,25,8,15,168.5,189.5,4.85,26.5,269.0,199.6,147.62
2017,8,25,8,30,220.0,213.0,4.9,27.0,325.0,244.89,181.75
2017,8,25,8,45,159.5,239.5,4.95,27.5,325.0,262.33,197.09
2017,8,25,9,0,99.0,266.0,5.0,28.0,325.0,277.7,209.66
2017,8,25,9,15,152.0,291.5,5.05,28.5,391.0,325.64,245.27
2017,8,25,9,30,205.0,317.0,5.1,29.0,457.0,383.52,288.17
2017,8,25,9,45,195.0,340.5,5.2,29.5,480.5,411.66,308.51
2017,8,25,10,0,185.0,364.0,5.3,30.0,504.0,438.7,327.66
2017,8,25,10,15,143.5,379.5,5.35,30.0,491.5,438.08,326.51
2017,8,25,10,30,102.0,395.0,5.4,30.0,479.0,436.67,324.48
2017,8,25,10,45,131.5,416.0,5.5,30.5,528.0,480.58,356.03
2017,8,25,11,0,161.0,437.0,5.6,31.0,577.0,529.87,390.99
2017,8,25,11,15,200.0,445.5,5.65,31.0,624.5,577.13,425.27
2017,8,25,11,30,239.0,454.0,5.7,31.0,672.0,626.57,460.88
2017,8,25,11,45,217.0,465.0,5.8,31.5,665.0,628.89,460.89
2017,8,25,12,0,195.0,476.0,5.9,32.0,658.0,629.51,459.85
2017,8,25,12,15,137.5,467.0,6.05,32.0,595.5,577.82,422.33
2017,8,25,12,30,80.0,458.0,6.2,32.0,533.0,520.64,380.52
2017,8,25,12,45,75.0,452.5,6.35,32.0,523.0,514.43,376.42
2017,8,25,13,0,70.0,447.0,6.5,32.0,513.0,507.69,371.82
2017,8,25,13,15,77.0,446.0,6.55,31.5,518.0,516.36,379.29
2017,8,25,13,30,84.0,445.0,6.6,31.0,523.0,524.83,386.67
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.5,493.98,364.56
2017,8,25,14,0,58.0,404.0,6.7,31.0,456.0,462.57,342.03
2017,8,25,14,15,67.0,398.0,6.6,30.5,456.0,466.66,346.43
2017,8,25,14,30,76.0,392.0,6.5,30.0,456.0,470.38,350.56
2017,8,25,14,45,56.5,355.0,6.45,30.0,401.5,414.5,309.71
2017,8,25,15,0,37.0,318.0,6.4,30.0,347.0,358.61,268.52
2017,8,25,15,15,65.0,320.5,6.3,29.5,367.5,387.26,291.99
2017,8,25,15,30,93.0,323.0,6.2,29.0,388.0,414.9,314.58
2017,8,25,15,45,69.5,289.0,6.1,29.0,336.0,358.07,272.16
2017,8,25,16,0,46.0,255.0,6.0,29.0,284.0,302.06,230.0
2017,8,25,16,15,42.0,231.5,5.85,28.5,256.0,273.78,209.53
2017,8,25,16,30,38.0,208.0,5.7,28.0,228.0,245.53,188.76
2017,8,25,16,45,42.5,188.0,5.6,28.0,208.0,227.21,175.34
2017,8,25,17,0,47.0,168.0,5.5,28.0,188.0,208.41,161.32
2017,8,25,17,15,42.0,144.5,5.4,27.5,160.5,179.18,138.89
2017,8,25,17,30,37.0,121.0,5.3,27.0,133.0,150.14,116.15
2017,8,25,17,45,27.5,98.0,5.2,26.5,106.0,119.57,91.61
2017,8,25,18,0,18.0,75.0,5.1,26.0,79.0,89.55,67.04
2017,8,25,18,15,9.0,53.0,5.1,25.5,55.0,58.22,41.12
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,31.13,18.42
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.96,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.0,22.0,3.5,3.44,0.0
2017,8,26,6,30,0.0,7.0,10.0,22.0,7.0,6.74,0.0
2017,8,26,6,45,0.0,15.5,10.05,22.0,15.5,14.95,6.94
2017,8,26,7,0,0.0,24.0,10.1,22.0,24.0,23.15,14.31
2017,8,26,7,15,0.0,33.5,10.1,22.0,33.5,32.34,22.46
2017,8,26,7,30,0.0,43.0,10.1,22.0,43.0,41.52,28.87
2017,8,26,7,45,0.0,41.5,10.15,22.5,41.5,40.07,27.56
2017,8,26,8,0,0.0,40.0,10.2,23.0,40.0,38.63,26.22
2017,8,26,8,15,0.0,82.5,10.25,23.0,82.5,79.73,59.74
2017,8,26,8,30,0.0,125.0,10.3,23.0,125.0,119.13,91.42
2017,8,26,8,45,12.0,173.5,10.4,23.5,181.0,167.45,129.37
2017,8,26,9,0,24.0,222.0,10.5,24.0,237.0,216.99,167.85
2017,8,26,9,15,19.5,226.5,10.55,24.0,239.5,221.72,171.22
2017,8,26,9,30,15.0,231.0,10.6,24.0,242.0,225.74,174.0
2017,8,26,9,45,14.0,235.5,10.65,24.0,246.0,230.99,177.73
2017,8,26,10,0,13.0,240.0,10.7,24.0,250.0,236.01,181.29
2017,8,26,10,15,17.5,270.5,10.7,24.0,285.0,268.43,206.22
2017,8,26,10,30,22.0,301.0,10.7,24.0,320.0,301.37,231.41
2017,8,26,10,45,14.5,239.0,10.75,24.5,251.5,239.54,182.87
2017,8,26,11,0,7.0,177.0,10.8,25.0,183.0,175.91,132.88
2017,8,26,11,15,9.5,204.5,10.85,25.0,213.0,204.62,155.12
2017,8,26,11,30,12.0,232.0,10.9,25.0,243.0,233.59,177.43
2017,8,26,11,45,11.5,226.5,10.95,25.0,237.5,228.58,173.44
2017,8,26,12,0,11.0,221.0,11.0,25.0,232.0,223.45,169.42
2017,8,26,12,15,8.5,191.0,11.1,25.0,199.0,192.71,145.57
2017,8,26,12,30,6.0,161.0,11.2,25.0,166.0,161.67,121.43
2017,8,26,12,45,4.5,154.0,11.3,25.0,158.5,153.69,115.19
2017,8,26,13,0,3.0,147.0,11.4,25.0,151.0,145.62,108.87
2017,8,26,13,15,4.0,154.0,11.45,25.0,158.5,153.5,115.11
2017,8,26,13,30,5.0,161.0,11.5,25.0,166.0,161.41,121.38
2017,8,26,13,45,2.5,144.0,11.55,25.0,146.5,142.46,106.59
2017,8,26,14,0,0.0,127.0,11.6,25.0,127.0,123.46,91.73
2017,8,26,14,15,0.0,127.0,11.55,24.5,127.0,123.48,92.05
2017,8,26,14,30,0.0,127.0,11.5,24.0,127.0,123.5,92.39
2017,8,26,14,45,0.0,121.5,11.5,24.0,121.5,118.1,88.29
2017,8,26,15,0,0.0,116.0,11.5,24.0,116.0,112.69,84.19
2017,8,26,15,15,0.0,110.0,11.45,24.0,110.0,106.78,79.69
2017,8,26,15,30,0.0,104.0,11.4,24.0,104.0,100.87,75.19
2017,8,26,15,45,0.0,92.0,11.35,24.0,92.0,89.06,65.97
2017,8,26,16,0,0.0,80.0,11.3,24.0,80.0,77.4,56.83
2017,8,26,16,15,0.0,56.5,11.35,24.0,56.5,54.62,38.65
2017,8,26,16,30,0.0,33.0,11.4,24.0,33.0,31.88,20.33
2017,8,26,16,45,0.0,42.5,11.45,24.0,42.5,41.06,27.92
2017,8,26,17,0,0.0,52.0,11.5,24.0,52.0,50.24,35.55
2017,8,26,17,15,0.0,44.0,11.6,23.5,44.0,42.49,29.39
2017,8,26,17,30,0.0,36.0,11.7,23.0,36.0,34.75,23.13
2017,8,26,17,45,0.0,28.5,11.85,23.0,28.5,27.5,17.12
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,20.26,11.04
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,13.98,5.7
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.71,0.3
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.85,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,9.5,8.25,23.0,9.5,9.34,0.0
2017,8,27,6,30,0.0,19.0,8.3,23.0,19.0,18.34,6.88
2017,8,27,6,45,0.5,40.0,8.45,23.0,40.0,37.6,25.85
2017,8,27,7,0,1.0,61.0,8.6,23.0,61.0,56.42,42.7
2017,8,27,7,15,11.0,83.0,8.7,23.0,86.0,75.85,59.86
2017,8,27,7,30,21.0,105.0,8.8,23.0,111.0,96.74,73.64
2017,8,27,7,45,12.5,118.5,8.9,23.0,122.5,110.78,85.03
2017,8,27,8,0,4.0,132.0,9.0,23.0,134.0,123.62,95.57
2017,8,27,8,15,2.0,121.0,9.1,23.0,122.0,115.16,88.45
2017,8,27,8,30,0.0,110.0,9.2,23.0,110.0,105.42,80.31
2017,8,27,8,45,0.0,61.5,9.35,23.0,61.5,59.46,42.82
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,12.56,4.57
2017,8,27,9,15,0.0,30.5,9.6,23.0,30.5,29.48,18.27
2017,8,27,9,30,0.0,48.0,9.7,23.0,48.0,46.43,31.88
2017,8,27,9,45,0.5,99.0,9.8,23.5,100.0,96.06,71.42
2017,8,27,10,0,1.0,150.0,9.9,24.0,152.0,144.9,109.72
2017,8,27,10,15,16.0,238.0,9.95,24.0,252.0,237.22,181.98
2017,8,27,10,30,31.0,326.0,10.0,24.0,352.0,326.99,251.18
2017,8,27,10,45,18.0,246.5,10.1,24.0,262.0,249.05,190.6
2017,8,27,11,0,5.0,167.0,10.2,24.0,172.0,164.86,124.68
2017,8,27,11,15,8.5,201.5,10.25,24.0,209.5,200.96,152.82
2017,8,27,11,30,12.0,236.0,10.3,24.0,247.0,237.4,181.01
2017,8,27,11,45,11.5,231.0,10.4,24.0,242.0,232.88,177.4
2017,8,27,12,0,11.0,226.0,10.5,24.0,237.0,228.26,173.75
2017,8,27,12,15,12.0,233.5,10.55,24.0,245.0,236.97,180.49
2017,8,27,12,30,13.0,241.0,10.6,24.0,253.0,245.72,187.27
2017,8,27,12,45,12.0,232.5,10.65,24.0,244.0,237.06,180.57
2017,8,27,13,0,11.0,224.0,10.7,24.0,235.0,228.26,173.79
2017,8,27,13,15,9.0,198.5,10.75,24.0,207.0,201.73,153.27
2017,8,27,13,30,7.0,173.0,10.8,24.0,179.0,175.05,132.55
2017,8,27,13,45,3.5,111.5,10.9,24.0,114.5,111.61,82.86
2017,8,27,14,0,0.0,50.0,11.0,24.0,50.0,48.44,32.89
2017,8,27,14,15,0.0,84.5,10.95,24.0,84.5,81.9,59.46
2017,8,27,14,30,0.0,119.0,10.9,24.0,119.0,115.63,86.21
2017,8,27,14,45,0.0,102.5,10.85,24.0,102.5,99.43,73.54
2017,8,27,15,0,0.0,86.0,10.8,24.0,86.0,83.29,60.88
2017,8,27,15,15,0.0,91.5,10.7,23.5,91.5,88.61,65.39
2017,8,27,15,30,0.0,97.0,10.6,23.0,97.0,93.97,69.98
2017,8,27,15,45,1.0,131.5,10.5,23.0,132.5,129.1,98.35
2017,8,27,16,0,2.0,166.0,10.4,23.0,168.0,165.14,127.47
2017,8,27,16,15,3.0,164.5,10.3,23.0,167.0,164.97,127.78
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,164.97,128.28
2017,8,27,16,45,2.0,130.0,10.15,23.0,131.5,129.83,100.33
2017,8,27,17,0,0.0,97.0,10.1,23.0,97.0,94.86,72.21
2017,8,27,17,15,0.0,82.0,9.95,22.5,82.0,79.93,60.36
2017,8,27,17,30,0.0,67.0,9.8,22.0,67.0,64.97,48.26
2017,8,27,17,45,0.0,53.0,9.75,22.0,53.0,51.21,36.85
2017,8,27,18,0,0.0,39.0,9.7,22.0,39.0,37.66,25.45
2017,8,27,18,15,0.0,26.5,9.6,22.0,26.5,25.58,15.16
2017,8,27,18,30,0.0,14.0,9.5,22.0,14.0,13.5,4.71
2017,8,27,18,45,0.0,7.0,9.4,22.0,7.0,6.75,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.37,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,14.47,4.05
2017,8,28,6,45,0.0,34.0,8.4,20.5,34.0,32.52,21.82
2017,8,28,7,0,0.0,53.0,8.5,21.0,53.0,49.88,37.41
2017,8,28,7,15,0.0,75.0,8.65,21.0,75.0,69.48,54.82
2017,8,28,7,30,0.0,97.0,8.8,21.0,97.0,89.45,68.73
2017,8,28,7,45,0.0,76.5,9.0,21.5,76.5,73.41,55.29
2017,8,28,8,0,0.0,56.0,9.2,22.0,56.0,54.11,39.12
2017,8,28,8,15,166.0,125.0,9.2,22.0,208.0,140.96,103.64
2017,8,28,8,30,332.0,194.0,9.2,22.0,360.0,252.73,189.36
2017,8,28,8,45,262.0,230.0,9.25,22.5,370.0,281.39,215.25
2017,8,28,9,0,192.0,266.0,9.3,23.0,380.0,307.02,237.23
2017,8,28,9,15,127.0,280.5,9.15,23.0,359.0,304.93,236.55
2017,8,28,9,30,62.0,295.0,9.0,23.0,338.0,299.95,232.57
2017,8,28,9,45,49.0,301.0,8.9,23.0,336.0,303.82,235.2
2017,8,28,10,0,36.0,307.0,8.8,23.0,334.0,306.14,236.46
2017,8,28,10,15,18.0,165.0,8.7,23.5,178.5,168.22,128.28
2017,8,28,10,30,0.0,23.0,8.6,24.0,23.0,22.26,12.14
2017,8,28,10,45,9.0,160.0,8.55,24.5,168.0,160.62,121.43
2017,8,28,11,0,18.0,297.0,8.5,25.0,313.0,297.96,226.89
2017,8,28,11,15,14.5,258.5,8.5,25.0,271.5,259.99,197.49
2017,8,28,11,30,11.0,220.0,8.5,25.0,230.0,221.24,167.57
2017,8,28,11,45,23.0,304.0,8.55,25.5,325.5,312.6,237.2
2017,8,28,12,0,35.0,388.0,8.6,26.0,421.0,405.72,306.76
2017,8,28,12,15,31.5,379.5,8.55,26.0,409.5,397.15,300.04
2017,8,28,12,30,28.0,371.0,8.5,26.0,398.0,388.16,293.18
2017,8,28,12,45,24.0,349.5,8.5,26.5,373.0,365.51,275.63
2017,8,28,13,0,20.0,328.0,8.5,27.0,348.0,338.57,254.92
2017,8,28,13,15,10.0,212.5,8.35,27.0,222.5,216.38,162.37
2017,8,28,13,30,0.0,97.0,8.2,27.0,97.0,94.14,67.99
2017,8,28,13,45,59.5,266.0,8.1,27.0,318.0,321.33,244.63
2017,8,28,14,0,119.0,435.0,8.0,27.0,539.0,559.04,422.32
2017,8,28,14,15,83.0,397.5,7.85,26.5,469.0,480.95,364.43
2017,8,28,14,30,47.0,360.0,7.7,26.0,399.0,409.57,311.22
2017,8,28,14,45,43.0,339.5,7.55,26.0,374.0,385.64,293.7
2017,8,28,15,0,39.0,319.0,7.4,26.0,349.0,361.48,275.88
2017,8,28,15,15,99.5,323.0,7.2,26.0,394.0,420.03,322.89
2017,8,28,15,30,160.0,327.0,7.0,26.0,439.0,484.73,373.81
2017,8,28,15,45,160.5,302.5,6.85,26.0,407.5,456.55,353.4
2017,8,28,16,0,161.0,278.0,6.7,26.0,376.0,427.59,332.47
2017,8,28,16,15,108.0,245.0,6.4,25.5,308.5,339.24,264.85
2017,8,28,16,30,55.0,212.0,6.1,25.0,241.0,262.57,205.04
2017,8,28,16,45,353.0,148.5,5.85,25.0,299.5,419.37,335.08
2017,8,28,17,0,651.0,85.0,5.6,25.0,358.0,528.47,423.55
2017,8,28,17,15,607.5,78.5,5.35,24.5,303.5,467.09,375.07
2017,8,28,17,30,564.0,72.0,5.1,24.0,249.0,408.25,327.72
2017,8,28,17,45,504.0,63.0,4.95,24.0,196.5,341.13,271.85
2017,8,28,18,0,444.0,54.0,4.8,24.0,144.0,278.96,218.42
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.0,202.03,152.91
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,135.73,92.7
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,50.14,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.0,11.5,5.5,20.0,18.5,11.3,0.0
2017,8,29,6,30,200.0,23.0,5.6,20.0,37.0,17.96,5.97
2017,8,29,6,45,317.0,35.5,5.75,20.5,81.5,26.65,16.85
2017,8,29,7,0,434.0,48.0,5.9,21.0,126.0,34.7,24.33
2017,8,29,7,15,506.0,56.0,6.1,21.5,179.0,38.28,27.68
2017,8,29,7,30,578.0,64.0,6.3,22.0,232.0,64.24,34.64
2017,8,29,7,45,626.5,70.0,6.5,22.5,288.0,107.88,58.41
2017,8,29,8,0,675.0,76.0,6.7,23.0,344.0,156.98,94.12
2017,8,29,8,15,707.5,80.5,6.8,23.5,399.0,209.86,137.78
2017,8,29,8,30,740.0,85.0,6.9,24.0,454.0,262.76,183.32
2017,8,29,8,45,763.5,89.0,7.0,24.5,506.0,315.44,229.39
2017,8,29,9,0,787.0,93.0,7.1,25.0,558.0,369.93,276.4
2017,8,29,9,15,804.0,96.0,7.1,25.5,606.5,422.35,320.9
2017,8,29,9,30,821.0,99.0,7.1,26.0,655.0,478.92,367.34
2017,8,29,9,45,833.0,102.0,7.15,26.5,697.5,529.39,408.06
2017,8,29,10,0,845.0,105.0,7.2,27.0,740.0,579.43,447.36
2017,8,29,10,15,538.5,250.0,7.1,27.0,662.0,558.55,428.57
2017,8,29,10,30,232.0,395.0,7.0,27.0,584.0,518.56,393.1
2017,8,29,10,45,553.0,255.0,6.95,27.5,727.5,622.82,476.68
2017,8,29,11,0,874.0,115.0,6.9,28.0,871.0,754.79,576.57
2017,8,29,11,15,630.0,256.5,6.8,28.0,809.0,729.75,553.92
2017,8,29,11,30,386.0,398.0,6.7,28.0,747.0,690.35,518.37
2017,8,29,11,45,238.5,426.5,6.65,28.0,643.5,609.06,456.26
2017,8,29,12,0,91.0,455.0,6.6,28.0,540.0,518.19,386.03
2017,8,29,12,15,69.5,437.5,6.55,28.0,503.0,486.93,362.87
2017,8,29,12,30,48.0,420.0,6.5,28.0,466.0,454.16,338.35
2017,8,29,12,45,450.0,282.0,6.45,28.5,700.5,699.64,528.96
2017,8,29,13,0,852.0,144.0,6.4,29.0,935.0,938.81,699.32
2017,8,29,13,15,496.0,301.5,6.3,29.0,761.0,778.04,581.93
2017,8,29,13,30,140.0,459.0,6.2,29.0,587.0,597.1,442.12
2017,8,29,13,45,80.0,384.5,6.15,29.0,457.5,461.13,343.74
2017,8,29,14,0,20.0,310.0,6.1,29.0,328.0,323.61,241.29
2017,8,29,14,15,67.0,356.0,6.0,29.0,412.0,422.6,316.5
2017,8,29,14,30,114.0,402.0,5.9,29.0,496.0,523.67,391.41
2017,8,29,14,45,455.5,267.5,5.85,29.0,618.5,709.23,536.64
2017,8,29,15,0,797.0,133.0,5.8,29.0,741.0,865.0,651.45
2017,8,29,15,15,561.5,216.5,5.65,28.5,633.0,733.88,558.21
2017,8,29,15,30,326.0,300.0,5.5,28.0,525.0,604.35,460.21
2017,8,29,15,45,533.0,207.5,5.35,28.0,545.0,675.16,518.74
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,722.99,556.97
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,678.18,526.11
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,630.34,492.88
2017,8,29,16,45,663.5,99.0,4.45,27.0,409.0,577.45,453.34
2017,8,29,17,0,636.0,92.0,4.2,27.0,356.0,524.98,413.61
2017,8,29,17,15,589.5,84.5,3.85,26.5,301.0,461.4,364.87
2017,8,29,17,30,543.0,77.0,3.5,26.0,246.0,400.62,316.86
2017,8,29,17,45,477.0,67.5,3.15,25.5,193.0,331.04,260.44
2017,8,29,18,0,411.0,58.0,2.8,25.0,140.0,266.96,206.72
2017,8,29,18,15,306.0,44.5,2.7,24.5,94.0,187.8,140.47
2017,8,29,18,30,201.0,31.0,2.6,24.0,48.0,122.26,81.15
2017,8,29,18,45,100.5,15.5,2.55,24.0,24.0,44.52,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,11.8,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,18.7,5.95
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,29.28,19.04
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,39.45,28.42
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,44.91,33.43
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,70.36,41.04
2017,8,30,7,45,596.5,79.5,4.65,22.5,286.5,111.97,63.06
2017,8,30,8,0,652.0,85.0,4.8,23.0,343.0,159.92,97.28
2017,8,30,8,15,686.5,90.5,4.85,23.5,398.5,209.73,137.95
2017,8,30,8,30,721.0,96.0,4.9,24.0,454.0,263.06,183.26
2017,8,30,8,45,749.0,99.0,4.95,25.0,507.0,318.55,230.35
2017,8,30,9,0,777.0,102.0,5.0,26.0,560.0,373.02,275.98
2017,8,30,9,15,795.5,105.0,4.95,26.0,609.0,425.57,320.3
2017,8,30,9,30,814.0,108.0,4.9,26.0,658.0,478.9,364.14
2017,8,30,9,45,829.5,110.0,4.85,26.5,701.5,530.29,404.63
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,584.43,445.8
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.5,632.02,481.87
2017,8,30,10,30,866.0,116.0,4.6,27.0,820.0,678.56,516.27
2017,8,30,10,45,874.5,116.5,4.6,27.5,850.0,721.06,545.94
2017,8,30,11,0,883.0,117.0,4.6,28.0,880.0,761.91,572.57
2017,8,30,11,15,888.0,118.5,4.5,28.0,902.0,799.14,597.14
2017,8,30,11,30,893.0,120.0,4.4,28.0,924.0,834.1,620.08
2017,8,30,11,45,463.5,251.5,4.3,28.5,669.0,630.6,472.29
2017,8,30,12,0,34.0,383.0,4.2,29.0,414.0,399.98,294.3
2017,8,30,12,15,467.5,252.5,4.1,29.0,687.5,663.4,496.43
2017,8,30,12,30,901.0,122.0,4.0,29.0,961.0,933.72,682.7
2017,8,30,12,45,900.0,121.5,3.95,29.5,957.5,947.54,688.3
2017,8,30,13,0,899.0,121.0,3.9,30.0,954.0,958.15,693.65
2017,8,30,13,15,896.5,120.5,3.8,30.0,942.0,964.07,697.16
2017,8,30,13,30,894.0,120.0,3.7,30.0,930.0,966.67,698.63
2017,8,30,13,45,663.5,240.0,3.6,30.0,833.5,882.78,643.41
2017,8,30,14,0,433.0,360.0,3.5,30.0,737.0,788.42,573.63
2017,8,30,14,15,651.5,238.0,3.45,30.0,784.0,868.66,635.61
2017,8,30,14,30,870.0,116.0,3.4,30.0,831.0,929.03,675.96
2017,8,30,14,45,861.0,114.0,3.35,30.0,795.5,907.99,662.44
2017,8,30,15,0,852.0,112.0,3.3,30.0,760.0,884.12,647.73
2017,8,30,15,15,839.5,109.5,3.15,29.5,717.5,853.98,629.55
2017,8,30,15,30,827.0,107.0,3.0,29.0,675.0,826.48,613.13
2017,8,30,15,45,562.5,182.0,2.95,29.0,556.0,673.58,507.42
2017,8,30,16,0,298.0,257.0,2.9,29.0,437.0,519.96,393.38
2017,8,30,16,15,253.0,238.0,2.7,28.5,381.5,457.2,348.95
2017,8,30,16,30,208.0,219.0,2.5,28.0,326.0,388.35,298.74
2017,8,30,16,45,451.5,149.5,2.35,28.0,346.0,485.04,376.1
2017,8,30,17,0,695.0,80.0,2.2,28.0,366.0,546.3,424.01
2017,8,30,17,15,651.0,74.0,2.0,27.0,310.0,483.45,377.04
2017,8,30,17,30,607.0,68.0,1.8,26.0,254.0,423.12,330.95
2017,8,30,17,45,544.5,59.0,1.6,25.5,199.5,353.02,274.91
2017,8,30,18,0,482.0,50.0,1.4,25.0,145.0,288.13,220.95
2017,8,30,18,15,372.5,38.5,1.3,24.5,97.0,207.64,153.88
2017,8,30,18,30,263.0,27.0,1.2,24.0,49.0,138.71,89.52
2017,8,30,18,45,131.5,13.5,1.2,23.5,24.5,51.11,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
