Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,99.0,11.0,2.2,18.5,17.5,10.81,0.0
2017,8,31,6,30,198.0,22.0,2.5,19.0,35.0,17.2,4.52
2017,8,31,6,45,312.5,36.0,2.85,19.5,80.0,27.37,17.49
2017,8,31,7,0,427.0,50.0,3.2,20.0,125.0,36.79,26.24
2017,8,31,7,15,500.0,59.5,3.15,20.5,179.0,41.52,30.64
2017,8,31,7,30,573.0,69.0,3.1,21.0,233.0,66.0,37.47
2017,8,31,7,45,617.0,76.5,3.05,22.0,289.0,110.1,60.99
2017,8,31,8,0,661.0,84.0,3.0,23.0,345.0,159.18,96.09
2017,8,31,8,15,695.0,89.5,2.95,23.5,400.5,209.37,136.78
2017,8,31,8,30,729.0,95.0,2.9,24.0,456.0,263.02,181.99
2017,8,31,8,45,750.0,101.0,2.85,25.0,508.0,319.41,229.4
2017,8,31,9,0,771.0,107.0,2.8,26.0,560.0,374.06,274.51
2017,8,31,9,15,789.5,110.5,2.75,26.5,609.0,426.73,317.5
2017,8,31,9,30,808.0,114.0,2.7,27.0,658.0,480.22,359.75
2017,8,31,9,45,819.0,118.5,2.65,27.5,700.5,531.26,398.84
2017,8,31,10,0,830.0,123.0,2.6,28.0,743.0,581.87,436.3
2017,8,31,10,15,840.5,125.0,2.55,28.0,780.0,629.21,471.22
2017,8,31,10,30,851.0,127.0,2.5,28.0,817.0,677.37,505.73
2017,8,31,10,45,856.5,130.0,2.5,28.0,846.5,719.52,535.52
2017,8,31,11,0,862.0,133.0,2.5,28.0,876.0,759.84,562.19
2017,8,31,11,15,867.0,134.5,2.4,28.0,898.0,796.41,585.3
2017,8,31,11,30,872.0,136.0,2.3,28.0,920.0,830.78,606.67
2017,8,31,11,45,848.0,154.5,2.25,28.5,926.0,856.05,620.99
2017,8,31,12,0,824.0,173.0,2.2,29.0,932.0,877.11,632.53
2017,8,31,12,15,825.5,173.0,2.15,29.0,937.0,899.06,645.89
2017,8,31,12,30,827.0,173.0,2.1,29.0,942.0,918.28,657.47
2017,8,31,12,45,828.0,171.0,2.05,29.5,938.5,932.23,664.4
2017,8,31,13,0,829.0,169.0,2.0,30.0,935.0,943.2,669.53
2017,8,31,13,15,826.0,168.5,1.9,30.0,922.5,948.9,672.2
2017,8,31,13,30,823.0,168.0,1.8,30.0,910.0,951.46,673.02
2017,8,31,13,45,819.0,165.0,1.75,30.0,889.5,947.39,670.4
2017,8,31,14,0,815.0,162.0,1.7,30.0,869.0,940.16,665.98
2017,8,31,14,15,806.5,160.0,1.65,30.0,840.0,926.68,657.79
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,910.26,647.91
2017,8,31,14,45,782.5,157.5,1.6,30.0,774.0,886.25,633.91
2017,8,31,15,0,767.0,157.0,1.6,30.0,737.0,859.81,618.42
2017,8,31,15,15,751.5,153.0,1.55,30.0,695.0,830.85,600.75
2017,8,31,15,30,736.0,149.0,1.5,30.0,653.0,796.61,579.61
2017,8,31,15,45,721.0,142.0,1.5,30.0,606.0,757.69,555.75
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,717.17,530.59
2017,8,31,16,15,679.5,129.0,1.4,29.5,507.0,667.81,499.0
2017,8,31,16,30,653.0,123.0,1.3,29.0,455.0,618.18,465.81
2017,8,31,16,45,622.0,114.5,1.25,29.0,401.0,562.8,427.22
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,508.18,388.14
2017,8,31,17,15,542.5,97.0,1.1,28.5,292.0,443.81,341.07
2017,8,31,17,30,494.0,88.0,1.0,28.0,237.0,382.41,294.61
2017,8,31,17,45,427.5,75.0,0.95,27.5,184.0,309.52,237.92
2017,8,31,18,0,361.0,62.0,0.9,27.0,131.0,245.16,185.78
2017,8,31,18,15,261.0,45.0,0.9,26.0,86.0,169.29,123.99
2017,8,31,18,30,161.0,28.0,0.9,25.0,41.0,102.68,63.12
2017,8,31,18,45,80.5,14.0,0.95,24.5,20.5,36.63,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,19.5,14.5,10.81,0.0
2017,9,1,6,30,111.0,22.0,1.6,20.0,29.0,17.11,3.82
2017,9,1,6,45,210.5,41.0,1.9,20.5,72.0,31.41,20.77
2017,9,1,7,0,310.0,60.0,2.2,21.0,115.0,44.97,33.14
2017,9,1,7,15,382.0,74.0,2.05,21.5,166.5,53.83,41.15
2017,9,1,7,30,454.0,88.0,1.9,22.0,218.0,77.78,49.89
2017,9,1,7,45,506.5,98.5,1.8,22.5,273.0,118.85,72.38
2017,9,1,8,0,559.0,109.0,1.7,23.0,328.0,165.21,104.95
2017,9,1,8,15,596.5,117.0,1.4,24.0,382.5,212.39,141.8
2017,9,1,8,30,634.0,125.0,1.1,25.0,437.0,263.59,182.86
2017,9,1,8,45,662.5,130.5,0.8,26.0,489.5,313.57,222.8
2017,9,1,9,0,691.0,136.0,0.5,27.0,542.0,366.08,263.07
2017,9,1,9,15,712.0,141.0,0.45,27.5,590.5,417.29,302.44
2017,9,1,9,30,733.0,146.0,0.4,28.0,639.0,469.71,341.24
2017,9,1,9,45,748.0,151.0,0.4,28.5,682.0,519.99,377.53
2017,9,1,10,0,763.0,156.0,0.4,29.0,725.0,570.39,412.64
2017,9,1,10,15,775.0,159.0,0.45,29.0,762.0,619.2,446.96
2017,9,1,10,30,787.0,162.0,0.5,29.0,799.0,664.8,478.44
2017,9,1,10,45,563.5,279.0,0.55,29.5,744.0,650.34,464.36
2017,9,1,11,0,340.0,396.0,0.6,30.0,689.0,619.88,439.2
2017,9,1,11,15,579.0,282.5,0.6,30.0,796.0,711.85,505.38
2017,9,1,11,30,818.0,169.0,0.6,30.0,903.0,817.93,575.67
2017,9,1,11,45,644.0,277.5,0.65,30.0,860.5,802.88,562.8
2017,9,1,12,0,470.0,386.0,0.7,30.0,818.0,777.94,542.93
2017,9,1,12,15,636.5,287.5,0.7,30.0,876.0,843.71,589.52
2017,9,1,12,30,803.0,189.0,0.7,30.0,934.0,910.86,632.08
2017,9,1,12,45,620.0,289.5,0.75,30.5,863.5,859.68,597.39
2017,9,1,13,0,437.0,390.0,0.8,31.0,793.0,800.67,555.62
2017,9,1,13,15,622.0,284.5,0.85,31.0,849.0,876.07,610.03
2017,9,1,13,30,807.0,179.0,0.9,31.0,905.0,945.87,654.84
2017,9,1,13,45,806.0,174.5,1.0,31.0,885.5,943.11,654.53
2017,9,1,14,0,805.0,170.0,1.1,31.0,866.0,937.2,653.28
2017,9,1,14,15,561.0,273.5,1.2,31.0,750.5,816.22,577.26
2017,9,1,14,30,317.0,377.0,1.3,31.0,635.0,690.58,491.81
2017,9,1,14,45,543.5,267.0,1.4,31.0,686.0,784.79,563.18
2017,9,1,15,0,770.0,157.0,1.5,31.0,737.0,860.42,616.42
2017,9,1,15,15,754.5,153.0,1.55,30.5,695.0,831.39,600.02
2017,9,1,15,30,739.0,149.0,1.6,30.0,653.0,797.05,581.02
2017,9,1,15,45,723.0,142.5,1.65,30.0,605.5,757.75,557.29
2017,9,1,16,0,707.0,136.0,1.7,30.0,558.0,716.93,532.19
2017,9,1,16,15,680.5,130.0,1.65,29.5,506.0,667.55,500.72
2017,9,1,16,30,654.0,124.0,1.6,29.0,454.0,617.9,467.67
2017,9,1,16,45,622.0,115.5,1.6,29.0,400.0,561.84,428.56
2017,9,1,17,0,590.0,107.0,1.6,29.0,346.0,506.62,388.93
2017,9,1,17,15,541.5,97.5,1.5,28.0,290.5,441.84,341.85
2017,9,1,17,30,493.0,88.0,1.4,27.0,235.0,377.69,293.45
2017,9,1,17,45,426.0,75.0,1.35,26.5,182.0,307.38,237.91
2017,9,1,18,0,359.0,62.0,1.3,26.0,129.0,243.15,185.22
2017,9,1,18,15,258.5,44.5,1.3,25.0,84.0,167.01,122.56
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,98.88,58.06
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,35.42,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,10.81,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,17.15,3.12
2017,9,2,6,45,213.5,40.5,2.1,21.0,72.0,31.06,20.37
2017,9,2,7,0,318.0,59.0,2.4,22.0,115.0,44.24,32.35
2017,9,2,7,15,391.5,72.5,2.35,22.5,166.5,52.74,40.02
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,75.58,48.15
2017,9,2,7,45,518.5,95.5,2.25,24.0,273.5,116.09,69.46
2017,9,2,8,0,572.0,105.0,2.2,25.0,329.0,162.46,101.5
2017,9,2,8,15,609.0,112.5,2.2,25.5,383.5,209.82,138.79
2017,9,2,8,30,646.0,120.0,2.2,26.0,438.0,261.13,180.82
2017,9,2,8,45,672.0,126.5,2.2,26.5,489.5,311.86,223.03
2017,9,2,9,0,698.0,133.0,2.2,27.0,541.0,364.82,266.37
2017,9,2,9,15,718.5,138.0,2.15,27.5,589.0,416.17,307.5
2017,9,2,9,30,739.0,143.0,2.1,28.0,637.0,468.66,348.23
2017,9,2,9,45,751.5,148.0,2.05,28.5,679.5,517.91,385.33
2017,9,2,10,0,764.0,153.0,2.0,29.0,722.0,569.55,422.81
2017,9,2,10,15,775.5,156.0,2.0,29.0,758.0,615.51,456.35
2017,9,2,10,30,787.0,159.0,2.0,29.0,794.0,660.77,488.62
2017,9,2,10,45,793.5,162.5,2.0,29.5,823.0,702.11,516.43
2017,9,2,11,0,800.0,166.0,2.0,30.0,852.0,741.94,542.54
2017,9,2,11,15,805.5,167.5,2.0,30.0,873.0,777.43,565.5
2017,9,2,11,30,811.0,169.0,2.0,30.0,894.0,810.97,586.81
2017,9,2,11,45,800.5,179.0,2.0,30.0,904.0,837.27,603.29
2017,9,2,12,0,790.0,189.0,2.0,30.0,914.0,860.59,617.87
2017,9,2,12,15,791.0,189.5,2.0,30.0,918.5,881.85,631.17
2017,9,2,12,30,792.0,190.0,2.0,30.0,923.0,900.49,642.84
2017,9,2,12,45,791.5,189.5,2.05,30.5,919.0,914.06,650.55
2017,9,2,13,0,791.0,189.0,2.1,31.0,915.0,924.76,656.55
2017,9,2,13,15,519.5,317.0,2.1,31.0,791.5,811.52,579.6
2017,9,2,13,30,248.0,445.0,2.1,31.0,668.0,688.27,491.16
2017,9,2,13,45,510.5,313.5,2.15,31.0,758.5,808.76,580.94
2017,9,2,14,0,773.0,182.0,2.2,31.0,849.0,917.78,656.01
2017,9,2,14,15,764.5,179.5,2.2,30.5,820.0,904.1,648.33
2017,9,2,14,30,756.0,177.0,2.2,30.0,791.0,891.14,642.35
2017,9,2,14,45,726.0,183.0,2.25,30.0,751.5,861.89,624.95
2017,9,2,15,0,696.0,189.0,2.3,30.0,712.0,830.87,606.4
2017,9,2,15,15,679.5,184.0,2.25,30.0,670.0,798.28,585.95
2017,9,2,15,30,663.0,179.0,2.2,30.0,628.0,763.91,564.23
2017,9,2,15,45,594.5,182.5,2.15,30.0,563.0,694.97,517.23
2017,9,2,16,0,526.0,186.0,2.1,30.0,498.0,625.06,468.96
2017,9,2,16,15,461.0,183.5,2.0,29.5,438.5,557.55,422.11
2017,9,2,16,30,396.0,181.0,1.9,29.0,379.0,493.23,376.42
2017,9,2,16,45,447.0,154.0,1.8,29.0,352.5,482.79,370.5
2017,9,2,17,0,498.0,127.0,1.7,29.0,326.0,466.51,359.33
2017,9,2,17,15,448.5,114.5,1.55,28.0,272.5,402.71,312.13
2017,9,2,17,30,399.0,102.0,1.4,27.0,219.0,342.45,266.2
2017,9,2,17,45,334.0,85.0,1.3,26.5,168.0,273.43,211.5
2017,9,2,18,0,269.0,68.0,1.2,26.0,117.0,210.36,159.9
2017,9,2,18,15,183.0,46.5,1.2,25.5,74.5,140.17,102.0
2017,9,2,18,30,97.0,25.0,1.2,25.0,32.0,68.51,36.04
2017,9,2,18,45,48.5,12.5,1.2,24.5,16.0,25.71,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,7.5,10.0,1.0,20.5,10.5,9.83,0.0
2017,9,3,6,30,15.0,20.0,1.2,21.0,21.0,18.78,3.02
2017,9,3,6,45,88.0,43.5,1.45,21.5,58.0,37.31,25.47
2017,9,3,7,0,161.0,67.0,1.7,22.0,95.0,53.35,40.1
2017,9,3,7,15,247.0,79.5,1.55,22.5,140.5,62.53,48.42
2017,9,3,7,30,333.0,92.0,1.4,23.0,186.0,75.97,51.22
2017,9,3,7,45,398.0,104.5,1.25,23.5,241.5,112.75,71.55
2017,9,3,8,0,463.0,117.0,1.1,24.0,297.0,156.85,101.74
2017,9,3,8,15,495.5,136.0,1.15,24.5,355.5,207.23,140.97
2017,9,3,8,30,528.0,155.0,1.2,25.0,414.0,261.18,184.06
2017,9,3,8,45,556.5,164.5,1.3,26.0,464.5,309.19,222.52
2017,9,3,9,0,585.0,174.0,1.4,27.0,515.0,359.79,262.42
2017,9,3,9,15,500.0,219.0,1.4,27.0,528.0,396.71,292.98
2017,9,3,9,30,415.0,264.0,1.4,27.0,541.0,424.65,315.13
2017,9,3,9,45,413.0,283.0,1.45,27.5,574.0,463.62,343.67
2017,9,3,10,0,411.0,302.0,1.5,28.0,607.0,501.85,370.83
2017,9,3,10,15,426.5,311.0,1.55,28.0,641.5,541.0,399.05
2017,9,3,10,30,442.0,320.0,1.6,28.0,676.0,580.71,427.22
2017,9,3,10,45,573.0,270.0,1.65,28.5,749.0,646.87,474.72
2017,9,3,11,0,704.0,220.0,1.7,29.0,822.0,719.91,525.97
2017,9,3,11,15,711.0,222.5,1.75,29.0,843.5,754.93,549.49
2017,9,3,11,30,718.0,225.0,1.8,29.0,865.0,788.41,572.05
2017,9,3,11,45,703.0,239.0,1.85,29.5,874.0,812.98,586.79
2017,9,3,12,0,688.0,253.0,1.9,30.0,883.0,834.72,599.56
2017,9,3,12,15,689.5,253.5,1.95,30.0,887.5,855.12,613.18
2017,9,3,12,30,691.0,254.0,2.0,30.0,892.0,873.25,625.32
2017,9,3,12,45,600.5,314.0,2.05,30.0,867.0,863.71,616.65
2017,9,3,13,0,510.0,374.0,2.1,30.0,842.0,850.36,605.68
2017,9,3,13,15,470.0,374.5,2.15,30.0,801.0,821.82,587.27
2017,9,3,13,30,430.0,375.0,2.2,30.0,760.0,790.89,567.26
2017,9,3,13,45,426.0,366.5,2.25,30.0,740.0,782.51,562.89
2017,9,3,14,0,422.0,358.0,2.3,30.0,720.0,772.23,557.12
2017,9,3,14,15,541.0,294.0,2.3,30.0,742.5,816.38,590.88
2017,9,3,14,30,660.0,230.0,2.3,30.0,765.0,857.36,621.81
2017,9,3,14,45,651.5,222.5,2.3,30.0,730.5,834.7,607.48
2017,9,3,15,0,643.0,215.0,2.3,30.0,696.0,809.7,592.11
2017,9,3,15,15,601.0,213.0,2.3,29.5,641.5,759.49,560.21
2017,9,3,15,30,559.0,211.0,2.3,29.0,587.0,706.19,525.83
2017,9,3,15,45,403.0,234.5,2.3,29.0,495.5,592.08,444.47
2017,9,3,16,0,247.0,258.0,2.3,29.0,404.0,478.45,361.35
2017,9,3,16,15,236.0,233.5,2.15,28.5,362.5,428.41,326.88
2017,9,3,16,30,225.0,209.0,2.0,28.0,321.0,386.89,297.52
2017,9,3,16,45,202.0,189.5,1.95,28.0,281.0,343.31,265.28
2017,9,3,17,0,179.0,170.0,1.9,28.0,241.0,301.13,233.49
2017,9,3,17,15,159.0,145.0,1.75,27.0,200.5,255.61,199.24
2017,9,3,17,30,139.0,120.0,1.6,26.0,160.0,211.35,164.93
2017,9,3,17,45,112.0,94.5,1.45,25.5,122.0,164.43,127.11
2017,9,3,18,0,85.0,69.0,1.3,25.0,84.0,119.45,90.04
2017,9,3,18,15,42.5,45.0,1.3,24.5,52.5,67.29,47.03
2017,9,3,18,30,0.0,21.0,1.3,24.0,21.0,20.83,6.44
2017,9,3,18,45,0.0,10.5,1.3,23.5,10.5,10.32,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,8.36,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,14.47,0.25
2017,9,4,6,45,126.5,41.5,1.4,21.0,60.0,33.99,22.71
2017,9,4,7,0,199.0,66.0,1.6,22.0,100.0,52.63,39.46
2017,9,4,7,15,263.0,86.5,1.5,22.5,149.5,67.61,52.75
2017,9,4,7,30,327.0,107.0,1.4,23.0,199.0,87.08,60.73
2017,9,4,7,45,380.0,122.5,1.3,23.5,252.0,125.11,82.31
2017,9,4,8,0,433.0,138.0,1.2,24.0,305.0,169.14,112.74
2017,9,4,8,15,471.5,150.0,1.15,24.5,358.0,213.35,146.51
2017,9,4,8,30,510.0,162.0,1.1,25.0,411.0,261.65,184.69
2017,9,4,8,45,547.5,168.5,1.05,25.5,463.0,308.89,222.32
2017,9,4,9,0,585.0,175.0,1.0,26.0,515.0,359.65,262.21
2017,9,4,9,15,608.0,182.5,1.1,26.5,562.5,408.16,300.31
2017,9,4,9,30,631.0,190.0,1.2,27.0,610.0,458.43,338.81
2017,9,4,9,45,650.0,195.0,1.3,27.5,652.5,505.79,374.33
2017,9,4,10,0,669.0,200.0,1.4,28.0,695.0,553.9,409.48
2017,9,4,10,15,682.5,204.5,1.45,28.0,731.5,598.7,442.04
2017,9,4,10,30,696.0,209.0,1.5,28.0,768.0,643.25,473.77
2017,9,4,10,45,708.5,210.5,1.55,28.5,797.5,683.86,501.31
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,723.67,527.74
2017,9,4,11,15,727.5,214.5,1.65,29.0,848.5,758.8,551.6
2017,9,4,11,30,734.0,217.0,1.7,29.0,870.0,792.32,574.13
2017,9,4,11,45,782.5,189.0,1.8,29.5,894.5,829.12,597.73
2017,9,4,12,0,831.0,161.0,1.9,30.0,919.0,865.6,620.41
2017,9,4,12,15,832.0,161.0,1.95,30.0,923.5,886.97,634.09
2017,9,4,12,30,833.0,161.0,2.0,30.0,928.0,905.55,646.18
2017,9,4,12,45,835.0,159.0,2.1,30.0,925.0,920.15,656.35
2017,9,4,13,0,837.0,157.0,2.2,30.0,922.0,931.76,664.75
2017,9,4,13,15,834.0,156.0,2.25,30.0,909.5,936.67,668.55
2017,9,4,13,30,831.0,155.0,2.3,30.0,897.0,938.4,670.51
2017,9,4,13,45,829.0,152.0,2.35,30.0,876.5,935.83,669.88
2017,9,4,14,0,827.0,149.0,2.4,30.0,856.0,930.05,667.36
2017,9,4,14,15,819.0,147.0,2.4,30.0,827.5,916.64,659.62
2017,9,4,14,30,811.0,145.0,2.4,30.0,799.0,900.25,650.12
2017,9,4,14,45,794.5,145.0,2.4,30.0,761.5,875.51,635.26
2017,9,4,15,0,778.0,145.0,2.4,30.0,724.0,848.36,618.87
2017,9,4,15,15,763.5,141.5,2.35,29.5,681.5,816.97,600.49
2017,9,4,15,30,749.0,138.0,2.3,29.0,639.0,786.62,582.69
2017,9,4,15,45,734.0,131.5,2.3,29.0,592.5,747.72,558.09
2017,9,4,16,0,719.0,125.0,2.3,29.0,546.0,707.22,532.17
2017,9,4,16,15,692.5,119.5,2.15,28.5,494.0,658.03,499.85
2017,9,4,16,30,666.0,114.0,2.0,28.0,442.0,608.58,465.76
2017,9,4,16,45,635.0,105.5,1.95,28.0,388.0,552.85,425.92
2017,9,4,17,0,604.0,97.0,1.9,28.0,334.0,497.9,385.56
2017,9,4,17,15,554.5,88.0,1.75,27.0,278.5,432.91,337.38
2017,9,4,17,30,505.0,79.0,1.6,26.0,223.0,371.07,289.74
2017,9,4,17,45,437.0,66.5,1.45,25.5,171.0,300.17,232.75
2017,9,4,18,0,369.0,54.0,1.3,25.0,119.0,233.88,177.64
2017,9,4,18,15,258.5,38.0,1.3,24.5,75.0,156.36,112.95
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,84.59,35.02
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,30.75,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.1,20.5,13.0,9.83,0.0
2017,9,5,6,30,101.0,20.0,1.3,21.0,26.0,15.6,0.0
2017,9,5,6,45,212.0,38.0,1.5,22.0,68.0,29.18,18.55
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.04,30.27
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,49.85,37.35
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,68.97,43.88
2017,9,5,7,45,534.0,88.5,1.75,24.5,268.5,108.16,62.88
2017,9,5,8,0,592.0,96.0,1.8,25.0,324.0,154.11,93.98
2017,9,5,8,15,628.5,103.0,1.65,25.5,378.0,202.0,131.45
2017,9,5,8,30,665.0,110.0,1.5,26.0,432.0,253.72,173.64
2017,9,5,8,45,691.5,115.0,1.4,26.5,484.0,304.26,215.5
2017,9,5,9,0,718.0,120.0,1.3,27.0,536.0,357.03,258.35
2017,9,5,9,15,738.0,124.0,1.15,27.5,584.0,408.22,298.75
2017,9,5,9,30,758.0,128.0,1.0,28.0,632.0,463.29,340.27
2017,9,5,9,45,770.0,133.0,0.85,28.5,674.0,512.82,376.12
2017,9,5,10,0,782.0,138.0,0.7,29.0,716.0,562.09,410.1
2017,9,5,10,15,793.0,141.0,0.75,29.0,752.0,608.44,443.37
2017,9,5,10,30,804.0,144.0,0.8,29.0,788.0,653.98,475.34
2017,9,5,10,45,808.0,148.5,0.85,29.5,816.0,695.08,502.61
2017,9,5,11,0,812.0,153.0,0.9,30.0,844.0,734.41,528.08
2017,9,5,11,15,629.0,247.0,1.05,30.0,791.0,713.02,511.7
2017,9,5,11,30,446.0,341.0,1.2,30.0,738.0,679.82,487.07
2017,9,5,11,45,415.5,372.5,1.35,30.5,746.5,700.98,500.51
2017,9,5,12,0,385.0,404.0,1.5,31.0,755.0,719.2,511.31
2017,9,5,12,15,598.0,288.0,1.55,31.0,835.5,806.05,574.42
2017,9,5,12,30,811.0,172.0,1.6,31.0,916.0,895.14,633.68
2017,9,5,12,45,671.5,267.5,1.7,31.0,881.5,879.92,623.33
2017,9,5,13,0,532.0,363.0,1.8,31.0,847.0,857.53,605.74
2017,9,5,13,15,665.5,266.5,1.85,31.0,864.0,893.1,634.19
2017,9,5,13,30,799.0,170.0,1.9,31.0,881.0,922.1,654.05
2017,9,5,13,45,789.0,171.0,1.95,31.0,858.5,916.25,651.14
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,907.43,646.78
2017,9,5,14,15,685.0,220.5,2.0,31.0,790.0,871.73,624.8
2017,9,5,14,30,591.0,269.0,2.0,31.0,744.0,829.59,596.26
2017,9,5,14,45,661.5,216.0,2.0,31.0,724.5,833.24,602.41
2017,9,5,15,0,732.0,163.0,2.0,31.0,705.0,828.46,600.62
2017,9,5,15,15,623.0,193.5,1.9,30.5,635.5,754.24,552.54
2017,9,5,15,30,514.0,224.0,1.8,30.0,566.0,679.72,501.7
2017,9,5,15,45,472.0,219.0,1.75,30.0,515.5,627.98,466.83
2017,9,5,16,0,430.0,214.0,1.7,30.0,465.0,577.1,431.8
2017,9,5,16,15,406.5,200.5,1.65,29.5,419.5,531.83,401.45
2017,9,5,16,30,383.0,187.0,1.6,29.0,374.0,478.68,364.85
2017,9,5,16,45,439.0,154.0,1.6,29.0,343.5,473.03,362.65
2017,9,5,17,0,495.0,121.0,1.6,29.0,313.0,452.65,348.84
2017,9,5,17,15,443.0,108.0,1.5,28.0,259.5,387.39,300.4
2017,9,5,17,30,391.0,95.0,1.4,27.0,206.0,325.96,253.31
2017,9,5,17,45,315.0,79.0,1.3,26.5,155.0,253.95,195.89
2017,9,5,18,0,239.0,63.0,1.2,26.0,104.0,189.13,142.72
2017,9,5,18,15,154.0,41.0,1.2,25.5,63.5,114.4,81.16
2017,9,5,18,30,69.0,19.0,1.2,25.0,23.0,48.85,13.12
2017,9,5,18,45,34.5,9.5,1.25,25.0,11.5,18.51,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.9,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.34,0.0
2017,9,6,6,45,84.5,38.0,3.95,18.5,51.0,31.27,20.52
2017,9,6,7,0,140.0,64.0,4.1,19.0,88.0,51.11,38.59
2017,9,6,7,15,194.0,90.0,4.3,19.5,136.5,70.07,55.53
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,94.8,69.8
2017,9,6,7,45,189.0,136.0,4.7,20.5,195.5,128.08,93.45
2017,9,6,8,0,130.0,156.0,4.9,21.0,206.0,150.26,112.49
2017,9,6,8,15,146.5,181.5,5.0,21.5,246.0,184.33,139.07
2017,9,6,8,30,163.0,207.0,5.1,22.0,286.0,220.42,167.51
2017,9,6,8,45,151.0,233.0,5.25,22.5,313.0,250.25,191.72
2017,9,6,9,0,139.0,259.0,5.4,23.0,340.0,278.85,214.45
2017,9,6,9,15,339.5,245.5,5.4,23.0,465.0,355.35,272.68
2017,9,6,9,30,540.0,232.0,5.4,23.0,590.0,451.97,347.6
2017,9,6,9,45,566.5,236.5,5.4,23.5,634.0,498.66,384.06
2017,9,6,10,0,593.0,241.0,5.4,24.0,678.0,546.88,421.05
2017,9,6,10,15,608.0,247.0,5.35,24.0,714.5,590.45,454.5
2017,9,6,10,30,623.0,253.0,5.3,24.0,751.0,634.22,487.48
2017,9,6,10,45,641.0,253.0,5.25,24.5,782.0,674.4,516.42
2017,9,6,11,0,659.0,253.0,5.2,25.0,813.0,714.4,544.66
2017,9,6,11,15,667.0,256.0,5.15,25.0,835.0,749.17,569.57
2017,9,6,11,30,675.0,259.0,5.1,25.0,857.0,782.62,593.23
2017,9,6,11,45,731.5,227.5,5.05,25.5,884.0,821.58,620.85
2017,9,6,12,0,788.0,196.0,5.0,26.0,911.0,859.72,645.69
2017,9,6,12,15,790.0,196.0,4.9,26.0,916.0,881.19,659.49
2017,9,6,12,30,792.0,196.0,4.8,26.0,921.0,900.05,671.58
2017,9,6,12,45,800.5,190.0,4.75,26.5,919.5,916.17,680.79
2017,9,6,13,0,809.0,184.0,4.7,27.0,918.0,929.5,688.16
2017,9,6,13,15,806.0,182.5,4.6,27.0,905.5,933.81,690.56
2017,9,6,13,30,803.0,181.0,4.5,27.0,893.0,935.02,691.25
2017,9,6,13,45,806.5,174.0,4.4,27.0,874.0,933.55,690.37
2017,9,6,14,0,810.0,167.0,4.3,27.0,855.0,928.85,687.47
2017,9,6,14,15,802.0,164.5,4.2,27.0,826.0,915.06,678.59
2017,9,6,14,30,794.0,162.0,4.1,27.0,797.0,898.32,667.89
2017,9,6,14,45,792.5,154.0,4.05,27.0,763.0,878.76,655.63
2017,9,6,15,0,791.0,146.0,4.0,27.0,729.0,856.2,641.4
2017,9,6,15,15,776.0,142.0,3.85,27.0,686.0,823.52,619.8
2017,9,6,15,30,761.0,138.0,3.7,27.0,643.0,791.88,598.96
2017,9,6,15,45,752.5,129.0,3.6,27.0,596.5,754.97,574.55
2017,9,6,16,0,744.0,120.0,3.5,27.0,550.0,715.97,548.53
2017,9,6,16,15,717.5,114.5,3.2,26.5,497.0,665.95,514.62
2017,9,6,16,30,691.0,109.0,2.9,26.0,444.0,615.63,478.73
2017,9,6,16,45,667.5,99.0,2.65,25.5,390.0,562.17,439.99
2017,9,6,17,0,644.0,89.0,2.4,25.0,336.0,508.81,400.21
2017,9,6,17,15,593.0,81.0,2.15,24.0,279.5,442.63,349.85
2017,9,6,17,30,542.0,73.0,1.9,23.0,223.0,379.7,300.14
2017,9,6,17,45,478.0,60.5,1.65,22.0,170.0,309.37,242.73
2017,9,6,18,0,414.0,48.0,1.4,21.0,117.0,244.6,187.7
2017,9,6,18,15,292.5,33.0,1.35,20.5,72.0,162.41,117.4
2017,9,6,18,30,171.0,18.0,1.3,20.0,27.0,85.2,15.18
2017,9,6,18,45,85.5,9.0,1.3,19.5,13.5,31.28,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,106.5,9.0,1.55,13.5,14.5,8.85,0.0
2017,9,7,6,30,213.0,18.0,1.8,14.0,29.0,14.01,0.0
2017,9,7,6,45,340.0,31.0,2.1,14.5,74.5,23.45,14.25
2017,9,7,7,0,467.0,44.0,2.4,15.0,120.0,32.17,22.66
2017,9,7,7,15,543.0,52.5,2.3,15.5,175.5,36.33,26.67
2017,9,7,7,30,619.0,61.0,2.2,16.0,231.0,52.33,30.63
2017,9,7,7,45,664.5,68.0,2.1,17.0,288.0,98.42,52.35
2017,9,7,8,0,710.0,75.0,2.0,18.0,345.0,149.62,87.99
2017,9,7,8,15,743.5,79.5,2.2,19.0,402.0,204.52,132.4
2017,9,7,8,30,777.0,84.0,2.4,20.0,459.0,259.42,179.07
2017,9,7,8,45,798.0,89.0,2.6,21.0,512.0,314.13,226.41
2017,9,7,9,0,819.0,94.0,2.8,22.0,565.0,370.32,274.2
2017,9,7,9,15,836.5,97.0,2.85,22.5,614.5,424.53,319.73
2017,9,7,9,30,854.0,100.0,2.9,23.0,664.0,482.8,366.88
2017,9,7,9,45,864.0,104.0,2.95,23.5,707.0,534.69,407.93
2017,9,7,10,0,874.0,108.0,3.0,24.0,750.0,585.85,447.17
2017,9,7,10,15,884.0,110.0,3.0,24.0,787.5,634.25,484.05
2017,9,7,10,30,894.0,112.0,3.0,24.0,825.0,681.46,519.16
2017,9,7,10,45,898.5,115.0,3.0,24.5,854.0,724.4,549.34
2017,9,7,11,0,903.0,118.0,3.0,25.0,883.0,765.3,575.79
2017,9,7,11,15,907.5,119.5,3.0,25.0,904.5,802.58,600.56
2017,9,7,11,30,912.0,121.0,3.0,25.0,926.0,837.47,623.55
2017,9,7,11,45,908.0,125.5,3.0,25.5,937.0,865.7,640.69
2017,9,7,12,0,904.0,130.0,3.0,26.0,948.0,890.84,655.72
2017,9,7,12,15,905.0,130.5,3.0,26.0,952.5,913.33,670.28
2017,9,7,12,30,906.0,131.0,3.0,26.0,957.0,932.78,682.88
2017,9,7,12,45,905.0,130.5,3.0,26.0,952.5,946.31,691.68
2017,9,7,13,0,904.0,130.0,3.0,26.0,948.0,956.56,698.5
2017,9,7,13,15,900.5,129.0,3.0,26.0,934.0,960.7,701.45
2017,9,7,13,30,897.0,128.0,3.0,26.0,920.0,961.45,702.38
2017,9,7,13,45,891.5,127.0,3.05,26.5,898.0,956.98,699.05
2017,9,7,14,0,886.0,126.0,3.1,27.0,876.0,949.18,693.72
2017,9,7,14,15,878.5,124.5,3.05,26.5,846.0,935.78,686.85
2017,9,7,14,30,871.0,123.0,3.0,26.0,816.0,919.24,678.03
2017,9,7,14,45,855.0,123.0,3.0,26.0,777.0,898.74,665.68
2017,9,7,15,0,839.0,123.0,3.0,26.0,738.0,870.78,648.37
2017,9,7,15,15,824.5,120.0,3.0,26.0,694.0,838.43,628.09
2017,9,7,15,30,810.0,117.0,3.0,26.0,650.0,803.83,606.18
2017,9,7,15,45,791.0,113.0,3.0,26.0,601.0,762.55,579.44
2017,9,7,16,0,772.0,109.0,3.0,26.0,552.0,719.75,551.37
2017,9,7,16,15,745.5,104.0,2.85,25.5,498.0,671.8,519.58
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,621.02,484.33
2017,9,7,16,45,683.5,92.5,2.55,24.5,388.0,562.67,442.0
2017,9,7,17,0,648.0,86.0,2.4,24.0,332.0,505.41,399.22
2017,9,7,17,15,596.5,78.0,2.15,23.0,275.5,438.92,348.32
2017,9,7,17,30,545.0,70.0,1.9,22.0,219.0,375.76,298.07
2017,9,7,17,45,468.5,59.0,1.65,21.5,165.5,301.39,236.64
2017,9,7,18,0,392.0,48.0,1.4,21.0,112.0,233.79,178.92
2017,9,7,18,15,271.0,32.5,1.4,20.5,68.0,152.93,109.46
2017,9,7,18,30,150.0,17.0,1.4,20.0,24.0,75.99,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.0,27.76,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,82.0,9.0,1.35,13.5,13.0,8.85,0.0
2017,9,8,6,30,164.0,18.0,1.6,14.0,26.0,14.1,0.0
2017,9,8,6,45,286.0,33.0,1.9,15.0,70.0,25.47,15.85
2017,9,8,7,0,408.0,48.0,2.2,16.0,114.0,36.0,25.89
2017,9,8,7,15,486.0,58.5,2.2,16.5,168.0,41.67,31.25
2017,9,8,7,30,564.0,69.0,2.2,17.0,222.0,56.99,35.92
2017,9,8,7,45,616.5,76.0,2.2,18.0,279.0,100.34,55.79
2017,9,8,8,0,669.0,83.0,2.2,19.0,336.0,149.68,89.5
2017,9,8,8,15,704.0,88.5,2.4,20.0,392.5,200.25,129.98
2017,9,8,8,30,739.0,94.0,2.6,21.0,449.0,254.38,175.58
2017,9,8,8,45,763.5,98.5,2.8,22.0,502.0,310.95,223.87
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,366.06,270.4
2017,9,8,9,15,806.5,106.5,2.95,23.0,604.5,419.48,315.52
2017,9,8,9,30,825.0,110.0,2.9,23.0,654.0,473.64,360.03
2017,9,8,9,45,838.5,113.0,2.85,23.5,697.5,525.29,400.67
2017,9,8,10,0,852.0,116.0,2.8,24.0,741.0,576.65,439.74
2017,9,8,10,15,862.5,118.5,2.75,24.0,778.0,627.52,478.05
2017,9,8,10,30,873.0,121.0,2.7,24.0,815.0,674.6,512.7
2017,9,8,10,45,880.5,122.5,2.65,24.5,844.5,717.39,542.46
2017,9,8,11,0,888.0,124.0,2.6,25.0,874.0,758.39,568.99
2017,9,8,11,15,893.0,125.0,2.55,25.0,895.5,795.05,592.88
2017,9,8,11,30,898.0,126.0,2.5,25.0,917.0,829.39,614.99
2017,9,8,11,45,905.0,124.0,2.45,25.5,931.0,860.03,633.22
2017,9,8,12,0,912.0,122.0,2.4,26.0,945.0,888.08,649.58
2017,9,8,12,15,913.0,122.0,2.35,26.0,949.5,910.14,663.2
2017,9,8,12,30,914.0,122.0,2.3,26.0,954.0,929.11,674.85
2017,9,8,12,45,912.5,122.5,2.3,26.5,949.0,943.14,682.49
2017,9,8,13,0,911.0,123.0,2.3,27.0,944.0,953.88,688.12
2017,9,8,13,15,908.0,122.0,2.25,27.0,930.5,958.38,690.75
2017,9,8,13,30,905.0,121.0,2.2,27.0,917.0,959.48,691.37
2017,9,8,13,45,898.5,121.0,2.2,27.0,895.0,954.98,689.08
2017,9,8,14,0,892.0,121.0,2.2,27.0,873.0,947.15,684.84
2017,9,8,14,15,884.5,119.5,2.15,26.5,843.0,933.59,677.89
2017,9,8,14,30,877.0,118.0,2.1,26.0,813.0,916.87,669.02
2017,9,8,14,45,866.0,116.0,2.1,26.0,775.5,893.49,655.05
2017,9,8,15,0,855.0,114.0,2.1,26.0,738.0,872.22,642.57
2017,9,8,15,15,841.0,111.0,2.05,26.0,694.0,839.85,622.23
2017,9,8,15,30,827.0,108.0,2.0,26.0,650.0,805.18,600.36
2017,9,8,15,45,808.0,105.0,2.0,26.0,601.0,764.47,574.65
2017,9,8,16,0,789.0,102.0,2.0,26.0,552.0,722.24,547.6
2017,9,8,16,15,763.5,97.5,1.9,25.5,498.0,672.37,515.13
2017,9,8,16,30,738.0,93.0,1.8,25.0,444.0,624.49,482.84
2017,9,8,16,45,703.0,87.5,1.75,25.0,388.0,566.92,441.11
2017,9,8,17,0,668.0,82.0,1.7,25.0,332.0,510.38,398.94
2017,9,8,17,15,616.5,74.5,1.55,24.0,275.0,443.73,348.72
2017,9,8,17,30,565.0,67.0,1.4,23.0,218.0,380.4,298.98
2017,9,8,17,45,486.5,56.5,1.3,22.5,164.5,305.0,237.44
2017,9,8,18,0,408.0,46.0,1.2,22.0,111.0,236.57,179.47
2017,9,8,18,15,204.0,35.0,1.2,21.5,67.5,130.35,91.61
2017,9,8,18,30,0.0,24.0,1.2,21.0,24.0,26.99,0.0
2017,9,8,18,45,0.0,12.0,1.3,21.0,12.0,11.8,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,14.5,10.0,7.86,0.0
2017,9,9,6,30,87.0,16.0,1.9,15.0,20.0,12.41,0.0
2017,9,9,6,45,189.5,36.5,2.2,16.0,61.5,28.16,17.94
2017,9,9,7,0,292.0,57.0,2.5,17.0,103.0,43.13,31.93
2017,9,9,7,15,366.5,72.5,2.4,17.5,155.0,53.3,41.29
2017,9,9,7,30,441.0,88.0,2.3,18.0,207.0,70.13,48.79
2017,9,9,7,45,502.5,97.0,2.25,19.0,263.0,109.42,67.46
2017,9,9,8,0,564.0,106.0,2.2,20.0,319.0,155.08,98.03
2017,9,9,8,15,602.0,114.5,2.3,20.5,374.0,202.71,135.58
2017,9,9,8,30,640.0,123.0,2.4,21.0,429.0,254.42,178.5
2017,9,9,8,45,670.5,128.5,2.55,22.0,482.0,305.06,221.08
2017,9,9,9,0,701.0,134.0,2.7,23.0,535.0,358.43,265.35
2017,9,9,9,15,722.0,139.0,2.7,23.5,583.5,409.96,307.8
2017,9,9,9,30,743.0,144.0,2.7,24.0,632.0,462.66,349.98
2017,9,9,9,45,764.5,145.0,2.75,24.5,676.0,512.92,389.33
2017,9,9,10,0,786.0,146.0,2.8,25.0,720.0,566.28,429.78
2017,9,9,10,15,798.0,149.0,2.8,25.0,756.5,613.31,465.31
2017,9,9,10,30,810.0,152.0,2.8,25.0,793.0,659.6,499.5
2017,9,9,10,45,825.0,150.0,2.85,25.5,824.0,702.29,529.76
2017,9,9,11,0,840.0,148.0,2.9,26.0,855.0,743.94,558.58
2017,9,9,11,15,846.0,149.0,2.95,26.0,876.5,780.35,583.02
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,814.66,605.96
2017,9,9,11,45,862.5,146.0,3.05,26.5,913.0,844.37,624.49
2017,9,9,12,0,873.0,142.0,3.1,27.0,928.0,872.53,641.92
2017,9,9,12,15,874.0,142.5,3.1,27.0,932.0,894.33,656.05
2017,9,9,12,30,875.0,143.0,3.1,27.0,936.0,913.18,668.32
2017,9,9,12,45,878.0,140.0,3.15,27.5,932.5,927.38,676.61
2017,9,9,13,0,881.0,137.0,3.2,28.0,929.0,938.44,682.96
2017,9,9,13,15,878.0,136.0,3.25,28.0,915.5,942.8,686.4
2017,9,9,13,30,875.0,135.0,3.3,28.0,902.0,943.86,687.87
2017,9,9,13,45,872.0,132.5,3.35,28.0,880.5,940.09,686.33
2017,9,9,14,0,869.0,130.0,3.4,28.0,859.0,933.03,682.78
2017,9,9,14,15,861.0,128.0,3.4,28.0,829.5,918.7,674.24
2017,9,9,14,30,853.0,126.0,3.4,28.0,800.0,901.29,663.8
2017,9,9,14,45,837.5,126.0,3.45,28.0,761.5,881.49,652.14
2017,9,9,15,0,822.0,126.0,3.5,28.0,723.0,854.23,635.46
2017,9,9,15,15,807.5,122.5,3.5,28.0,679.5,821.65,614.88
2017,9,9,15,30,793.0,119.0,3.5,28.0,636.0,786.88,592.7
2017,9,9,15,45,772.5,115.5,3.5,28.0,586.5,745.42,565.67
2017,9,9,16,0,752.0,112.0,3.5,28.0,537.0,705.29,539.32
2017,9,9,16,15,725.0,106.5,3.3,27.5,484.0,654.69,505.37
2017,9,9,16,30,698.0,101.0,3.1,27.0,431.0,603.83,469.34
2017,9,9,16,45,658.0,95.0,2.95,26.5,374.5,544.15,425.88
2017,9,9,17,0,618.0,89.0,2.8,26.0,318.0,485.99,382.28
2017,9,9,17,15,564.5,80.5,2.5,25.0,262.5,419.45,331.15
2017,9,9,17,30,511.0,72.0,2.2,24.0,207.0,356.45,280.9
2017,9,9,17,45,427.0,60.0,1.95,23.0,154.0,279.71,218.17
2017,9,9,18,0,343.0,48.0,1.7,22.0,101.0,210.54,159.78
2017,9,9,18,15,223.5,31.0,1.7,21.5,59.5,131.23,90.97
2017,9,9,18,30,104.0,14.0,1.7,21.0,18.0,54.32,0.0
2017,9,9,18,45,52.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
