Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,7.37,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.62,0.0
2017,9,10,6,45,169.5,35.5,3.0,16.5,58.0,27.38,17.14
2017,9,10,7,0,265.0,56.0,3.3,17.0,98.0,42.38,31.24
2017,9,10,7,15,338.5,72.5,3.25,17.5,149.0,53.37,41.33
2017,9,10,7,30,412.0,89.0,3.2,18.0,200.0,69.64,49.25
2017,9,10,7,45,467.5,100.5,3.15,19.0,254.5,108.79,68.47
2017,9,10,8,0,523.0,112.0,3.1,20.0,309.0,154.14,99.18
2017,9,10,8,15,562.0,121.5,3.2,20.5,363.0,200.58,135.64
2017,9,10,8,30,601.0,131.0,3.3,21.0,417.0,251.08,177.44
2017,9,10,8,45,633.5,137.0,3.4,22.0,469.5,300.53,218.9
2017,9,10,9,0,666.0,143.0,3.5,23.0,522.0,352.98,262.37
2017,9,10,9,15,687.5,148.5,3.5,23.5,570.0,403.29,303.99
2017,9,10,9,30,709.0,154.0,3.5,24.0,618.0,454.89,345.53
2017,9,10,9,45,729.0,156.5,3.55,24.5,661.0,504.07,384.29
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,553.83,422.45
2017,9,10,10,15,761.0,162.5,3.6,25.0,740.5,600.05,457.77
2017,9,10,10,30,773.0,166.0,3.6,25.0,777.0,647.51,493.13
2017,9,10,10,45,783.0,167.5,3.6,25.5,806.0,688.58,522.3
2017,9,10,11,0,793.0,169.0,3.6,26.0,835.0,728.39,549.94
2017,9,10,11,15,799.5,170.5,3.6,26.0,856.5,764.1,575.01
2017,9,10,11,30,806.0,172.0,3.6,26.0,878.0,797.9,597.69
2017,9,10,11,45,812.0,171.5,3.65,26.5,891.5,827.3,616.28
2017,9,10,12,0,818.0,171.0,3.7,27.0,905.0,854.41,633.26
2017,9,10,12,15,819.5,171.5,3.7,27.0,909.5,876.18,647.61
2017,9,10,12,30,821.0,172.0,3.7,27.0,914.0,895.19,660.19
2017,9,10,12,45,822.5,170.0,3.75,27.5,910.0,908.87,668.24
2017,9,10,13,0,824.0,168.0,3.8,28.0,906.0,919.56,674.42
2017,9,10,13,15,821.0,167.0,3.8,28.0,893.0,924.1,677.7
2017,9,10,13,30,818.0,166.0,3.8,28.0,880.0,925.49,679.06
2017,9,10,13,45,816.0,162.0,3.8,28.0,859.5,921.57,677.05
2017,9,10,14,0,814.0,158.0,3.8,28.0,839.0,914.47,673.09
2017,9,10,14,15,806.0,156.0,3.85,28.0,810.0,900.89,665.2
2017,9,10,14,30,798.0,154.0,3.9,28.0,781.0,884.36,655.45
2017,9,10,14,45,785.5,151.5,3.95,28.5,744.0,860.53,639.54
2017,9,10,15,0,773.0,149.0,4.0,29.0,707.0,834.16,621.99
2017,9,10,15,15,757.0,145.0,3.95,28.5,663.5,804.14,603.94
2017,9,10,15,30,741.0,141.0,3.9,28.0,620.0,769.08,582.26
2017,9,10,15,45,722.0,135.0,3.9,28.0,572.0,727.73,554.98
2017,9,10,16,0,703.0,129.0,3.9,28.0,524.0,685.07,526.5
2017,9,10,16,15,674.0,122.5,3.65,27.5,471.0,633.68,490.43
2017,9,10,16,30,645.0,116.0,3.4,27.0,418.0,582.27,453.6
2017,9,10,16,45,609.0,107.5,3.2,26.5,363.5,524.51,411.23
2017,9,10,17,0,573.0,99.0,3.0,26.0,309.0,468.0,368.59
2017,9,10,17,15,517.0,88.5,2.7,25.0,253.5,399.93,316.1
2017,9,10,17,30,461.0,78.0,2.4,24.0,198.0,333.76,263.28
2017,9,10,17,45,383.5,64.0,2.15,23.5,146.5,261.25,203.31
2017,9,10,18,0,306.0,50.0,1.9,23.0,95.0,196.16,147.9
2017,9,10,18,15,189.5,31.5,1.9,22.5,55.5,119.71,81.07
2017,9,10,18,30,73.0,13.0,1.9,22.0,16.0,34.41,0.0
2017,9,10,18,45,36.5,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,15.5,10.0,7.86,0.0
2017,9,11,6,30,100.0,16.0,2.0,16.0,20.0,12.48,0.0
2017,9,11,6,45,213.0,33.5,2.4,17.0,61.0,25.79,15.7
2017,9,11,7,0,326.0,51.0,2.8,18.0,102.0,38.41,27.65
2017,9,11,7,15,405.0,64.0,2.85,18.5,154.5,46.78,35.4
2017,9,11,7,30,484.0,77.0,2.9,19.0,207.0,60.01,41.07
2017,9,11,7,45,535.5,87.0,3.0,20.0,262.0,100.95,59.59
2017,9,11,8,0,587.0,97.0,3.1,21.0,317.0,147.85,91.01
2017,9,11,8,15,625.5,104.5,3.2,21.5,372.0,195.96,128.82
2017,9,11,8,30,664.0,112.0,3.3,22.0,427.0,248.13,172.26
2017,9,11,8,45,689.0,119.0,3.45,23.0,479.0,299.72,216.01
2017,9,11,9,0,714.0,126.0,3.6,24.0,531.0,353.38,260.9
2017,9,11,9,15,735.0,130.5,3.65,24.0,579.5,405.06,304.45
2017,9,11,9,30,756.0,135.0,3.7,24.0,628.0,457.86,347.94
2017,9,11,9,45,769.5,139.5,3.8,24.5,670.5,510.52,389.59
2017,9,11,10,0,783.0,144.0,3.9,25.0,713.0,559.98,427.79
2017,9,11,10,15,547.5,253.5,3.9,25.5,661.0,555.36,421.97
2017,9,11,10,30,312.0,363.0,3.9,26.0,609.0,532.82,401.3
2017,9,11,10,45,231.5,390.0,3.9,26.5,576.0,521.03,390.65
2017,9,11,11,0,151.0,417.0,3.9,27.0,543.0,499.98,372.83
2017,9,11,11,15,207.0,422.5,3.85,27.0,600.5,555.56,413.76
2017,9,11,11,30,263.0,428.0,3.8,27.0,658.0,613.72,455.77
2017,9,11,11,45,545.0,298.5,3.8,27.5,783.5,731.23,544.73
2017,9,11,12,0,827.0,169.0,3.8,28.0,909.0,858.23,634.57
2017,9,11,12,15,828.0,169.5,3.75,28.0,913.0,879.69,647.73
2017,9,11,12,30,829.0,170.0,3.7,28.0,917.0,898.34,659.75
2017,9,11,12,45,831.5,167.5,3.65,28.0,913.0,912.44,668.82
2017,9,11,13,0,834.0,165.0,3.6,28.0,909.0,923.53,676.0
2017,9,11,13,15,830.0,164.0,3.55,28.0,895.5,927.15,678.35
2017,9,11,13,30,826.0,163.0,3.5,28.0,882.0,927.56,678.77
2017,9,11,13,45,821.5,160.5,3.5,28.5,860.0,922.81,674.89
2017,9,11,14,0,817.0,158.0,3.5,29.0,838.0,914.89,669.09
2017,9,11,14,15,808.0,155.5,3.45,29.0,808.0,899.81,659.74
2017,9,11,14,30,799.0,153.0,3.4,29.0,778.0,881.79,648.57
2017,9,11,14,45,764.5,161.0,3.4,29.0,736.0,852.96,630.52
2017,9,11,15,0,730.0,169.0,3.4,29.0,694.0,819.75,609.51
2017,9,11,15,15,713.0,164.5,3.35,28.5,651.0,786.3,589.18
2017,9,11,15,30,696.0,160.0,3.3,28.0,608.0,751.04,567.4
2017,9,11,15,45,680.0,151.0,3.25,28.0,560.5,710.11,540.1
2017,9,11,16,0,664.0,142.0,3.2,28.0,513.0,667.77,511.04
2017,9,11,16,15,634.0,135.0,3.0,27.5,460.5,616.49,475.23
2017,9,11,16,30,604.0,128.0,2.8,27.0,408.0,565.33,438.76
2017,9,11,16,45,570.5,117.0,2.6,27.0,354.0,508.1,396.16
2017,9,11,17,0,537.0,106.0,2.4,27.0,300.0,451.99,353.36
2017,9,11,17,15,480.5,94.5,2.1,26.0,245.5,382.3,299.95
2017,9,11,17,30,424.0,83.0,1.8,25.0,191.0,319.66,250.12
2017,9,11,17,45,350.0,66.5,1.5,24.0,140.5,247.96,191.62
2017,9,11,18,0,276.0,50.0,1.2,23.0,90.0,183.29,137.23
2017,9,11,18,15,166.5,30.5,1.2,22.5,51.5,110.14,72.52
2017,9,11,18,30,57.0,11.0,1.2,22.0,13.0,27.47,0.0
2017,9,11,18,45,28.5,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,59.5,8.0,1.55,15.5,10.0,0.0,0.0
2017,9,12,6,30,119.0,16.0,1.8,16.0,20.0,12.51,0.0
2017,9,12,6,45,249.0,32.0,2.05,17.0,63.5,25.01,14.96
2017,9,12,7,0,379.0,48.0,2.3,18.0,107.0,36.59,26.06
2017,9,12,7,15,461.0,59.5,2.35,19.0,161.0,43.14,32.14
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,54.21,41.87
2017,9,12,7,45,598.5,79.0,2.5,21.0,272.5,97.06,54.25
2017,9,12,8,0,654.0,87.0,2.6,22.0,330.0,146.27,86.53
2017,9,12,8,15,690.5,93.0,2.6,22.5,386.5,196.5,125.93
2017,9,12,8,30,727.0,99.0,2.6,23.0,443.0,250.48,170.91
2017,9,12,8,45,752.5,104.5,2.6,24.0,496.5,304.31,216.42
2017,9,12,9,0,778.0,110.0,2.6,25.0,550.0,363.35,265.24
2017,9,12,9,15,797.0,114.0,2.6,25.5,599.0,416.77,309.3
2017,9,12,9,30,816.0,118.0,2.6,26.0,648.0,470.99,352.69
2017,9,12,9,45,827.0,122.5,2.65,26.5,691.0,522.21,392.69
2017,9,12,10,0,838.0,127.0,2.7,27.0,734.0,572.93,431.06
2017,9,12,10,15,848.0,129.5,2.7,27.0,770.5,620.47,466.82
2017,9,12,10,30,858.0,132.0,2.7,27.0,807.0,666.94,500.92
2017,9,12,10,45,861.0,136.0,2.7,27.5,834.5,708.79,529.91
2017,9,12,11,0,864.0,140.0,2.7,28.0,862.0,748.61,556.55
2017,9,12,11,15,869.0,141.5,2.7,28.5,882.5,785.37,579.52
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,819.32,600.36
2017,9,12,11,45,874.5,144.5,2.7,29.5,914.5,847.22,617.02
2017,9,12,12,0,875.0,146.0,2.7,30.0,926.0,872.33,631.79
2017,9,12,12,15,875.5,146.5,2.65,30.0,929.5,893.6,644.95
2017,9,12,12,30,876.0,147.0,2.6,30.0,933.0,911.88,656.21
2017,9,12,12,45,874.5,146.5,2.6,30.5,927.5,924.36,662.86
2017,9,12,13,0,873.0,146.0,2.6,31.0,922.0,933.64,667.57
2017,9,12,13,15,869.0,145.0,2.55,31.0,908.0,936.92,669.52
2017,9,12,13,30,865.0,144.0,2.5,31.0,894.0,936.92,669.54
2017,9,12,13,45,859.0,142.5,2.45,31.0,871.5,935.96,669.1
2017,9,12,14,0,853.0,141.0,2.4,31.0,849.0,927.37,663.92
2017,9,12,14,15,844.5,139.0,2.3,31.0,818.5,912.8,654.67
2017,9,12,14,30,836.0,137.0,2.2,31.0,788.0,895.19,643.59
2017,9,12,14,45,815.5,138.5,2.15,31.0,748.0,867.93,626.83
2017,9,12,15,0,795.0,140.0,2.1,31.0,708.0,838.34,608.62
2017,9,12,15,15,779.0,136.0,2.0,31.0,664.0,804.54,587.21
2017,9,12,15,30,763.0,132.0,1.9,31.0,620.0,771.69,566.4
2017,9,12,15,45,739.0,128.0,1.85,31.0,570.0,728.03,538.55
2017,9,12,16,0,715.0,124.0,1.8,31.0,520.0,683.34,509.76
2017,9,12,16,15,685.5,118.0,1.65,30.5,466.5,631.81,475.07
2017,9,12,16,30,656.0,112.0,1.5,30.0,413.0,580.3,439.51
2017,9,12,16,45,603.0,106.5,1.35,29.5,355.5,514.88,392.83
2017,9,12,17,0,550.0,101.0,1.2,29.0,298.0,452.07,346.74
2017,9,12,17,15,492.5,89.5,1.15,28.0,242.5,381.03,294.12
2017,9,12,17,30,435.0,78.0,1.1,27.0,187.0,317.48,244.91
2017,9,12,17,45,335.0,63.5,1.05,26.0,134.0,236.35,180.29
2017,9,12,18,0,235.0,49.0,1.0,25.0,81.0,165.07,121.88
2017,9,12,18,15,117.5,29.0,1.05,24.5,45.0,83.51,51.81
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.85,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.58,0.0
2017,9,13,6,45,99.5,34.5,1.85,18.5,50.0,28.5,17.58
2017,9,13,7,0,199.0,57.0,2.1,19.0,88.0,45.9,33.92
2017,9,13,7,15,266.5,77.5,2.05,19.5,137.0,57.62,44.63
2017,9,13,7,30,334.0,98.0,2.0,20.0,186.0,73.65,58.73
2017,9,13,7,45,429.5,98.5,2.0,20.5,239.5,101.95,64.4
2017,9,13,8,0,525.0,99.0,2.0,21.0,293.0,139.94,87.19
2017,9,13,8,15,508.0,123.5,2.1,22.0,336.0,189.79,127.94
2017,9,13,8,30,491.0,148.0,2.2,23.0,379.0,236.96,167.79
2017,9,13,8,45,440.5,182.5,2.3,24.0,408.0,281.02,205.73
2017,9,13,9,0,390.0,217.0,2.4,25.0,437.0,323.43,240.8
2017,9,13,9,15,365.5,245.5,2.35,25.5,466.5,361.2,270.79
2017,9,13,9,30,341.0,274.0,2.3,26.0,496.0,396.22,297.57
2017,9,13,9,45,350.5,293.0,2.25,27.0,533.5,437.17,327.14
2017,9,13,10,0,360.0,312.0,2.2,28.0,571.0,478.58,356.13
2017,9,13,10,15,410.5,308.0,2.1,28.5,618.5,521.5,386.68
2017,9,13,10,30,461.0,304.0,2.0,29.0,666.0,570.57,420.93
2017,9,13,10,45,466.0,316.5,1.9,29.5,693.5,607.08,444.92
2017,9,13,11,0,471.0,329.0,1.8,30.0,721.0,642.95,467.91
2017,9,13,11,15,391.0,371.5,1.75,30.0,702.5,643.42,465.86
2017,9,13,11,30,311.0,414.0,1.7,30.0,684.0,636.88,459.05
2017,9,13,11,45,360.0,399.0,1.65,30.5,716.0,674.8,484.51
2017,9,13,12,0,409.0,384.0,1.6,31.0,748.0,714.59,510.45
2017,9,13,12,15,446.0,377.5,1.55,31.0,775.5,752.98,535.71
2017,9,13,12,30,483.0,371.0,1.5,31.0,803.0,791.15,560.52
2017,9,13,12,45,562.0,325.0,1.5,31.5,825.0,827.08,584.67
2017,9,13,13,0,641.0,279.0,1.5,32.0,847.0,862.3,608.16
2017,9,13,13,15,636.0,277.0,1.55,32.0,833.5,863.73,609.59
2017,9,13,13,30,631.0,275.0,1.6,32.0,820.0,862.57,609.8
2017,9,13,13,45,627.5,269.0,1.65,32.5,799.0,856.21,605.69
2017,9,13,14,0,624.0,263.0,1.7,33.0,778.0,847.24,600.02
2017,9,13,14,15,613.0,258.0,1.75,32.5,749.0,830.01,591.41
2017,9,13,14,30,602.0,253.0,1.8,32.0,720.0,808.65,580.17
2017,9,13,14,45,573.5,253.5,1.9,32.0,681.0,777.64,561.28
2017,9,13,15,0,545.0,254.0,2.0,32.0,642.0,745.42,541.35
2017,9,13,15,15,413.0,267.5,2.05,31.5,551.0,640.64,470.52
2017,9,13,15,30,281.0,281.0,2.1,31.0,460.0,533.78,396.21
2017,9,13,15,45,294.0,254.0,2.2,31.0,428.0,508.36,380.78
2017,9,13,16,0,307.0,227.0,2.3,31.0,396.0,480.83,363.0
2017,9,13,16,15,273.5,214.5,2.25,30.5,353.5,434.93,330.61
2017,9,13,16,30,240.0,202.0,2.2,30.0,311.0,382.97,293.26
2017,9,13,16,45,312.0,167.5,2.2,29.5,290.0,388.9,300.21
2017,9,13,17,0,384.0,133.0,2.2,29.0,269.0,387.06,300.24
2017,9,13,17,15,332.0,114.5,2.05,28.0,217.0,315.08,245.29
2017,9,13,17,30,280.0,96.0,1.9,27.0,165.0,254.86,197.77
2017,9,13,17,45,226.5,73.0,1.8,26.0,119.0,192.71,147.32
2017,9,13,18,0,173.0,50.0,1.7,25.0,73.0,135.14,99.29
2017,9,13,18,15,96.5,28.0,1.7,24.5,39.5,74.14,43.6
2017,9,13,18,30,20.0,6.0,1.7,24.0,6.0,11.58,0.0
2017,9,13,18,45,10.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.8,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,29.27,17.77
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,47.38,34.68
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,57.73,44.14
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,71.43,56.12
2017,9,14,7,45,427.5,105.0,3.85,23.5,243.0,106.16,67.42
2017,9,14,8,0,501.0,114.0,4.0,24.0,298.0,149.08,94.74
2017,9,14,8,15,541.5,123.5,4.0,24.5,351.5,194.69,129.56
2017,9,14,8,30,582.0,133.0,4.0,25.0,405.0,244.13,169.64
2017,9,14,8,45,621.0,136.5,4.0,26.0,458.0,291.91,208.95
2017,9,14,9,0,660.0,140.0,4.0,27.0,511.0,343.45,251.02
2017,9,14,9,15,682.5,145.5,4.05,27.5,558.5,393.67,292.21
2017,9,14,9,30,705.0,151.0,4.1,28.0,606.0,445.26,333.47
2017,9,14,9,45,725.0,153.5,4.15,28.5,648.5,494.04,371.66
2017,9,14,10,0,745.0,156.0,4.2,29.0,691.0,543.38,409.27
2017,9,14,10,15,757.0,159.0,4.2,29.5,727.0,588.78,442.92
2017,9,14,10,30,769.0,162.0,4.2,30.0,763.0,635.38,476.5
2017,9,14,10,45,777.5,164.0,4.25,30.5,791.0,675.54,504.92
2017,9,14,11,0,786.0,166.0,4.3,31.0,819.0,714.31,531.77
2017,9,14,11,15,792.0,168.0,4.3,31.0,839.5,749.65,556.67
2017,9,14,11,30,798.0,170.0,4.3,31.0,860.0,783.06,578.98
2017,9,14,11,45,803.5,169.0,4.3,31.5,872.5,811.09,596.32
2017,9,14,12,0,809.0,168.0,4.3,32.0,885.0,836.8,612.03
2017,9,14,12,15,810.0,168.5,4.25,32.0,888.5,857.68,625.51
2017,9,14,12,30,811.0,169.0,4.2,32.0,892.0,875.79,637.21
2017,9,14,12,45,808.5,168.5,4.2,32.5,886.5,886.98,643.31
2017,9,14,13,0,806.0,168.0,4.2,33.0,881.0,895.14,647.53
2017,9,14,13,15,802.0,167.0,4.2,33.0,867.0,898.38,649.96
2017,9,14,13,30,798.0,166.0,4.2,33.0,853.0,898.54,650.51
2017,9,14,13,45,790.5,165.0,4.2,33.0,830.5,892.45,647.09
2017,9,14,14,0,783.0,164.0,4.2,33.0,808.0,883.35,641.84
2017,9,14,14,15,773.5,161.5,4.15,33.0,778.0,867.98,632.33
2017,9,14,14,30,764.0,159.0,4.1,33.0,748.0,849.79,621.07
2017,9,14,14,45,745.0,159.0,4.1,33.0,710.0,826.58,606.72
2017,9,14,15,0,726.0,159.0,4.1,33.0,672.0,798.29,588.97
2017,9,14,15,15,708.0,154.5,4.05,32.5,629.0,764.03,568.06
2017,9,14,15,30,690.0,150.0,4.0,32.0,586.0,728.06,545.78
2017,9,14,15,45,667.0,144.0,4.0,32.0,538.0,685.14,517.11
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,641.32,486.92
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,590.2,451.4
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,539.35,415.27
2017,9,14,16,45,539.5,114.5,3.55,30.5,332.5,476.11,369.01
2017,9,14,17,0,497.0,105.0,3.4,30.0,279.0,418.77,325.78
2017,9,14,17,15,438.0,93.0,3.1,29.0,225.5,352.37,274.58
2017,9,14,17,30,379.0,81.0,2.8,28.0,172.0,290.63,225.3
2017,9,14,17,45,296.5,64.0,2.55,27.5,123.5,217.83,165.69
2017,9,14,18,0,214.0,47.0,2.3,27.0,75.0,153.1,111.53
2017,9,14,18,15,107.0,23.5,2.45,26.5,37.5,76.37,41.8
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,10.81,0.0
2017,9,15,6,45,102.5,35.0,2.8,21.5,49.5,28.86,17.29
2017,9,15,7,0,182.0,59.0,3.0,22.0,87.0,47.36,34.63
2017,9,15,7,15,256.0,79.0,3.1,22.5,136.0,62.22,47.96
2017,9,15,7,30,330.0,99.0,3.2,23.0,185.0,73.0,57.45
2017,9,15,7,45,397.0,111.0,3.35,23.5,239.0,108.3,70.38
2017,9,15,8,0,464.0,123.0,3.5,24.0,293.0,151.12,97.93
2017,9,15,8,15,374.0,155.0,3.45,24.5,306.0,195.12,136.46
2017,9,15,8,30,284.0,187.0,3.4,25.0,319.0,224.26,163.8
2017,9,15,8,45,263.5,215.0,3.4,25.5,349.5,260.13,193.39
2017,9,15,9,0,243.0,243.0,3.4,26.0,380.0,293.8,220.53
2017,9,15,9,15,460.5,203.0,3.35,26.5,489.5,356.6,266.79
2017,9,15,9,30,678.0,163.0,3.3,27.0,599.0,442.75,331.91
2017,9,15,9,45,706.0,162.0,3.3,27.5,643.0,490.96,369.3
2017,9,15,10,0,734.0,161.0,3.3,28.0,687.0,540.53,406.88
2017,9,15,10,15,746.5,164.0,3.25,28.5,722.5,585.71,440.07
2017,9,15,10,30,759.0,167.0,3.2,29.0,758.0,630.29,471.91
2017,9,15,10,45,773.0,167.0,3.2,29.5,788.0,673.75,502.33
2017,9,15,11,0,787.0,167.0,3.2,30.0,818.0,714.32,530.11
2017,9,15,11,15,792.5,168.5,3.2,30.0,838.0,748.8,554.16
2017,9,15,11,30,798.0,170.0,3.2,30.0,858.0,781.3,575.69
2017,9,15,11,45,815.0,162.0,3.2,30.5,873.5,811.75,594.44
2017,9,15,12,0,832.0,154.0,3.2,31.0,889.0,840.31,611.81
2017,9,15,12,15,833.0,154.0,3.15,31.0,892.0,861.01,624.88
2017,9,15,12,30,834.0,154.0,3.1,31.0,895.0,878.85,636.13
2017,9,15,12,45,832.5,153.5,3.1,31.5,889.5,891.05,642.78
2017,9,15,13,0,831.0,153.0,3.1,32.0,884.0,900.16,647.53
2017,9,15,13,15,827.0,152.0,3.05,32.0,870.0,903.38,649.58
2017,9,15,13,30,823.0,151.0,3.0,32.0,856.0,903.43,649.73
2017,9,15,13,45,816.5,149.5,2.95,32.0,833.5,897.55,646.18
2017,9,15,14,0,810.0,148.0,2.9,32.0,811.0,888.55,640.77
2017,9,15,14,15,800.5,146.0,2.85,32.0,781.0,873.34,631.45
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,855.24,620.37
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,831.18,605.77
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,804.61,589.53
2017,9,15,15,15,750.0,134.0,2.8,31.5,633.5,773.36,571.26
2017,9,15,15,30,733.0,130.0,2.8,31.0,590.0,737.57,549.71
2017,9,15,15,45,710.5,125.5,2.85,31.0,541.5,695.41,522.62
2017,9,15,16,0,688.0,121.0,2.9,31.0,493.0,652.25,494.08
2017,9,15,16,15,657.5,115.0,2.85,30.5,440.5,601.13,459.12
2017,9,15,16,30,627.0,109.0,2.8,30.0,388.0,550.19,423.38
2017,9,15,16,45,586.0,101.0,2.75,30.0,334.0,491.07,379.72
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,433.72,336.16
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,365.75,284.07
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,300.41,232.15
2017,9,15,17,45,338.5,57.5,2.1,27.5,123.0,226.79,171.83
2017,9,15,18,0,252.0,43.0,1.9,27.0,74.0,161.73,117.06
2017,9,15,18,15,126.0,21.5,2.0,26.5,37.0,78.49,38.95
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,11.8,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,25.63,14.5
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,41.2,29.25
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,51.49,38.59
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,61.31,47.22
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.5,98.41,60.05
2017,9,16,8,0,532.0,104.0,3.3,25.0,298.0,142.28,87.7
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.5,187.66,122.01
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,237.4,162.22
2017,9,16,8,45,651.5,123.0,3.2,26.5,458.0,286.25,202.78
2017,9,16,9,0,690.0,126.0,3.2,27.0,511.0,338.69,246.09
2017,9,16,9,15,712.0,130.5,3.15,27.5,558.5,389.27,287.56
2017,9,16,9,30,734.0,135.0,3.1,28.0,606.0,441.09,328.87
2017,9,16,9,45,756.0,135.5,3.05,28.5,649.0,493.01,369.07
2017,9,16,10,0,778.0,136.0,3.0,29.0,692.0,542.48,406.37
2017,9,16,10,15,790.0,138.5,2.95,29.0,728.0,588.33,440.83
2017,9,16,10,30,802.0,141.0,2.9,29.0,764.0,633.41,473.88
2017,9,16,10,45,813.5,141.0,2.85,29.5,793.0,674.82,502.66
2017,9,16,11,0,825.0,141.0,2.8,30.0,822.0,714.91,529.8
2017,9,16,11,15,831.0,142.5,2.75,30.0,842.5,750.85,553.58
2017,9,16,11,30,837.0,144.0,2.7,30.0,863.0,784.7,575.42
2017,9,16,11,45,816.5,160.0,2.7,30.5,869.5,809.14,589.96
2017,9,16,12,0,796.0,176.0,2.7,31.0,876.0,830.03,602.16
2017,9,16,12,15,797.0,176.0,2.65,31.0,879.5,850.07,614.71
2017,9,16,12,30,798.0,176.0,2.6,31.0,883.0,867.39,625.49
2017,9,16,12,45,798.5,174.0,2.6,31.5,878.0,879.47,632.03
2017,9,16,13,0,799.0,172.0,2.6,32.0,873.0,888.6,636.77
2017,9,16,13,15,795.0,171.0,2.6,32.0,859.0,891.71,639.05
2017,9,16,13,30,791.0,170.0,2.6,32.0,845.0,891.74,639.52
2017,9,16,13,45,786.0,167.0,2.6,32.0,823.0,885.78,636.26
2017,9,16,14,0,781.0,164.0,2.6,32.0,801.0,876.77,631.21
2017,9,16,14,15,771.5,161.5,2.6,32.0,771.0,861.32,622.09
2017,9,16,14,30,762.0,159.0,2.6,32.0,741.0,843.07,611.26
2017,9,16,14,45,751.5,154.5,2.6,32.0,704.5,822.28,598.83
2017,9,16,15,0,741.0,150.0,2.6,32.0,668.0,796.06,582.82
2017,9,16,15,15,723.5,145.5,2.6,32.0,624.5,761.82,561.39
2017,9,16,15,30,706.0,141.0,2.6,32.0,581.0,725.81,538.65
2017,9,16,15,45,683.5,135.0,2.6,32.0,533.0,682.83,510.8
2017,9,16,16,0,661.0,129.0,2.6,32.0,485.0,638.89,481.08
2017,9,16,16,15,629.5,122.5,2.55,31.5,432.5,587.52,446.1
2017,9,16,16,30,598.0,116.0,2.5,31.0,380.0,536.46,410.42
2017,9,16,16,45,556.0,107.0,2.45,30.5,326.5,476.87,367.37
2017,9,16,17,0,514.0,98.0,2.4,30.0,273.0,419.17,324.32
2017,9,16,17,15,453.5,86.5,2.15,29.0,219.5,349.37,270.8
2017,9,16,17,30,393.0,75.0,1.9,28.0,166.0,287.19,221.24
2017,9,16,17,45,307.0,59.0,1.65,27.5,117.5,214.03,161.43
2017,9,16,18,0,221.0,43.0,1.4,27.0,69.0,149.4,107.22
2017,9,16,18,15,110.5,21.5,1.4,26.5,34.5,72.32,30.51
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.5,1.05,20.5,7.5,0.0,0.0
2017,9,17,6,30,0.0,15.0,1.3,21.0,15.0,14.74,0.0
2017,9,17,6,45,147.5,32.5,1.55,22.0,53.5,25.28,14.09
2017,9,17,7,0,295.0,50.0,1.8,23.0,92.0,38.0,26.54
2017,9,17,7,15,379.5,63.0,1.9,23.5,143.5,46.43,34.26
2017,9,17,7,30,464.0,76.0,2.0,24.0,195.0,54.56,41.43
2017,9,17,7,45,528.0,84.0,2.15,24.5,250.5,91.76,53.08
2017,9,17,8,0,592.0,92.0,2.3,25.0,306.0,137.39,81.27
2017,9,17,8,15,631.5,99.0,2.35,25.5,361.0,185.15,117.4
2017,9,17,8,30,671.0,106.0,2.4,26.0,416.0,237.05,159.54
2017,9,17,8,45,701.5,110.5,2.45,26.5,469.0,288.12,202.29
2017,9,17,9,0,732.0,115.0,2.5,27.0,522.0,341.8,246.89
2017,9,17,9,15,753.0,119.0,2.45,27.5,570.0,393.66,289.35
2017,9,17,9,30,774.0,123.0,2.4,28.0,618.0,449.39,333.39
2017,9,17,9,45,788.0,127.0,2.4,28.5,660.0,499.37,372.08
2017,9,17,10,0,802.0,131.0,2.4,29.0,702.0,549.19,409.45
2017,9,17,10,15,813.5,133.5,2.35,29.0,738.0,595.76,444.1
2017,9,17,10,30,825.0,136.0,2.3,29.0,774.0,641.45,477.2
2017,9,17,10,45,833.0,137.5,2.3,29.5,802.5,682.76,505.73
2017,9,17,11,0,841.0,139.0,2.3,30.0,831.0,722.45,532.43
2017,9,17,11,15,846.0,140.5,2.25,30.5,851.0,758.12,554.52
2017,9,17,11,30,851.0,142.0,2.2,31.0,871.0,791.6,574.55
2017,9,17,11,45,856.0,141.0,2.2,31.5,883.0,819.27,590.92
2017,9,17,12,0,861.0,140.0,2.2,32.0,895.0,844.91,605.91
2017,9,17,12,15,861.5,140.0,2.15,32.0,898.0,865.03,618.12
2017,9,17,12,30,862.0,140.0,2.1,32.0,901.0,882.18,628.48
2017,9,17,12,45,860.0,139.5,2.1,32.0,895.0,893.62,635.72
2017,9,17,13,0,858.0,139.0,2.1,32.0,889.0,901.89,641.11
2017,9,17,13,15,854.0,138.5,2.1,32.0,874.5,905.17,643.47
2017,9,17,13,30,850.0,138.0,2.1,32.0,860.0,905.23,643.96
2017,9,17,13,45,844.0,136.0,2.1,32.5,837.0,903.14,641.94
2017,9,17,14,0,838.0,134.0,2.1,33.0,814.0,893.71,635.41
2017,9,17,14,15,829.5,132.0,2.1,32.5,783.5,878.95,628.23
2017,9,17,14,30,821.0,130.0,2.1,32.0,753.0,861.2,619.22
2017,9,17,14,45,810.0,126.5,2.1,32.0,716.0,836.84,604.71
2017,9,17,15,0,799.0,123.0,2.1,32.0,679.0,809.84,588.51
2017,9,17,15,15,783.0,119.5,2.15,32.0,635.0,776.33,568.31
2017,9,17,15,30,767.0,116.0,2.2,32.0,591.0,740.81,546.57
2017,9,17,15,45,747.0,111.0,2.25,32.0,542.5,698.85,520.16
2017,9,17,16,0,727.0,106.0,2.3,32.0,494.0,658.22,494.28
2017,9,17,16,15,697.5,101.0,2.3,31.5,441.0,607.65,460.55
2017,9,17,16,30,668.0,96.0,2.3,31.0,388.0,557.14,425.65
2017,9,17,16,45,628.0,89.0,2.3,30.5,333.5,498.36,383.49
2017,9,17,17,0,588.0,82.0,2.3,30.0,279.0,441.25,341.04
2017,9,17,17,15,527.5,73.0,2.05,29.0,224.5,373.27,288.76
2017,9,17,17,30,467.0,64.0,1.8,28.0,170.0,309.65,237.88
2017,9,17,17,45,374.5,51.0,1.6,27.5,120.0,233.05,175.16
2017,9,17,18,0,282.0,38.0,1.4,27.0,70.0,164.75,117.38
2017,9,17,18,15,141.0,19.0,1.45,26.5,35.0,77.29,25.22
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,12.78,0.0
2017,9,18,6,45,145.0,30.5,0.8,23.5,51.0,23.66,12.55
2017,9,18,7,0,290.0,48.0,0.9,24.0,89.0,36.44,25.09
2017,9,18,7,15,374.5,61.0,1.05,24.5,139.5,44.92,32.82
2017,9,18,7,30,459.0,74.0,1.2,25.0,190.0,52.89,39.82
2017,9,18,7,45,522.0,81.5,1.35,25.5,244.5,88.19,50.47
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,132.84,77.58
2017,9,18,8,15,303.5,129.5,1.55,26.5,239.5,160.4,110.44
2017,9,18,8,30,22.0,170.0,1.6,27.0,180.0,162.84,123.1
2017,9,18,8,45,371.5,141.0,1.65,27.5,345.0,222.11,159.22
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,334.09,239.44
2017,9,18,9,15,515.5,194.0,1.7,28.0,491.5,367.34,270.0
2017,9,18,9,30,310.0,276.0,1.7,28.0,473.0,380.95,282.78
2017,9,18,9,45,319.0,290.5,1.7,28.5,506.0,416.16,308.65
2017,9,18,10,0,328.0,305.0,1.7,29.0,539.0,451.72,334.09
2017,9,18,10,15,571.0,218.0,1.7,29.5,649.0,529.01,391.67
2017,9,18,10,30,814.0,131.0,1.7,30.0,759.0,628.21,463.66
2017,9,18,10,45,633.0,229.5,1.7,30.5,729.0,632.7,462.63
2017,9,18,11,0,452.0,328.0,1.7,31.0,699.0,623.87,452.19
2017,9,18,11,15,458.0,336.0,1.7,31.0,720.0,654.74,473.29
2017,9,18,11,30,464.0,344.0,1.7,31.0,741.0,684.8,493.27
2017,9,18,11,45,454.0,353.5,1.7,31.5,746.0,702.63,503.67
2017,9,18,12,0,444.0,363.0,1.7,32.0,751.0,718.63,512.8
2017,9,18,12,15,395.5,388.0,1.7,32.0,735.0,713.93,508.35
2017,9,18,12,30,347.0,413.0,1.7,32.0,719.0,707.51,502.85
2017,9,18,12,45,384.5,391.0,1.7,32.0,727.5,727.12,517.18
2017,9,18,13,0,422.0,369.0,1.7,32.0,736.0,749.32,532.92
2017,9,18,13,15,605.0,267.0,1.7,32.0,784.0,817.43,582.88
2017,9,18,13,30,788.0,165.0,1.7,32.0,832.0,879.29,624.46
2017,9,18,13,45,652.0,233.5,1.75,32.0,775.5,832.87,594.6
2017,9,18,14,0,516.0,302.0,1.8,32.0,719.0,780.63,558.23
2017,9,18,14,15,487.0,297.0,1.85,31.5,678.5,748.55,539.44
2017,9,18,14,30,458.0,292.0,1.9,31.0,638.0,715.05,519.19
2017,9,18,14,45,568.0,233.0,1.95,31.0,640.5,741.58,541.73
2017,9,18,15,0,678.0,174.0,2.0,31.0,643.0,764.45,560.88
2017,9,18,15,15,659.0,168.5,2.05,30.5,600.0,729.42,539.65
2017,9,18,15,30,640.0,163.0,2.1,30.0,557.0,692.87,517.13
2017,9,18,15,45,623.5,153.0,2.15,30.0,510.5,652.1,490.33
2017,9,18,16,0,607.0,143.0,2.2,30.0,464.0,610.14,462.15
2017,9,18,16,15,574.0,135.0,2.1,29.5,413.0,558.09,426.1
2017,9,18,16,30,541.0,127.0,2.0,29.0,362.0,503.57,387.45
2017,9,18,16,45,506.0,114.5,1.9,29.0,310.0,447.39,345.77
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,392.84,304.14
2017,9,18,17,15,409.0,89.0,1.7,28.5,206.0,325.83,252.16
2017,9,18,17,30,347.0,76.0,1.6,28.0,154.0,263.87,202.44
2017,9,18,17,45,267.0,58.0,1.55,27.5,107.5,193.91,145.34
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,131.86,93.03
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,62.63,10.97
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,9.83,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,26.11,14.15
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,40.6,28.51
2017,9,19,7,15,288.0,69.5,3.35,24.0,130.0,51.75,38.67
2017,9,19,7,30,370.0,86.0,3.5,24.0,178.0,62.27,48.02
2017,9,19,7,45,438.5,95.0,3.65,24.5,231.5,94.34,58.58
2017,9,19,8,0,507.0,104.0,3.8,25.0,285.0,136.6,84.45
2017,9,19,8,15,548.5,112.5,3.85,25.5,338.0,180.86,117.54
2017,9,19,8,30,590.0,121.0,3.9,26.0,391.0,229.68,156.84
2017,9,19,8,45,434.0,177.5,3.95,26.5,389.0,269.81,195.68
2017,9,19,9,0,278.0,234.0,4.0,27.0,387.0,295.82,220.74
2017,9,19,9,15,495.0,185.5,4.0,27.0,488.0,351.03,261.98
2017,9,19,9,30,712.0,137.0,4.0,27.0,589.0,428.96,322.22
2017,9,19,9,45,521.5,224.5,4.0,27.5,567.5,452.5,341.13
2017,9,19,10,0,331.0,312.0,4.0,28.0,546.0,458.79,344.8
2017,9,19,10,15,314.5,334.5,3.95,28.0,566.0,487.21,365.71
2017,9,19,10,30,298.0,357.0,3.9,28.0,586.0,513.77,384.7
2017,9,19,10,45,316.0,367.0,3.85,28.5,618.0,549.99,410.09
2017,9,19,11,0,334.0,377.0,3.8,29.0,650.0,586.87,435.53
2017,9,19,11,15,337.5,386.5,3.75,29.0,668.0,613.19,453.83
2017,9,19,11,30,341.0,396.0,3.7,29.0,686.0,638.88,471.57
2017,9,19,11,45,331.0,405.5,3.7,29.5,690.0,653.22,480.19
2017,9,19,12,0,321.0,415.0,3.7,30.0,694.0,666.12,487.79
2017,9,19,12,15,329.0,414.0,3.65,30.0,701.5,682.55,499.18
2017,9,19,12,30,337.0,413.0,3.6,30.0,709.0,698.09,509.93
2017,9,19,12,45,585.0,276.0,3.55,30.0,785.0,790.3,580.51
2017,9,19,13,0,833.0,139.0,3.5,30.0,861.0,875.09,639.8
2017,9,19,13,15,829.5,138.0,3.45,30.0,847.0,881.74,643.69
2017,9,19,13,30,826.0,137.0,3.4,30.0,833.0,881.86,643.93
2017,9,19,13,45,819.5,135.5,3.4,30.0,810.5,875.62,640.42
2017,9,19,14,0,813.0,134.0,3.4,30.0,788.0,866.28,635.0
2017,9,19,14,15,804.0,132.0,3.35,30.0,757.5,851.19,625.6
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,833.22,614.4
2017,9,19,14,45,767.0,134.5,3.3,30.0,687.0,803.38,595.5
2017,9,19,15,0,739.0,139.0,3.3,30.0,647.0,774.43,577.22
2017,9,19,15,15,609.5,176.5,3.15,29.5,577.0,695.69,523.47
2017,9,19,15,30,480.0,214.0,3.0,29.0,507.0,617.81,467.42
2017,9,19,15,45,439.5,204.5,2.9,29.0,455.5,564.75,429.96
2017,9,19,16,0,399.0,195.0,2.8,29.0,404.0,512.65,392.46
2017,9,19,16,15,258.5,187.5,2.55,28.5,317.5,388.4,299.64
2017,9,19,16,30,118.0,180.0,2.3,28.0,231.0,274.69,212.2
2017,9,19,16,45,109.0,155.5,2.05,28.0,197.0,239.09,185.25
2017,9,19,17,0,100.0,131.0,1.8,28.0,163.0,203.75,157.72
2017,9,19,17,15,83.5,106.5,1.75,27.5,130.0,164.88,127.09
2017,9,19,17,30,67.0,82.0,1.7,27.0,97.0,121.18,91.86
2017,9,19,17,45,42.0,58.5,1.65,26.5,67.0,82.47,60.0
2017,9,19,18,0,17.0,35.0,1.6,26.0,37.0,45.1,28.91
2017,9,19,18,15,8.5,17.5,1.65,26.0,18.5,21.09,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
