Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.83,0.0
2017,9,20,6,45,129.0,30.0,3.05,23.5,46.5,23.35,11.82
2017,9,20,7,0,232.0,50.0,3.2,24.0,82.0,38.2,26.46
2017,9,20,7,15,317.0,64.5,3.4,24.5,131.0,47.83,35.24
2017,9,20,7,30,402.0,79.0,3.6,25.0,180.0,56.93,43.25
2017,9,20,7,45,468.0,88.0,3.8,25.5,233.5,89.38,53.78
2017,9,20,8,0,534.0,97.0,4.0,26.0,287.0,132.15,79.54
2017,9,20,8,15,293.5,140.5,4.1,26.5,247.5,166.32,115.96
2017,9,20,8,30,53.0,184.0,4.2,27.0,208.0,176.48,133.29
2017,9,20,8,45,110.0,214.5,4.35,27.5,272.5,218.82,164.32
2017,9,20,9,0,167.0,245.0,4.5,28.0,337.0,271.85,203.91
2017,9,20,9,15,451.0,186.0,4.5,28.5,464.0,333.65,248.16
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,428.57,319.82
2017,9,20,9,45,757.0,127.5,4.55,29.5,634.0,480.09,360.3
2017,9,20,10,0,779.0,128.0,4.6,30.0,677.0,529.28,398.24
2017,9,20,10,15,790.5,130.5,4.55,30.0,712.0,574.63,432.97
2017,9,20,10,30,802.0,133.0,4.5,30.0,747.0,619.13,466.33
2017,9,20,10,45,813.0,133.5,4.5,30.5,775.5,660.36,495.84
2017,9,20,11,0,824.0,134.0,4.5,31.0,804.0,700.23,523.72
2017,9,20,11,15,829.5,135.0,4.45,31.0,824.0,734.97,547.58
2017,9,20,11,30,835.0,136.0,4.4,31.0,844.0,767.58,569.31
2017,9,20,11,45,838.0,136.5,4.4,31.5,855.5,794.55,586.07
2017,9,20,12,0,841.0,137.0,4.4,32.0,867.0,819.29,601.28
2017,9,20,12,15,842.0,137.5,4.4,32.0,870.0,839.66,614.74
2017,9,20,12,30,843.0,138.0,4.4,32.0,873.0,857.15,626.35
2017,9,20,12,45,841.0,137.5,4.4,32.5,867.0,868.1,632.4
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,875.94,636.51
2017,9,20,13,15,835.0,136.0,4.35,33.0,847.0,878.39,638.23
2017,9,20,13,30,831.0,135.0,4.3,33.0,833.0,881.65,640.66
2017,9,20,13,45,824.5,134.0,4.3,33.0,810.0,875.86,637.42
2017,9,20,14,0,818.0,133.0,4.3,33.0,787.0,866.95,632.29
2017,9,20,14,15,808.5,131.0,4.2,32.5,757.0,851.33,623.64
2017,9,20,14,30,799.0,129.0,4.1,32.0,727.0,832.83,613.14
2017,9,20,14,45,780.5,129.0,4.1,32.0,688.5,806.14,596.31
2017,9,20,15,0,762.0,129.0,4.1,32.0,650.0,777.22,577.97
2017,9,20,15,15,539.0,193.5,4.05,31.5,550.0,651.75,490.24
2017,9,20,15,30,316.0,258.0,4.0,31.0,450.0,529.03,399.38
2017,9,20,15,45,497.5,185.5,3.95,31.0,458.0,585.48,445.94
2017,9,20,16,0,679.0,113.0,3.9,31.0,466.0,623.49,477.68
2017,9,20,16,15,646.5,107.5,3.7,30.5,414.0,572.22,440.93
2017,9,20,16,30,614.0,102.0,3.5,30.0,362.0,521.37,404.04
2017,9,20,16,45,570.0,94.0,3.3,30.0,308.5,461.61,358.73
2017,9,20,17,0,526.0,86.0,3.1,30.0,255.0,403.97,313.86
2017,9,20,17,15,460.0,75.5,2.9,29.5,202.0,334.95,259.51
2017,9,20,17,30,394.0,65.0,2.7,29.0,149.0,269.35,206.22
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,194.87,144.97
2017,9,20,18,0,200.0,36.0,2.3,28.0,56.0,130.36,89.71
2017,9,20,18,15,100.0,18.0,2.4,27.5,28.0,59.86,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.85,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,24.53,12.38
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.28,26.49
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,47.92,35.37
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,57.03,43.51
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,86.63,51.81
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,129.0,76.49
2017,9,21,8,15,451.5,131.0,3.3,25.5,308.0,178.78,119.68
2017,9,21,8,30,347.0,170.0,3.4,26.0,328.0,220.52,157.8
2017,9,21,8,45,318.0,200.0,3.5,26.5,357.5,259.26,190.28
2017,9,21,9,0,289.0,230.0,3.6,27.0,387.0,294.87,219.54
2017,9,21,9,15,191.5,257.5,3.6,27.0,366.0,303.21,228.34
2017,9,21,9,30,94.0,285.0,3.6,27.0,345.0,301.02,227.59
2017,9,21,9,45,154.5,308.5,3.6,27.5,414.5,354.17,266.98
2017,9,21,10,0,215.0,332.0,3.6,28.0,484.0,416.86,313.0
2017,9,21,10,15,517.5,228.0,3.6,28.0,617.0,504.21,380.88
2017,9,21,10,30,820.0,124.0,3.6,28.0,750.0,620.04,469.19
2017,9,21,10,45,830.5,124.5,3.6,28.5,778.5,661.52,498.5
2017,9,21,11,0,841.0,125.0,3.6,29.0,807.0,702.4,527.02
2017,9,21,11,15,846.5,126.0,3.6,29.5,827.0,737.09,549.56
2017,9,21,11,30,852.0,127.0,3.6,30.0,847.0,769.56,570.09
2017,9,21,11,45,851.0,130.0,3.65,30.5,857.5,796.46,586.9
2017,9,21,12,0,850.0,133.0,3.7,31.0,868.0,820.55,601.78
2017,9,21,12,15,850.5,133.0,3.7,31.0,870.5,840.11,614.63
2017,9,21,12,30,851.0,133.0,3.7,31.0,873.0,856.72,625.59
2017,9,21,12,45,849.0,133.0,3.75,31.5,867.0,868.17,632.18
2017,9,21,13,0,847.0,133.0,3.8,32.0,861.0,876.48,636.82
2017,9,21,13,15,843.0,132.0,3.8,32.0,846.5,878.87,638.72
2017,9,21,13,30,839.0,131.0,3.8,32.0,832.0,878.08,638.67
2017,9,21,13,45,830.0,131.0,3.85,32.0,808.5,874.89,637.45
2017,9,21,14,0,821.0,131.0,3.9,32.0,785.0,864.75,631.73
2017,9,21,14,15,812.0,129.0,3.95,32.0,754.5,849.47,622.72
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,831.3,611.85
2017,9,21,14,45,765.0,136.5,4.05,32.0,681.5,798.34,590.96
2017,9,21,15,0,727.0,146.0,4.1,32.0,639.0,766.89,571.06
2017,9,21,15,15,708.0,142.0,4.1,31.5,595.5,732.3,549.78
2017,9,21,15,30,689.0,138.0,4.1,31.0,552.0,696.1,527.11
2017,9,21,15,45,660.0,133.5,4.15,31.0,503.0,650.58,495.83
2017,9,21,16,0,631.0,129.0,4.2,31.0,454.0,604.61,463.48
2017,9,21,16,15,348.5,149.5,4.1,30.5,326.0,412.52,319.15
2017,9,21,16,30,66.0,170.0,4.0,30.0,198.0,222.23,170.38
2017,9,21,16,45,262.5,134.0,3.95,29.5,221.0,311.46,243.56
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,375.88,294.45
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,307.0,239.12
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,243.98,187.44
2017,9,21,17,45,221.5,55.5,2.85,27.5,94.5,169.66,126.27
2017,9,21,18,0,123.0,38.0,2.5,27.0,49.0,99.28,66.98
2017,9,21,18,15,61.5,19.0,2.45,26.5,24.5,45.15,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.5,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,15.0,9.0,2.2,22.0,10.0,8.85,0.0
2017,9,22,6,45,123.0,29.0,2.4,22.5,44.5,22.62,10.76
2017,9,22,7,0,231.0,49.0,2.6,23.0,79.0,37.53,25.95
2017,9,22,7,15,322.0,62.5,2.75,23.5,128.0,46.41,34.14
2017,9,22,7,30,413.0,76.0,2.9,24.0,177.0,54.8,41.6
2017,9,22,7,45,480.0,84.5,3.05,24.5,231.0,84.87,50.7
2017,9,22,8,0,547.0,93.0,3.2,25.0,285.0,127.86,76.05
2017,9,22,8,15,589.0,100.0,3.25,25.5,338.0,173.06,109.48
2017,9,22,8,30,631.0,107.0,3.3,26.0,391.0,222.72,149.45
2017,9,22,8,45,432.5,172.0,3.4,27.0,377.5,262.06,188.88
2017,9,22,9,0,234.0,237.0,3.5,28.0,364.0,286.26,213.03
2017,9,22,9,15,240.5,257.5,3.5,28.5,398.5,321.28,239.94
2017,9,22,9,30,247.0,278.0,3.5,29.0,433.0,352.97,263.88
2017,9,22,9,45,207.0,306.0,3.55,29.5,442.0,376.75,281.43
2017,9,22,10,0,167.0,334.0,3.6,30.0,451.0,392.86,292.59
2017,9,22,10,15,175.5,346.0,3.6,30.0,474.5,418.88,311.63
2017,9,22,10,30,184.0,358.0,3.6,30.0,498.0,445.27,330.74
2017,9,22,10,45,502.0,246.0,3.65,30.5,647.5,557.17,416.4
2017,9,22,11,0,820.0,134.0,3.7,31.0,797.0,693.58,517.25
2017,9,22,11,15,825.5,135.5,3.75,31.0,817.0,728.54,541.07
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,761.37,563.15
2017,9,22,11,45,498.0,286.5,3.85,31.5,707.5,669.14,492.7
2017,9,22,12,0,165.0,436.0,3.9,32.0,578.0,556.78,405.01
2017,9,22,12,15,259.0,420.0,3.9,32.0,644.0,627.89,457.44
2017,9,22,12,30,353.0,404.0,3.9,32.0,710.0,700.11,509.15
2017,9,22,12,45,578.0,280.5,3.95,32.0,777.5,783.19,572.59
2017,9,22,13,0,803.0,157.0,4.0,32.0,845.0,863.22,629.64
2017,9,22,13,15,540.0,279.5,4.0,32.0,738.5,764.71,559.44
2017,9,22,13,30,277.0,402.0,4.0,32.0,632.0,657.71,479.15
2017,9,22,13,45,232.0,396.5,4.05,32.0,585.5,609.64,446.06
2017,9,22,14,0,187.0,391.0,4.1,32.0,539.0,566.5,415.62
2017,9,22,14,15,480.5,265.0,4.1,31.5,625.5,703.1,521.72
2017,9,22,14,30,774.0,139.0,4.1,31.0,712.0,816.54,605.77
2017,9,22,14,45,766.0,133.5,4.15,31.0,675.5,793.19,590.45
2017,9,22,15,0,758.0,128.0,4.2,31.0,639.0,767.23,574.16
2017,9,22,15,15,740.0,124.5,4.2,30.5,595.5,735.55,554.77
2017,9,22,15,30,722.0,121.0,4.2,30.0,552.0,699.78,532.3
2017,9,22,15,45,699.5,115.5,4.25,30.0,504.0,656.97,503.59
2017,9,22,16,0,677.0,110.0,4.3,30.0,456.0,613.24,472.89
2017,9,22,16,15,643.5,104.5,4.25,29.5,404.0,561.54,436.11
2017,9,22,16,30,610.0,99.0,4.2,29.0,352.0,510.36,398.74
2017,9,22,16,45,563.0,91.5,4.2,29.0,298.5,449.87,352.48
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,391.76,306.76
2017,9,22,17,15,446.0,73.5,3.9,28.5,192.5,321.71,250.7
2017,9,22,17,30,376.0,63.0,3.6,28.0,140.0,255.72,196.33
2017,9,22,17,45,272.5,48.0,3.35,27.5,94.5,179.81,133.46
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,114.66,76.41
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,41.32,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,21.0,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,42.0,10.0,1.5,21.0,10.0,9.83,0.0
2017,9,23,6,45,174.5,26.5,1.75,21.5,47.0,20.59,9.03
2017,9,23,7,0,307.0,43.0,2.0,22.0,84.0,32.7,21.97
2017,9,23,7,15,398.0,54.5,2.15,22.5,134.5,40.19,28.96
2017,9,23,7,30,489.0,66.0,2.3,23.0,185.0,46.53,34.66
2017,9,23,7,45,553.0,72.5,2.5,24.0,240.0,76.6,42.49
2017,9,23,8,0,617.0,79.0,2.7,25.0,295.0,121.73,68.38
2017,9,23,8,15,308.5,47.5,2.8,25.5,155.5,83.86,49.69
2017,9,23,8,30,0.0,16.0,2.9,26.0,16.0,15.44,6.93
2017,9,23,8,45,0.0,56.0,3.0,26.5,56.0,54.12,38.11
2017,9,23,9,0,0.0,96.0,3.1,27.0,96.0,92.68,68.53
2017,9,23,9,15,403.5,97.5,3.15,27.5,350.0,234.24,173.97
2017,9,23,9,30,807.0,99.0,3.2,28.0,604.0,432.17,321.99
2017,9,23,9,45,453.5,212.5,3.3,28.5,500.0,405.1,303.95
2017,9,23,10,0,100.0,326.0,3.4,29.0,396.0,353.64,264.19
2017,9,23,10,15,70.5,323.0,3.45,29.5,374.0,341.21,254.3
2017,9,23,10,30,41.0,320.0,3.5,30.0,352.0,325.64,241.75
2017,9,23,10,45,150.0,355.0,3.6,30.5,475.5,430.29,319.18
2017,9,23,11,0,259.0,390.0,3.7,31.0,599.0,544.2,401.03
2017,9,23,11,15,142.5,358.5,3.75,31.0,474.5,444.25,327.74
2017,9,23,11,30,26.0,327.0,3.8,31.0,350.0,333.74,245.43
2017,9,23,11,45,435.5,233.0,3.85,31.5,607.0,567.91,424.41
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,817.71,599.99
2017,9,23,12,15,614.5,262.0,3.9,32.0,790.5,769.58,563.0
2017,9,23,12,30,384.0,385.0,3.9,32.0,717.0,706.6,513.89
2017,9,23,12,45,612.0,262.0,3.95,32.0,786.5,793.06,580.27
2017,9,23,13,0,840.0,139.0,4.0,32.0,856.0,874.57,637.27
2017,9,23,13,15,836.0,138.0,4.0,32.0,840.5,877.22,638.86
2017,9,23,13,30,832.0,137.0,4.0,32.0,825.0,876.65,638.98
2017,9,23,13,45,826.0,135.0,4.0,32.0,802.0,870.1,635.27
2017,9,23,14,0,820.0,133.0,4.0,32.0,779.0,860.42,629.62
2017,9,23,14,15,535.0,240.5,4.0,32.0,655.5,722.63,533.89
2017,9,23,14,30,250.0,348.0,4.0,32.0,532.0,583.23,430.1
2017,9,23,14,45,490.0,246.0,4.05,32.0,583.0,680.36,506.73
2017,9,23,15,0,730.0,144.0,4.1,32.0,634.0,761.69,568.49
2017,9,23,15,15,711.0,140.0,4.1,31.5,590.0,727.05,546.46
2017,9,23,15,30,692.0,136.0,4.1,31.0,546.0,690.79,523.71
2017,9,23,15,45,668.5,129.5,4.2,31.0,498.0,647.12,493.8
2017,9,23,16,0,645.0,123.0,4.3,31.0,450.0,602.65,462.65
2017,9,23,16,15,610.5,116.0,4.2,30.5,398.0,549.82,425.04
2017,9,23,16,30,576.0,109.0,4.1,30.0,346.0,497.63,386.94
2017,9,23,16,45,531.0,99.5,4.1,30.0,293.0,437.56,341.19
2017,9,23,17,0,486.0,90.0,4.1,30.0,240.0,377.27,294.02
2017,9,23,17,15,418.0,78.0,3.8,29.0,188.0,308.97,239.96
2017,9,23,17,30,350.0,66.0,3.5,28.0,136.0,246.4,188.71
2017,9,23,17,45,252.5,49.0,3.2,27.5,91.0,172.3,127.31
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,108.26,70.26
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,38.42,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.5,22.5,2.4,22.5,39.5,17.32,6.33
2017,9,24,7,0,263.0,45.0,2.7,23.0,79.0,34.39,23.23
2017,9,24,7,15,355.5,58.0,2.9,23.5,128.5,43.0,31.19
2017,9,24,7,30,448.0,71.0,3.1,24.0,178.0,51.24,38.53
2017,9,24,7,45,538.5,73.0,3.3,24.5,235.5,75.3,42.18
2017,9,24,8,0,629.0,75.0,3.5,25.0,293.0,118.3,65.32
2017,9,24,8,15,322.0,117.0,3.6,25.5,229.5,144.1,97.47
2017,9,24,8,30,15.0,159.0,3.7,26.0,166.0,151.22,115.29
2017,9,24,8,45,89.5,199.5,3.8,26.5,247.5,203.99,153.93
2017,9,24,9,0,164.0,240.0,3.9,27.0,329.0,265.06,199.3
2017,9,24,9,15,490.0,166.5,3.9,27.5,465.0,327.51,243.4
2017,9,24,9,30,816.0,93.0,3.9,28.0,601.0,428.84,319.85
2017,9,24,9,45,563.5,202.0,3.9,28.5,564.0,446.94,335.42
2017,9,24,10,0,311.0,311.0,3.9,29.0,527.0,443.85,332.25
2017,9,24,10,15,156.0,230.5,3.85,29.0,339.0,303.73,228.8
2017,9,24,10,30,1.0,150.0,3.8,29.0,151.0,145.16,107.04
2017,9,24,10,45,136.5,267.5,3.8,29.5,377.5,341.18,256.63
2017,9,24,11,0,272.0,385.0,3.8,30.0,604.0,547.91,406.18
2017,9,24,11,15,580.5,245.0,3.75,30.0,726.0,651.23,485.48
2017,9,24,11,30,889.0,105.0,3.7,30.0,848.0,769.83,571.53
2017,9,24,11,45,857.0,126.5,3.7,30.5,850.5,791.07,583.76
2017,9,24,12,0,825.0,148.0,3.7,31.0,853.0,809.62,594.76
2017,9,24,12,15,825.5,148.0,3.7,31.0,855.5,829.09,607.63
2017,9,24,12,30,826.0,148.0,3.7,31.0,858.0,845.67,618.62
2017,9,24,12,45,557.5,279.5,3.75,31.5,757.5,761.28,557.08
2017,9,24,13,0,289.0,411.0,3.8,32.0,657.0,665.72,483.66
2017,9,24,13,15,555.5,275.5,3.8,32.0,737.0,770.73,564.42
2017,9,24,13,30,822.0,140.0,3.8,32.0,817.0,868.32,633.33
2017,9,24,13,45,820.0,135.5,3.8,32.0,795.0,862.62,629.52
2017,9,24,14,0,818.0,131.0,3.8,32.0,773.0,853.74,624.42
2017,9,24,14,15,808.5,129.0,3.85,31.5,742.0,837.94,616.28
2017,9,24,14,30,799.0,127.0,3.9,31.0,711.0,819.27,606.26
2017,9,24,14,45,788.5,122.5,3.95,31.0,673.5,794.34,590.76
2017,9,24,15,0,778.0,118.0,4.0,31.0,636.0,766.85,573.49
2017,9,24,15,15,533.5,186.0,4.0,30.5,530.5,631.08,477.84
2017,9,24,15,30,289.0,254.0,4.0,30.0,425.0,499.65,379.49
2017,9,24,15,45,491.5,178.5,4.05,30.0,438.0,565.6,433.92
2017,9,24,16,0,694.0,103.0,4.1,30.0,451.0,611.58,472.07
2017,9,24,16,15,660.5,97.5,4.05,29.5,398.5,559.46,434.48
2017,9,24,16,30,627.0,92.0,4.0,29.0,346.0,507.84,396.7
2017,9,24,16,45,578.0,85.0,3.95,29.0,292.0,446.41,349.53
2017,9,24,17,0,529.0,78.0,3.9,29.0,238.0,387.56,303.0
2017,9,24,17,15,458.5,68.0,3.65,28.5,186.0,317.85,247.02
2017,9,24,17,30,388.0,58.0,3.4,28.0,134.0,253.63,193.79
2017,9,24,17,45,276.5,44.0,3.15,27.5,88.5,174.35,128.19
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,108.03,67.77
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,38.55,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.0,2.25,21.5,38.0,16.95,5.75
2017,9,25,7,0,245.0,44.0,2.5,22.0,76.0,33.63,22.66
2017,9,25,7,15,338.5,57.0,2.6,22.5,124.5,42.27,30.69
2017,9,25,7,30,432.0,70.0,2.7,23.0,173.0,50.45,38.01
2017,9,25,7,45,506.5,76.0,2.85,23.5,227.5,75.53,43.81
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,118.29,67.65
2017,9,25,8,15,381.0,135.0,3.1,24.0,275.0,167.45,114.19
2017,9,25,8,30,181.0,188.0,3.2,24.0,268.0,201.29,149.68
2017,9,25,8,45,185.5,213.0,3.3,24.5,304.0,236.04,177.2
2017,9,25,9,0,190.0,238.0,3.4,25.0,340.0,271.29,204.86
2017,9,25,9,15,169.0,262.5,3.4,25.5,359.5,297.1,225.15
2017,9,25,9,30,148.0,287.0,3.4,26.0,379.0,320.7,243.08
2017,9,25,9,45,232.0,297.5,3.45,26.5,453.0,379.72,287.09
2017,9,25,10,0,316.0,308.0,3.5,27.0,527.0,443.09,334.11
2017,9,25,10,15,351.0,317.0,3.5,27.0,571.5,487.99,367.56
2017,9,25,10,30,386.0,326.0,3.5,27.0,616.0,535.16,402.37
2017,9,25,10,45,283.5,361.5,3.5,27.5,579.0,519.68,388.89
2017,9,25,11,0,181.0,397.0,3.5,28.0,542.0,497.48,370.18
2017,9,25,11,15,132.0,398.5,3.55,28.0,505.5,473.13,351.8
2017,9,25,11,30,83.0,400.0,3.6,28.0,469.0,445.2,330.54
2017,9,25,11,45,295.5,368.0,3.65,28.0,618.5,585.16,436.33
2017,9,25,12,0,508.0,336.0,3.7,28.0,768.0,735.98,545.87
2017,9,25,12,15,345.5,384.5,3.7,28.0,679.0,662.23,490.08
2017,9,25,12,30,183.0,433.0,3.7,28.0,590.0,580.65,428.82
2017,9,25,12,45,240.5,420.0,3.75,28.5,624.5,622.41,459.66
2017,9,25,13,0,298.0,407.0,3.8,29.0,659.0,668.59,492.61
2017,9,25,13,15,160.5,357.5,3.8,29.0,493.5,500.0,371.36
2017,9,25,13,30,23.0,308.0,3.8,29.0,328.0,322.12,239.15
2017,9,25,13,45,179.0,332.5,3.8,29.0,473.0,495.4,371.06
2017,9,25,14,0,335.0,357.0,3.8,29.0,618.0,663.49,493.31
2017,9,25,14,15,168.5,257.0,3.75,28.5,388.5,409.33,309.53
2017,9,25,14,30,2.0,157.0,3.7,28.0,159.0,154.9,115.05
2017,9,25,14,45,7.0,187.0,3.7,28.0,192.0,189.29,142.22
2017,9,25,15,0,12.0,217.0,3.7,28.0,225.0,224.25,169.33
2017,9,25,15,15,18.0,218.5,3.6,28.0,229.5,231.13,175.13
2017,9,25,15,30,24.0,220.0,3.5,28.0,234.0,237.98,181.0
2017,9,25,15,45,47.0,215.0,3.45,28.0,239.5,257.82,197.37
2017,9,25,16,0,70.0,210.0,3.4,28.0,245.0,269.35,207.32
2017,9,25,16,15,65.0,186.0,3.2,27.5,215.5,239.27,184.95
2017,9,25,16,30,60.0,162.0,3.0,27.0,186.0,209.23,162.3
2017,9,25,16,45,49.5,138.0,2.8,27.0,156.0,176.09,136.37
2017,9,25,17,0,39.0,114.0,2.6,27.0,126.0,143.51,110.45
2017,9,25,17,15,26.0,90.0,2.4,26.5,97.5,110.28,83.71
2017,9,25,17,30,13.0,66.0,2.2,26.0,69.0,73.93,54.02
2017,9,25,17,45,6.5,43.0,2.0,25.5,44.5,46.68,31.38
2017,9,25,18,0,0.0,20.0,1.8,25.0,20.0,19.31,7.59
2017,9,25,18,15,0.0,10.0,1.9,25.0,10.0,9.83,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.0,2.1,22.0,9.0,8.67,0.0
2017,9,26,7,0,0.0,18.0,2.3,22.0,18.0,17.36,8.97
2017,9,26,7,15,0.0,29.5,2.4,22.0,29.5,28.47,18.91
2017,9,26,7,30,0.0,41.0,2.5,22.0,41.0,39.59,28.79
2017,9,26,7,45,0.0,54.5,2.6,22.5,54.5,52.66,38.03
2017,9,26,8,0,0.0,68.0,2.7,23.0,68.0,65.71,48.61
2017,9,26,8,15,0.0,86.5,2.75,23.5,86.5,82.98,62.43
2017,9,26,8,30,0.0,105.0,2.8,24.0,105.0,100.31,76.05
2017,9,26,8,45,0.0,103.0,2.9,24.5,103.0,98.94,74.5
2017,9,26,9,0,0.0,101.0,3.0,25.0,101.0,97.34,72.81
2017,9,26,9,15,0.0,100.0,3.0,25.0,100.0,96.55,71.94
2017,9,26,9,30,0.0,99.0,3.0,25.0,99.0,95.7,71.03
2017,9,26,9,45,0.0,58.0,3.0,25.5,58.0,56.1,39.3
2017,9,26,10,0,0.0,17.0,3.0,26.0,17.0,16.43,7.51
2017,9,26,10,15,5.0,121.5,2.95,26.0,125.5,120.11,89.47
2017,9,26,10,30,10.0,226.0,2.9,26.0,234.0,222.34,167.85
2017,9,26,10,45,5.0,175.0,2.85,26.0,179.0,171.72,128.7
2017,9,26,11,0,0.0,124.0,2.8,26.0,124.0,119.9,88.57
2017,9,26,11,15,4.5,169.0,2.75,26.0,173.0,166.39,124.49
2017,9,26,11,30,9.0,214.0,2.7,26.0,222.0,213.26,160.08
2017,9,26,11,45,9.5,215.0,2.65,26.5,223.5,215.16,161.01
2017,9,26,12,0,10.0,216.0,2.6,27.0,225.0,217.05,162.05
2017,9,26,12,15,11.5,235.0,2.6,27.0,245.0,237.2,177.17
2017,9,26,12,30,13.0,254.0,2.6,27.0,265.0,257.51,192.32
2017,9,26,12,45,11.5,237.5,2.65,27.0,247.5,240.7,179.77
2017,9,26,13,0,10.0,221.0,2.7,27.0,230.0,223.7,167.13
2017,9,26,13,15,12.0,241.0,2.65,27.0,251.5,245.5,183.66
2017,9,26,13,30,14.0,261.0,2.6,27.0,273.0,267.5,200.2
2017,9,26,13,45,9.5,220.0,2.6,27.0,228.0,223.31,167.13
2017,9,26,14,0,5.0,179.0,2.6,27.0,183.0,178.99,133.73
2017,9,26,14,15,2.5,131.0,2.6,26.5,133.0,129.5,96.16
2017,9,26,14,30,0.0,83.0,2.6,26.0,83.0,80.36,58.1
2017,9,26,14,45,0.0,84.0,2.6,26.0,84.0,81.31,59.03
2017,9,26,15,0,0.0,85.0,2.6,26.0,85.0,82.27,59.94
2017,9,26,15,15,0.0,95.0,2.5,25.5,95.0,91.99,67.93
2017,9,26,15,30,0.0,105.0,2.4,25.0,105.0,101.97,76.19
2017,9,26,15,45,0.0,114.0,2.35,25.0,114.0,111.19,83.76
2017,9,26,16,0,0.0,123.0,2.3,25.0,123.0,120.77,91.66
2017,9,26,16,15,0.0,108.5,2.15,24.5,108.5,106.42,80.68
2017,9,26,16,30,0.0,94.0,2.0,24.0,94.0,92.04,69.54
2017,9,26,16,45,0.0,79.0,1.9,24.0,79.0,77.11,57.64
2017,9,26,17,0,0.0,64.0,1.8,24.0,64.0,62.14,45.51
2017,9,26,17,15,0.0,49.5,1.65,23.5,49.5,47.82,33.78
2017,9,26,17,30,0.0,35.0,1.5,23.0,35.0,33.79,22.07
2017,9,26,17,45,0.0,22.5,1.35,23.0,22.5,21.71,11.78
2017,9,26,18,0,0.0,10.0,1.2,23.0,10.0,9.64,0.65
2017,9,26,18,15,0.0,5.0,1.2,23.0,5.0,4.91,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,15.0,2.25,21.5,15.0,14.47,3.29
2017,9,27,7,0,0.0,30.0,2.4,22.0,30.0,28.97,18.67
2017,9,27,7,15,0.0,50.0,2.4,22.0,50.0,47.29,35.02
2017,9,27,7,30,0.0,70.0,2.4,22.0,70.0,65.31,50.96
2017,9,27,7,45,0.5,92.0,2.45,22.0,92.0,85.27,64.9
2017,9,27,8,0,1.0,114.0,2.5,22.0,114.0,105.75,81.52
2017,9,27,8,15,8.0,135.5,2.5,22.5,138.5,127.02,98.01
2017,9,27,8,30,15.0,157.0,2.5,23.0,163.0,149.19,114.96
2017,9,27,8,45,53.0,194.5,2.5,23.5,222.0,189.49,145.1
2017,9,27,9,0,91.0,232.0,2.5,24.0,281.0,238.15,181.7
2017,9,27,9,15,69.5,244.5,2.45,24.0,284.0,248.39,189.83
2017,9,27,9,30,48.0,257.0,2.4,24.0,287.0,256.15,195.75
2017,9,27,9,45,30.5,243.5,2.4,24.5,263.0,240.61,183.27
2017,9,27,10,0,13.0,230.0,2.4,25.0,239.0,225.35,170.92
2017,9,27,10,15,34.0,280.0,2.35,25.0,305.0,281.45,213.32
2017,9,27,10,30,55.0,330.0,2.3,25.0,371.0,342.6,258.62
2017,9,27,10,45,34.5,294.0,2.3,25.5,320.0,300.63,226.28
2017,9,27,11,0,14.0,258.0,2.3,26.0,269.0,257.06,192.88
2017,9,27,11,15,18.0,282.0,2.3,26.0,297.0,283.75,212.82
2017,9,27,11,30,22.0,306.0,2.3,26.0,325.0,310.83,232.71
2017,9,27,11,45,51.0,355.5,2.3,26.5,399.5,382.32,285.02
2017,9,27,12,0,80.0,405.0,2.3,27.0,474.0,456.14,337.67
2017,9,27,12,15,54.0,370.5,2.3,27.0,417.0,405.32,300.37
2017,9,27,12,30,28.0,336.0,2.3,27.0,360.0,352.66,261.82
2017,9,27,12,45,31.5,343.0,2.3,27.0,370.0,364.56,270.86
2017,9,27,13,0,35.0,350.0,2.3,27.0,380.0,376.56,279.74
2017,9,27,13,15,21.0,273.5,2.3,27.0,292.0,285.31,212.88
2017,9,27,13,30,7.0,197.0,2.3,27.0,204.0,198.1,147.74
2017,9,27,13,45,11.0,226.5,2.3,27.0,236.0,231.04,173.07
2017,9,27,14,0,15.0,256.0,2.3,27.0,268.0,264.35,198.26
2017,9,27,14,15,16.0,253.5,2.25,26.5,266.0,263.19,198.0
2017,9,27,14,30,17.0,251.0,2.2,26.0,264.0,262.03,197.88
2017,9,27,14,45,29.5,261.0,2.2,26.0,281.5,290.22,219.88
2017,9,27,15,0,42.0,271.0,2.2,26.0,299.0,312.19,237.11
2017,9,27,15,15,24.0,225.5,2.1,26.0,241.5,243.09,184.97
2017,9,27,15,30,6.0,180.0,2.0,26.0,184.0,182.74,138.81
2017,9,27,15,45,86.5,196.0,1.9,26.0,239.0,264.98,205.0
2017,9,27,16,0,167.0,212.0,1.8,26.0,294.0,345.42,267.79
2017,9,27,16,15,162.5,187.0,1.65,25.5,259.0,310.88,242.1
2017,9,27,16,30,158.0,162.0,1.5,25.0,224.0,275.99,216.11
2017,9,27,16,45,144.0,138.0,1.4,25.0,187.5,236.61,185.49
2017,9,27,17,0,130.0,114.0,1.3,25.0,151.0,197.83,154.65
2017,9,27,17,15,107.0,90.5,1.2,24.5,116.5,156.08,120.87
2017,9,27,17,30,84.0,67.0,1.1,24.0,82.0,115.87,87.55
2017,9,27,17,45,43.5,45.0,1.0,24.0,52.5,72.57,51.3
2017,9,27,18,0,3.0,23.0,0.9,24.0,23.0,24.37,8.91
2017,9,27,18,15,1.5,11.5,1.0,23.5,11.5,11.72,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.0,6.0,5.78,0.0
2017,9,28,7,0,0.0,12.0,2.9,21.0,12.0,11.57,4.08
2017,9,28,7,15,0.0,21.0,3.0,21.0,21.0,20.26,11.87
2017,9,28,7,30,0.0,30.0,3.1,21.0,30.0,28.95,19.64
2017,9,28,7,45,0.0,39.5,3.25,21.5,39.5,38.14,26.15
2017,9,28,8,0,0.0,49.0,3.4,22.0,49.0,47.33,33.68
2017,9,28,8,15,0.0,48.0,3.4,22.5,48.0,46.37,32.71
2017,9,28,8,30,0.0,47.0,3.4,23.0,47.0,45.4,31.73
2017,9,28,8,45,0.0,69.5,3.45,23.5,69.5,67.19,49.25
2017,9,28,9,0,0.0,92.0,3.5,24.0,92.0,88.89,66.41
2017,9,28,9,15,0.0,116.5,3.4,24.0,116.5,112.02,84.61
2017,9,28,9,30,0.0,141.0,3.3,24.0,141.0,135.15,102.62
2017,9,28,9,45,0.0,148.5,3.25,24.5,148.5,142.46,107.83
2017,9,28,10,0,0.0,156.0,3.2,25.0,156.0,149.78,113.04
2017,9,28,10,15,3.0,175.5,3.1,25.5,178.0,170.09,128.3
2017,9,28,10,30,6.0,195.0,3.0,26.0,200.0,190.73,143.65
2017,9,28,10,45,12.0,236.0,2.9,26.5,245.5,233.88,175.95
2017,9,28,11,0,18.0,277.0,2.8,27.0,291.0,277.65,208.12
2017,9,28,11,15,21.5,296.5,2.75,27.0,314.0,299.93,224.37
2017,9,28,11,30,25.0,316.0,2.7,27.0,337.0,322.51,240.82
2017,9,28,11,45,37.5,346.0,2.65,27.5,377.5,362.76,269.82
2017,9,28,12,0,50.0,376.0,2.6,28.0,418.0,404.26,299.24
2017,9,28,12,15,45.0,369.5,2.6,28.0,407.5,396.92,293.65
2017,9,28,12,30,40.0,363.0,2.6,28.0,397.0,389.1,287.94
2017,9,28,12,45,94.5,391.0,2.65,28.0,470.0,465.15,344.31
2017,9,28,13,0,149.0,419.0,2.7,28.0,543.0,547.01,403.44
2017,9,28,13,15,119.0,403.5,2.75,28.0,501.5,509.68,376.37
2017,9,28,13,30,89.0,388.0,2.8,28.0,460.0,465.71,344.99
2017,9,28,13,45,119.5,382.5,2.85,28.0,476.5,494.51,367.19
2017,9,28,14,0,150.0,377.0,2.9,28.0,493.0,516.98,384.58
2017,9,28,14,15,143.0,360.0,2.95,28.0,467.0,494.7,369.21
2017,9,28,14,30,136.0,343.0,3.0,28.0,441.0,471.82,353.54
2017,9,28,14,45,103.5,316.0,3.1,28.0,388.0,409.33,308.4
2017,9,28,15,0,71.0,289.0,3.2,28.0,335.0,354.72,268.32
2017,9,28,15,15,136.5,273.0,3.2,27.5,353.5,396.29,302.57
2017,9,28,15,30,202.0,257.0,3.2,27.0,372.0,426.3,327.82
2017,9,28,15,45,237.0,228.0,3.25,27.0,351.5,415.45,321.52
2017,9,28,16,0,272.0,199.0,3.3,27.0,331.0,409.14,318.42
2017,9,28,16,15,268.5,174.0,3.15,26.5,291.5,371.09,290.67
2017,9,28,16,30,265.0,149.0,3.0,26.0,252.0,332.21,261.7
2017,9,28,16,45,247.0,127.0,2.85,25.5,211.0,288.0,227.51
2017,9,28,17,0,229.0,105.0,2.7,25.0,170.0,244.49,192.88
2017,9,28,17,15,197.5,83.5,2.5,24.5,130.5,196.1,153.19
2017,9,28,17,30,166.0,62.0,2.3,24.0,91.0,150.0,114.38
2017,9,28,17,45,105.0,42.0,2.15,24.0,58.0,97.34,69.75
2017,9,28,18,0,44.0,22.0,2.0,24.0,25.0,41.68,15.75
2017,9,28,18,15,22.0,11.0,2.1,23.5,12.5,16.8,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.48,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.44,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.93,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.89,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.86,0.0
2017,9,29,8,15,0.0,14.5,3.95,21.5,14.5,13.99,6.0
2017,9,29,8,30,0.0,25.0,4.1,22.0,25.0,24.13,14.34
2017,9,29,8,45,0.0,36.5,4.25,22.5,36.5,35.25,23.37
2017,9,29,9,0,0.0,48.0,4.4,23.0,48.0,46.39,32.29
2017,9,29,9,15,0.0,56.0,4.35,23.0,56.0,54.14,38.45
2017,9,29,9,30,0.0,64.0,4.3,23.0,64.0,61.9,44.58
2017,9,29,9,45,0.0,66.0,4.25,23.5,66.0,63.85,45.91
2017,9,29,10,0,0.0,68.0,4.2,24.0,68.0,65.8,47.25
2017,9,29,10,15,0.0,74.0,4.15,24.0,74.0,71.63,51.78
2017,9,29,10,30,0.0,80.0,4.1,24.0,80.0,77.46,56.3
2017,9,29,10,45,0.0,57.0,4.1,24.5,57.0,55.17,38.42
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,32.9,20.61
2017,9,29,11,15,0.0,37.5,4.05,25.0,37.5,36.3,23.29
2017,9,29,11,30,0.0,41.0,4.0,25.0,41.0,39.69,25.96
2017,9,29,11,45,0.0,66.5,4.0,25.0,66.5,64.42,45.49
2017,9,29,12,0,0.0,92.0,4.0,25.0,92.0,89.15,64.89
2017,9,29,12,15,1.0,120.0,4.0,25.0,121.0,117.11,86.74
2017,9,29,12,30,2.0,148.0,4.0,25.0,150.0,145.19,108.56
2017,9,29,12,45,12.5,230.0,4.0,25.0,240.5,234.11,177.15
2017,9,29,13,0,23.0,312.0,4.0,25.0,331.0,324.19,245.18
2017,9,29,13,15,17.5,278.5,3.95,25.0,293.5,287.17,217.2
2017,9,29,13,30,12.0,245.0,3.9,25.0,256.0,249.82,189.08
2017,9,29,13,45,19.5,271.0,3.9,25.0,287.0,282.64,214.48
2017,9,29,14,0,27.0,297.0,3.9,25.0,318.0,322.21,244.67
2017,9,29,14,15,15.0,235.5,3.85,24.5,247.5,244.15,185.93
2017,9,29,14,30,3.0,174.0,3.8,24.0,177.0,172.7,131.2
2017,9,29,14,45,3.0,176.0,3.8,24.0,179.0,174.98,133.37
2017,9,29,15,0,3.0,178.0,3.8,24.0,181.0,177.36,135.55
2017,9,29,15,15,2.5,173.5,3.75,24.0,175.5,172.87,132.38
2017,9,29,15,30,2.0,169.0,3.7,24.0,170.0,168.5,129.32
2017,9,29,15,45,1.0,116.5,3.65,24.0,117.0,114.51,86.89
2017,9,29,16,0,0.0,64.0,3.6,24.0,64.0,61.87,44.81
2017,9,29,16,15,0.0,56.0,3.45,23.5,56.0,54.11,38.78
2017,9,29,16,30,0.0,48.0,3.3,23.0,48.0,46.36,32.65
2017,9,29,16,45,0.0,40.0,3.2,23.0,40.0,38.62,26.35
2017,9,29,17,0,0.0,32.0,3.1,23.0,32.0,30.88,19.97
2017,9,29,17,15,0.0,24.0,3.0,22.5,24.0,23.15,13.53
2017,9,29,17,30,0.0,16.0,2.9,22.0,16.0,15.43,7.02
2017,9,29,17,45,0.0,9.5,2.85,22.0,9.5,9.16,1.63
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.89,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.47,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
