Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.5,3.25,16.5,34.5,15.09,1.97
2017,9,30,7,0,256.0,39.0,3.4,17.0,69.0,29.86,19.71
2017,9,30,7,15,346.0,52.5,3.4,17.5,117.0,39.07,28.48
2017,9,30,7,30,436.0,66.0,3.4,18.0,165.0,47.75,36.41
2017,9,30,7,45,506.0,73.5,3.45,19.0,219.0,68.17,41.06
2017,9,30,8,0,576.0,81.0,3.5,20.0,273.0,111.0,63.89
2017,9,30,8,15,617.5,87.5,3.5,20.5,326.0,156.63,96.96
2017,9,30,8,30,659.0,94.0,3.5,21.0,379.0,206.54,137.47
2017,9,30,8,45,694.5,97.0,3.5,22.0,431.0,255.9,179.2
2017,9,30,9,0,730.0,100.0,3.5,23.0,483.0,308.31,223.58
2017,9,30,9,15,751.5,103.5,3.45,23.5,529.5,361.6,268.7
2017,9,30,9,30,773.0,107.0,3.4,24.0,576.0,412.89,311.26
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,461.94,351.03
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,511.19,389.76
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,556.43,425.21
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,600.63,459.01
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,643.13,489.97
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,682.12,517.71
2017,9,30,11,15,857.5,117.0,3.2,26.0,802.5,716.46,542.18
2017,9,30,11,30,863.0,118.0,3.2,26.0,822.0,748.51,563.9
2017,9,30,11,45,855.5,124.5,3.2,26.5,830.0,773.52,579.54
2017,9,30,12,0,848.0,131.0,3.2,27.0,838.0,795.4,593.01
2017,9,30,12,15,848.5,131.0,3.2,27.0,840.0,814.27,605.63
2017,9,30,12,30,849.0,131.0,3.2,27.0,842.0,830.18,616.32
2017,9,30,12,45,847.0,130.5,3.2,27.5,835.0,840.49,622.09
2017,9,30,13,0,845.0,130.0,3.2,28.0,828.0,847.66,625.88
2017,9,30,13,15,841.0,129.0,3.15,28.0,812.5,849.47,627.16
2017,9,30,13,30,837.0,128.0,3.1,28.0,797.0,851.71,628.9
2017,9,30,13,45,829.0,127.0,3.1,28.0,773.5,844.07,624.41
2017,9,30,14,0,821.0,126.0,3.1,28.0,750.0,833.31,618.03
2017,9,30,14,15,811.0,124.0,3.05,28.0,718.5,816.83,607.6
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,797.49,595.35
2017,9,30,14,45,774.0,125.0,3.0,28.0,646.5,767.16,575.86
2017,9,30,15,0,747.0,128.0,3.0,28.0,606.0,737.44,556.8
2017,9,30,15,15,727.5,124.0,2.9,27.5,562.0,702.08,534.26
2017,9,30,15,30,708.0,120.0,2.8,27.0,518.0,665.14,510.32
2017,9,30,15,45,684.0,114.0,2.75,27.0,469.5,621.48,479.53
2017,9,30,16,0,660.0,108.0,2.7,27.0,421.0,577.07,447.64
2017,9,30,16,15,624.0,101.5,2.45,26.5,369.0,524.06,408.8
2017,9,30,16,30,588.0,95.0,2.2,26.0,317.0,471.83,369.58
2017,9,30,16,45,539.5,86.0,2.0,25.5,264.5,411.09,322.85
2017,9,30,17,0,491.0,77.0,1.8,25.0,212.0,352.97,276.66
2017,9,30,17,15,416.5,65.0,1.6,24.0,161.0,282.65,219.92
2017,9,30,17,30,342.0,53.0,1.4,23.0,110.0,217.53,165.63
2017,9,30,17,45,235.0,36.0,1.25,22.5,68.0,143.34,102.74
2017,9,30,18,0,128.0,19.0,1.1,22.0,26.0,71.88,14.07
2017,9,30,18,15,64.0,9.5,1.1,21.5,13.0,26.26,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,1.2,17.5,35.5,13.22,0.24
2017,10,1,7,0,313.0,35.0,1.3,18.0,71.0,26.85,17.06
2017,10,1,7,15,406.5,46.5,1.35,18.5,120.5,34.03,23.99
2017,10,1,7,30,500.0,58.0,1.4,19.0,170.0,40.75,30.16
2017,10,1,7,45,559.5,66.0,1.5,19.5,224.0,62.16,35.5
2017,10,1,8,0,619.0,74.0,1.6,20.0,278.0,107.47,59.44
2017,10,1,8,15,659.0,79.5,1.55,21.0,332.0,154.37,92.88
2017,10,1,8,30,699.0,85.0,1.5,22.0,386.0,205.3,133.62
2017,10,1,8,45,728.0,89.5,1.5,23.0,437.0,259.39,178.81
2017,10,1,9,0,757.0,94.0,1.5,24.0,488.0,312.53,223.21
2017,10,1,9,15,777.5,97.5,1.45,24.5,535.0,363.74,265.91
2017,10,1,9,30,798.0,101.0,1.4,25.0,582.0,415.83,308.04
2017,10,1,9,45,812.5,104.0,1.4,25.5,623.0,465.29,347.12
2017,10,1,10,0,827.0,107.0,1.4,26.0,664.0,514.5,384.71
2017,10,1,10,15,837.5,109.0,1.4,26.0,699.0,560.06,419.33
2017,10,1,10,30,848.0,111.0,1.4,26.0,734.0,606.43,453.51
2017,10,1,10,45,854.5,113.0,1.4,26.5,761.0,646.58,481.63
2017,10,1,11,0,861.0,115.0,1.4,27.0,788.0,684.84,507.71
2017,10,1,11,15,866.0,116.5,1.45,27.0,807.0,719.52,531.83
2017,10,1,11,30,871.0,118.0,1.5,27.0,826.0,751.85,553.23
2017,10,1,11,45,873.0,119.0,1.55,27.5,836.0,778.95,569.98
2017,10,1,12,0,875.0,120.0,1.6,28.0,846.0,803.27,584.89
2017,10,1,12,15,875.0,120.0,1.65,28.0,848.0,822.11,597.39
2017,10,1,12,30,875.0,120.0,1.7,28.0,850.0,837.88,608.03
2017,10,1,12,45,872.0,120.5,1.75,28.5,842.5,848.53,614.24
2017,10,1,13,0,869.0,121.0,1.8,29.0,835.0,855.93,618.49
2017,10,1,13,15,864.5,120.0,1.85,29.0,819.5,857.3,620.19
2017,10,1,13,30,860.0,119.0,1.9,29.0,804.0,855.41,619.96
2017,10,1,13,45,852.0,118.5,1.95,29.0,779.5,847.83,616.17
2017,10,1,14,0,844.0,118.0,2.0,29.0,755.0,841.05,613.06
2017,10,1,14,15,834.5,116.0,2.0,29.0,723.5,824.67,603.28
2017,10,1,14,30,825.0,114.0,2.0,29.0,692.0,805.36,591.7
2017,10,1,14,45,810.5,111.5,2.05,29.0,653.5,778.72,575.65
2017,10,1,15,0,796.0,109.0,2.1,29.0,615.0,749.64,557.9
2017,10,1,15,15,777.5,106.0,2.05,28.5,570.5,714.76,536.44
2017,10,1,15,30,759.0,103.0,2.0,28.0,526.0,678.11,513.51
2017,10,1,15,45,733.5,98.5,2.0,28.0,476.5,635.6,485.14
2017,10,1,16,0,708.0,94.0,2.0,28.0,427.0,590.27,453.31
2017,10,1,16,15,673.0,88.5,1.85,27.5,374.0,537.4,415.32
2017,10,1,16,30,638.0,83.0,1.7,27.0,321.0,485.19,376.76
2017,10,1,16,45,587.0,76.0,1.6,26.5,267.5,423.51,329.96
2017,10,1,17,0,536.0,69.0,1.5,26.0,214.0,364.63,283.62
2017,10,1,17,15,459.5,58.5,1.35,25.0,162.0,293.4,226.47
2017,10,1,17,30,383.0,48.0,1.2,24.0,110.0,228.38,172.33
2017,10,1,17,45,263.5,33.0,1.1,23.5,67.5,150.2,106.11
2017,10,1,18,0,144.0,18.0,1.0,23.0,25.0,74.29,0.43
2017,10,1,18,15,72.0,9.0,1.0,22.5,12.5,27.6,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,0.85,20.5,33.5,15.17,0.0
2017,10,2,7,0,252.0,39.0,0.9,21.0,67.0,30.0,19.37
2017,10,2,7,15,347.0,52.0,1.15,21.5,115.5,38.83,27.75
2017,10,2,7,30,442.0,65.0,1.4,22.0,164.0,47.22,35.33
2017,10,2,7,45,510.0,73.0,1.7,22.5,217.5,65.73,39.51
2017,10,2,8,0,578.0,81.0,2.0,23.0,271.0,108.73,61.56
2017,10,2,8,15,620.0,88.0,2.2,23.5,324.0,154.76,94.02
2017,10,2,8,30,662.0,95.0,2.4,24.0,377.0,205.11,134.05
2017,10,2,8,45,387.0,162.0,2.6,24.5,332.0,232.74,168.03
2017,10,2,9,0,112.0,229.0,2.8,25.0,287.0,236.6,179.38
2017,10,2,9,15,213.0,243.0,2.85,25.5,366.5,293.27,221.31
2017,10,2,9,30,314.0,257.0,2.9,26.0,446.0,356.3,268.41
2017,10,2,9,45,244.0,288.0,2.95,26.5,441.0,372.78,281.2
2017,10,2,10,0,174.0,319.0,3.0,27.0,436.0,378.92,285.37
2017,10,2,10,15,511.0,213.5,3.05,27.0,582.0,474.06,359.23
2017,10,2,10,30,848.0,108.0,3.1,27.0,728.0,601.42,456.14
2017,10,2,10,45,548.0,242.0,3.15,27.5,648.5,569.8,428.77
2017,10,2,11,0,248.0,376.0,3.2,28.0,569.0,519.29,386.61
2017,10,2,11,15,564.5,242.0,3.2,28.0,694.5,625.02,469.3
2017,10,2,11,30,881.0,108.0,3.2,28.0,820.0,747.02,559.28
2017,10,2,11,45,872.5,114.5,3.25,28.5,828.0,771.62,574.15
2017,10,2,12,0,864.0,121.0,3.3,29.0,836.0,792.99,587.43
2017,10,2,12,15,654.5,231.0,3.3,29.0,773.5,755.04,559.28
2017,10,2,12,30,445.0,341.0,3.3,29.0,711.0,705.25,519.7
2017,10,2,12,45,370.5,366.5,3.35,29.0,672.5,675.19,497.83
2017,10,2,13,0,296.0,392.0,3.4,29.0,634.0,645.28,475.62
2017,10,2,13,15,413.5,342.0,3.35,29.0,673.0,702.91,519.32
2017,10,2,13,30,531.0,292.0,3.3,29.0,712.0,755.77,558.83
2017,10,2,13,45,688.0,201.5,3.3,29.0,729.0,799.08,593.46
2017,10,2,14,0,845.0,111.0,3.3,29.0,746.0,827.48,613.37
2017,10,2,14,15,566.0,215.5,3.25,28.5,633.0,706.77,529.54
2017,10,2,14,30,287.0,320.0,3.2,28.0,520.0,575.67,431.8
2017,10,2,14,45,292.5,299.0,3.2,28.0,493.0,555.53,419.31
2017,10,2,15,0,298.0,278.0,3.2,28.0,466.0,533.82,404.99
2017,10,2,15,15,252.0,262.5,3.1,28.0,413.5,477.83,364.17
2017,10,2,15,30,206.0,247.0,3.0,28.0,361.0,415.38,318.26
2017,10,2,15,45,430.5,176.5,2.9,28.0,386.0,504.86,390.14
2017,10,2,16,0,655.0,106.0,2.8,28.0,411.0,565.87,438.7
2017,10,2,16,15,616.5,100.0,2.5,27.5,359.0,512.28,398.57
2017,10,2,16,30,578.0,94.0,2.2,27.0,307.0,459.69,358.85
2017,10,2,16,45,525.0,85.0,1.95,26.5,254.5,397.28,310.66
2017,10,2,17,0,472.0,76.0,1.7,26.0,202.0,337.91,263.35
2017,10,2,17,15,388.5,64.5,1.6,25.5,151.5,263.94,203.57
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,200.0,150.21
2017,10,2,17,45,185.0,35.5,1.45,24.5,61.0,123.7,85.96
2017,10,2,18,0,65.0,18.0,1.4,24.0,21.0,44.98,0.0
2017,10,2,18,15,32.5,9.0,1.5,24.0,10.5,8.85,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,134.0,18.0,1.15,22.5,32.5,13.97,0.0
2017,10,3,7,0,268.0,36.0,1.3,23.0,65.0,27.6,17.11
2017,10,3,7,15,368.0,47.0,1.45,23.0,113.0,34.79,24.09
2017,10,3,7,30,468.0,58.0,1.6,23.0,161.0,41.05,29.85
2017,10,3,7,45,544.0,62.5,1.75,23.5,215.0,56.45,31.76
2017,10,3,8,0,620.0,67.0,1.9,24.0,269.0,99.01,52.09
2017,10,3,8,15,318.0,110.0,1.95,24.5,215.0,131.35,87.63
2017,10,3,8,30,16.0,153.0,2.0,25.0,161.0,145.28,110.9
2017,10,3,8,45,34.0,183.0,2.15,25.5,200.0,174.03,132.42
2017,10,3,9,0,52.0,213.0,2.3,26.0,239.0,208.82,158.53
2017,10,3,9,15,26.0,173.5,2.4,26.0,186.5,170.53,129.19
2017,10,3,9,30,0.0,134.0,2.5,26.0,134.0,128.55,96.56
2017,10,3,9,45,4.0,170.0,2.65,26.5,173.0,164.23,123.89
2017,10,3,10,0,8.0,206.0,2.8,27.0,212.0,200.34,151.05
2017,10,3,10,15,10.0,215.5,2.9,27.5,223.0,211.23,158.72
2017,10,3,10,30,12.0,225.0,3.0,28.0,234.0,222.28,166.55
2017,10,3,10,45,12.0,232.5,3.1,28.5,242.0,230.36,172.07
2017,10,3,11,0,12.0,240.0,3.2,29.0,250.0,238.41,177.57
2017,10,3,11,15,11.5,236.5,3.25,29.0,246.0,235.63,175.33
2017,10,3,11,30,11.0,233.0,3.3,29.0,242.0,232.7,173.04
2017,10,3,11,45,42.0,310.5,3.35,29.0,345.5,331.64,247.03
2017,10,3,12,0,73.0,388.0,3.4,29.0,449.0,432.99,320.83
2017,10,3,12,15,141.0,400.5,3.4,29.0,517.5,505.04,373.8
2017,10,3,12,30,209.0,413.0,3.4,29.0,586.0,577.78,426.59
2017,10,3,12,45,109.0,313.5,3.45,29.5,404.0,402.38,299.29
2017,10,3,13,0,9.0,214.0,3.5,30.0,222.0,215.81,159.43
2017,10,3,13,15,32.5,284.0,3.55,29.5,310.0,309.33,230.51
2017,10,3,13,30,56.0,354.0,3.6,29.0,398.0,401.9,299.22
2017,10,3,13,45,300.5,307.0,3.65,29.0,533.0,572.13,429.33
2017,10,3,14,0,545.0,260.0,3.7,29.0,668.0,734.05,548.58
2017,10,3,14,15,671.5,186.0,3.75,29.0,666.0,760.8,570.94
2017,10,3,14,30,798.0,112.0,3.8,29.0,664.0,774.88,582.06
2017,10,3,14,45,521.5,198.5,3.85,29.0,551.0,635.7,482.16
2017,10,3,15,0,245.0,285.0,3.9,29.0,438.0,491.71,372.83
2017,10,3,15,15,122.5,191.5,3.9,28.5,268.0,294.26,226.04
2017,10,3,15,30,0.0,98.0,3.9,28.0,98.0,95.06,69.9
2017,10,3,15,45,16.0,138.0,3.95,28.0,145.0,147.04,111.71
2017,10,3,16,0,32.0,178.0,4.0,28.0,192.0,207.43,159.52
2017,10,3,16,15,27.0,156.0,3.85,27.5,167.5,180.85,139.26
2017,10,3,16,30,22.0,134.0,3.7,27.0,143.0,148.73,114.42
2017,10,3,16,45,215.0,108.0,3.55,27.0,166.0,243.56,191.83
2017,10,3,17,0,408.0,82.0,3.4,27.0,189.0,308.93,242.08
2017,10,3,17,15,323.5,68.5,3.2,26.5,140.5,238.11,183.75
2017,10,3,17,30,239.0,55.0,3.0,26.0,92.0,174.97,130.94
2017,10,3,17,45,143.5,35.5,2.8,25.5,55.0,102.09,69.22
2017,10,3,18,0,48.0,16.0,2.6,25.0,18.0,36.54,0.0
2017,10,3,18,15,24.0,8.0,2.6,24.5,9.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,63.0,21.5,3.05,23.0,28.0,18.04,0.0
2017,10,4,7,0,126.0,43.0,3.1,23.0,56.0,35.09,23.14
2017,10,4,7,15,222.0,60.0,3.25,23.0,101.0,45.44,33.08
2017,10,4,7,30,318.0,77.0,3.4,23.0,146.0,56.78,43.32
2017,10,4,7,45,408.0,84.0,3.55,23.5,199.0,70.67,46.21
2017,10,4,8,0,498.0,91.0,3.7,24.0,252.0,108.81,64.92
2017,10,4,8,15,544.5,98.5,3.75,24.0,304.0,151.04,94.24
2017,10,4,8,30,591.0,106.0,3.8,24.0,356.0,198.24,131.45
2017,10,4,8,45,309.0,151.0,3.85,24.5,283.0,206.78,150.42
2017,10,4,9,0,27.0,196.0,3.9,25.0,210.0,191.04,146.31
2017,10,4,9,15,29.5,214.0,3.8,25.5,231.0,206.75,157.95
2017,10,4,9,30,32.0,232.0,3.7,26.0,252.0,226.87,172.82
2017,10,4,9,45,398.5,177.0,3.65,26.5,441.5,337.16,256.17
2017,10,4,10,0,765.0,122.0,3.6,27.0,631.0,491.3,372.53
2017,10,4,10,15,519.0,230.0,3.55,27.0,583.5,490.66,371.38
2017,10,4,10,30,273.0,338.0,3.5,27.0,536.0,471.28,354.73
2017,10,4,10,45,543.5,232.0,3.45,27.5,644.5,554.78,419.53
2017,10,4,11,0,814.0,126.0,3.4,28.0,753.0,656.15,495.95
2017,10,4,11,15,819.5,127.0,3.35,28.0,771.5,689.46,519.63
2017,10,4,11,30,825.0,128.0,3.3,28.0,790.0,720.62,541.16
2017,10,4,11,45,595.5,251.5,3.25,28.5,732.5,692.01,515.23
2017,10,4,12,0,366.0,375.0,3.2,29.0,675.0,649.1,478.45
2017,10,4,12,15,312.5,388.5,3.2,29.0,645.0,630.73,464.85
2017,10,4,12,30,259.0,402.0,3.2,29.0,615.0,609.56,449.01
2017,10,4,12,45,518.5,280.0,3.2,29.0,701.5,711.81,527.91
2017,10,4,13,0,778.0,158.0,3.2,29.0,788.0,811.89,600.77
2017,10,4,13,15,535.0,264.5,3.2,29.0,694.0,723.54,536.12
2017,10,4,13,30,292.0,371.0,3.2,29.0,600.0,627.62,463.61
2017,10,4,13,45,525.0,260.0,3.2,29.0,656.0,715.87,532.95
2017,10,4,14,0,758.0,149.0,3.2,29.0,712.0,792.86,590.2
2017,10,4,14,15,485.5,237.5,3.15,29.0,592.5,657.02,491.96
2017,10,4,14,30,213.0,326.0,3.1,29.0,473.0,513.13,383.96
2017,10,4,14,45,451.5,234.5,3.1,29.0,522.5,616.87,465.93
2017,10,4,15,0,690.0,143.0,3.1,29.0,572.0,698.02,529.13
2017,10,4,15,15,668.0,138.5,3.1,28.5,528.5,661.8,504.66
2017,10,4,15,30,646.0,134.0,3.1,28.0,485.0,624.3,479.53
2017,10,4,15,45,615.0,128.5,3.1,28.0,437.0,578.52,446.88
2017,10,4,16,0,584.0,123.0,3.1,28.0,389.0,532.59,413.5
2017,10,4,16,15,542.5,115.0,2.9,27.5,338.5,477.69,372.94
2017,10,4,16,30,501.0,107.0,2.7,27.0,288.0,421.63,330.53
2017,10,4,16,45,445.0,96.0,2.5,27.0,236.5,359.65,281.71
2017,10,4,17,0,389.0,85.0,2.3,27.0,185.0,301.48,234.62
2017,10,4,17,15,304.0,70.5,2.1,26.5,136.5,230.61,176.98
2017,10,4,17,30,219.0,56.0,1.9,26.0,88.0,167.48,124.53
2017,10,4,17,45,121.0,35.0,1.75,25.5,51.5,93.66,62.08
2017,10,4,18,0,23.0,14.0,1.6,25.0,15.0,20.57,0.0
2017,10,4,18,15,11.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,13.13,0.0
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,26.49,16.23
2017,10,5,7,15,389.0,44.5,1.1,21.5,112.5,32.8,22.52
2017,10,5,7,30,493.0,55.0,1.3,22.0,161.0,38.74,27.98
2017,10,5,7,45,555.0,62.5,1.5,22.5,214.5,54.32,31.38
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,98.56,52.61
2017,10,5,8,15,659.0,75.5,1.75,23.5,321.5,145.18,84.67
2017,10,5,8,30,701.0,81.0,1.8,24.0,375.0,196.01,124.8
2017,10,5,8,45,731.0,84.5,1.9,24.5,425.5,249.03,169.2
2017,10,5,9,0,761.0,88.0,2.0,25.0,476.0,301.3,213.49
2017,10,5,9,15,522.5,173.0,1.9,25.5,451.0,332.16,244.91
2017,10,5,9,30,284.0,258.0,1.8,26.0,426.0,342.76,256.76
2017,10,5,9,45,275.5,280.0,1.75,26.5,452.5,374.78,280.81
2017,10,5,10,0,267.0,302.0,1.7,27.0,479.0,405.7,303.22
2017,10,5,10,15,226.0,325.5,1.65,27.0,480.5,421.85,314.71
2017,10,5,10,30,185.0,349.0,1.6,27.0,482.0,431.4,320.99
2017,10,5,10,45,244.5,353.5,1.6,27.5,536.5,482.48,357.57
2017,10,5,11,0,304.0,358.0,1.6,28.0,591.0,536.2,395.26
2017,10,5,11,15,591.0,233.5,1.6,28.0,700.0,630.4,466.54
2017,10,5,11,30,878.0,109.0,1.6,28.0,809.0,737.87,543.86
2017,10,5,11,45,604.0,245.0,1.65,28.5,730.0,690.31,505.81
2017,10,5,12,0,330.0,381.0,1.7,29.0,651.0,626.1,455.25
2017,10,5,12,15,314.5,386.0,1.7,29.0,644.0,628.88,457.43
2017,10,5,12,30,299.0,391.0,1.7,29.0,637.0,630.06,458.01
2017,10,5,12,45,589.0,250.0,1.75,29.0,727.0,738.83,540.11
2017,10,5,13,0,879.0,109.0,1.8,29.0,817.0,840.0,609.75
2017,10,5,13,15,874.5,108.5,1.8,29.0,801.5,841.6,610.21
2017,10,5,13,30,870.0,108.0,1.8,29.0,786.0,839.91,609.64
2017,10,5,13,45,862.0,107.0,1.85,29.0,761.5,831.54,605.33
2017,10,5,14,0,854.0,106.0,1.9,29.0,737.0,820.01,599.09
2017,10,5,14,15,844.0,104.5,1.95,29.0,705.5,803.26,589.49
2017,10,5,14,30,834.0,103.0,2.0,29.0,674.0,787.57,580.67
2017,10,5,14,45,808.5,106.0,2.05,29.0,633.0,758.12,562.56
2017,10,5,15,0,783.0,109.0,2.1,29.0,592.0,726.71,543.08
2017,10,5,15,15,763.5,105.5,2.1,28.5,547.5,690.96,521.12
2017,10,5,15,30,744.0,102.0,2.1,28.0,503.0,653.54,497.68
2017,10,5,15,45,714.0,98.5,2.1,28.0,453.5,609.9,467.38
2017,10,5,16,0,684.0,95.0,2.1,28.0,404.0,563.76,434.45
2017,10,5,16,15,645.5,89.5,1.95,27.5,351.5,510.11,395.4
2017,10,5,16,30,607.0,84.0,1.8,27.0,299.0,457.46,355.96
2017,10,5,16,45,548.5,76.5,1.7,26.5,246.0,393.3,306.64
2017,10,5,17,0,490.0,69.0,1.6,26.0,193.0,332.65,258.32
2017,10,5,17,15,404.5,58.0,1.5,25.5,142.5,260.27,199.4
2017,10,5,17,30,319.0,47.0,1.4,25.0,92.0,194.56,144.33
2017,10,5,17,45,191.5,30.0,1.3,24.5,53.5,117.24,76.82
2017,10,5,18,0,64.0,13.0,1.2,24.0,15.0,31.46,0.0
2017,10,5,18,15,32.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.5,1.0,19.5,31.0,13.67,0.0
2017,10,6,7,0,258.0,35.0,1.1,20.0,62.0,26.96,16.59
2017,10,6,7,15,360.5,47.5,1.15,20.5,110.0,35.78,25.15
2017,10,6,7,30,463.0,60.0,1.2,21.0,158.0,43.39,32.12
2017,10,6,7,45,528.5,68.0,1.3,22.0,211.5,57.34,35.04
2017,10,6,8,0,594.0,76.0,1.4,23.0,265.0,100.58,55.38
2017,10,6,8,15,637.0,82.0,1.45,23.5,318.0,146.33,86.48
2017,10,6,8,30,680.0,88.0,1.5,24.0,371.0,196.46,125.7
2017,10,6,8,45,693.0,98.5,1.55,24.5,419.0,247.37,168.63
2017,10,6,9,0,706.0,109.0,1.6,25.0,467.0,298.95,212.27
2017,10,6,9,15,729.0,113.0,1.55,25.0,513.5,348.72,254.04
2017,10,6,9,30,752.0,117.0,1.5,25.0,560.0,399.68,295.85
2017,10,6,9,45,521.5,206.5,1.5,25.5,524.5,416.08,311.1
2017,10,6,10,0,291.0,296.0,1.5,26.0,489.0,411.49,307.95
2017,10,6,10,15,297.5,309.0,1.5,26.5,515.0,442.38,330.31
2017,10,6,10,30,304.0,322.0,1.5,27.0,541.0,473.24,352.0
2017,10,6,10,45,282.5,344.0,1.55,27.5,553.5,494.97,366.57
2017,10,6,11,0,261.0,366.0,1.6,28.0,566.0,514.67,379.39
2017,10,6,11,15,547.5,251.0,1.6,28.0,682.5,615.19,455.38
2017,10,6,11,30,834.0,136.0,1.6,28.0,799.0,729.75,538.64
2017,10,6,11,45,498.0,271.5,1.65,28.0,669.0,634.89,467.26
2017,10,6,12,0,162.0,407.0,1.7,28.0,539.0,520.15,380.59
2017,10,6,12,15,513.0,265.5,1.75,28.0,683.5,668.47,493.55
2017,10,6,12,30,864.0,124.0,1.8,28.0,828.0,818.49,598.42
2017,10,6,12,45,649.5,228.0,1.85,28.5,754.0,764.3,558.72
2017,10,6,13,0,435.0,332.0,1.9,29.0,680.0,699.05,509.22
2017,10,6,13,15,649.0,223.5,1.9,29.0,732.0,774.21,566.64
2017,10,6,13,30,863.0,115.0,1.9,29.0,784.0,838.11,610.2
2017,10,6,13,45,859.5,111.5,1.95,29.0,760.5,830.91,605.99
2017,10,6,14,0,856.0,108.0,2.0,29.0,737.0,820.47,600.43
2017,10,6,14,15,846.0,106.5,2.05,29.0,705.0,803.71,590.77
2017,10,6,14,30,836.0,105.0,2.1,29.0,673.0,788.01,581.91
2017,10,6,14,45,821.0,103.0,2.15,29.0,634.0,761.29,565.6
2017,10,6,15,0,806.0,101.0,2.2,29.0,595.0,732.16,547.62
2017,10,6,15,15,787.0,98.0,2.2,28.5,550.5,696.79,525.92
2017,10,6,15,30,768.0,95.0,2.2,28.0,506.0,659.67,502.69
2017,10,6,15,45,744.5,90.0,2.2,28.0,457.0,615.79,472.58
2017,10,6,16,0,721.0,85.0,2.2,28.0,408.0,571.0,440.64
2017,10,6,16,15,684.5,80.0,2.1,27.5,355.0,520.02,403.57
2017,10,6,16,30,648.0,75.0,2.0,27.0,302.0,467.74,364.43
2017,10,6,16,45,594.0,68.0,1.9,27.0,248.5,405.11,315.42
2017,10,6,17,0,540.0,61.0,1.8,27.0,195.0,345.62,267.24
2017,10,6,17,15,453.5,51.5,1.65,26.0,144.0,272.7,208.09
2017,10,6,17,30,367.0,42.0,1.5,25.0,93.0,207.01,152.87
2017,10,6,17,45,227.0,27.0,1.4,24.0,54.0,125.4,79.94
2017,10,6,18,0,87.0,12.0,1.3,23.0,15.0,36.83,0.0
2017,10,6,18,15,43.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,14.12,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,27.85,17.17
2017,10,7,7,15,315.5,49.5,2.65,20.5,103.5,37.2,26.31
2017,10,7,7,30,417.0,63.0,2.6,21.0,150.0,46.36,34.65
2017,10,7,7,45,481.0,72.5,2.55,22.0,201.5,59.41,38.11
2017,10,7,8,0,545.0,82.0,2.5,23.0,253.0,100.94,57.8
2017,10,7,8,15,589.5,88.5,2.45,23.5,305.0,144.39,87.12
2017,10,7,8,30,634.0,95.0,2.4,24.0,357.0,192.47,124.56
2017,10,7,8,45,658.0,102.5,2.35,24.5,406.0,240.86,165.06
2017,10,7,9,0,682.0,110.0,2.3,25.0,455.0,291.12,207.42
2017,10,7,9,15,705.0,114.5,2.35,25.5,500.5,340.0,248.41
2017,10,7,9,30,728.0,119.0,2.4,26.0,546.0,390.1,289.52
2017,10,7,9,45,734.5,127.0,2.45,26.5,584.0,437.02,327.31
2017,10,7,10,0,741.0,135.0,2.5,27.0,622.0,483.14,363.36
2017,10,7,10,15,754.0,138.0,2.5,27.0,655.5,529.33,399.06
2017,10,7,10,30,767.0,141.0,2.5,27.0,689.0,572.34,431.68
2017,10,7,10,45,535.0,248.5,2.5,27.5,637.5,560.18,419.74
2017,10,7,11,0,303.0,356.0,2.5,28.0,586.0,531.94,395.11
2017,10,7,11,15,321.5,350.5,2.4,28.0,600.5,552.78,410.31
2017,10,7,11,30,340.0,345.0,2.3,28.0,615.0,573.6,425.11
2017,10,7,11,45,178.5,313.0,2.25,28.5,455.5,435.34,323.75
2017,10,7,12,0,17.0,281.0,2.2,29.0,296.0,284.82,210.46
2017,10,7,12,15,56.5,338.0,2.1,29.0,385.0,374.07,276.79
2017,10,7,12,30,96.0,395.0,2.0,29.0,474.0,464.4,341.36
2017,10,7,12,45,74.5,376.5,1.95,29.5,437.5,432.04,316.87
2017,10,7,13,0,53.0,358.0,1.9,30.0,401.0,398.6,292.21
2017,10,7,13,15,31.0,285.5,1.85,30.0,310.5,309.27,227.96
2017,10,7,13,30,9.0,213.0,1.8,30.0,220.0,215.4,158.9
2017,10,7,13,45,91.5,284.5,1.8,30.0,351.5,366.58,272.75
2017,10,7,14,0,174.0,356.0,1.8,30.0,483.0,510.24,375.98
2017,10,7,14,15,116.5,327.0,1.8,29.5,410.5,434.28,321.45
2017,10,7,14,30,59.0,298.0,1.8,29.0,338.0,351.64,262.01
2017,10,7,14,45,32.0,241.0,1.85,29.0,262.5,270.71,202.85
2017,10,7,15,0,5.0,184.0,1.9,29.0,187.0,185.26,138.55
2017,10,7,15,15,9.5,185.5,1.9,29.0,191.0,190.77,143.51
2017,10,7,15,30,14.0,187.0,1.9,29.0,195.0,196.35,148.32
2017,10,7,15,45,7.0,138.0,1.95,29.0,142.0,140.97,105.93
2017,10,7,16,0,0.0,89.0,2.0,29.0,89.0,86.45,63.42
2017,10,7,16,15,0.0,77.0,1.85,28.5,77.0,74.57,54.37
2017,10,7,16,30,0.0,65.0,1.7,28.0,65.0,62.83,45.23
2017,10,7,16,45,0.0,53.0,1.6,27.5,53.0,51.2,36.01
2017,10,7,17,0,0.0,41.0,1.5,27.0,41.0,39.59,26.61
2017,10,7,17,15,0.0,29.5,1.35,26.5,29.5,28.47,17.43
2017,10,7,17,30,0.0,18.0,1.2,26.0,18.0,17.36,8.18
2017,10,7,17,45,0.0,10.0,1.05,25.5,10.0,9.64,1.01
2017,10,7,18,0,0.0,2.0,0.9,25.0,2.0,1.97,0.0
2017,10,7,18,15,0.0,1.0,0.9,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,148.0,16.5,1.5,17.5,31.0,12.98,0.0
2017,10,8,7,0,296.0,33.0,1.6,18.0,62.0,26.01,15.73
2017,10,8,7,15,405.0,44.5,1.7,18.5,112.5,33.3,23.17
2017,10,8,7,30,514.0,56.0,1.8,19.0,163.0,40.15,29.54
2017,10,8,7,45,580.5,63.5,1.9,20.0,218.0,51.86,31.95
2017,10,8,8,0,647.0,71.0,2.0,21.0,273.0,97.38,52.01
2017,10,8,8,15,689.5,76.5,1.7,21.5,328.0,145.38,84.32
2017,10,8,8,30,732.0,82.0,1.4,22.0,383.0,197.62,125.26
2017,10,8,8,45,762.5,86.0,1.1,23.0,435.5,252.68,170.62
2017,10,8,9,0,793.0,90.0,0.8,24.0,488.0,306.87,215.09
2017,10,8,9,15,814.0,93.5,0.95,25.0,535.5,359.46,258.7
2017,10,8,9,30,835.0,97.0,1.1,26.0,583.0,412.87,301.84
2017,10,8,9,45,850.5,99.5,1.25,27.0,625.0,463.47,341.71
2017,10,8,10,0,866.0,102.0,1.4,28.0,667.0,513.78,380.09
2017,10,8,10,15,876.5,104.0,1.4,28.0,702.0,562.75,417.1
2017,10,8,10,30,887.0,106.0,1.4,28.0,737.0,607.77,450.38
2017,10,8,10,45,894.0,107.5,1.4,28.5,764.0,648.68,479.04
2017,10,8,11,0,901.0,109.0,1.4,29.0,791.0,687.6,505.55
2017,10,8,11,15,613.5,238.0,1.4,29.0,707.5,644.62,471.81
2017,10,8,11,30,326.0,367.0,1.4,29.0,624.0,583.38,424.63
2017,10,8,11,45,622.0,238.0,1.45,29.5,736.0,691.13,504.65
2017,10,8,12,0,918.0,109.0,1.5,30.0,848.0,805.53,582.5
2017,10,8,12,15,917.5,109.5,1.55,30.0,848.5,824.73,594.23
2017,10,8,12,30,917.0,110.0,1.6,30.0,849.0,840.7,604.92
2017,10,8,12,45,913.0,110.0,1.7,30.5,840.5,850.05,610.77
2017,10,8,13,0,909.0,110.0,1.8,31.0,832.0,855.98,614.57
2017,10,8,13,15,904.0,109.0,1.9,31.0,815.0,856.67,616.35
2017,10,8,13,30,899.0,108.0,2.0,31.0,798.0,853.95,616.07
2017,10,8,13,45,889.5,107.5,2.1,31.0,772.0,844.72,611.65
2017,10,8,14,0,880.0,107.0,2.2,31.0,746.0,832.25,605.23
2017,10,8,14,15,869.0,105.5,2.25,31.0,712.5,814.41,594.92
2017,10,8,14,30,858.0,104.0,2.3,31.0,679.0,797.53,585.33
2017,10,8,14,45,841.0,102.0,2.4,31.0,638.5,768.91,568.17
2017,10,8,15,0,824.0,100.0,2.5,31.0,598.0,737.9,549.27
2017,10,8,15,15,804.0,97.0,2.55,30.5,552.0,701.44,527.17
2017,10,8,15,30,784.0,94.0,2.6,30.0,506.0,663.24,503.48
2017,10,8,15,45,755.0,90.5,2.65,30.0,455.5,616.98,471.57
2017,10,8,16,0,726.0,87.0,2.7,30.0,405.0,572.42,439.75
2017,10,8,16,15,687.0,81.5,2.5,29.5,351.0,517.37,399.45
2017,10,8,16,30,648.0,76.0,2.3,29.0,297.0,463.29,358.69
2017,10,8,16,45,590.5,69.0,2.1,28.5,243.0,399.29,309.06
2017,10,8,17,0,533.0,62.0,1.9,28.0,189.0,338.69,260.33
2017,10,8,17,15,441.5,51.5,1.8,27.0,137.5,263.55,199.53
2017,10,8,17,30,350.0,41.0,1.7,26.0,86.0,196.13,142.99
2017,10,8,17,45,205.5,25.5,1.6,25.0,48.5,112.15,64.36
2017,10,8,18,0,61.0,10.0,1.5,24.0,11.0,26.89,0.0
2017,10,8,18,15,30.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,21.5,16.5,2.85,21.5,18.5,14.8,0.0
2017,10,9,7,0,43.0,33.0,3.1,22.0,37.0,28.9,17.56
2017,10,9,7,15,75.5,55.5,3.2,22.5,68.5,47.13,34.41
2017,10,9,7,30,108.0,78.0,3.3,23.0,100.0,64.8,50.08
2017,10,9,7,45,131.5,100.5,3.4,23.5,135.5,84.06,62.38
2017,10,9,8,0,155.0,123.0,3.5,24.0,171.0,113.95,82.27
2017,10,9,8,15,414.5,105.5,3.6,24.5,267.0,135.1,86.85
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,190.6,121.07
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.0,240.02,162.01
2017,10,9,9,0,740.0,96.0,3.9,27.0,465.0,295.14,207.99
2017,10,9,9,15,761.5,99.5,3.95,27.5,511.0,345.07,250.31
2017,10,9,9,30,783.0,103.0,4.0,28.0,557.0,395.96,292.57
2017,10,9,9,45,798.5,106.0,4.1,28.5,597.5,444.45,332.11
2017,10,9,10,0,814.0,109.0,4.2,29.0,638.0,492.77,370.46
2017,10,9,10,15,825.5,111.5,4.2,29.0,672.0,538.09,406.23
2017,10,9,10,30,837.0,114.0,4.2,29.0,706.0,582.38,440.4
2017,10,9,10,45,844.0,116.0,4.25,29.5,732.5,622.23,469.81
2017,10,9,11,0,851.0,118.0,4.3,30.0,759.0,660.26,497.23
2017,10,9,11,15,856.5,119.0,4.25,30.0,777.0,694.8,522.37
2017,10,9,11,30,862.0,120.0,4.2,30.0,795.0,726.1,544.41
2017,10,9,11,45,865.0,120.0,4.2,30.5,805.0,752.16,560.92
2017,10,9,12,0,868.0,120.0,4.2,31.0,815.0,775.48,575.51
2017,10,9,12,15,868.0,120.0,4.15,31.0,816.0,793.63,587.54
2017,10,9,12,30,868.0,120.0,4.1,31.0,817.0,808.73,597.58
2017,10,9,12,45,865.5,120.0,4.1,31.5,809.5,818.71,603.22
2017,10,9,13,0,863.0,120.0,4.1,32.0,802.0,825.5,606.83
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.5,826.42,607.63
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,824.11,606.42
2017,10,9,13,45,846.0,116.5,3.95,32.0,744.5,818.72,603.28
2017,10,9,14,0,838.0,115.0,3.9,32.0,720.0,806.97,595.97
2017,10,9,14,15,827.5,113.0,3.85,31.5,688.0,789.65,586.21
2017,10,9,14,30,817.0,111.0,3.8,31.0,656.0,769.48,574.54
2017,10,9,14,45,800.0,109.5,3.75,31.0,616.5,742.17,556.79
2017,10,9,15,0,783.0,108.0,3.7,31.0,577.0,712.61,537.47
2017,10,9,15,15,762.5,104.5,3.6,31.0,532.5,676.3,513.13
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,640.56,488.59
2017,10,9,15,45,712.0,97.0,3.4,31.0,438.5,594.68,455.68
2017,10,9,16,0,682.0,93.0,3.3,31.0,389.0,548.45,421.9
2017,10,9,16,15,642.0,87.0,3.0,30.5,336.5,493.99,381.58
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,440.66,341.0
2017,10,9,16,45,540.5,73.5,2.4,29.5,231.0,376.14,290.65
2017,10,9,17,0,479.0,66.0,2.1,29.0,178.0,315.39,241.68
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.5,240.76,181.37
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,173.93,125.65
2017,10,9,17,45,146.5,21.0,1.65,26.0,39.5,84.0,43.29
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
