Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.6,14.0,9.5,9.34,0.0
2017,10,10,7,0,0.0,19.0,6.7,14.0,19.0,18.34,9.39
2017,10,10,7,15,0.0,36.5,6.75,14.0,36.5,35.12,25.12
2017,10,10,7,30,0.0,54.0,6.8,14.0,54.0,51.23,39.93
2017,10,10,7,45,0.0,73.5,6.9,14.5,73.5,68.88,55.83
2017,10,10,8,0,0.0,93.0,7.0,15.0,93.0,86.98,68.28
2017,10,10,8,15,0.0,112.5,6.95,15.0,112.5,105.23,83.52
2017,10,10,8,30,0.0,132.0,6.9,15.0,132.0,123.59,98.63
2017,10,10,8,45,3.5,149.0,6.9,15.5,151.0,140.67,112.16
2017,10,10,9,0,7.0,166.0,6.9,16.0,170.0,158.15,125.89
2017,10,10,9,15,9.0,181.0,6.85,16.0,186.5,173.75,138.26
2017,10,10,9,30,11.0,196.0,6.8,16.0,203.0,189.55,150.74
2017,10,10,9,45,7.5,190.0,6.75,16.5,195.0,183.96,145.58
2017,10,10,10,0,4.0,184.0,6.7,17.0,187.0,177.69,139.92
2017,10,10,10,15,8.0,207.0,6.55,17.5,212.5,201.92,158.84
2017,10,10,10,30,12.0,230.0,6.4,18.0,238.0,226.58,177.92
2017,10,10,10,45,21.0,265.0,6.3,18.5,281.0,265.93,208.49
2017,10,10,11,0,30.0,300.0,6.2,19.0,324.0,304.72,238.28
2017,10,10,11,15,72.5,341.0,6.05,19.5,398.0,374.32,292.27
2017,10,10,11,30,115.0,382.0,5.9,20.0,472.0,446.96,347.65
2017,10,10,11,45,127.5,389.0,5.8,20.5,490.0,468.93,363.54
2017,10,10,12,0,140.0,396.0,5.7,21.0,508.0,490.97,379.53
2017,10,10,12,15,491.5,263.5,5.55,21.0,656.0,642.99,502.75
2017,10,10,12,30,843.0,131.0,5.4,21.0,804.0,798.9,621.94
2017,10,10,12,45,841.5,130.0,5.25,21.5,796.5,808.82,626.55
2017,10,10,13,0,840.0,129.0,5.1,22.0,789.0,815.6,629.69
2017,10,10,13,15,835.0,128.0,5.0,22.0,772.5,816.38,630.13
2017,10,10,13,30,830.0,127.0,4.9,22.0,756.0,813.98,628.46
2017,10,10,13,45,822.5,125.0,4.8,22.0,731.5,805.35,622.49
2017,10,10,14,0,815.0,123.0,4.7,22.0,707.0,793.67,614.49
2017,10,10,14,15,803.5,121.0,4.6,22.0,675.5,775.83,602.21
2017,10,10,14,30,792.0,119.0,4.5,22.0,644.0,755.26,588.07
2017,10,10,14,45,778.0,115.5,4.4,22.0,605.5,728.57,569.57
2017,10,10,15,0,764.0,112.0,4.3,22.0,567.0,699.56,549.54
2017,10,10,15,15,743.5,108.0,4.2,22.0,522.5,665.38,525.66
2017,10,10,15,30,723.0,104.0,4.1,22.0,478.0,627.7,498.14
2017,10,10,15,45,696.0,99.0,4.0,22.0,429.5,583.36,464.97
2017,10,10,16,0,669.0,94.0,3.9,22.0,381.0,538.51,430.77
2017,10,10,16,15,628.5,87.5,3.65,21.5,329.0,483.82,388.61
2017,10,10,16,30,588.0,81.0,3.4,21.0,277.0,430.34,346.24
2017,10,10,16,45,530.0,72.5,3.2,21.0,224.5,367.32,294.47
2017,10,10,17,0,472.0,64.0,3.0,21.0,172.0,307.84,244.1
2017,10,10,17,15,379.0,52.0,2.75,20.5,123.5,233.98,181.59
2017,10,10,17,30,286.0,40.0,2.5,20.0,75.0,167.76,124.04
2017,10,10,17,45,143.0,20.0,2.25,19.5,37.5,80.22,37.64
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,3.4,13.0,26.0,15.24,0.0
2017,10,11,7,0,236.0,31.0,3.6,13.0,52.0,23.97,13.93
2017,10,11,7,15,340.5,43.5,3.75,13.5,98.5,32.85,23.18
2017,10,11,7,30,445.0,56.0,3.9,14.0,145.0,40.66,30.56
2017,10,11,7,45,510.5,64.5,4.1,14.5,197.0,48.32,37.55
2017,10,11,8,0,576.0,73.0,4.3,15.0,249.0,90.13,50.95
2017,10,11,8,15,619.5,79.5,4.25,15.5,301.0,134.72,80.98
2017,10,11,8,30,663.0,86.0,4.2,16.0,353.0,183.72,120.08
2017,10,11,8,45,694.5,90.5,4.2,16.5,403.0,232.39,162.09
2017,10,11,9,0,726.0,95.0,4.2,17.0,453.0,283.6,207.07
2017,10,11,9,15,748.0,98.5,4.05,17.5,498.5,335.75,252.71
2017,10,11,9,30,770.0,102.0,3.9,18.0,544.0,385.93,295.96
2017,10,11,9,45,786.0,105.0,3.8,19.0,583.5,433.81,335.79
2017,10,11,10,0,802.0,108.0,3.7,20.0,623.0,481.59,374.18
2017,10,11,10,15,813.5,110.0,3.55,20.5,656.5,525.73,409.22
2017,10,11,10,30,825.0,112.0,3.4,21.0,690.0,568.86,442.38
2017,10,11,10,45,832.0,114.0,3.3,21.5,716.0,608.06,471.76
2017,10,11,11,0,839.0,116.0,3.2,22.0,742.0,645.47,499.01
2017,10,11,11,15,844.0,117.5,3.05,22.0,760.0,679.61,523.97
2017,10,11,11,30,849.0,119.0,2.9,22.0,778.0,710.49,545.94
2017,10,11,11,45,835.5,128.5,2.8,22.5,783.5,733.84,560.38
2017,10,11,12,0,822.0,138.0,2.7,23.0,789.0,753.91,572.46
2017,10,11,12,15,822.0,138.0,2.6,23.0,790.0,771.65,583.99
2017,10,11,12,30,822.0,138.0,2.5,23.0,791.0,786.49,593.53
2017,10,11,12,45,610.0,238.5,2.4,23.5,721.0,731.6,550.87
2017,10,11,13,0,398.0,339.0,2.3,24.0,651.0,664.62,497.65
2017,10,11,13,15,330.0,350.0,2.15,24.0,604.5,625.84,469.06
2017,10,11,13,30,262.0,361.0,2.0,24.0,558.0,585.64,439.03
2017,10,11,13,45,202.0,352.5,1.95,24.5,502.0,525.04,394.53
2017,10,11,14,0,142.0,344.0,1.9,25.0,446.0,469.61,353.27
2017,10,11,14,15,455.0,235.0,1.85,25.0,539.0,616.72,467.75
2017,10,11,14,30,768.0,126.0,1.8,25.0,632.0,740.84,559.05
2017,10,11,14,45,524.5,192.5,1.8,25.0,528.5,614.5,467.2
2017,10,11,15,0,281.0,259.0,1.8,25.0,425.0,490.22,374.08
2017,10,11,15,15,460.0,195.0,1.8,25.0,441.5,551.27,424.06
2017,10,11,15,30,639.0,131.0,1.8,25.0,458.0,596.85,460.72
2017,10,11,15,45,614.0,122.5,1.8,25.0,411.0,552.67,428.63
2017,10,11,16,0,589.0,114.0,1.8,25.0,364.0,508.02,396.13
2017,10,11,16,15,546.5,105.5,1.65,24.5,313.0,452.92,354.98
2017,10,11,16,30,504.0,97.0,1.5,24.0,262.0,396.87,312.01
2017,10,11,16,45,450.5,84.5,1.35,23.5,212.0,335.94,263.89
2017,10,11,17,0,397.0,72.0,1.2,23.0,162.0,278.6,217.02
2017,10,11,17,15,308.5,57.0,1.1,22.5,115.0,207.9,158.6
2017,10,11,17,30,220.0,42.0,1.0,22.0,68.0,145.4,105.43
2017,10,11,17,45,110.0,21.0,0.95,21.5,34.0,70.1,26.58
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,15.5,1.1,17.5,25.0,15.24,0.0
2017,10,12,7,0,213.0,31.0,1.2,18.0,50.0,24.03,13.46
2017,10,12,7,15,316.0,44.5,1.2,18.5,95.5,33.56,23.28
2017,10,12,7,30,419.0,58.0,1.2,19.0,141.0,42.7,31.7
2017,10,12,7,45,489.0,67.0,1.3,20.0,192.5,49.23,37.51
2017,10,12,8,0,559.0,76.0,1.4,21.0,244.0,90.34,50.79
2017,10,12,8,15,603.0,82.5,1.2,21.5,296.0,133.88,78.88
2017,10,12,8,30,647.0,89.0,1.0,22.0,348.0,181.92,115.58
2017,10,12,8,45,681.0,93.0,0.8,23.0,397.5,229.75,154.45
2017,10,12,9,0,715.0,97.0,0.6,24.0,447.0,280.4,195.76
2017,10,12,9,15,737.5,101.0,0.8,24.5,492.5,332.59,239.32
2017,10,12,9,30,760.0,105.0,1.0,25.0,538.0,382.8,280.71
2017,10,12,9,45,776.5,107.5,1.2,25.5,578.0,429.87,318.99
2017,10,12,10,0,793.0,110.0,1.4,26.0,618.0,476.89,356.3
2017,10,12,10,15,805.0,112.0,1.5,26.5,651.0,520.82,390.02
2017,10,12,10,30,817.0,114.0,1.6,27.0,684.0,563.8,422.17
2017,10,12,10,45,824.5,116.0,1.75,27.5,709.5,602.92,451.07
2017,10,12,11,0,832.0,118.0,1.9,28.0,735.0,640.32,478.14
2017,10,12,11,15,837.0,119.5,1.95,28.0,753.0,673.66,502.31
2017,10,12,11,30,842.0,121.0,2.0,28.0,771.0,704.75,524.57
2017,10,12,11,45,851.5,117.5,2.15,28.5,782.0,731.38,542.2
2017,10,12,12,0,861.0,114.0,2.3,29.0,793.0,755.57,558.06
2017,10,12,12,15,861.5,114.0,2.4,29.0,794.0,773.71,570.69
2017,10,12,12,30,862.0,114.0,2.5,29.0,795.0,788.85,581.42
2017,10,12,12,45,856.0,115.5,2.6,29.5,786.5,797.28,586.6
2017,10,12,13,0,850.0,117.0,2.7,30.0,778.0,802.51,589.78
2017,10,12,13,15,845.0,116.0,2.75,30.0,761.5,802.81,590.67
2017,10,12,13,30,840.0,115.0,2.8,30.0,745.0,799.93,589.59
2017,10,12,13,45,827.0,116.5,2.9,30.0,719.5,793.53,586.57
2017,10,12,14,0,814.0,118.0,3.0,30.0,694.0,781.06,579.52
2017,10,12,14,15,803.0,116.0,3.0,30.0,662.5,763.59,568.65
2017,10,12,14,30,792.0,114.0,3.0,30.0,631.0,743.39,555.98
2017,10,12,14,45,768.5,114.5,3.0,30.0,591.0,713.86,536.86
2017,10,12,15,0,745.0,115.0,3.0,30.0,551.0,684.58,517.88
2017,10,12,15,15,723.5,111.0,2.95,29.5,507.0,648.29,494.21
2017,10,12,15,30,702.0,107.0,2.9,29.0,463.0,610.61,468.6
2017,10,12,15,45,671.5,102.0,2.9,29.0,414.5,564.83,435.75
2017,10,12,16,0,641.0,97.0,2.9,29.0,366.0,518.84,402.01
2017,10,12,16,15,599.5,90.0,2.65,28.5,315.0,464.34,361.19
2017,10,12,16,30,558.0,83.0,2.4,28.0,264.0,411.18,320.25
2017,10,12,16,45,499.5,73.5,2.15,27.5,213.0,348.5,270.75
2017,10,12,17,0,441.0,64.0,1.9,27.0,162.0,289.47,222.55
2017,10,12,17,15,349.5,51.0,1.65,26.0,114.5,215.99,162.45
2017,10,12,17,30,258.0,38.0,1.4,25.0,67.0,153.21,109.06
2017,10,12,17,45,129.0,19.0,1.2,24.5,33.5,72.12,19.36
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,115.5,15.0,1.3,19.5,25.0,14.74,0.0
2017,10,13,7,0,231.0,30.0,1.4,20.0,50.0,23.26,12.49
2017,10,13,7,15,338.5,43.0,1.55,20.5,96.5,32.74,22.32
2017,10,13,7,30,446.0,56.0,1.7,21.0,143.0,41.06,29.97
2017,10,13,7,45,528.0,62.0,1.85,22.0,197.0,43.84,32.51
2017,10,13,8,0,610.0,68.0,2.0,23.0,251.0,85.14,44.91
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.5,130.94,74.0
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,181.08,112.36
2017,10,13,8,45,736.5,81.0,2.45,25.0,408.0,232.94,154.83
2017,10,13,9,0,776.0,82.0,2.6,26.0,460.0,284.91,198.33
2017,10,13,9,15,796.5,85.0,2.7,26.5,506.0,335.45,241.43
2017,10,13,9,30,817.0,88.0,2.8,27.0,552.0,386.74,284.31
2017,10,13,9,45,834.0,89.5,2.9,27.5,592.5,435.64,324.41
2017,10,13,10,0,851.0,91.0,3.0,28.0,633.0,487.15,365.24
2017,10,13,10,15,861.5,93.0,3.0,28.0,666.5,532.26,400.91
2017,10,13,10,30,872.0,95.0,3.0,28.0,700.0,576.1,434.76
2017,10,13,10,45,879.5,96.0,3.05,28.5,726.0,615.73,464.08
2017,10,13,11,0,887.0,97.0,3.1,29.0,752.0,653.44,491.3
2017,10,13,11,15,891.5,98.0,3.1,29.0,770.0,687.05,515.86
2017,10,13,11,30,896.0,99.0,3.1,29.0,788.0,718.17,537.57
2017,10,13,11,45,894.5,101.5,3.1,29.5,796.5,743.83,553.68
2017,10,13,12,0,893.0,104.0,3.1,30.0,805.0,766.48,567.68
2017,10,13,12,15,893.0,104.0,3.1,30.0,805.5,784.7,579.84
2017,10,13,12,30,893.0,104.0,3.1,30.0,806.0,799.79,589.98
2017,10,13,12,45,891.5,103.0,3.1,30.5,798.0,809.49,595.4
2017,10,13,13,0,890.0,102.0,3.1,31.0,790.0,815.9,598.74
2017,10,13,13,15,885.0,101.0,3.1,31.0,773.0,816.2,599.33
2017,10,13,13,30,880.0,100.0,3.1,31.0,756.0,813.18,597.88
2017,10,13,13,45,873.0,98.5,3.1,31.0,731.5,804.77,592.95
2017,10,13,14,0,866.0,97.0,3.1,31.0,707.0,793.16,586.02
2017,10,13,14,15,855.5,95.5,3.05,31.0,674.5,775.74,574.99
2017,10,13,14,30,845.0,94.0,3.0,31.0,642.0,755.44,562.11
2017,10,13,14,45,811.5,99.0,3.0,31.0,599.5,726.09,543.28
2017,10,13,15,0,778.0,104.0,3.0,31.0,557.0,691.47,520.73
2017,10,13,15,15,757.0,100.5,2.95,30.5,512.5,655.14,497.59
2017,10,13,15,30,736.0,97.0,2.9,30.0,468.0,619.35,473.52
2017,10,13,15,45,706.5,92.5,2.85,30.0,419.0,573.82,440.82
2017,10,13,16,0,677.0,88.0,2.8,30.0,370.0,527.96,407.17
2017,10,13,16,15,635.5,82.0,2.55,29.5,318.0,473.45,366.48
2017,10,13,16,30,594.0,76.0,2.3,29.0,266.0,420.26,325.59
2017,10,13,16,45,535.5,67.5,2.05,28.5,214.0,357.5,276.11
2017,10,13,17,0,477.0,59.0,1.8,28.0,162.0,298.37,227.85
2017,10,13,17,15,380.5,47.0,1.6,27.0,114.0,224.17,167.3
2017,10,13,17,30,284.0,35.0,1.4,26.0,66.0,158.5,111.37
2017,10,13,17,45,142.0,17.5,1.25,25.5,33.0,72.92,9.16
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,91.5,15.5,1.05,21.5,23.0,15.24,0.0
2017,10,14,7,0,183.0,31.0,1.1,22.0,46.0,24.16,12.77
2017,10,14,7,15,289.5,46.0,1.35,22.5,91.5,34.93,23.92
2017,10,14,7,30,396.0,61.0,1.6,23.0,137.0,45.16,33.19
2017,10,14,7,45,467.5,70.5,1.85,23.5,188.5,50.38,37.9
2017,10,14,8,0,539.0,80.0,2.1,24.0,240.0,90.12,51.46
2017,10,14,8,15,585.5,87.5,2.2,24.5,292.0,133.37,78.58
2017,10,14,8,30,632.0,95.0,2.3,25.0,344.0,181.44,114.72
2017,10,14,8,45,405.0,153.0,2.45,25.5,321.0,217.6,153.8
2017,10,14,9,0,178.0,211.0,2.6,26.0,298.0,235.34,175.85
2017,10,14,9,15,168.5,234.0,2.65,26.5,322.5,263.65,198.18
2017,10,14,9,30,159.0,257.0,2.7,27.0,347.0,290.95,219.18
2017,10,14,9,45,161.5,276.0,2.8,27.5,373.0,318.9,240.17
2017,10,14,10,0,164.0,295.0,2.9,28.0,399.0,346.91,260.84
2017,10,14,10,15,490.5,206.5,2.9,28.0,540.5,440.17,332.12
2017,10,14,10,30,817.0,118.0,2.9,28.0,682.0,562.61,424.64
2017,10,14,10,45,449.0,231.0,2.95,28.5,543.0,481.93,362.76
2017,10,14,11,0,81.0,344.0,3.0,29.0,404.0,376.96,280.46
2017,10,14,11,15,206.5,348.0,3.0,29.0,505.0,467.87,348.96
2017,10,14,11,30,332.0,352.0,3.0,29.0,606.0,567.03,421.4
2017,10,14,11,45,265.5,370.0,3.05,29.5,574.5,548.65,406.0
2017,10,14,12,0,199.0,388.0,3.1,30.0,543.0,524.83,387.17
2017,10,14,12,15,519.0,258.5,3.1,30.0,663.5,651.94,484.86
2017,10,14,12,30,839.0,129.0,3.1,30.0,784.0,781.64,578.75
2017,10,14,12,45,831.5,130.5,3.15,30.5,775.0,789.11,582.16
2017,10,14,13,0,824.0,132.0,3.2,31.0,766.0,793.41,584.39
2017,10,14,13,15,562.0,239.0,3.2,31.0,667.0,699.05,516.83
2017,10,14,13,30,300.0,346.0,3.2,31.0,568.0,597.57,440.49
2017,10,14,13,45,542.5,239.0,3.25,31.0,624.5,687.64,511.06
2017,10,14,14,0,785.0,132.0,3.3,31.0,681.0,766.45,569.74
2017,10,14,14,15,472.5,218.5,3.3,30.5,544.5,607.42,455.77
2017,10,14,14,30,160.0,305.0,3.3,30.0,408.0,442.53,331.91
2017,10,14,14,45,434.0,216.5,3.3,30.0,472.5,566.03,429.47
2017,10,14,15,0,708.0,128.0,3.3,30.0,537.0,665.87,506.48
2017,10,14,15,15,684.5,123.5,3.25,30.0,493.0,628.71,479.7
2017,10,14,15,30,661.0,119.0,3.2,30.0,449.0,590.36,452.48
2017,10,14,15,45,624.0,114.0,3.15,30.0,400.0,541.87,417.27
2017,10,14,16,0,587.0,109.0,3.1,30.0,351.0,493.66,381.57
2017,10,14,16,15,542.0,101.0,2.85,29.5,300.5,438.27,339.99
2017,10,14,16,30,497.0,93.0,2.6,29.0,250.0,382.19,296.8
2017,10,14,16,45,428.5,82.5,2.35,28.5,199.0,317.25,245.49
2017,10,14,17,0,360.0,72.0,2.1,28.0,148.0,257.36,196.75
2017,10,14,17,15,266.0,55.5,1.9,27.5,102.5,185.66,138.13
2017,10,14,17,30,172.0,39.0,1.7,27.0,57.0,122.79,85.01
2017,10,14,17,45,86.0,19.5,1.5,26.5,28.5,53.5,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,3.85,21.5,19.5,15.24,0.0
2017,10,15,7,0,96.0,31.0,4.5,22.0,39.0,25.69,13.55
2017,10,15,7,15,188.5,50.5,5.05,21.5,81.5,40.96,29.03
2017,10,15,7,30,281.0,70.0,5.6,21.0,124.0,52.45,39.7
2017,10,15,7,45,369.0,80.5,6.15,21.0,174.5,58.38,45.22
2017,10,15,8,0,457.0,91.0,6.7,21.0,225.0,93.78,58.18
2017,10,15,8,15,506.5,100.0,6.75,20.5,276.0,134.47,84.5
2017,10,15,8,30,556.0,109.0,6.8,20.0,327.0,179.84,119.51
2017,10,15,8,45,278.0,108.5,6.9,20.0,217.5,150.97,108.79
2017,10,15,9,0,0.0,108.0,7.0,20.0,108.0,103.55,79.82
2017,10,15,9,15,0.0,125.0,6.9,20.0,125.0,119.63,92.67
2017,10,15,9,30,0.0,142.0,6.8,20.0,142.0,135.76,105.44
2017,10,15,9,45,1.0,157.0,6.75,20.5,158.0,150.52,116.8
2017,10,15,10,0,2.0,172.0,6.7,21.0,174.0,165.42,128.19
2017,10,15,10,15,10.0,209.5,6.6,21.0,217.0,205.01,159.38
2017,10,15,10,30,18.0,247.0,6.5,21.0,260.0,245.4,190.94
2017,10,15,10,45,25.0,271.5,6.45,21.5,290.0,273.89,212.6
2017,10,15,11,0,32.0,296.0,6.4,22.0,320.0,301.67,233.55
2017,10,15,11,15,100.5,336.0,6.35,22.0,412.5,386.71,300.08
2017,10,15,11,30,169.0,376.0,6.3,22.0,505.0,476.55,369.28
2017,10,15,11,45,199.5,378.5,6.3,22.5,532.5,507.93,392.68
2017,10,15,12,0,230.0,381.0,6.3,23.0,560.0,540.12,416.69
2017,10,15,12,15,240.0,380.0,6.2,23.0,567.0,553.98,427.19
2017,10,15,12,30,250.0,379.0,6.1,23.0,574.0,567.29,437.33
2017,10,15,12,45,338.0,348.5,6.05,23.5,609.0,615.0,474.35
2017,10,15,13,0,426.0,318.0,6.0,24.0,644.0,663.44,511.39
2017,10,15,13,15,643.0,212.0,5.95,24.0,691.5,735.66,570.56
2017,10,15,13,30,860.0,106.0,5.9,24.0,739.0,796.7,617.03
2017,10,15,13,45,851.5,105.0,5.9,24.0,714.5,787.71,610.98
2017,10,15,14,0,843.0,104.0,5.9,24.0,690.0,775.64,603.14
2017,10,15,14,15,575.0,193.5,5.85,24.0,585.0,661.24,517.06
2017,10,15,14,30,307.0,283.0,5.8,24.0,480.0,537.02,418.59
2017,10,15,14,45,338.0,257.5,5.8,24.0,461.5,529.81,415.31
2017,10,15,15,0,369.0,232.0,5.8,24.0,443.0,519.78,409.47
2017,10,15,15,15,336.5,217.0,5.7,23.5,398.0,474.03,375.49
2017,10,15,15,30,304.0,202.0,5.6,23.0,353.0,428.72,341.43
2017,10,15,15,45,494.5,143.0,5.6,23.0,358.0,485.11,389.26
2017,10,15,16,0,685.0,84.0,5.6,23.0,363.0,522.45,420.8
2017,10,15,16,15,644.0,78.0,5.35,22.5,311.5,468.28,377.75
2017,10,15,16,30,603.0,72.0,5.1,22.0,260.0,415.38,334.78
2017,10,15,16,45,548.5,63.0,4.95,22.0,208.5,354.15,283.39
2017,10,15,17,0,494.0,54.0,4.8,22.0,157.0,296.25,233.23
2017,10,15,17,15,393.5,43.0,4.55,21.5,109.0,221.7,169.31
2017,10,15,17,30,293.0,32.0,4.3,21.0,61.0,156.14,110.08
2017,10,15,17,45,146.5,16.0,4.05,20.5,30.5,71.4,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.5,26.5,11.8,0.0
2017,10,16,7,0,365.0,24.0,4.4,11.0,53.0,18.44,8.41
2017,10,16,7,15,484.5,33.5,4.55,11.5,104.5,26.65,17.75
2017,10,16,7,30,604.0,43.0,4.7,12.0,156.0,32.87,23.76
2017,10,16,7,45,673.5,48.5,4.85,13.0,213.0,35.09,25.9
2017,10,16,8,0,743.0,54.0,5.0,14.0,270.0,78.85,38.79
2017,10,16,8,15,785.0,58.5,5.1,14.5,326.5,129.91,70.82
2017,10,16,8,30,827.0,63.0,5.2,15.0,383.0,185.02,114.31
2017,10,16,8,45,856.5,65.5,5.35,16.0,437.0,243.23,164.61
2017,10,16,9,0,886.0,68.0,5.5,17.0,491.0,299.59,214.7
2017,10,16,9,15,906.0,70.5,5.4,17.5,540.0,354.57,264.13
2017,10,16,9,30,926.0,73.0,5.3,18.0,589.0,409.97,312.99
2017,10,16,9,45,941.5,74.5,5.2,18.5,632.5,462.73,358.58
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,514.9,402.31
2017,10,16,10,15,967.5,77.5,5.0,19.0,711.5,563.7,442.95
2017,10,16,10,30,978.0,79.0,4.9,19.0,747.0,610.96,481.29
2017,10,16,10,45,985.5,80.0,4.85,19.5,775.0,654.22,514.81
2017,10,16,11,0,993.0,81.0,4.8,20.0,803.0,695.25,545.74
2017,10,16,11,15,998.0,82.0,4.7,20.5,822.5,732.22,572.64
2017,10,16,11,30,1003.0,83.0,4.6,21.0,842.0,766.4,595.57
2017,10,16,11,45,1005.0,83.5,4.55,21.5,852.0,795.03,614.14
2017,10,16,12,0,1007.0,84.0,4.5,22.0,862.0,820.41,630.28
2017,10,16,12,15,1007.5,84.0,4.45,22.0,863.0,840.8,644.13
2017,10,16,12,30,1008.0,84.0,4.4,22.0,864.0,857.67,655.63
2017,10,16,12,45,1005.5,84.0,4.35,22.5,855.0,868.62,661.9
2017,10,16,13,0,1003.0,84.0,4.3,23.0,846.0,875.87,665.72
2017,10,16,13,15,999.0,83.0,4.2,23.0,828.5,877.18,666.62
2017,10,16,13,30,995.0,82.0,4.1,23.0,811.0,874.76,665.12
2017,10,16,13,45,988.0,81.0,4.1,23.5,784.5,866.3,658.77
2017,10,16,14,0,981.0,80.0,4.1,24.0,758.0,854.25,650.13
2017,10,16,14,15,971.5,79.0,4.05,24.0,723.5,836.79,638.89
2017,10,16,14,30,962.0,78.0,4.0,24.0,689.0,816.04,625.46
2017,10,16,14,45,948.5,76.0,3.95,24.0,647.5,788.1,607.0
2017,10,16,15,0,935.0,74.0,3.9,24.0,606.0,757.36,586.53
2017,10,16,15,15,917.0,71.5,3.8,23.5,558.0,720.36,562.36
2017,10,16,15,30,899.0,69.0,3.7,23.0,510.0,681.27,536.37
2017,10,16,15,45,873.0,66.0,3.65,23.0,457.0,634.74,502.31
2017,10,16,16,0,847.0,63.0,3.6,23.0,404.0,590.82,468.87
2017,10,16,16,15,809.0,59.0,3.15,22.0,347.5,534.66,425.89
2017,10,16,16,30,771.0,55.0,2.7,21.0,291.0,479.14,381.85
2017,10,16,16,45,710.5,49.5,2.3,20.5,234.0,412.04,326.53
2017,10,16,17,0,650.0,44.0,1.9,20.0,177.0,348.36,271.96
2017,10,16,17,15,543.0,36.0,1.8,19.0,123.0,267.6,203.45
2017,10,16,17,30,436.0,28.0,1.7,18.0,69.0,195.64,136.72
2017,10,16,17,45,218.0,14.0,1.6,17.0,34.5,89.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,171.5,12.0,1.5,9.5,25.0,11.8,0.0
2017,10,17,7,0,343.0,24.0,1.6,10.0,50.0,18.57,8.23
2017,10,17,7,15,463.5,34.0,1.75,10.5,100.5,25.01,16.39
2017,10,17,7,30,584.0,44.0,1.9,11.0,151.0,34.0,24.9
2017,10,17,7,45,650.5,50.5,2.05,12.0,207.0,37.05,27.8
2017,10,17,8,0,717.0,57.0,2.2,13.0,263.0,78.42,40.05
2017,10,17,8,15,759.5,61.5,2.15,14.0,319.0,127.9,70.39
2017,10,17,8,30,802.0,66.0,2.1,15.0,375.0,181.53,111.87
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.0,235.21,157.64
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,290.95,206.19
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,348.23,256.2
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,402.29,302.64
2017,10,17,9,45,914.5,80.0,1.95,19.0,619.0,453.79,345.21
2017,10,17,10,0,929.0,82.0,1.9,20.0,661.0,504.68,385.67
2017,10,17,10,15,939.0,84.0,1.8,20.0,696.0,552.44,423.65
2017,10,17,10,30,949.0,86.0,1.7,20.0,731.0,598.7,459.27
2017,10,17,10,45,957.0,86.5,1.6,20.5,758.0,640.64,489.74
2017,10,17,11,0,965.0,87.0,1.5,21.0,785.0,680.46,517.62
2017,10,17,11,15,969.5,88.0,1.4,21.5,803.5,716.17,541.65
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,749.15,562.32
2017,10,17,11,45,976.5,89.0,1.25,22.5,832.0,776.87,578.76
2017,10,17,12,0,979.0,89.0,1.2,23.0,842.0,801.45,592.97
2017,10,17,12,15,979.5,89.0,1.15,23.0,842.5,821.29,605.13
2017,10,17,12,30,980.0,89.0,1.1,23.0,843.0,837.71,615.07
2017,10,17,12,45,978.5,88.5,1.05,23.5,834.5,848.59,620.27
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,855.88,623.25
2017,10,17,13,15,972.5,87.0,1.0,24.0,809.0,856.68,624.15
2017,10,17,13,30,968.0,86.0,1.0,24.0,792.0,853.86,622.93
2017,10,17,13,45,962.0,84.5,1.0,24.5,766.0,845.75,617.27
2017,10,17,14,0,956.0,83.0,1.0,25.0,740.0,834.14,609.52
2017,10,17,14,15,946.5,81.5,1.0,25.0,706.5,816.43,599.13
2017,10,17,14,30,937.0,80.0,1.0,25.0,673.0,795.51,586.75
2017,10,17,14,45,924.5,78.0,1.05,25.0,632.0,768.79,571.17
2017,10,17,15,0,912.0,76.0,1.1,25.0,591.0,739.32,553.64
2017,10,17,15,15,893.5,73.5,1.15,24.5,544.0,702.63,531.95
2017,10,17,15,30,875.0,71.0,1.2,24.0,497.0,663.95,508.42
2017,10,17,15,45,850.0,67.5,1.25,24.0,445.0,621.95,479.28
2017,10,17,16,0,825.0,64.0,1.3,24.0,393.0,575.3,445.9
2017,10,17,16,15,786.5,60.0,1.2,23.5,337.5,519.83,404.69
2017,10,17,16,30,748.0,56.0,1.1,23.0,282.0,465.08,362.47
2017,10,17,16,45,688.0,50.0,1.0,22.5,225.5,398.86,309.83
2017,10,17,17,0,628.0,44.0,0.9,22.0,169.0,336.05,257.66
2017,10,17,17,15,520.0,35.5,0.95,21.0,117.0,255.82,191.21
2017,10,17,17,30,412.0,27.0,1.0,20.0,65.0,184.64,125.39
2017,10,17,17,45,206.0,13.5,1.1,19.0,32.5,73.44,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,11.5,0.9,10.5,25.0,11.3,0.0
2017,10,18,7,0,361.0,23.0,0.9,11.0,50.0,19.37,8.33
2017,10,18,7,15,481.5,33.0,1.05,11.5,101.0,26.47,17.57
2017,10,18,7,30,602.0,43.0,1.2,12.0,152.0,33.2,24.08
2017,10,18,7,45,667.0,49.5,1.35,13.0,208.0,36.3,27.02
2017,10,18,8,0,732.0,56.0,1.5,14.0,264.0,76.47,38.51
2017,10,18,8,15,773.5,60.5,1.65,15.0,320.0,126.53,68.54
2017,10,18,8,30,815.0,65.0,1.8,16.0,376.0,180.6,109.96
2017,10,18,8,45,842.5,68.5,1.95,17.5,429.0,234.53,155.44
2017,10,18,9,0,870.0,72.0,2.1,19.0,482.0,294.01,206.4
2017,10,18,9,15,889.5,74.5,2.25,19.5,530.0,347.84,253.68
2017,10,18,9,30,909.0,77.0,2.4,20.0,578.0,402.05,300.47
2017,10,18,9,45,923.0,79.5,2.6,21.0,620.0,454.12,343.99
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,505.51,385.62
2017,10,18,10,15,947.0,83.5,2.8,22.5,697.0,553.05,423.38
2017,10,18,10,30,957.0,85.0,2.8,23.0,732.0,599.06,458.82
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.5,640.99,490.26
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,680.66,519.19
2017,10,18,11,15,973.5,88.5,2.8,24.5,803.5,715.94,544.31
2017,10,18,11,30,978.0,89.0,2.8,25.0,822.0,748.47,566.4
2017,10,18,11,45,975.5,91.5,2.8,25.5,830.5,775.17,583.23
2017,10,18,12,0,973.0,94.0,2.8,26.0,839.0,798.55,597.73
2017,10,18,12,15,973.0,94.0,2.75,26.0,839.5,817.89,610.37
2017,10,18,12,30,973.0,94.0,2.7,26.0,840.0,833.82,620.76
2017,10,18,12,45,970.5,94.0,2.7,26.5,831.0,844.35,626.72
2017,10,18,13,0,968.0,94.0,2.7,27.0,822.0,851.32,630.42
2017,10,18,13,15,963.5,93.0,2.7,27.0,804.5,852.12,631.38
2017,10,18,13,30,959.0,92.0,2.7,27.0,787.0,849.32,630.12
2017,10,18,13,45,951.5,91.0,2.7,27.0,760.5,840.65,625.07
2017,10,18,14,0,944.0,90.0,2.7,27.0,734.0,828.54,617.87
2017,10,18,14,15,933.5,88.5,2.7,27.0,700.0,810.28,606.6
2017,10,18,14,30,923.0,87.0,2.7,27.0,666.0,788.88,593.29
2017,10,18,14,45,896.5,89.5,2.75,27.0,622.5,757.25,573.19
2017,10,18,15,0,870.0,92.0,2.8,27.0,579.0,727.28,554.16
2017,10,18,15,15,672.0,127.0,2.75,26.5,484.5,612.42,472.21
2017,10,18,15,30,474.0,162.0,2.7,26.0,390.0,500.03,388.73
2017,10,18,15,45,620.0,120.0,2.65,26.0,385.0,535.17,417.65
2017,10,18,16,0,766.0,78.0,2.6,26.0,380.0,552.75,431.84
2017,10,18,16,15,723.0,72.5,2.25,25.0,325.0,497.72,389.91
2017,10,18,16,30,680.0,67.0,1.9,24.0,270.0,441.82,346.29
2017,10,18,16,45,611.0,60.0,1.6,23.0,214.0,373.51,291.63
2017,10,18,17,0,542.0,53.0,1.3,22.0,158.0,309.58,238.43
2017,10,18,17,15,428.0,41.5,1.3,21.0,107.5,228.36,170.98
2017,10,18,17,30,314.0,30.0,1.3,20.0,57.0,157.43,105.13
2017,10,18,17,45,157.0,15.0,1.3,19.5,28.5,60.01,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,68.5,14.5,0.75,14.5,19.0,14.25,0.0
2017,10,19,7,0,137.0,29.0,0.8,15.0,38.0,22.82,9.92
2017,10,19,7,15,254.0,45.5,0.9,15.5,83.0,34.96,24.48
2017,10,19,7,30,371.0,62.0,1.0,16.0,128.0,46.49,35.26
2017,10,19,7,45,445.5,73.0,1.15,17.0,179.5,53.08,41.29
2017,10,19,8,0,520.0,84.0,1.3,18.0,231.0,86.49,52.75
2017,10,19,8,15,571.0,92.0,1.45,18.5,283.5,128.7,77.91
2017,10,19,8,30,622.0,100.0,1.6,19.0,336.0,176.28,113.19
2017,10,19,8,45,660.0,105.0,1.75,20.0,386.5,223.5,151.58
2017,10,19,9,0,698.0,110.0,1.9,21.0,437.0,274.03,193.81
2017,10,19,9,15,488.0,173.0,2.05,21.5,412.5,301.87,224.29
2017,10,19,9,30,278.0,236.0,2.2,22.0,388.0,310.23,236.13
2017,10,19,9,45,276.5,258.0,2.35,23.0,418.5,344.77,262.83
2017,10,19,10,0,275.0,280.0,2.5,24.0,449.0,378.89,288.42
2017,10,19,10,15,185.5,297.0,2.55,24.5,414.0,366.51,278.93
2017,10,19,10,30,96.0,314.0,2.6,25.0,379.0,345.68,262.36
2017,10,19,10,45,158.5,329.5,2.65,25.5,441.0,400.25,303.11
2017,10,19,11,0,221.0,345.0,2.7,26.0,503.0,460.89,347.57
2017,10,19,11,15,328.5,325.0,2.75,26.0,566.5,520.94,392.91
2017,10,19,11,30,436.0,305.0,2.8,26.0,630.0,587.2,442.36
2017,10,19,11,45,663.0,209.0,2.9,26.5,710.0,668.6,504.31
2017,10,19,12,0,890.0,113.0,3.0,27.0,790.0,754.08,566.8
2017,10,19,12,15,725.0,190.5,3.1,27.0,742.5,728.84,547.32
2017,10,19,12,30,560.0,268.0,3.2,27.0,695.0,693.56,519.76
2017,10,19,12,45,726.0,188.0,3.3,27.5,735.0,751.79,564.52
2017,10,19,13,0,892.0,108.0,3.4,28.0,775.0,803.22,600.19
2017,10,19,13,15,744.5,170.0,3.45,28.0,718.5,761.71,571.87
2017,10,19,13,30,597.0,232.0,3.5,28.0,662.0,711.04,534.15
2017,10,19,13,45,590.5,223.5,3.55,28.0,636.5,697.86,526.12
2017,10,19,14,0,584.0,215.0,3.6,28.0,611.0,682.35,516.18
2017,10,19,14,15,494.5,233.0,3.6,27.5,557.0,629.59,478.58
2017,10,19,14,30,405.0,251.0,3.6,27.0,503.0,570.71,436.22
2017,10,19,14,45,507.5,201.5,3.65,27.0,497.5,594.37,457.04
2017,10,19,15,0,610.0,152.0,3.7,27.0,492.0,607.73,469.87
2017,10,19,15,15,629.0,132.5,3.65,27.0,457.0,586.28,455.18
2017,10,19,15,30,648.0,113.0,3.6,27.0,422.0,561.27,437.72
2017,10,19,15,45,605.5,111.0,3.6,27.0,375.0,513.78,402.18
2017,10,19,16,0,563.0,109.0,3.6,27.0,328.0,466.89,366.43
2017,10,19,16,15,531.0,96.5,3.2,26.5,279.0,415.63,326.83
2017,10,19,16,30,499.0,84.0,2.8,26.0,230.0,365.16,286.7
2017,10,19,16,45,439.5,72.0,2.45,25.5,181.5,301.42,235.04
2017,10,19,17,0,380.0,60.0,2.1,25.0,133.0,244.5,187.35
2017,10,19,17,15,284.5,45.0,1.95,24.0,89.5,175.01,129.54
2017,10,19,17,30,189.0,30.0,1.8,23.0,46.0,114.34,73.19
2017,10,19,17,45,94.5,15.0,1.65,22.5,23.0,41.63,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
