Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,75.5,13.0,1.8,17.5,18.0,12.78,0.0
2017,10,20,7,0,151.0,26.0,2.0,18.0,36.0,20.35,7.37
2017,10,20,7,15,268.5,40.5,2.05,18.5,79.0,30.93,20.63
2017,10,20,7,30,386.0,55.0,2.1,19.0,122.0,41.61,30.54
2017,10,20,7,45,483.0,60.5,2.2,19.5,174.5,42.69,31.78
2017,10,20,8,0,580.0,66.0,2.3,20.0,227.0,71.67,39.06
2017,10,20,8,15,627.0,71.5,2.35,20.5,278.5,114.69,63.84
2017,10,20,8,30,674.0,77.0,2.4,21.0,330.0,162.41,99.11
2017,10,20,8,45,337.0,95.5,2.5,21.5,222.0,148.29,102.93
2017,10,20,9,0,0.0,114.0,2.6,22.0,114.0,108.93,83.4
2017,10,20,9,15,0.0,122.5,2.6,22.5,122.5,117.2,89.66
2017,10,20,9,30,0.0,131.0,2.6,23.0,131.0,125.46,95.78
2017,10,20,9,45,4.0,164.0,2.65,24.0,166.5,158.06,120.8
2017,10,20,10,0,8.0,197.0,2.7,25.0,202.0,191.11,145.68
2017,10,20,10,15,10.0,209.5,2.7,25.0,216.5,204.7,155.82
2017,10,20,10,30,12.0,222.0,2.7,25.0,231.0,218.47,166.13
2017,10,20,10,45,13.0,230.0,2.7,25.5,239.5,227.62,172.55
2017,10,20,11,0,14.0,238.0,2.7,26.0,248.0,236.82,178.99
2017,10,20,11,15,90.5,302.0,2.75,26.0,369.0,346.63,262.66
2017,10,20,11,30,167.0,366.0,2.8,26.0,490.0,462.8,348.6
2017,10,20,11,45,184.5,370.0,2.85,26.5,508.5,485.88,364.54
2017,10,20,12,0,202.0,374.0,2.9,27.0,527.0,509.21,381.02
2017,10,20,12,15,214.0,373.0,2.95,27.0,535.0,523.7,391.84
2017,10,20,12,30,226.0,372.0,3.0,27.0,543.0,537.81,402.46
2017,10,20,12,45,293.0,352.5,3.1,27.0,572.5,578.42,433.54
2017,10,20,13,0,360.0,333.0,3.2,27.0,602.0,615.83,462.17
2017,10,20,13,15,385.5,318.0,3.25,27.0,599.5,624.82,469.68
2017,10,20,13,30,411.0,303.0,3.3,27.0,597.0,632.2,476.26
2017,10,20,13,45,377.5,299.5,3.35,27.5,563.0,604.21,455.53
2017,10,20,14,0,344.0,296.0,3.4,28.0,529.0,575.12,434.13
2017,10,20,14,15,580.5,196.0,3.4,28.0,565.5,653.4,496.87
2017,10,20,14,30,817.0,96.0,3.4,28.0,602.0,716.28,545.22
2017,10,20,14,45,659.5,141.5,3.45,28.0,533.0,641.05,491.01
2017,10,20,15,0,502.0,187.0,3.5,28.0,464.0,564.08,433.38
2017,10,20,15,15,357.0,195.5,3.45,27.5,384.5,457.43,354.24
2017,10,20,15,30,212.0,204.0,3.4,27.0,305.0,358.32,278.56
2017,10,20,15,45,197.5,183.5,3.35,27.0,269.0,322.47,251.76
2017,10,20,16,0,183.0,163.0,3.3,27.0,233.0,286.84,224.46
2017,10,20,16,15,166.5,140.5,2.9,26.5,197.0,248.11,194.4
2017,10,20,16,30,150.0,118.0,2.5,26.0,161.0,210.0,164.17
2017,10,20,16,45,120.5,95.5,2.2,25.5,125.5,166.56,128.97
2017,10,20,17,0,91.0,73.0,1.9,25.0,90.0,125.09,94.71
2017,10,20,17,15,53.0,50.0,1.75,24.5,59.0,81.62,58.62
2017,10,20,17,30,15.0,27.0,1.6,24.0,28.0,35.04,18.59
2017,10,20,17,45,7.5,13.5,1.5,23.5,14.0,15.38,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,84.5,12.0,2.7,20.5,17.5,11.8,0.0
2017,10,21,7,0,169.0,24.0,2.9,21.0,35.0,18.74,5.42
2017,10,21,7,15,289.0,37.5,3.1,21.5,78.0,28.92,18.58
2017,10,21,7,30,409.0,51.0,3.3,22.0,121.0,38.01,27.01
2017,10,21,7,45,489.0,58.5,3.55,22.5,172.0,41.13,29.99
2017,10,21,8,0,569.0,66.0,3.8,23.0,223.0,69.75,37.91
2017,10,21,8,15,616.5,72.0,4.0,23.5,274.0,112.47,61.96
2017,10,21,8,30,664.0,78.0,4.2,24.0,325.0,159.95,96.55
2017,10,21,8,45,471.5,134.0,4.45,24.5,321.5,207.14,143.61
2017,10,21,9,0,279.0,190.0,4.7,25.0,318.0,236.06,174.69
2017,10,21,9,15,173.5,212.0,4.8,25.5,294.5,242.79,183.56
2017,10,21,9,30,68.0,234.0,4.9,26.0,271.0,238.36,182.05
2017,10,21,9,45,190.5,250.0,5.0,26.5,363.5,304.29,231.51
2017,10,21,10,0,313.0,266.0,5.1,27.0,456.0,381.77,290.05
2017,10,21,10,15,249.0,292.0,5.1,27.5,448.5,391.9,297.54
2017,10,21,10,30,185.0,318.0,5.1,28.0,441.0,393.94,298.35
2017,10,21,10,45,124.0,319.0,5.2,28.5,403.0,369.98,279.55
2017,10,21,11,0,63.0,320.0,5.3,29.0,365.0,341.78,257.16
2017,10,21,11,15,94.0,340.5,5.3,29.0,409.0,384.57,289.4
2017,10,21,11,30,125.0,361.0,5.3,29.0,453.0,429.62,322.99
2017,10,21,11,45,152.0,367.0,5.3,29.5,480.5,459.96,344.99
2017,10,21,12,0,179.0,373.0,5.3,30.0,508.0,491.14,367.51
2017,10,21,12,15,168.0,373.5,5.2,30.0,500.0,489.82,366.18
2017,10,21,12,30,157.0,374.0,5.1,30.0,492.0,487.52,364.25
2017,10,21,12,45,505.0,242.5,5.1,30.0,617.5,631.77,477.59
2017,10,21,13,0,853.0,111.0,5.1,30.0,743.0,769.57,580.24
2017,10,21,13,15,582.5,219.0,5.05,30.0,646.0,680.89,513.73
2017,10,21,13,30,312.0,327.0,5.0,30.0,549.0,579.12,434.8
2017,10,21,13,45,566.5,218.0,4.95,30.0,604.0,668.98,506.65
2017,10,21,14,0,821.0,109.0,4.9,30.0,659.0,747.23,566.06
2017,10,21,14,15,809.0,107.0,4.85,30.0,627.0,728.98,553.52
2017,10,21,14,30,797.0,105.0,4.8,30.0,595.0,708.04,539.61
2017,10,21,14,45,538.0,171.0,4.75,30.0,492.5,579.28,443.98
2017,10,21,15,0,279.0,237.0,4.7,30.0,390.0,453.8,347.31
2017,10,21,15,15,243.5,220.0,4.65,29.5,345.5,406.95,313.49
2017,10,21,15,30,208.0,203.0,4.6,29.0,301.0,353.9,274.2
2017,10,21,15,45,201.0,180.5,4.55,29.0,267.0,320.54,249.24
2017,10,21,16,0,194.0,158.0,4.5,29.0,233.0,286.81,223.51
2017,10,21,16,15,369.5,115.5,4.1,28.5,231.0,342.47,268.4
2017,10,21,16,30,545.0,73.0,3.7,28.0,229.0,372.18,290.85
2017,10,21,16,45,469.0,64.5,3.35,28.0,178.5,305.33,235.87
2017,10,21,17,0,393.0,56.0,3.0,28.0,128.0,243.62,184.13
2017,10,21,17,15,280.5,42.0,2.7,27.0,84.5,167.84,121.8
2017,10,21,17,30,168.0,28.0,2.4,26.0,41.0,101.74,59.14
2017,10,21,17,45,84.0,14.0,2.15,25.5,20.5,37.04,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,20.5,12.0,3.25,19.0,13.0,11.8,0.0
2017,10,22,7,0,41.0,24.0,3.7,19.0,26.0,21.17,5.9
2017,10,22,7,15,122.5,46.0,4.1,18.5,64.5,37.42,25.93
2017,10,22,7,30,204.0,68.0,4.5,18.0,103.0,54.1,41.4
2017,10,22,7,45,281.5,83.5,4.95,18.0,150.0,61.72,48.59
2017,10,22,8,0,359.0,99.0,5.4,18.0,197.0,88.17,59.82
2017,10,22,8,15,432.5,103.0,5.45,18.0,245.5,120.68,77.91
2017,10,22,8,30,506.0,107.0,5.5,18.0,294.0,160.69,106.39
2017,10,22,8,45,271.5,144.0,5.6,18.0,246.0,178.21,131.6
2017,10,22,9,0,37.0,181.0,5.7,18.0,198.0,173.73,136.86
2017,10,22,9,15,38.5,201.0,5.7,18.5,220.0,195.3,153.9
2017,10,22,9,30,40.0,221.0,5.7,19.0,242.0,217.1,170.89
2017,10,22,9,45,88.0,251.5,5.7,19.5,303.0,266.77,209.46
2017,10,22,10,0,136.0,282.0,5.7,20.0,364.0,318.53,249.59
2017,10,22,10,15,477.0,202.5,5.7,20.5,514.0,417.74,327.92
2017,10,22,10,30,818.0,123.0,5.7,21.0,664.0,547.11,429.89
2017,10,22,10,45,837.5,120.5,5.7,22.0,693.0,587.98,461.01
2017,10,22,11,0,857.0,118.0,5.7,23.0,722.0,627.89,490.84
2017,10,22,11,15,863.5,118.5,5.65,23.0,740.0,661.23,516.8
2017,10,22,11,30,870.0,119.0,5.6,23.0,758.0,692.31,540.66
2017,10,22,11,45,895.5,108.5,5.6,23.5,772.5,722.97,563.3
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,751.54,582.68
2017,10,22,12,15,921.5,98.0,5.6,24.5,788.0,770.08,594.74
2017,10,22,12,30,922.0,98.0,5.6,25.0,789.0,785.42,604.58
2017,10,22,12,45,923.5,96.0,5.6,25.5,781.5,796.21,611.23
2017,10,22,13,0,925.0,94.0,5.6,26.0,774.0,803.66,615.62
2017,10,22,13,15,921.5,93.5,5.55,26.0,758.0,805.45,617.12
2017,10,22,13,30,918.0,93.0,5.5,26.0,742.0,803.84,616.37
2017,10,22,13,45,916.5,90.0,5.5,26.0,718.5,797.74,612.8
2017,10,22,14,0,915.0,87.0,5.5,26.0,695.0,788.24,606.95
2017,10,22,14,15,906.5,85.0,5.4,26.0,663.0,771.26,595.42
2017,10,22,14,30,898.0,83.0,5.3,26.0,631.0,751.21,581.8
2017,10,22,14,45,890.0,79.5,5.2,26.0,593.0,726.94,565.18
2017,10,22,15,0,882.0,76.0,5.1,26.0,555.0,699.85,546.53
2017,10,22,15,15,864.0,73.0,4.85,25.5,509.5,664.01,521.85
2017,10,22,15,30,846.0,70.0,4.6,25.0,464.0,629.79,496.9
2017,10,22,15,45,824.5,66.0,4.4,25.0,414.5,587.13,464.15
2017,10,22,16,0,803.0,62.0,4.2,25.0,365.0,543.31,430.04
2017,10,22,16,15,762.5,57.5,3.7,24.0,311.0,487.83,386.96
2017,10,22,16,30,722.0,53.0,3.2,23.0,257.0,433.29,343.04
2017,10,22,16,45,661.5,46.5,2.7,22.0,202.5,368.67,289.53
2017,10,22,17,0,601.0,40.0,2.2,21.0,148.0,307.61,236.82
2017,10,22,17,15,480.0,31.0,2.05,20.0,98.0,225.7,166.88
2017,10,22,17,30,359.0,22.0,1.9,19.0,48.0,151.64,86.25
2017,10,22,17,45,179.5,11.0,1.8,18.0,24.0,59.96,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.5,19.5,9.34,0.0
2017,10,23,7,0,331.0,19.0,0.7,12.0,39.0,15.87,2.3
2017,10,23,7,15,458.5,28.5,0.85,12.5,87.5,22.7,13.96
2017,10,23,7,30,586.0,38.0,1.0,13.0,136.0,29.16,20.28
2017,10,23,7,45,654.0,44.0,1.2,14.0,190.5,32.06,23.07
2017,10,23,8,0,722.0,50.0,1.4,15.0,245.0,61.55,30.2
2017,10,23,8,15,764.5,54.0,1.5,16.0,299.0,109.95,56.21
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,162.41,94.69
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.5,218.45,141.33
2017,10,23,9,0,861.0,64.0,1.9,19.0,456.0,272.41,188.0
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.5,325.1,234.51
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,378.18,280.72
2017,10,23,9,45,913.0,71.0,2.5,21.0,589.5,428.35,323.18
2017,10,23,10,0,926.0,73.0,2.7,22.0,630.0,477.76,363.76
2017,10,23,10,15,935.5,74.5,2.75,22.5,664.0,524.01,401.11
2017,10,23,10,30,945.0,76.0,2.8,23.0,698.0,568.71,436.19
2017,10,23,10,45,950.0,78.0,2.85,23.5,723.5,609.6,467.48
2017,10,23,11,0,955.0,80.0,2.9,24.0,749.0,648.19,496.26
2017,10,23,11,15,959.0,80.5,2.85,24.0,766.5,682.23,521.74
2017,10,23,11,30,963.0,81.0,2.8,24.0,784.0,713.55,544.76
2017,10,23,11,45,960.5,84.0,2.75,24.5,792.0,740.04,561.73
2017,10,23,12,0,958.0,87.0,2.7,25.0,800.0,763.28,576.14
2017,10,23,12,15,958.0,87.0,2.6,25.5,800.0,781.99,587.08
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,797.36,595.72
2017,10,23,12,45,954.0,87.0,2.45,26.5,791.0,806.32,600.37
2017,10,23,13,0,950.0,87.0,2.4,27.0,782.0,811.77,602.79
2017,10,23,13,15,945.0,86.5,2.3,27.0,764.5,812.43,602.94
2017,10,23,13,30,940.0,86.0,2.2,27.0,747.0,809.61,600.9
2017,10,23,13,45,930.5,85.5,2.1,27.0,720.5,799.93,594.38
2017,10,23,14,0,921.0,85.0,2.0,27.0,694.0,786.94,585.8
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.5,768.96,573.55
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,747.95,559.35
2017,10,23,14,45,883.0,80.5,1.55,27.0,586.5,719.48,540.09
2017,10,23,15,0,866.0,79.0,1.4,27.0,546.0,688.63,519.2
2017,10,23,15,15,845.5,76.5,1.25,26.5,500.0,655.71,497.46
2017,10,23,15,30,825.0,74.0,1.1,26.0,454.0,617.58,470.73
2017,10,23,15,45,794.5,70.5,1.0,26.0,403.0,570.79,436.75
2017,10,23,16,0,764.0,67.0,0.9,26.0,352.0,523.51,401.62
2017,10,23,16,15,720.5,62.0,0.85,25.0,299.0,467.43,360.73
2017,10,23,16,30,677.0,57.0,0.8,24.0,246.0,412.58,318.97
2017,10,23,16,45,607.0,50.5,0.75,23.5,192.0,348.31,267.55
2017,10,23,17,0,537.0,44.0,0.7,23.0,138.0,286.45,216.05
2017,10,23,17,15,414.5,33.5,0.8,22.0,90.5,206.11,149.6
2017,10,23,17,30,292.0,23.0,0.9,21.0,43.0,132.62,68.97
2017,10,23,17,45,146.0,11.5,1.05,20.0,21.5,50.77,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,9.34,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,16.02,1.11
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,22.85,13.96
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,29.31,20.33
2017,10,24,7,45,638.5,44.0,3.9,14.0,185.0,32.2,23.13
2017,10,24,8,0,710.0,50.0,4.0,15.0,239.0,59.29,29.49
2017,10,24,8,15,753.0,54.0,4.2,16.0,293.0,106.91,54.57
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,158.64,92.42
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.5,210.91,136.25
2017,10,24,9,0,853.0,65.0,4.8,19.0,450.0,268.81,186.61
2017,10,24,9,15,873.0,67.0,4.85,19.5,496.5,320.7,233.06
2017,10,24,9,30,893.0,69.0,4.9,20.0,543.0,373.02,279.34
2017,10,24,9,45,906.5,71.5,5.0,20.5,583.5,423.41,323.29
2017,10,24,10,0,920.0,74.0,5.1,21.0,624.0,473.11,365.56
2017,10,24,10,15,930.0,75.5,5.1,21.5,657.5,519.26,403.81
2017,10,24,10,30,940.0,77.0,5.1,22.0,691.0,563.91,439.81
2017,10,24,10,45,946.0,78.5,5.1,22.5,716.5,604.62,471.85
2017,10,24,11,0,952.0,80.0,5.1,23.0,742.0,643.11,501.39
2017,10,24,11,15,956.0,80.5,5.1,23.0,760.0,676.99,527.87
2017,10,24,11,30,960.0,81.0,5.1,23.0,778.0,708.15,551.91
2017,10,24,11,45,956.0,84.5,5.15,23.5,786.0,734.0,569.83
2017,10,24,12,0,952.0,88.0,5.2,24.0,794.0,756.54,584.91
2017,10,24,12,15,952.0,88.0,5.25,24.0,794.0,775.1,598.33
2017,10,24,12,30,952.0,88.0,5.3,24.0,794.0,790.34,609.49
2017,10,24,12,45,951.5,87.0,5.35,24.0,786.0,800.8,617.36
2017,10,24,13,0,951.0,86.0,5.4,24.0,778.0,807.81,622.92
2017,10,24,13,15,947.0,85.0,5.4,24.0,761.0,808.69,624.0
2017,10,24,13,30,943.0,84.0,5.4,24.0,744.0,806.06,622.76
2017,10,24,13,45,939.0,82.0,5.45,24.0,719.0,798.92,618.66
2017,10,24,14,0,935.0,80.0,5.5,24.0,694.0,788.35,612.23
2017,10,24,14,15,926.0,78.5,5.45,24.0,661.5,771.29,600.77
2017,10,24,14,30,917.0,77.0,5.4,24.0,629.0,751.13,587.16
2017,10,24,14,45,907.0,74.0,5.4,24.0,590.0,725.64,569.89
2017,10,24,15,0,897.0,71.0,5.4,24.0,551.0,697.38,550.53
2017,10,24,15,15,879.0,68.5,5.35,23.5,505.5,661.84,526.47
2017,10,24,15,30,861.0,66.0,5.3,23.0,460.0,624.37,499.22
2017,10,24,15,45,837.0,62.5,5.25,23.0,409.5,580.52,465.34
2017,10,24,16,0,813.0,59.0,5.2,23.0,359.0,539.07,432.36
2017,10,24,16,15,772.5,55.0,4.75,22.0,305.0,484.16,388.64
2017,10,24,16,30,732.0,51.0,4.3,21.0,251.0,430.2,344.11
2017,10,24,16,45,665.5,45.0,3.9,20.5,196.5,363.56,287.61
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,300.97,232.53
2017,10,24,17,15,474.0,30.0,3.2,19.0,92.5,218.7,161.08
2017,10,24,17,30,349.0,21.0,2.9,18.0,43.0,143.11,68.21
2017,10,24,17,45,174.5,10.5,2.6,17.0,21.5,56.91,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,8.85,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,15.1,0.0
2017,10,25,7,15,457.0,28.0,2.1,11.0,84.5,22.51,13.72
2017,10,25,7,30,591.0,38.0,2.4,12.0,133.0,29.49,20.57
2017,10,25,7,45,661.5,44.0,2.75,13.0,188.0,32.37,23.39
2017,10,25,8,0,732.0,50.0,3.1,14.0,243.0,58.09,29.15
2017,10,25,8,15,775.0,54.0,2.95,15.0,297.5,106.74,54.11
2017,10,25,8,30,818.0,58.0,2.8,16.0,352.0,159.49,92.36
2017,10,25,8,45,846.0,61.0,2.65,17.0,404.0,215.99,139.34
2017,10,25,9,0,874.0,64.0,2.5,18.0,456.0,270.56,186.62
2017,10,25,9,15,894.0,66.5,2.5,19.0,503.0,323.81,233.33
2017,10,25,9,30,914.0,69.0,2.5,20.0,550.0,377.48,279.52
2017,10,25,9,45,927.5,71.0,2.55,21.0,591.5,428.29,322.41
2017,10,25,10,0,941.0,73.0,2.6,22.0,633.0,478.36,363.3
2017,10,25,10,15,951.0,74.5,2.6,22.5,667.0,525.29,401.1
2017,10,25,10,30,961.0,76.0,2.6,23.0,701.0,570.69,436.56
2017,10,25,10,45,968.0,77.0,2.65,23.5,727.0,612.17,468.31
2017,10,25,11,0,975.0,78.0,2.7,24.0,753.0,651.43,497.6
2017,10,25,11,15,979.0,79.0,2.7,24.0,771.0,686.43,523.92
2017,10,25,11,30,983.0,80.0,2.7,24.0,789.0,718.65,547.78
2017,10,25,11,45,977.5,84.5,2.7,24.5,797.0,745.01,565.18
2017,10,25,12,0,972.0,89.0,2.7,25.0,805.0,767.94,579.62
2017,10,25,12,15,971.5,89.0,2.65,25.0,805.0,786.47,591.88
2017,10,25,12,30,971.0,89.0,2.6,25.0,805.0,801.61,601.89
2017,10,25,12,45,969.5,88.0,2.55,25.5,796.0,811.52,607.23
2017,10,25,13,0,968.0,87.0,2.5,26.0,787.0,817.89,610.3
2017,10,25,13,15,963.0,86.0,2.4,26.0,769.5,818.08,610.15
2017,10,25,13,30,958.0,85.0,2.3,26.0,752.0,814.71,607.77
2017,10,25,13,45,951.5,83.5,2.25,26.0,726.0,806.18,602.41
2017,10,25,14,0,945.0,82.0,2.2,26.0,700.0,794.22,594.9
2017,10,25,14,15,934.5,80.5,2.1,26.0,666.0,776.01,582.87
2017,10,25,14,30,924.0,79.0,2.0,26.0,632.0,754.7,568.84
2017,10,25,14,45,894.5,82.5,1.9,26.0,588.5,722.69,547.45
2017,10,25,15,0,865.0,86.0,1.8,26.0,545.0,692.3,527.2
2017,10,25,15,15,842.5,82.5,1.65,25.5,498.0,653.7,500.71
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,613.46,472.32
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,566.23,437.59
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,518.52,401.66
2017,10,25,16,15,711.0,66.0,1.2,24.0,294.0,461.14,358.84
2017,10,25,16,30,664.0,61.0,1.1,23.0,240.0,407.95,317.37
2017,10,25,16,45,589.5,53.5,1.0,22.5,186.0,339.38,261.87
2017,10,25,17,0,515.0,46.0,0.9,22.0,132.0,275.76,208.38
2017,10,25,17,15,382.5,34.0,1.0,21.0,85.0,192.15,138.71
2017,10,25,17,30,250.0,22.0,1.1,20.0,38.0,114.57,45.92
2017,10,25,17,45,125.0,11.0,1.2,19.0,19.0,43.77,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.0,10.5,15.5,9.83,0.0
2017,10,26,7,0,221.0,20.0,3.2,11.0,31.0,15.97,0.0
2017,10,26,7,15,360.5,32.0,3.4,11.5,77.0,24.54,15.3
2017,10,26,7,30,500.0,44.0,3.6,12.0,123.0,32.52,23.21
2017,10,26,7,45,578.5,51.5,3.8,13.0,177.0,36.03,26.63
2017,10,26,8,0,657.0,59.0,4.0,14.0,231.0,58.74,32.18
2017,10,26,8,15,705.0,64.5,4.15,15.0,285.0,108.32,58.62
2017,10,26,8,30,753.0,70.0,4.3,16.0,339.0,159.08,95.01
2017,10,26,8,45,785.0,74.0,4.5,17.0,390.0,209.9,137.06
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,263.14,183.26
2017,10,26,9,15,839.0,81.0,5.1,19.0,488.0,314.67,229.0
2017,10,26,9,30,861.0,84.0,5.5,20.0,535.0,366.98,274.95
2017,10,26,9,45,876.5,86.5,5.95,21.0,575.5,416.81,318.22
2017,10,26,10,0,892.0,89.0,6.4,22.0,616.0,468.9,362.13
2017,10,26,10,15,903.0,91.0,6.4,22.5,649.5,514.76,400.36
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,559.27,436.52
2017,10,26,10,45,921.0,94.5,6.4,23.5,709.0,599.55,468.54
2017,10,26,11,0,928.0,96.0,6.4,24.0,735.0,637.74,498.19
2017,10,26,11,15,932.0,97.0,6.35,24.5,752.5,671.35,523.62
2017,10,26,11,30,936.0,98.0,6.3,25.0,770.0,702.32,546.53
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.5,730.0,566.84
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,754.94,583.59
2017,10,26,12,15,956.5,90.0,6.25,26.0,791.0,773.16,596.47
2017,10,26,12,30,956.0,90.0,6.2,26.0,791.0,788.04,607.04
2017,10,26,12,45,952.0,90.0,6.2,26.5,781.5,796.94,612.37
2017,10,26,13,0,948.0,90.0,6.2,27.0,772.0,802.35,615.33
2017,10,26,13,15,942.5,89.5,6.15,27.0,754.0,802.62,615.8
2017,10,26,13,30,937.0,89.0,6.1,27.0,736.0,799.43,613.96
2017,10,26,13,45,928.0,88.0,6.05,27.0,709.5,789.68,607.56
2017,10,26,14,0,919.0,87.0,6.0,27.0,683.0,776.63,598.94
2017,10,26,14,15,907.5,85.5,5.9,27.0,649.5,758.05,586.24
2017,10,26,14,30,896.0,84.0,5.8,27.0,616.0,736.5,571.49
2017,10,26,14,45,879.0,82.0,5.75,27.0,575.5,707.77,551.7
2017,10,26,15,0,862.0,80.0,5.7,27.0,535.0,680.1,532.65
2017,10,26,15,15,840.0,77.0,5.5,26.5,488.5,642.53,505.74
2017,10,26,15,30,818.0,74.0,5.3,26.0,442.0,603.31,476.83
2017,10,26,15,45,785.0,71.0,5.1,26.0,391.0,556.22,440.34
2017,10,26,16,0,752.0,68.0,4.9,26.0,340.0,508.82,402.83
2017,10,26,16,15,705.5,62.5,4.4,25.0,286.5,451.59,357.67
2017,10,26,16,30,659.0,57.0,3.9,24.0,233.0,395.85,312.45
2017,10,26,16,45,579.5,50.5,3.4,23.5,179.5,329.21,256.58
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,265.59,201.74
2017,10,26,17,15,369.0,32.5,2.7,22.0,80.0,184.33,132.52
2017,10,26,17,30,238.0,21.0,2.5,21.0,34.0,108.13,34.04
2017,10,26,17,45,119.0,10.5,2.35,20.0,17.0,41.32,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,74.5,9.0,6.65,10.0,13.0,8.85,0.0
2017,10,27,7,0,149.0,18.0,6.9,10.0,26.0,14.05,0.0
2017,10,27,7,15,276.0,33.0,7.2,10.0,68.0,25.67,16.23
2017,10,27,7,30,403.0,48.0,7.5,10.0,110.0,36.47,26.86
2017,10,27,7,45,477.5,58.5,7.8,10.5,160.5,42.41,32.61
2017,10,27,8,0,552.0,69.0,8.1,11.0,211.0,63.12,39.2
2017,10,27,8,15,603.0,76.0,8.1,11.0,262.5,104.97,61.15
2017,10,27,8,30,654.0,83.0,8.1,11.0,314.0,152.0,95.53
2017,10,27,8,45,684.0,89.5,8.1,11.5,363.0,199.54,135.81
2017,10,27,9,0,714.0,96.0,8.1,12.0,412.0,249.43,180.3
2017,10,27,9,15,739.0,100.5,8.0,12.5,457.0,298.19,224.72
2017,10,27,9,30,764.0,105.0,7.9,13.0,502.0,348.22,269.98
2017,10,27,9,45,776.0,110.5,7.85,13.5,540.5,397.72,314.3
2017,10,27,10,0,788.0,116.0,7.8,14.0,579.0,443.98,355.01
2017,10,27,10,15,801.0,118.5,7.7,14.0,612.0,487.22,393.02
2017,10,27,10,30,814.0,121.0,7.6,14.0,645.0,529.6,429.54
2017,10,27,10,45,815.5,126.5,7.55,14.5,668.5,567.44,460.84
2017,10,27,11,0,817.0,132.0,7.5,15.0,692.0,603.2,489.73
2017,10,27,11,15,823.0,134.0,7.4,15.0,709.5,636.14,516.74
2017,10,27,11,30,829.0,136.0,7.3,15.0,727.0,666.95,541.65
2017,10,27,11,45,805.5,150.0,7.2,15.5,730.5,687.49,556.63
2017,10,27,12,0,782.0,164.0,7.1,16.0,734.0,704.5,568.55
2017,10,27,12,15,558.0,248.5,7.0,16.0,655.5,644.61,518.17
2017,10,27,12,30,334.0,333.0,6.9,16.0,577.0,574.32,458.99
2017,10,27,12,45,323.5,331.5,6.85,16.5,565.5,571.97,456.59
2017,10,27,13,0,313.0,330.0,6.8,17.0,554.0,568.2,452.94
2017,10,27,13,15,171.0,301.5,6.7,17.0,424.0,432.89,345.56
2017,10,27,13,30,29.0,273.0,6.6,17.0,294.0,294.83,233.53
2017,10,27,13,45,98.5,290.0,6.5,17.0,355.0,365.54,291.97
2017,10,27,14,0,168.0,307.0,6.4,17.0,416.0,441.79,353.69
2017,10,27,14,15,84.0,199.0,6.35,16.5,253.5,267.07,214.84
2017,10,27,14,30,0.0,91.0,6.3,16.0,91.0,88.06,67.53
2017,10,27,14,45,339.5,114.5,6.25,16.0,292.0,366.62,303.91
2017,10,27,15,0,679.0,138.0,6.2,16.0,493.0,619.09,507.94
2017,10,27,15,15,652.5,131.5,6.15,15.5,448.5,579.67,477.17
2017,10,27,15,30,626.0,125.0,6.1,15.0,404.0,539.29,446.03
2017,10,27,15,45,614.0,111.5,6.1,15.0,358.5,499.4,414.13
2017,10,27,16,0,602.0,98.0,6.1,15.0,313.0,458.21,380.34
2017,10,27,16,15,550.5,89.0,5.95,14.5,262.0,400.24,332.08
2017,10,27,16,30,499.0,80.0,5.8,14.0,211.0,344.4,284.28
2017,10,27,16,45,443.0,66.0,5.65,13.5,162.5,284.07,231.45
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,227.41,180.32
2017,10,27,17,15,267.5,36.0,5.25,12.5,71.0,150.6,111.87
2017,10,27,17,30,148.0,20.0,5.0,12.0,28.0,77.48,16.03
2017,10,27,17,45,74.0,10.0,4.75,11.5,14.0,28.89,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,138.5,8.5,3.15,2.5,15.0,8.36,0.0
2017,10,28,7,0,277.0,17.0,3.3,3.0,30.0,13.29,0.0
2017,10,28,7,15,420.0,27.0,3.3,3.5,76.5,21.97,13.43
2017,10,28,7,30,563.0,37.0,3.3,4.0,123.0,29.01,20.78
2017,10,28,7,45,634.5,44.5,3.35,5.0,177.0,33.29,25.02
2017,10,28,8,0,706.0,52.0,3.4,6.0,231.0,53.54,30.07
2017,10,28,8,15,751.5,56.5,3.65,7.0,285.5,100.83,53.03
2017,10,28,8,30,797.0,61.0,3.9,8.0,340.0,152.53,90.42
2017,10,28,8,45,824.0,65.5,4.15,9.0,391.0,204.92,134.97
2017,10,28,9,0,851.0,70.0,4.4,10.0,442.0,259.11,183.59
2017,10,28,9,15,871.5,72.5,4.4,10.5,489.0,314.59,234.32
2017,10,28,9,30,892.0,75.0,4.4,11.0,536.0,367.04,282.13
2017,10,28,9,45,903.5,78.5,4.4,11.5,576.0,417.18,327.25
2017,10,28,10,0,915.0,82.0,4.4,12.0,616.0,466.47,370.45
2017,10,28,10,15,925.0,84.0,4.3,12.0,649.5,512.57,410.43
2017,10,28,10,30,935.0,86.0,4.2,12.0,683.0,557.2,448.14
2017,10,28,10,45,939.5,88.5,4.15,12.5,708.0,597.61,480.83
2017,10,28,11,0,944.0,91.0,4.1,13.0,733.0,635.74,510.85
2017,10,28,11,15,948.0,91.5,4.05,13.5,750.5,669.19,536.67
2017,10,28,11,30,952.0,92.0,4.0,14.0,768.0,699.95,559.85
2017,10,28,11,45,952.5,93.0,4.0,14.5,776.5,726.07,579.22
2017,10,28,12,0,953.0,94.0,4.0,15.0,785.0,749.07,595.1
2017,10,28,12,15,953.0,94.0,4.0,15.0,785.0,767.53,608.47
2017,10,28,12,30,953.0,94.0,4.0,15.0,785.0,782.69,619.53
2017,10,28,12,45,951.0,93.0,4.05,15.5,776.0,792.0,625.49
2017,10,28,13,0,949.0,92.0,4.1,16.0,767.0,797.84,629.08
2017,10,28,13,15,944.5,91.0,4.1,16.0,749.5,798.35,629.93
2017,10,28,13,30,940.0,90.0,4.1,16.0,732.0,795.39,628.43
2017,10,28,13,45,934.0,88.0,4.15,16.0,706.5,786.84,623.21
2017,10,28,14,0,928.0,86.0,4.2,16.0,681.0,774.92,615.67
2017,10,28,14,15,917.0,84.5,4.15,16.0,647.5,756.68,603.2
2017,10,28,14,30,906.0,83.0,4.1,16.0,614.0,735.43,588.6
2017,10,28,14,45,890.5,81.0,4.1,16.0,573.5,707.7,569.35
2017,10,28,15,0,875.0,79.0,4.1,16.0,533.0,677.51,548.17
2017,10,28,15,15,853.5,76.0,4.0,16.0,486.5,643.51,522.3
2017,10,28,15,30,832.0,73.0,3.9,16.0,440.0,604.43,492.1
2017,10,28,15,45,800.5,69.0,3.85,16.0,389.0,556.95,454.79
2017,10,28,16,0,769.0,65.0,3.8,16.0,338.0,509.04,416.16
2017,10,28,16,15,722.0,60.0,3.3,15.0,284.0,451.92,369.65
2017,10,28,16,30,675.0,55.0,2.8,14.0,230.0,396.28,322.67
2017,10,28,16,45,598.5,48.0,2.35,13.5,176.5,330.28,265.25
2017,10,28,17,0,522.0,41.0,1.9,13.0,123.0,267.16,208.68
2017,10,28,17,15,384.5,30.0,1.75,12.0,77.0,184.34,135.17
2017,10,28,17,30,247.0,19.0,1.6,11.0,31.0,105.66,9.45
2017,10,28,17,45,123.5,9.5,1.45,10.0,15.5,40.79,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,1.8,4.5,13.5,7.86,0.0
2017,10,29,7,0,251.0,16.0,1.9,5.0,27.0,12.45,0.0
2017,10,29,7,15,396.5,27.0,2.3,6.0,73.0,20.3,11.72
2017,10,29,7,30,542.0,38.0,2.7,7.0,119.0,30.18,21.53
2017,10,29,7,45,620.5,44.5,3.1,8.5,173.0,33.46,24.78
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,50.61,28.36
2017,10,29,8,15,746.0,56.0,3.55,11.0,281.5,97.9,50.41
2017,10,29,8,30,793.0,61.0,3.6,12.0,336.0,149.76,86.93
2017,10,29,8,45,824.5,64.0,3.7,13.0,387.5,201.27,129.63
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,255.05,176.81
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,311.38,227.34
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,364.75,275.04
2017,10,29,9,45,914.5,75.0,3.8,16.0,574.5,415.24,319.02
2017,10,29,10,0,930.0,77.0,3.8,17.0,616.0,465.19,361.22
2017,10,29,10,15,940.5,78.5,3.7,17.5,650.0,511.55,399.87
2017,10,29,10,30,951.0,80.0,3.6,18.0,684.0,556.43,436.16
2017,10,29,10,45,957.5,81.5,3.5,18.5,710.0,597.45,468.4
2017,10,29,11,0,964.0,83.0,3.4,19.0,736.0,636.26,498.01
2017,10,29,11,15,968.0,83.5,3.35,19.5,753.5,670.19,523.39
2017,10,29,11,30,972.0,84.0,3.3,20.0,771.0,701.38,546.15
2017,10,29,11,45,971.5,85.5,3.3,20.5,779.0,727.71,565.03
2017,10,29,12,0,971.0,87.0,3.3,21.0,787.0,750.84,580.32
2017,10,29,12,15,970.5,87.0,3.3,21.0,787.0,769.18,593.16
2017,10,29,12,30,970.0,87.0,3.3,21.0,787.0,784.13,603.72
2017,10,29,12,45,968.0,86.0,3.35,21.5,778.0,793.53,609.55
2017,10,29,13,0,966.0,85.0,3.4,22.0,769.0,799.41,613.06
2017,10,29,13,15,961.5,84.5,3.4,22.0,751.0,800.44,614.24
2017,10,29,13,30,957.0,84.0,3.4,22.0,733.0,797.95,613.13
2017,10,29,13,45,950.0,82.5,3.4,22.0,707.5,789.09,607.67
2017,10,29,14,0,943.0,81.0,3.4,22.0,682.0,776.83,599.97
2017,10,29,14,15,932.0,79.5,3.35,22.0,648.5,758.42,587.77
2017,10,29,14,30,921.0,78.0,3.3,22.0,615.0,736.95,573.47
2017,10,29,14,45,901.0,78.0,3.3,22.0,573.5,708.11,554.07
2017,10,29,15,0,881.0,78.0,3.3,22.0,532.0,677.0,532.85
2017,10,29,15,15,859.5,75.0,3.2,21.5,485.5,642.91,508.57
2017,10,29,15,30,838.0,72.0,3.1,21.0,439.0,603.77,480.02
2017,10,29,15,45,806.5,68.0,3.05,21.0,387.5,556.25,443.64
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,508.28,405.91
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.5,451.4,360.83
2017,10,29,16,30,682.0,54.0,2.3,19.0,229.0,395.96,315.17
2017,10,29,16,45,606.0,47.0,2.0,18.0,175.5,327.44,257.61
2017,10,29,17,0,530.0,40.0,1.7,17.0,122.0,267.25,204.78
2017,10,29,17,15,390.0,29.0,1.75,16.0,76.0,183.78,131.49
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,103.97,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,40.3,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
