Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,7.86,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,12.58,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,20.91,11.97
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,28.66,19.95
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,32.43,23.62
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,50.99,30.19
2017,10,30,8,15,717.0,59.0,3.25,13.0,273.5,96.47,50.38
2017,10,30,8,30,765.0,64.0,3.3,14.0,327.0,146.68,84.97
2017,10,30,8,45,795.5,68.5,3.4,15.0,378.0,197.72,126.7
2017,10,30,9,0,826.0,73.0,3.5,16.0,429.0,250.98,172.83
2017,10,30,9,15,848.0,76.0,3.8,17.0,475.0,302.43,218.53
2017,10,30,9,30,870.0,79.0,4.1,18.0,521.0,354.63,264.46
2017,10,30,9,45,884.0,81.5,4.4,19.0,561.0,406.79,309.64
2017,10,30,10,0,898.0,84.0,4.7,20.0,601.0,455.17,350.8
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.5,500.86,388.84
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,545.19,424.71
2017,10,30,10,45,926.0,89.5,4.6,21.5,693.5,584.79,456.13
2017,10,30,11,0,932.0,91.0,4.6,22.0,719.0,622.23,485.11
2017,10,30,11,15,936.5,92.0,4.5,22.0,736.5,655.95,511.23
2017,10,30,11,30,941.0,93.0,4.4,22.0,754.0,687.08,534.88
2017,10,30,11,45,941.0,94.5,4.35,22.5,762.0,713.0,553.45
2017,10,30,12,0,941.0,96.0,4.3,23.0,770.0,735.84,569.19
2017,10,30,12,15,940.5,96.0,4.15,23.5,770.0,753.68,580.17
2017,10,30,12,30,940.0,96.0,4.0,24.0,770.0,768.25,588.82
2017,10,30,12,45,935.5,96.0,3.85,24.5,760.5,776.61,593.11
2017,10,30,13,0,931.0,96.0,3.7,25.0,751.0,781.53,595.09
2017,10,30,13,15,925.5,95.0,3.55,25.0,733.0,781.28,594.71
2017,10,30,13,30,920.0,94.0,3.4,25.0,715.0,777.63,592.1
2017,10,30,13,45,909.5,93.5,3.25,25.0,688.5,767.51,585.08
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,754.22,575.99
2017,10,30,14,15,886.5,91.0,2.95,25.0,628.5,734.83,562.71
2017,10,30,14,30,874.0,89.0,2.8,25.0,595.0,715.79,549.78
2017,10,30,14,45,853.0,88.0,2.7,25.0,554.0,686.28,529.65
2017,10,30,15,0,832.0,87.0,2.6,25.0,513.0,654.61,507.04
2017,10,30,15,15,808.0,83.5,2.45,24.5,467.0,616.36,479.94
2017,10,30,15,30,784.0,80.0,2.3,24.0,421.0,576.67,451.2
2017,10,30,15,45,747.5,76.5,2.2,24.0,370.5,528.59,414.78
2017,10,30,16,0,711.0,73.0,2.1,24.0,320.0,482.76,379.1
2017,10,30,16,15,660.5,67.0,1.85,23.0,267.5,425.49,334.6
2017,10,30,16,30,610.0,61.0,1.6,22.0,215.0,370.19,290.02
2017,10,30,16,45,527.0,52.5,1.35,21.0,163.0,300.57,232.78
2017,10,30,17,0,444.0,44.0,1.1,20.0,111.0,236.72,178.5
2017,10,30,17,15,305.5,31.0,1.15,19.0,68.0,155.93,108.94
2017,10,30,17,30,167.0,18.0,1.2,18.0,25.0,78.11,0.0
2017,10,30,17,45,83.5,9.0,1.25,17.5,12.5,8.85,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.0,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,26.0,14.0,3.6,9.0,15.0,13.76,0.0
2017,10,31,7,15,111.5,37.0,3.65,9.0,51.5,30.39,19.56
2017,10,31,7,30,197.0,60.0,3.7,9.0,88.0,48.08,37.12
2017,10,31,7,45,277.0,77.0,3.75,9.5,134.5,57.88,46.59
2017,10,31,8,0,357.0,94.0,3.8,10.0,181.0,74.85,55.44
2017,10,31,8,15,413.0,106.0,3.9,10.0,229.5,110.68,74.76
2017,10,31,8,30,469.0,118.0,4.0,10.0,278.0,152.19,104.17
2017,10,31,8,45,234.5,98.5,4.1,10.5,178.5,126.23,92.47
2017,10,31,9,0,0.0,79.0,4.2,11.0,79.0,76.37,59.84
2017,10,31,9,15,0.0,88.0,4.25,11.0,88.0,84.95,66.96
2017,10,31,9,30,0.0,97.0,4.3,11.0,97.0,93.55,74.01
2017,10,31,9,45,0.0,105.5,4.35,11.5,105.5,101.69,80.49
2017,10,31,10,0,0.0,114.0,4.4,12.0,114.0,109.85,86.93
2017,10,31,10,15,1.0,144.5,4.35,12.5,145.5,139.25,110.89
2017,10,31,10,30,2.0,175.0,4.3,13.0,177.0,168.78,134.63
2017,10,31,10,45,1.0,107.0,4.25,13.5,108.0,103.98,81.03
2017,10,31,11,0,0.0,39.0,4.2,14.0,39.0,37.71,25.91
2017,10,31,11,15,0.0,50.0,4.1,14.5,50.0,48.36,34.69
2017,10,31,11,30,0.0,61.0,4.0,15.0,61.0,59.02,43.4
2017,10,31,11,45,3.0,129.0,3.9,15.5,131.5,126.78,98.78
2017,10,31,12,0,6.0,197.0,3.8,16.0,202.0,194.69,153.13
2017,10,31,12,15,28.0,255.0,3.65,16.0,275.5,268.44,211.94
2017,10,31,12,30,50.0,313.0,3.5,16.0,349.0,342.8,270.18
2017,10,31,12,45,25.0,232.5,3.4,16.5,250.5,246.88,194.24
2017,10,31,13,0,0.0,152.0,3.3,17.0,152.0,147.62,114.65
2017,10,31,13,15,1.0,161.5,3.15,17.0,162.5,157.83,123.09
2017,10,31,13,30,2.0,171.0,3.0,17.0,173.0,168.13,131.48
2017,10,31,13,45,1.0,99.0,2.95,17.0,100.0,96.61,73.88
2017,10,31,14,0,0.0,27.0,2.9,17.0,27.0,26.09,16.04
2017,10,31,14,15,0.0,81.5,2.75,16.5,81.5,78.85,59.83
2017,10,31,14,30,0.0,136.0,2.6,16.0,136.0,132.77,104.25
2017,10,31,14,45,45.0,180.0,2.5,16.0,203.0,213.4,170.96
2017,10,31,15,0,90.0,224.0,2.4,16.0,270.0,291.71,234.45
2017,10,31,15,15,45.0,156.5,2.35,15.5,179.5,188.85,151.75
2017,10,31,15,30,0.0,89.0,2.3,15.0,89.0,86.47,67.21
2017,10,31,15,45,0.0,77.5,2.25,15.0,77.5,75.1,58.0
2017,10,31,16,0,0.0,66.0,2.2,15.0,66.0,63.8,48.61
2017,10,31,16,15,0.0,54.5,2.25,14.5,54.5,52.66,39.33
2017,10,31,16,30,0.0,43.0,2.3,14.0,43.0,41.53,29.88
2017,10,31,16,45,97.0,51.0,2.4,14.0,65.5,103.87,81.88
2017,10,31,17,0,194.0,59.0,2.5,14.0,88.0,151.57,117.74
2017,10,31,17,15,113.0,36.5,2.45,13.5,52.0,90.74,63.56
2017,10,31,17,30,32.0,14.0,2.4,13.0,16.0,25.58,0.0
2017,10,31,17,45,16.0,7.0,2.4,13.0,8.0,6.88,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,50.0,7.5,1.3,10.5,9.5,0.0,0.0
2017,11,1,7,0,100.0,15.0,1.4,11.0,19.0,14.74,0.0
2017,11,1,7,15,232.5,30.5,1.55,11.5,58.0,23.62,13.57
2017,11,1,7,30,365.0,46.0,1.7,12.0,97.0,35.7,25.8
2017,11,1,7,45,182.5,55.5,1.9,12.5,81.0,44.77,34.38
2017,11,1,8,0,0.0,65.0,2.1,13.0,65.0,61.48,46.99
2017,11,1,8,15,0.0,81.5,2.1,13.5,81.5,76.89,60.08
2017,11,1,8,30,0.0,98.0,2.1,14.0,98.0,92.41,72.98
2017,11,1,8,45,99.0,139.0,2.1,14.5,181.5,139.58,107.74
2017,11,1,9,0,198.0,180.0,2.1,15.0,265.0,202.91,155.93
2017,11,1,9,15,207.5,200.5,2.25,16.0,297.5,235.36,182.09
2017,11,1,9,30,217.0,221.0,2.4,17.0,330.0,268.57,208.65
2017,11,1,9,45,312.5,222.5,2.55,18.0,393.0,315.06,244.13
2017,11,1,10,0,408.0,224.0,2.7,19.0,456.0,372.13,288.09
2017,11,1,10,15,634.0,161.0,2.85,20.0,545.0,435.37,336.9
2017,11,1,10,30,860.0,98.0,3.0,21.0,634.0,516.7,399.83
2017,11,1,10,45,871.0,98.0,3.15,22.0,660.0,557.19,430.87
2017,11,1,11,0,882.0,98.0,3.3,23.0,686.0,594.09,458.66
2017,11,1,11,15,887.5,99.0,3.4,23.5,703.0,626.79,483.43
2017,11,1,11,30,893.0,100.0,3.5,24.0,720.0,657.11,505.96
2017,11,1,11,45,887.0,105.0,3.65,25.0,727.0,681.34,522.68
2017,11,1,12,0,881.0,110.0,3.8,26.0,734.0,702.45,536.81
2017,11,1,12,15,881.0,110.0,3.8,26.5,734.0,719.62,548.55
2017,11,1,12,30,881.0,110.0,3.8,27.0,734.0,733.75,557.41
2017,11,1,12,45,880.5,108.0,3.85,27.5,726.0,742.4,562.7
2017,11,1,13,0,880.0,106.0,3.9,28.0,718.0,747.87,565.89
2017,11,1,13,15,874.5,105.0,3.9,28.0,701.0,747.53,566.08
2017,11,1,13,30,869.0,104.0,3.9,28.0,684.0,746.51,565.98
2017,11,1,13,45,861.5,102.0,3.9,28.5,659.0,737.56,559.31
2017,11,1,14,0,854.0,100.0,3.9,29.0,634.0,725.51,550.63
2017,11,1,14,15,841.5,98.0,3.9,28.5,602.0,706.93,539.62
2017,11,1,14,30,829.0,96.0,3.9,28.0,570.0,685.62,526.66
2017,11,1,14,45,803.0,96.5,3.9,28.0,529.0,655.36,505.43
2017,11,1,15,0,777.0,97.0,3.9,28.0,488.0,623.28,482.4
2017,11,1,15,15,752.0,93.0,3.8,27.5,443.5,587.36,456.91
2017,11,1,15,30,727.0,89.0,3.7,27.0,399.0,548.51,428.7
2017,11,1,15,45,689.5,84.5,3.65,26.5,350.0,501.05,393.32
2017,11,1,16,0,652.0,80.0,3.6,26.0,301.0,453.86,357.09
2017,11,1,16,15,599.0,73.0,3.4,25.0,250.5,396.72,312.44
2017,11,1,16,30,546.0,66.0,3.2,24.0,200.0,341.81,267.93
2017,11,1,16,45,462.0,56.0,3.0,23.0,150.5,273.27,211.32
2017,11,1,17,0,378.0,46.0,2.8,22.0,101.0,210.61,157.99
2017,11,1,17,15,246.5,31.0,2.8,21.0,61.0,134.13,90.95
2017,11,1,17,30,115.0,16.0,2.8,20.0,21.0,48.69,0.0
2017,11,1,17,45,57.5,8.0,2.8,19.5,10.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,52.0,14.0,2.6,18.0,16.0,13.76,0.0
2017,11,2,7,15,172.5,32.0,2.85,18.5,53.5,24.94,13.81
2017,11,2,7,30,293.0,50.0,3.1,19.0,91.0,38.24,27.1
2017,11,2,7,45,374.0,63.5,3.4,19.5,138.5,47.26,35.47
2017,11,2,8,0,455.0,77.0,3.7,20.0,186.0,59.89,46.71
2017,11,2,8,15,310.5,106.5,3.85,20.5,188.5,106.07,72.06
2017,11,2,8,30,166.0,136.0,4.0,21.0,191.0,136.04,99.66
2017,11,2,8,45,147.5,158.5,4.2,22.0,213.0,162.84,121.57
2017,11,2,9,0,129.0,181.0,4.4,23.0,235.0,187.77,142.13
2017,11,2,9,15,115.0,200.5,4.45,23.5,253.0,209.62,160.03
2017,11,2,9,30,101.0,220.0,4.5,24.0,271.0,232.89,178.66
2017,11,2,9,45,117.0,240.0,4.55,24.5,303.5,260.44,199.76
2017,11,2,10,0,133.0,260.0,4.6,25.0,336.0,292.26,224.02
2017,11,2,10,15,171.5,275.5,4.55,25.5,378.5,331.55,253.68
2017,11,2,10,30,210.0,291.0,4.5,26.0,421.0,373.69,285.31
2017,11,2,10,45,513.5,208.0,4.5,26.5,543.5,465.83,356.54
2017,11,2,11,0,817.0,125.0,4.5,27.0,666.0,579.24,443.05
2017,11,2,11,15,823.0,126.0,4.45,27.0,683.0,610.76,466.95
2017,11,2,11,30,829.0,127.0,4.4,27.0,700.0,640.16,489.31
2017,11,2,11,45,832.5,127.0,4.35,27.5,708.5,664.67,506.79
2017,11,2,12,0,836.0,127.0,4.3,28.0,717.0,686.62,522.12
2017,11,2,12,15,835.5,127.0,4.2,28.0,717.0,703.15,534.24
2017,11,2,12,30,835.0,127.0,4.1,28.0,717.0,716.77,544.17
2017,11,2,12,45,834.0,125.5,4.05,28.5,708.5,725.54,549.55
2017,11,2,13,0,833.0,124.0,4.0,29.0,700.0,731.28,552.61
2017,11,2,13,15,826.5,122.5,3.95,29.0,683.0,729.99,551.95
2017,11,2,13,30,820.0,121.0,3.9,29.0,666.0,725.62,549.3
2017,11,2,13,45,812.0,118.5,3.85,29.0,641.0,716.11,543.16
2017,11,2,14,0,804.0,116.0,3.8,29.0,616.0,703.66,535.1
2017,11,2,14,15,790.5,113.5,3.75,29.0,584.0,684.53,522.17
2017,11,2,14,30,777.0,111.0,3.7,29.0,552.0,662.83,507.11
2017,11,2,14,45,757.0,108.0,3.65,29.0,513.0,635.74,487.92
2017,11,2,15,0,737.0,105.0,3.6,29.0,474.0,605.08,465.97
2017,11,2,15,15,710.5,100.5,3.5,28.5,430.0,567.05,439.03
2017,11,2,15,30,684.0,96.0,3.4,28.0,386.0,528.0,410.73
2017,11,2,15,45,644.0,91.0,3.35,28.0,337.5,480.03,374.3
2017,11,2,16,0,604.0,86.0,3.3,28.0,289.0,432.55,337.37
2017,11,2,16,15,549.0,78.0,2.9,27.0,239.5,375.2,292.62
2017,11,2,16,30,494.0,70.0,2.5,26.0,190.0,320.29,248.36
2017,11,2,16,45,407.0,59.0,2.15,25.5,142.0,251.76,192.0
2017,11,2,17,0,320.0,48.0,1.8,25.0,94.0,189.55,139.72
2017,11,2,17,15,197.0,31.5,1.8,24.5,56.0,117.54,77.08
2017,11,2,17,30,74.0,15.0,1.8,24.0,18.0,35.73,0.0
2017,11,2,17,45,37.0,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,5.0,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,10.0,1.1,20.0,10.0,9.83,0.0
2017,11,3,7,15,76.5,34.0,1.35,20.5,43.5,28.01,15.67
2017,11,3,7,30,146.0,58.0,1.6,21.0,77.0,46.51,33.79
2017,11,3,7,45,239.5,74.5,1.9,21.5,123.5,58.91,45.13
2017,11,3,8,0,333.0,91.0,2.2,22.0,170.0,69.07,54.19
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.5,103.64,67.05
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,144.22,93.43
2017,11,3,8,45,506.0,121.5,2.25,23.5,313.5,184.02,122.65
2017,11,3,9,0,561.0,127.0,2.3,24.0,362.0,228.81,157.92
2017,11,3,9,15,294.0,159.5,2.25,24.5,283.5,219.15,161.03
2017,11,3,9,30,27.0,192.0,2.2,25.0,205.0,188.56,144.14
2017,11,3,9,45,13.5,177.5,2.2,25.5,184.5,173.08,131.89
2017,11,3,10,0,0.0,163.0,2.2,26.0,164.0,155.6,117.91
2017,11,3,10,15,106.5,225.5,2.15,26.5,292.0,257.47,195.59
2017,11,3,10,30,213.0,288.0,2.1,27.0,420.0,371.66,280.36
2017,11,3,10,45,490.5,214.5,2.1,27.5,533.5,458.0,345.05
2017,11,3,11,0,768.0,141.0,2.1,28.0,647.0,562.97,422.82
2017,11,3,11,15,775.0,142.0,2.05,28.0,663.5,593.93,445.32
2017,11,3,11,30,782.0,143.0,2.0,28.0,680.0,623.73,466.98
2017,11,3,11,45,577.0,225.5,2.0,28.5,624.5,592.04,441.24
2017,11,3,12,0,372.0,308.0,2.0,29.0,569.0,549.22,407.22
2017,11,3,12,15,558.5,237.0,2.0,29.0,629.0,618.85,460.3
2017,11,3,12,30,745.0,166.0,2.0,29.0,689.0,690.6,513.42
2017,11,3,12,45,571.0,229.5,2.0,29.5,627.5,639.99,474.25
2017,11,3,13,0,397.0,293.0,2.0,30.0,566.0,582.39,430.56
2017,11,3,13,15,569.5,223.0,2.0,30.0,604.0,643.98,477.96
2017,11,3,13,30,742.0,153.0,2.0,30.0,642.0,701.03,520.84
2017,11,3,13,45,736.0,148.5,2.0,30.0,618.5,691.6,514.54
2017,11,3,14,0,730.0,144.0,2.0,30.0,595.0,679.43,506.88
2017,11,3,14,15,715.0,140.5,2.0,30.0,563.5,659.39,493.62
2017,11,3,14,30,700.0,137.0,2.0,30.0,532.0,637.06,478.69
2017,11,3,14,45,681.5,132.0,2.0,30.0,494.0,608.69,459.36
2017,11,3,15,0,663.0,127.0,2.0,30.0,456.0,578.56,438.5
2017,11,3,15,15,634.0,121.5,1.95,29.5,413.0,539.82,411.66
2017,11,3,15,30,605.0,116.0,1.9,29.0,370.0,500.34,383.69
2017,11,3,15,45,568.0,108.0,1.9,29.0,323.5,453.27,348.82
2017,11,3,16,0,531.0,100.0,1.9,29.0,277.0,406.62,313.37
2017,11,3,16,15,474.0,90.0,1.65,28.0,228.5,347.31,267.92
2017,11,3,16,30,417.0,80.0,1.4,27.0,180.0,293.27,225.09
2017,11,3,16,45,334.5,66.0,1.2,26.5,133.5,227.6,171.91
2017,11,3,17,0,252.0,52.0,1.0,26.0,87.0,168.42,122.96
2017,11,3,17,15,145.5,32.5,1.0,25.5,51.0,101.82,65.05
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,23.72,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,9.83,0.0
2017,11,4,7,15,96.5,32.0,2.75,20.5,44.0,26.45,14.02
2017,11,4,7,30,181.0,54.0,2.9,21.0,78.0,43.54,31.2
2017,11,4,7,45,261.0,71.0,3.1,21.5,123.0,53.58,40.52
2017,11,4,8,0,341.0,88.0,3.3,22.0,168.0,65.65,51.24
2017,11,4,8,15,400.0,100.5,3.35,22.0,215.5,100.43,64.72
2017,11,4,8,30,459.0,113.0,3.4,22.0,263.0,141.21,91.28
2017,11,4,8,45,229.5,95.0,3.5,22.5,170.0,119.45,82.8
2017,11,4,9,0,0.0,77.0,3.6,23.0,77.0,74.45,55.5
2017,11,4,9,15,0.0,90.5,3.6,23.5,90.5,87.23,65.6
2017,11,4,9,30,0.0,104.0,3.6,24.0,104.0,100.04,75.56
2017,11,4,9,45,0.0,102.5,3.6,24.5,102.5,98.82,74.21
2017,11,4,10,0,0.0,101.0,3.6,25.0,101.0,97.52,72.84
2017,11,4,10,15,0.0,126.0,3.55,25.0,126.0,121.3,91.51
2017,11,4,10,30,0.0,151.0,3.5,25.0,151.0,145.11,110.03
2017,11,4,10,45,1.0,161.5,3.5,25.5,162.5,155.83,117.96
2017,11,4,11,0,2.0,172.0,3.5,26.0,174.0,166.65,125.96
2017,11,4,11,15,6.5,198.0,3.5,26.0,203.0,194.4,147.31
2017,11,4,11,30,11.0,224.0,3.5,26.0,232.0,222.56,168.82
2017,11,4,11,45,51.5,277.0,3.5,26.5,313.5,300.67,228.33
2017,11,4,12,0,92.0,330.0,3.5,27.0,395.0,381.15,288.24
2017,11,4,12,15,119.5,335.5,3.5,27.0,419.5,410.95,310.6
2017,11,4,12,30,147.0,341.0,3.5,27.0,444.0,439.68,332.3
2017,11,4,12,45,116.5,331.0,3.55,27.5,412.0,409.1,308.83
2017,11,4,13,0,86.0,321.0,3.6,28.0,380.0,380.17,286.65
2017,11,4,13,15,169.0,314.0,3.55,28.0,426.5,439.08,332.34
2017,11,4,13,30,252.0,307.0,3.5,28.0,473.0,493.69,374.14
2017,11,4,13,45,208.0,298.5,3.5,28.0,432.0,455.15,345.41
2017,11,4,14,0,164.0,290.0,3.5,28.0,391.0,416.25,316.53
2017,11,4,14,15,211.5,270.0,3.45,28.0,393.0,428.74,327.57
2017,11,4,14,30,259.0,250.0,3.4,28.0,395.0,445.36,341.33
2017,11,4,14,45,285.0,227.0,3.4,28.0,376.5,435.68,335.36
2017,11,4,15,0,311.0,204.0,3.4,28.0,358.0,423.67,327.62
2017,11,4,15,15,277.0,188.0,3.3,28.0,316.0,379.83,294.62
2017,11,4,15,30,243.0,172.0,3.2,28.0,274.0,336.72,261.85
2017,11,4,15,45,232.5,152.5,3.15,28.0,240.5,303.87,236.82
2017,11,4,16,0,222.0,133.0,3.1,28.0,207.0,270.82,211.07
2017,11,4,16,15,202.0,112.5,2.75,27.0,171.0,231.85,180.59
2017,11,4,16,30,182.0,92.0,2.4,26.0,135.0,193.63,149.84
2017,11,4,16,45,268.5,67.5,2.05,25.5,113.0,201.24,153.25
2017,11,4,17,0,355.0,43.0,1.7,25.0,91.0,195.15,142.9
2017,11,4,17,15,221.5,28.0,1.6,24.0,53.5,119.38,75.28
2017,11,4,17,30,88.0,13.0,1.5,23.0,16.0,37.22,0.0
2017,11,4,17,45,44.0,6.5,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,3.0,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,3.0,20.0,1.0,0.98,0.0
2017,11,5,7,15,0.0,5.5,3.25,20.5,5.5,5.3,0.0
2017,11,5,7,30,0.0,10.0,3.5,21.0,10.0,9.64,2.51
2017,11,5,7,45,0.0,16.0,3.75,21.5,16.0,15.43,7.68
2017,11,5,8,0,0.0,22.0,4.0,22.0,22.0,21.22,12.82
2017,11,5,8,15,0.0,28.0,4.1,22.5,28.0,27.02,16.81
2017,11,5,8,30,0.0,34.0,4.2,23.0,34.0,32.82,21.56
2017,11,5,8,45,0.0,40.5,4.3,23.5,40.5,39.11,26.64
2017,11,5,9,0,0.0,47.0,4.4,24.0,47.0,45.4,31.65
2017,11,5,9,15,0.0,52.5,4.4,24.5,52.5,50.73,35.81
2017,11,5,9,30,0.0,58.0,4.4,25.0,58.0,56.06,39.93
2017,11,5,9,45,0.0,55.0,4.4,25.5,55.0,53.16,37.39
2017,11,5,10,0,0.0,52.0,4.4,26.0,52.0,50.26,34.88
2017,11,5,10,15,15.5,148.0,4.35,26.0,157.5,148.81,112.91
2017,11,5,10,30,31.0,244.0,4.3,26.0,263.0,244.63,186.92
2017,11,5,10,45,19.5,224.5,4.3,26.5,236.5,224.62,170.78
2017,11,5,11,0,8.0,205.0,4.3,27.0,210.0,201.2,152.22
2017,11,5,11,15,23.0,244.5,4.25,27.5,260.5,248.1,187.8
2017,11,5,11,30,38.0,284.0,4.2,28.0,311.0,296.18,223.67
2017,11,5,11,45,136.5,309.0,4.2,28.5,404.0,386.12,291.84
2017,11,5,12,0,235.0,334.0,4.2,29.0,497.0,480.0,361.4
2017,11,5,12,15,500.5,243.0,4.2,29.0,590.0,581.46,440.19
2017,11,5,12,30,766.0,152.0,4.2,29.0,683.0,685.42,519.45
2017,11,5,12,45,769.5,148.0,4.2,29.5,676.5,694.47,525.02
2017,11,5,13,0,773.0,144.0,4.2,30.0,670.0,700.75,529.08
2017,11,5,13,15,593.5,206.5,4.15,30.0,604.0,639.89,482.88
2017,11,5,13,30,414.0,269.0,4.1,30.0,538.0,573.77,432.52
2017,11,5,13,45,585.0,199.5,4.05,30.0,565.0,629.4,476.87
2017,11,5,14,0,756.0,130.0,4.0,30.0,592.0,677.31,514.74
2017,11,5,14,15,741.5,127.0,3.95,30.0,560.5,657.93,501.01
2017,11,5,14,30,727.0,124.0,3.9,30.0,529.0,636.18,485.83
2017,11,5,14,45,388.5,163.5,3.85,30.0,378.5,441.04,339.27
2017,11,5,15,0,50.0,203.0,3.8,30.0,228.0,241.9,183.91
2017,11,5,15,15,363.5,148.5,3.6,29.5,301.0,395.38,307.25
2017,11,5,15,30,677.0,94.0,3.4,29.0,374.0,514.33,399.52
2017,11,5,15,45,647.0,86.5,3.25,29.0,327.5,469.86,364.81
2017,11,5,16,0,617.0,79.0,3.1,29.0,281.0,425.27,329.91
2017,11,5,16,15,563.0,71.5,2.75,28.0,232.0,369.19,286.14
2017,11,5,16,30,509.0,64.0,2.4,27.0,183.0,315.5,242.78
2017,11,5,16,45,431.0,53.0,2.05,26.5,136.0,251.1,189.54
2017,11,5,17,0,353.0,42.0,1.7,26.0,89.0,192.23,139.56
2017,11,5,17,15,219.5,27.0,1.75,25.0,52.0,116.99,71.66
2017,11,5,17,30,86.0,12.0,1.8,24.0,15.0,35.44,0.0
2017,11,5,17,45,43.0,6.0,1.85,23.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.55,18.5,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.7,19.0,11.0,9.83,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,45.0,21.47,9.39
2017,11,6,7,30,272.0,45.0,3.3,20.0,79.0,34.53,23.58
2017,11,6,7,45,371.0,56.0,3.6,20.5,126.0,41.73,30.42
2017,11,6,8,0,470.0,67.0,3.9,21.0,173.0,48.75,36.8
2017,11,6,8,15,528.0,75.0,4.0,21.5,222.0,83.38,47.87
2017,11,6,8,30,586.0,83.0,4.1,22.0,271.0,126.04,74.01
2017,11,6,8,45,638.0,85.5,4.2,22.5,320.0,168.52,105.37
2017,11,6,9,0,690.0,88.0,4.3,23.0,369.0,215.67,143.53
2017,11,6,9,15,383.0,148.5,4.25,23.5,307.5,226.35,165.11
2017,11,6,9,30,76.0,209.0,4.2,24.0,246.0,214.12,164.34
2017,11,6,9,45,437.0,152.5,4.2,24.5,391.0,289.17,217.37
2017,11,6,10,0,798.0,96.0,4.2,25.0,536.0,403.26,303.23
2017,11,6,10,15,811.5,98.5,4.15,25.5,568.0,446.09,338.25
2017,11,6,10,30,825.0,101.0,4.1,26.0,600.0,488.08,371.88
2017,11,6,10,45,837.0,101.0,4.1,26.5,625.5,525.82,401.59
2017,11,6,11,0,849.0,101.0,4.1,27.0,651.0,562.1,429.47
2017,11,6,11,15,855.0,102.0,4.05,27.0,668.0,594.21,454.39
2017,11,6,11,30,861.0,103.0,4.0,27.0,685.0,624.5,477.52
2017,11,6,11,45,864.0,103.5,3.95,27.5,693.5,649.22,495.27
2017,11,6,12,0,867.0,104.0,3.9,28.0,702.0,671.26,510.77
2017,11,6,12,15,867.0,104.0,3.85,28.0,702.0,688.01,523.27
2017,11,6,12,30,867.0,104.0,3.8,28.0,702.0,701.8,533.52
2017,11,6,12,45,862.5,104.0,3.75,28.5,693.0,709.43,537.8
2017,11,6,13,0,858.0,104.0,3.7,29.0,684.0,715.76,541.28
2017,11,6,13,15,852.0,103.0,3.6,28.5,667.5,715.35,542.12
2017,11,6,13,30,846.0,102.0,3.5,28.0,651.0,711.81,540.92
2017,11,6,13,45,835.0,101.5,3.45,28.0,626.0,702.21,534.68
2017,11,6,14,0,824.0,101.0,3.4,28.0,601.0,689.69,526.51
2017,11,6,14,15,811.0,98.5,3.3,28.0,569.5,670.86,513.6
2017,11,6,14,30,798.0,96.0,3.2,28.0,538.0,649.42,498.45
2017,11,6,14,45,778.0,94.0,3.15,28.0,499.5,621.49,478.57
2017,11,6,15,0,758.0,92.0,3.1,28.0,461.0,591.61,457.01
2017,11,6,15,15,733.0,88.0,2.85,27.5,418.0,556.58,431.57
2017,11,6,15,30,708.0,84.0,2.6,27.0,375.0,518.83,403.6
2017,11,6,15,45,677.0,78.0,2.4,27.0,328.5,474.65,369.57
2017,11,6,16,0,646.0,72.0,2.2,27.0,282.0,430.38,334.64
2017,11,6,16,15,592.5,65.5,1.95,26.0,232.5,374.88,291.24
2017,11,6,16,30,539.0,59.0,1.7,25.0,183.0,321.72,248.14
2017,11,6,16,45,456.0,49.5,1.45,24.5,135.5,256.07,193.73
2017,11,6,17,0,373.0,40.0,1.2,24.0,88.0,196.31,142.75
2017,11,6,17,15,186.5,27.0,1.2,23.0,51.0,104.57,62.41
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,13.76,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.0,1.05,17.0,1.0,0.0,0.0
2017,11,7,7,0,0.0,2.0,1.0,17.0,2.0,1.97,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,11.09,1.83
2017,11,7,7,30,0.0,21.0,1.7,19.0,21.0,20.26,11.57
2017,11,7,7,45,0.0,33.5,2.1,20.0,33.5,32.35,22.39
2017,11,7,8,0,0.0,46.0,2.5,21.0,46.0,44.44,33.07
2017,11,7,8,15,0.0,59.5,2.7,21.5,59.5,57.31,42.01
2017,11,7,8,30,0.0,73.0,2.9,22.0,73.0,70.0,52.39
2017,11,7,8,45,10.5,112.5,3.1,22.5,116.5,107.4,82.26
2017,11,7,9,0,21.0,152.0,3.3,23.0,160.0,145.76,112.41
2017,11,7,9,15,83.0,183.0,3.25,23.0,222.0,187.49,143.52
2017,11,7,9,30,145.0,214.0,3.2,23.0,284.0,235.97,180.36
2017,11,7,9,45,112.0,228.0,3.15,23.5,285.0,245.93,188.71
2017,11,7,10,0,79.0,242.0,3.1,24.0,286.0,254.93,195.81
2017,11,7,10,15,52.5,238.5,2.9,24.5,268.5,245.7,188.32
2017,11,7,10,30,26.0,235.0,2.7,25.0,251.0,235.67,180.01
2017,11,7,10,45,23.0,237.5,2.55,25.5,252.0,238.31,181.42
2017,11,7,11,0,20.0,240.0,2.4,26.0,253.0,240.58,182.49
2017,11,7,11,15,21.0,246.0,2.15,26.0,260.0,248.15,187.92
2017,11,7,11,30,22.0,252.0,1.9,26.0,267.0,255.71,193.32
2017,11,7,11,45,59.0,287.5,1.7,26.5,328.0,314.8,237.35
2017,11,7,12,0,96.0,323.0,1.5,27.0,389.0,375.89,281.58
2017,11,7,12,15,94.5,324.0,1.25,27.0,389.0,379.45,283.21
2017,11,7,12,30,93.0,325.0,1.0,27.0,389.0,382.66,284.78
2017,11,7,12,45,94.0,321.0,0.75,27.0,385.0,382.27,283.72
2017,11,7,13,0,95.0,317.0,0.5,27.0,381.0,381.53,282.27
2017,11,7,13,15,126.0,313.0,0.5,27.0,396.0,405.95,300.59
2017,11,7,13,30,157.0,309.0,0.5,27.0,411.0,426.16,315.72
2017,11,7,13,45,170.5,296.5,0.5,27.0,403.0,424.58,315.25
2017,11,7,14,0,184.0,284.0,0.5,27.0,395.0,422.11,314.36
2017,11,7,14,15,241.5,260.5,0.7,26.5,398.5,436.94,328.68
2017,11,7,14,30,299.0,237.0,0.9,26.0,402.0,455.41,345.3
2017,11,7,14,45,154.0,202.5,1.15,26.0,287.5,314.14,240.91
2017,11,7,15,0,9.0,168.0,1.4,26.0,173.0,172.57,131.42
2017,11,7,15,15,21.5,164.0,1.55,25.5,173.5,177.0,136.26
2017,11,7,15,30,34.0,160.0,1.7,25.0,174.0,186.78,144.82
2017,11,7,15,45,250.0,133.0,1.9,25.0,215.0,288.91,227.73
2017,11,7,16,0,466.0,106.0,2.1,25.0,256.0,370.66,291.31
2017,11,7,16,15,408.5,94.5,2.1,24.5,209.5,314.9,246.7
2017,11,7,16,30,351.0,83.0,2.1,24.0,163.0,262.38,203.98
2017,11,7,16,45,269.5,66.5,2.15,23.5,118.5,198.19,151.2
2017,11,7,17,0,188.0,50.0,2.2,23.0,74.0,134.94,98.51
2017,11,7,17,15,94.0,29.5,2.5,22.5,41.5,72.5,41.12
2017,11,7,17,30,0.0,9.0,2.8,22.0,9.0,8.85,0.0
2017,11,7,17,45,0.0,4.5,3.15,21.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,10.0,1.0,0.96,0.0
2017,11,8,7,30,0.0,2.0,4.9,10.0,2.0,1.93,0.0
2017,11,8,7,45,0.0,3.5,4.95,10.0,3.5,3.37,0.0
2017,11,8,8,0,0.0,5.0,5.0,10.0,5.0,4.82,0.0
2017,11,8,8,15,0.0,7.0,5.0,10.0,7.0,6.75,0.21
2017,11,8,8,30,0.0,9.0,5.0,10.0,9.0,8.68,1.9
2017,11,8,8,45,0.0,54.0,5.0,10.0,54.0,52.17,39.58
2017,11,8,9,0,0.0,99.0,5.0,10.0,99.0,94.59,75.82
2017,11,8,9,15,0.0,85.0,5.0,10.0,85.0,82.03,64.88
2017,11,8,9,30,0.0,71.0,5.0,10.0,71.0,68.65,53.29
2017,11,8,9,45,0.0,77.5,5.0,10.5,77.5,74.95,58.39
2017,11,8,10,0,0.0,84.0,5.0,11.0,84.0,81.26,63.45
2017,11,8,10,15,0.0,82.5,5.1,11.0,82.5,79.81,62.08
2017,11,8,10,30,0.0,81.0,5.2,11.0,81.0,78.37,60.74
2017,11,8,10,45,0.0,84.0,5.3,11.0,84.0,81.28,63.08
2017,11,8,11,0,0.0,87.0,5.4,11.0,87.0,84.2,65.43
2017,11,8,11,15,0.0,72.5,5.45,11.0,72.5,70.15,53.58
2017,11,8,11,30,0.0,58.0,5.5,11.0,58.0,56.11,41.74
2017,11,8,11,45,0.0,78.5,5.55,11.0,78.5,75.97,58.38
2017,11,8,12,0,0.0,99.0,5.6,11.0,99.0,95.84,74.95
2017,11,8,12,15,5.0,159.5,5.55,11.0,163.0,157.82,126.45
2017,11,8,12,30,10.0,220.0,5.5,11.0,227.0,220.41,177.83
2017,11,8,12,45,6.5,201.5,5.5,11.5,206.5,200.39,161.07
2017,11,8,13,0,3.0,183.0,5.5,12.0,186.0,180.14,144.25
2017,11,8,13,15,1.5,157.0,5.4,12.0,158.5,153.75,122.68
2017,11,8,13,30,0.0,131.0,5.3,12.0,131.0,127.25,100.9
2017,11,8,13,45,0.0,102.5,5.2,12.0,102.5,99.32,77.85
2017,11,8,14,0,0.0,74.0,5.1,12.0,74.0,71.58,54.79
2017,11,8,14,15,0.0,114.0,5.05,12.0,114.0,110.76,87.73
2017,11,8,14,30,0.0,154.0,5.0,12.0,154.0,151.08,121.47
2017,11,8,14,45,0.0,142.5,4.95,12.0,142.5,139.87,112.4
2017,11,8,15,0,0.0,131.0,4.9,12.0,131.0,128.65,103.33
2017,11,8,15,15,0.0,94.0,4.8,11.5,94.0,91.42,72.41
2017,11,8,15,30,0.0,57.0,4.7,11.0,57.0,55.08,41.77
2017,11,8,15,45,0.0,49.0,4.6,11.0,49.0,47.33,35.23
2017,11,8,16,0,0.0,41.0,4.5,11.0,41.0,39.59,28.62
2017,11,8,16,15,133.0,68.0,4.35,10.5,98.0,143.31,118.37
2017,11,8,16,30,266.0,95.0,4.2,10.0,155.0,232.85,192.14
2017,11,8,16,45,193.5,73.5,4.1,10.0,111.0,170.58,137.25
2017,11,8,17,0,121.0,52.0,4.0,10.0,67.0,113.73,87.08
2017,11,8,17,15,60.5,29.0,3.95,9.5,36.5,56.45,31.61
2017,11,8,17,30,0.0,6.0,3.9,9.0,6.0,5.9,0.0
2017,11,8,17,45,0.0,3.0,3.85,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
