Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,128.5,22.0,3.3,7.0,37.0,17.08,4.81
2017,11,9,7,30,257.0,44.0,3.4,7.0,74.0,34.02,24.28
2017,11,9,7,45,354.5,57.0,3.55,7.5,121.0,42.87,33.09
2017,11,9,8,0,452.0,70.0,3.7,8.0,168.0,52.48,42.18
2017,11,9,8,15,511.5,79.5,3.7,8.5,217.0,82.34,51.92
2017,11,9,8,30,571.0,89.0,3.7,9.0,266.0,124.91,78.17
2017,11,9,8,45,615.0,95.0,3.75,9.5,314.5,167.84,111.0
2017,11,9,9,0,659.0,101.0,3.8,10.0,363.0,214.7,150.44
2017,11,9,9,15,329.5,118.0,3.75,10.5,249.0,182.83,138.58
2017,11,9,9,30,0.0,135.0,3.7,11.0,135.0,128.48,103.46
2017,11,9,9,45,10.5,169.5,3.65,11.5,175.5,164.18,132.55
2017,11,9,10,0,21.0,204.0,3.6,12.0,216.0,200.95,162.07
2017,11,9,10,15,405.0,164.5,3.5,12.5,405.0,323.44,259.18
2017,11,9,10,30,789.0,125.0,3.4,13.0,594.0,483.58,385.66
2017,11,9,10,45,474.0,214.0,3.35,13.5,499.5,438.83,350.59
2017,11,9,11,0,159.0,303.0,3.3,14.0,405.0,371.68,295.84
2017,11,9,11,15,86.0,265.0,3.2,14.5,320.5,302.23,240.54
2017,11,9,11,30,13.0,227.0,3.1,15.0,236.0,226.32,179.01
2017,11,9,11,45,30.5,261.0,3.05,15.5,281.5,271.27,214.63
2017,11,9,12,0,48.0,295.0,3.0,16.0,327.0,317.31,250.31
2017,11,9,12,15,169.0,305.0,2.95,16.0,419.5,411.49,325.54
2017,11,9,12,30,290.0,315.0,2.9,16.0,512.0,510.42,402.59
2017,11,9,12,45,349.5,296.0,2.85,16.5,531.0,538.3,423.8
2017,11,9,13,0,409.0,277.0,2.8,17.0,550.0,565.64,444.84
2017,11,9,13,15,311.5,289.5,2.75,17.0,494.5,514.66,404.99
2017,11,9,13,30,214.0,302.0,2.7,17.0,439.0,457.53,360.44
2017,11,9,13,45,120.5,268.0,2.7,17.0,345.0,358.96,283.99
2017,11,9,14,0,27.0,234.0,2.7,17.0,251.0,249.69,197.18
2017,11,9,14,15,137.0,238.0,2.65,17.0,313.5,340.6,271.99
2017,11,9,14,30,247.0,242.0,2.6,17.0,376.0,424.29,338.97
2017,11,9,14,45,236.5,224.5,2.55,17.0,345.5,390.51,312.93
2017,11,9,15,0,226.0,207.0,2.5,17.0,315.0,362.3,291.44
2017,11,9,15,15,125.5,180.0,2.45,16.5,239.0,268.88,216.96
2017,11,9,15,30,25.0,153.0,2.4,16.0,163.0,168.33,134.89
2017,11,9,15,45,18.5,134.5,2.4,16.0,141.5,145.85,116.8
2017,11,9,16,0,12.0,116.0,2.4,16.0,120.0,123.69,98.54
2017,11,9,16,15,211.5,97.5,2.25,15.5,145.0,215.7,175.46
2017,11,9,16,30,411.0,79.0,2.1,15.0,170.0,281.96,226.65
2017,11,9,16,45,327.5,63.5,2.0,14.5,124.0,216.2,169.99
2017,11,9,17,0,244.0,48.0,1.9,14.0,78.0,156.97,118.13
2017,11,9,17,15,122.0,28.5,1.8,13.5,43.5,83.82,45.95
2017,11,9,17,30,0.0,9.0,1.7,13.0,9.0,8.85,0.0
2017,11,9,17,45,0.0,4.5,1.6,12.5,4.5,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,23.0,2.5,8.0,34.5,17.97,4.21
2017,11,10,7,30,202.0,46.0,2.5,8.0,69.0,35.8,25.64
2017,11,10,7,45,296.0,61.5,2.55,8.5,114.5,46.66,36.31
2017,11,10,8,0,390.0,77.0,2.6,9.0,160.0,57.01,46.09
2017,11,10,8,15,450.0,88.0,2.6,9.5,208.0,84.8,56.09
2017,11,10,8,30,510.0,99.0,2.6,10.0,256.0,125.75,81.32
2017,11,10,8,45,560.0,105.5,2.65,11.0,304.0,167.68,112.48
2017,11,10,9,0,610.0,112.0,2.7,12.0,352.0,213.11,149.47
2017,11,10,9,15,316.5,145.5,2.7,12.5,271.0,205.69,156.39
2017,11,10,9,30,23.0,179.0,2.7,13.0,190.0,174.62,140.06
2017,11,10,9,45,14.0,177.0,2.7,13.5,184.0,172.05,137.73
2017,11,10,10,0,5.0,175.0,2.7,14.0,178.0,168.28,134.24
2017,11,10,10,15,14.5,201.0,2.65,14.0,210.0,197.15,157.36
2017,11,10,10,30,24.0,227.0,2.6,14.0,242.0,226.93,181.0
2017,11,10,10,45,30.5,244.5,2.55,14.5,263.5,246.67,196.13
2017,11,10,11,0,37.0,262.0,2.5,15.0,285.0,268.83,213.07
2017,11,10,11,15,35.0,265.5,2.45,15.5,288.0,273.62,216.18
2017,11,10,11,30,33.0,269.0,2.4,16.0,291.0,278.15,219.13
2017,11,10,11,45,28.0,263.5,2.35,16.5,282.0,272.0,213.72
2017,11,10,12,0,23.0,258.0,2.3,17.0,273.0,264.14,207.05
2017,11,10,12,15,16.0,236.0,2.25,17.0,246.5,239.24,187.46
2017,11,10,12,30,9.0,214.0,2.2,17.0,220.0,213.81,167.4
2017,11,10,12,45,10.0,217.5,2.15,17.5,224.0,218.42,170.85
2017,11,10,13,0,11.0,221.0,2.1,18.0,228.0,223.08,174.27
2017,11,10,13,15,7.5,203.0,2.05,18.0,207.5,203.33,158.77
2017,11,10,13,30,4.0,185.0,2.0,18.0,187.0,183.42,143.15
2017,11,10,13,45,5.0,187.0,1.95,18.5,190.0,186.48,145.56
2017,11,10,14,0,6.0,189.0,1.9,19.0,193.0,189.62,147.99
2017,11,10,14,15,6.0,183.0,1.85,19.0,186.5,184.05,143.84
2017,11,10,14,30,6.0,177.0,1.8,19.0,180.0,178.52,139.75
2017,11,10,14,45,3.0,150.5,1.8,19.0,152.0,150.03,117.23
2017,11,10,15,0,0.0,124.0,1.8,19.0,124.0,121.56,94.53
2017,11,10,15,15,0.0,116.5,1.75,18.5,116.5,114.4,89.18
2017,11,10,15,30,0.0,109.0,1.7,18.0,109.0,107.3,83.79
2017,11,10,15,45,285.5,98.0,1.7,18.0,187.5,273.21,222.14
2017,11,10,16,0,571.0,87.0,1.7,18.0,266.0,400.71,322.13
2017,11,10,16,15,512.0,78.0,1.5,17.5,217.5,343.18,274.14
2017,11,10,16,30,453.0,69.0,1.3,17.0,169.0,288.36,228.09
2017,11,10,16,45,367.5,56.0,1.1,16.5,123.0,222.0,171.93
2017,11,10,17,0,282.0,43.0,0.9,16.0,77.0,163.47,120.93
2017,11,10,17,15,141.0,21.5,0.85,15.5,38.5,79.18,40.0
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,163.0,17.5,1.5,11.5,35.5,13.2,0.5
2017,11,11,7,30,326.0,35.0,1.7,12.0,71.0,27.13,17.67
2017,11,11,7,45,416.5,45.5,1.95,13.0,117.0,33.71,24.2
2017,11,11,8,0,507.0,56.0,2.2,14.0,163.0,39.95,30.02
2017,11,11,8,15,565.5,63.0,2.3,14.5,211.0,66.45,37.33
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,109.24,61.59
2017,11,11,8,45,374.5,117.5,2.55,15.5,237.0,149.32,103.46
2017,11,11,9,0,125.0,165.0,2.7,16.0,215.0,169.01,130.38
2017,11,11,9,15,437.5,127.0,2.8,16.5,327.0,214.51,157.22
2017,11,11,9,30,750.0,89.0,2.9,17.0,439.0,295.65,216.68
2017,11,11,9,45,506.0,161.5,3.05,18.0,406.5,312.92,238.54
2017,11,11,10,0,262.0,234.0,3.2,19.0,374.0,311.41,241.9
2017,11,11,10,15,264.0,249.0,3.25,19.0,397.0,339.17,264.56
2017,11,11,10,30,266.0,264.0,3.3,19.0,420.0,366.63,286.57
2017,11,11,10,45,137.0,232.0,3.4,19.5,312.5,286.95,224.77
2017,11,11,11,0,8.0,200.0,3.5,20.0,205.0,196.16,152.42
2017,11,11,11,15,8.5,205.0,3.55,20.0,210.5,201.88,156.97
2017,11,11,11,30,9.0,210.0,3.6,20.0,216.0,207.61,161.38
2017,11,11,11,45,4.5,178.0,3.65,20.5,181.0,174.73,135.03
2017,11,11,12,0,0.0,146.0,3.7,21.0,146.0,141.29,108.22
2017,11,11,12,15,11.5,202.0,3.7,21.0,210.0,203.23,157.41
2017,11,11,12,30,23.0,258.0,3.7,21.0,274.0,266.09,206.52
2017,11,11,12,45,418.0,188.5,3.7,21.0,464.5,478.26,377.95
2017,11,11,13,0,813.0,119.0,3.7,21.0,655.0,684.93,537.2
2017,11,11,13,15,417.0,179.0,3.65,21.0,453.5,477.02,376.12
2017,11,11,13,30,21.0,239.0,3.6,21.0,252.0,249.09,193.26
2017,11,11,13,45,58.5,255.0,3.6,21.5,290.0,296.91,231.74
2017,11,11,14,0,96.0,271.0,3.6,22.0,328.0,340.64,266.01
2017,11,11,14,15,144.0,257.5,3.5,22.0,337.5,365.26,286.26
2017,11,11,14,30,192.0,244.0,3.4,22.0,347.0,382.69,300.99
2017,11,11,14,45,139.5,224.5,3.3,22.0,296.5,327.09,257.61
2017,11,11,15,0,87.0,205.0,3.2,22.0,246.0,266.68,210.19
2017,11,11,15,15,43.5,151.0,3.0,21.5,171.5,181.13,142.6
2017,11,11,15,30,0.0,97.0,2.8,21.0,97.0,94.92,72.72
2017,11,11,15,45,0.0,84.0,2.65,21.0,84.0,82.05,62.42
2017,11,11,16,0,0.0,71.0,2.5,21.0,71.0,69.16,51.89
2017,11,11,16,15,0.0,57.5,2.15,20.5,57.5,55.7,40.83
2017,11,11,16,30,0.0,44.0,1.8,20.0,44.0,42.5,29.79
2017,11,11,16,45,0.0,32.0,1.45,19.5,32.0,30.89,19.91
2017,11,11,17,0,0.0,20.0,1.1,19.0,20.0,19.3,9.92
2017,11,11,17,15,0.0,10.0,1.1,18.5,10.0,9.64,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,123.0,19.0,1.65,16.0,32.5,14.76,0.0
2017,11,12,7,30,246.0,38.0,1.8,16.0,65.0,29.32,19.06
2017,11,12,7,45,348.5,49.0,1.95,16.5,109.5,37.24,26.86
2017,11,12,8,0,451.0,60.0,2.1,17.0,154.0,43.81,33.0
2017,11,12,8,15,225.5,34.5,2.05,17.0,81.5,30.28,14.93
2017,11,12,8,30,0.0,9.0,2.0,17.0,9.0,8.68,1.73
2017,11,12,8,45,0.0,25.0,2.0,17.5,25.0,24.12,14.8
2017,11,12,9,0,0.0,41.0,2.0,18.0,41.0,39.59,27.72
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,33.8,22.72
2017,11,12,9,30,0.0,29.0,2.0,19.0,29.0,28.0,17.77
2017,11,12,9,45,0.0,56.0,2.0,19.5,56.0,54.12,39.28
2017,11,12,10,0,0.0,83.0,2.0,20.0,83.0,80.29,60.47
2017,11,12,10,15,0.0,97.0,2.0,20.5,97.0,93.74,71.08
2017,11,12,10,30,0.0,111.0,2.0,21.0,111.0,107.13,81.54
2017,11,12,10,45,1.5,145.0,2.0,21.5,146.0,140.29,107.63
2017,11,12,11,0,3.0,179.0,2.0,22.0,181.0,173.62,133.44
2017,11,12,11,15,3.5,184.0,2.05,22.0,186.5,179.08,137.51
2017,11,12,11,30,4.0,189.0,2.1,22.0,192.0,184.57,141.69
2017,11,12,11,45,7.0,203.5,2.15,22.5,208.5,200.74,153.95
2017,11,12,12,0,10.0,218.0,2.2,23.0,225.0,217.15,166.31
2017,11,12,12,15,25.5,250.5,2.25,23.0,268.0,259.36,199.0
2017,11,12,12,30,41.0,283.0,2.3,23.0,311.0,304.96,233.9
2017,11,12,12,45,22.0,231.0,2.35,23.0,246.0,239.7,183.85
2017,11,12,13,0,3.0,179.0,2.4,23.0,181.0,176.18,134.57
2017,11,12,13,15,5.0,189.0,2.45,23.0,192.5,187.72,143.89
2017,11,12,13,30,7.0,199.0,2.5,23.0,204.0,199.41,153.19
2017,11,12,13,45,24.5,222.0,2.55,23.0,237.0,234.98,181.47
2017,11,12,14,0,42.0,245.0,2.6,23.0,270.0,276.38,214.0
2017,11,12,14,15,56.0,239.0,2.65,23.0,270.5,280.71,217.99
2017,11,12,14,30,70.0,233.0,2.7,23.0,271.0,284.66,221.82
2017,11,12,14,45,35.0,170.5,2.75,23.0,189.5,195.68,152.33
2017,11,12,15,0,0.0,108.0,2.8,23.0,108.0,105.35,80.13
2017,11,12,15,15,283.0,111.0,2.75,23.0,222.0,297.77,238.34
2017,11,12,15,30,566.0,114.0,2.7,23.0,336.0,457.69,363.2
2017,11,12,15,45,523.5,106.0,2.65,23.0,291.0,408.02,323.42
2017,11,12,16,0,481.0,98.0,2.6,23.0,246.0,362.13,286.65
2017,11,12,16,15,421.0,87.0,2.3,22.5,199.5,306.22,241.32
2017,11,12,16,30,361.0,76.0,2.0,22.0,153.0,253.69,197.63
2017,11,12,16,45,278.5,60.0,1.7,21.5,110.0,190.51,144.91
2017,11,12,17,0,196.0,44.0,1.4,21.0,67.0,133.82,96.58
2017,11,12,17,15,98.0,22.0,1.3,20.5,33.5,65.61,27.45
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,136.0,18.0,1.7,14.5,32.0,13.99,0.0
2017,11,13,7,30,272.0,36.0,1.9,15.0,64.0,27.76,17.71
2017,11,13,7,45,366.5,47.5,2.15,15.5,108.5,36.05,25.89
2017,11,13,8,0,461.0,59.0,2.4,16.0,153.0,43.14,32.53
2017,11,13,8,15,330.0,88.0,2.35,16.0,164.5,76.85,52.44
2017,11,13,8,30,199.0,117.0,2.3,16.0,176.0,113.11,81.89
2017,11,13,8,45,113.0,132.0,2.25,16.5,167.0,130.43,98.81
2017,11,13,9,0,27.0,147.0,2.2,17.0,158.0,138.24,108.59
2017,11,13,9,15,118.5,173.0,2.2,17.5,227.0,182.13,140.8
2017,11,13,9,30,210.0,199.0,2.2,18.0,296.0,238.1,183.25
2017,11,13,9,45,224.0,216.0,2.25,19.0,327.0,269.47,207.91
2017,11,13,10,0,238.0,233.0,2.3,20.0,358.0,301.76,233.0
2017,11,13,10,15,282.0,241.0,2.25,20.5,398.5,337.55,260.59
2017,11,13,10,30,326.0,249.0,2.2,21.0,439.0,378.27,291.74
2017,11,13,10,45,350.0,255.5,2.15,21.5,467.0,410.38,316.06
2017,11,13,11,0,374.0,262.0,2.1,22.0,495.0,443.25,340.61
2017,11,13,11,15,397.0,264.0,2.1,22.5,517.0,471.88,361.86
2017,11,13,11,30,420.0,266.0,2.1,23.0,539.0,500.65,382.95
2017,11,13,11,45,595.5,203.0,2.1,23.5,596.0,560.55,428.83
2017,11,13,12,0,771.0,140.0,2.1,24.0,653.0,625.19,477.44
2017,11,13,12,15,556.5,218.0,2.15,24.0,588.0,578.39,440.95
2017,11,13,12,30,342.0,296.0,2.2,24.0,523.0,521.69,396.97
2017,11,13,12,45,298.0,300.5,2.25,24.5,497.5,503.2,382.94
2017,11,13,13,0,254.0,305.0,2.3,25.0,472.0,482.93,367.26
2017,11,13,13,15,503.0,220.5,2.25,25.0,539.0,575.13,439.65
2017,11,13,13,30,752.0,136.0,2.2,25.0,606.0,663.29,506.89
2017,11,13,13,45,671.5,155.0,2.2,25.0,563.0,627.94,480.38
2017,11,13,14,0,591.0,174.0,2.2,25.0,520.0,590.64,453.11
2017,11,13,14,15,461.0,197.5,2.15,24.5,458.5,522.68,403.17
2017,11,13,14,30,331.0,221.0,2.1,24.0,397.0,453.02,351.11
2017,11,13,14,45,307.0,207.5,2.1,24.0,361.5,419.88,327.02
2017,11,13,15,0,283.0,194.0,2.1,24.0,326.0,386.47,302.19
2017,11,13,15,15,265.5,179.0,2.0,23.5,293.5,355.26,279.13
2017,11,13,15,30,248.0,164.0,1.9,23.0,261.0,323.99,255.58
2017,11,13,15,45,230.0,145.0,1.8,23.0,225.5,288.02,227.46
2017,11,13,16,0,212.0,126.0,1.7,23.0,190.0,252.34,199.01
2017,11,13,16,15,290.0,100.5,1.5,22.5,171.5,253.84,199.58
2017,11,13,16,30,368.0,75.0,1.3,22.0,153.0,254.6,197.56
2017,11,13,16,45,290.0,59.0,1.15,21.5,110.0,193.1,146.22
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,137.69,98.84
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,66.79,25.34
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.5,1.85,14.5,32.0,12.65,0.0
2017,11,14,7,30,309.0,33.0,2.2,15.0,64.0,25.8,15.93
2017,11,14,7,45,411.0,42.5,2.55,15.5,109.5,31.54,21.92
2017,11,14,8,0,513.0,52.0,2.9,16.0,155.0,37.03,27.12
2017,11,14,8,15,572.5,59.0,3.0,16.5,203.5,58.15,32.46
2017,11,14,8,30,632.0,66.0,3.1,17.0,252.0,100.75,54.76
2017,11,14,8,45,673.5,70.0,3.25,18.0,299.0,143.99,85.28
2017,11,14,9,0,715.0,74.0,3.4,19.0,346.0,193.37,124.96
2017,11,14,9,15,741.5,78.0,3.45,19.5,389.0,239.45,164.7
2017,11,14,9,30,768.0,82.0,3.5,20.0,432.0,286.92,206.15
2017,11,14,9,45,788.0,84.0,3.6,21.0,470.0,331.51,244.85
2017,11,14,10,0,808.0,86.0,3.7,22.0,508.0,376.31,282.91
2017,11,14,10,15,514.5,175.5,3.75,22.0,450.5,371.3,284.94
2017,11,14,10,30,221.0,265.0,3.8,22.0,393.0,345.66,267.52
2017,11,14,10,45,122.0,251.0,3.9,22.5,322.0,295.41,228.89
2017,11,14,11,0,23.0,237.0,4.0,23.0,251.0,238.57,184.0
2017,11,14,11,15,54.0,268.5,4.05,23.5,303.0,286.18,220.7
2017,11,14,11,30,85.0,300.0,4.1,24.0,355.0,336.84,259.12
2017,11,14,11,45,215.0,296.5,4.2,24.5,438.5,416.66,320.85
2017,11,14,12,0,345.0,293.0,4.3,25.0,522.0,502.79,386.29
2017,11,14,12,15,287.5,304.5,4.3,25.0,495.0,486.09,373.01
2017,11,14,12,30,230.0,316.0,4.3,25.0,468.0,463.93,355.91
2017,11,14,12,45,234.0,311.5,4.35,25.5,464.5,467.08,358.13
2017,11,14,13,0,238.0,307.0,4.4,26.0,461.0,469.41,359.67
2017,11,14,13,15,174.0,299.5,4.4,26.0,410.5,421.65,323.35
2017,11,14,13,30,110.0,292.0,4.4,26.0,360.0,368.24,282.51
2017,11,14,13,45,184.5,277.5,4.4,26.0,387.0,410.2,316.32
2017,11,14,14,0,259.0,263.0,4.4,26.0,414.0,451.46,349.06
2017,11,14,14,15,520.0,180.0,4.35,25.5,462.0,541.71,422.73
2017,11,14,14,30,781.0,97.0,4.3,25.0,510.0,618.04,484.67
2017,11,14,14,45,747.5,98.5,4.3,25.0,470.5,588.1,461.98
2017,11,14,15,0,714.0,100.0,4.3,25.0,431.0,555.6,437.58
2017,11,14,15,15,686.0,95.5,4.15,24.5,388.5,518.73,410.2
2017,11,14,15,30,658.0,91.0,4.0,24.0,346.0,480.98,381.52
2017,11,14,15,45,615.5,85.5,3.9,24.0,299.5,433.9,344.23
2017,11,14,16,0,573.0,80.0,3.8,24.0,253.0,387.51,306.61
2017,11,14,16,15,513.5,71.5,3.35,23.5,206.0,331.11,260.43
2017,11,14,16,30,454.0,63.0,2.9,23.0,159.0,277.49,215.32
2017,11,14,16,45,363.0,51.0,2.5,22.5,114.0,211.51,159.87
2017,11,14,17,0,272.0,39.0,2.1,22.0,69.0,152.62,108.91
2017,11,14,17,15,136.0,19.5,2.0,21.0,34.5,72.39,24.52
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,110.5,18.0,3.25,17.0,29.0,14.09,0.0
2017,11,15,7,30,221.0,36.0,3.4,17.0,58.0,27.93,17.35
2017,11,15,7,45,329.5,48.0,3.55,17.5,102.5,36.24,25.73
2017,11,15,8,0,438.0,60.0,3.7,18.0,147.0,44.6,33.46
2017,11,15,8,15,219.0,60.0,3.75,18.5,103.5,49.68,32.24
2017,11,15,8,30,0.0,60.0,3.8,19.0,60.0,57.99,43.04
2017,11,15,8,45,0.0,60.5,3.9,20.0,60.5,58.47,43.23
2017,11,15,9,0,0.0,61.0,4.0,21.0,61.0,58.95,43.36
2017,11,15,9,15,10.0,115.5,3.9,21.0,120.5,112.12,86.48
2017,11,15,9,30,20.0,170.0,3.8,21.0,180.0,165.0,128.7
2017,11,15,9,45,100.0,202.5,3.75,21.5,254.0,218.73,169.33
2017,11,15,10,0,180.0,235.0,3.7,22.0,328.0,280.48,216.48
2017,11,15,10,15,102.0,228.0,3.55,22.5,281.0,254.32,196.7
2017,11,15,10,30,24.0,221.0,3.4,23.0,234.0,220.72,170.39
2017,11,15,10,45,12.0,169.5,3.3,23.5,176.0,168.43,129.09
2017,11,15,11,0,0.0,118.0,3.2,24.0,118.0,113.96,85.77
2017,11,15,11,15,0.0,113.0,3.1,24.0,113.0,109.24,81.98
2017,11,15,11,30,0.0,108.0,3.0,24.0,108.0,104.47,78.13
2017,11,15,11,45,0.0,126.5,2.9,24.5,126.5,122.35,92.02
2017,11,15,12,0,0.0,145.0,2.8,25.0,145.0,140.3,105.82
2017,11,15,12,15,0.0,133.0,2.65,25.0,133.0,128.79,96.75
2017,11,15,12,30,0.0,121.0,2.5,25.0,121.0,117.21,87.68
2017,11,15,12,45,6.0,171.5,2.45,25.5,175.5,170.53,129.24
2017,11,15,13,0,12.0,222.0,2.4,26.0,230.0,224.58,170.55
2017,11,15,13,15,6.0,178.0,2.25,26.0,182.0,177.49,134.26
2017,11,15,13,30,0.0,134.0,2.1,26.0,134.0,130.22,97.64
2017,11,15,13,45,3.5,162.0,1.95,26.5,164.0,160.49,121.25
2017,11,15,14,0,7.0,190.0,1.8,27.0,194.0,191.3,144.9
2017,11,15,14,15,30.0,206.0,1.65,26.5,222.0,228.24,174.17
2017,11,15,14,30,53.0,222.0,1.5,26.0,250.0,261.38,200.33
2017,11,15,14,45,53.5,207.0,1.35,26.0,233.0,246.58,189.22
2017,11,15,15,0,54.0,192.0,1.2,26.0,216.0,231.55,178.05
2017,11,15,15,15,49.0,174.0,1.1,26.0,194.5,209.73,161.52
2017,11,15,15,30,44.0,156.0,1.0,26.0,173.0,187.94,144.84
2017,11,15,15,45,293.0,121.0,0.9,26.0,211.0,292.27,227.9
2017,11,15,16,0,542.0,86.0,0.8,26.0,249.0,377.07,290.85
2017,11,15,16,15,481.5,76.5,0.75,25.0,202.0,320.32,246.14
2017,11,15,16,30,421.0,67.0,0.7,24.0,155.0,265.69,202.51
2017,11,15,16,45,328.0,53.5,0.65,23.5,110.5,199.6,148.67
2017,11,15,17,0,235.0,40.0,0.6,23.0,66.0,140.9,99.16
2017,11,15,17,15,117.5,20.0,0.65,22.5,33.0,67.11,19.13
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,120.5,17.0,0.5,18.0,28.5,13.31,0.0
2017,11,16,7,30,241.0,34.0,0.6,18.0,57.0,26.35,15.86
2017,11,16,7,45,348.5,45.0,0.7,18.5,100.5,34.34,24.0
2017,11,16,8,0,456.0,56.0,0.8,19.0,144.0,41.09,30.29
2017,11,16,8,15,228.0,32.0,0.95,19.5,76.0,25.56,12.21
2017,11,16,8,30,0.0,8.0,1.1,20.0,8.0,7.71,0.84
2017,11,16,8,45,327.0,46.5,1.3,20.5,168.5,76.39,43.9
2017,11,16,9,0,654.0,85.0,1.5,21.0,329.0,185.03,119.06
2017,11,16,9,15,683.5,89.5,1.6,21.5,372.0,229.29,155.98
2017,11,16,9,30,713.0,94.0,1.7,22.0,415.0,275.33,195.1
2017,11,16,9,45,483.0,160.0,1.85,22.5,385.5,295.76,219.61
2017,11,16,10,0,253.0,226.0,2.0,23.0,356.0,296.34,225.39
2017,11,16,10,15,255.0,241.0,2.1,23.0,379.0,323.59,247.3
2017,11,16,10,30,257.0,256.0,2.2,23.0,402.0,350.56,268.6
2017,11,16,10,45,221.5,272.5,2.35,23.5,402.5,361.51,277.0
2017,11,16,11,0,186.0,289.0,2.5,24.0,403.0,368.27,281.88
2017,11,16,11,15,230.0,292.5,2.55,24.5,437.0,403.55,308.36
2017,11,16,11,30,274.0,296.0,2.6,25.0,471.0,441.27,336.35
2017,11,16,11,45,313.5,292.0,2.65,25.5,495.0,470.51,357.99
2017,11,16,12,0,353.0,288.0,2.7,26.0,519.0,500.44,380.02
2017,11,16,12,15,582.5,204.5,2.7,26.5,586.0,575.81,438.06
2017,11,16,12,30,812.0,121.0,2.7,27.0,653.0,653.85,496.87
2017,11,16,12,45,811.0,119.5,2.7,27.5,646.0,662.39,502.15
2017,11,16,13,0,810.0,118.0,2.7,28.0,639.0,668.04,505.76
2017,11,16,13,15,567.5,194.5,2.65,28.0,555.5,586.91,444.48
2017,11,16,13,30,325.0,271.0,2.6,28.0,472.0,499.93,378.09
2017,11,16,13,45,558.5,189.0,2.6,28.0,517.5,578.18,440.07
2017,11,16,14,0,792.0,107.0,2.6,28.0,563.0,646.9,493.32
2017,11,16,14,15,778.0,104.5,2.6,27.5,532.0,628.54,481.13
2017,11,16,14,30,764.0,102.0,2.6,27.0,501.0,607.72,467.55
2017,11,16,14,45,739.0,100.5,2.6,27.0,463.5,580.56,448.05
2017,11,16,15,0,714.0,99.0,2.6,27.0,426.0,550.32,426.04
2017,11,16,15,15,686.0,94.5,2.5,26.5,384.0,513.7,399.45
2017,11,16,15,30,658.0,90.0,2.4,26.0,342.0,476.21,371.58
2017,11,16,15,45,615.5,84.5,2.3,26.0,296.0,429.46,335.24
2017,11,16,16,0,573.0,79.0,2.2,26.0,250.0,383.38,298.54
2017,11,16,16,15,513.5,70.5,1.9,25.5,202.5,327.38,253.46
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,274.14,209.37
2017,11,16,16,45,366.0,49.5,1.35,24.5,111.0,209.3,155.68
2017,11,16,17,0,278.0,37.0,1.1,24.0,67.0,151.05,105.61
2017,11,16,17,15,139.0,18.5,1.15,23.5,33.5,70.84,16.76
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,17.0,3.35,19.0,27.5,13.36,0.0
2017,11,17,7,30,236.0,34.0,3.5,19.0,55.0,26.44,15.56
2017,11,17,7,45,340.5,46.0,3.7,19.5,99.0,35.57,24.83
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,43.23,31.93
2017,11,17,8,15,222.5,50.0,4.2,20.5,92.5,40.57,25.1
2017,11,17,8,30,0.0,42.0,4.5,21.0,42.0,40.56,28.21
2017,11,17,8,45,0.0,50.5,4.85,21.5,50.5,48.78,34.96
2017,11,17,9,0,0.0,59.0,5.2,22.0,59.0,57.01,41.6
2017,11,17,9,15,0.0,66.5,5.35,22.5,66.5,64.28,47.36
2017,11,17,9,30,0.0,74.0,5.5,23.0,74.0,71.55,53.06
2017,11,17,9,45,36.5,148.5,5.7,23.5,167.5,150.66,115.83
2017,11,17,10,0,73.0,223.0,5.9,24.0,261.0,232.41,179.7
2017,11,17,10,15,440.0,162.5,5.95,24.5,410.0,324.45,248.59
2017,11,17,10,30,807.0,102.0,6.0,25.0,559.0,450.24,345.38
2017,11,17,10,45,821.0,102.0,6.05,25.5,584.5,487.54,375.81
2017,11,17,11,0,835.0,102.0,6.1,26.0,610.0,523.61,404.81
2017,11,17,11,15,841.5,103.0,6.05,26.0,627.0,555.13,430.41
2017,11,17,11,30,848.0,104.0,6.0,26.0,644.0,584.55,453.94
2017,11,17,11,45,840.0,109.5,6.0,26.5,650.5,607.57,471.32
2017,11,17,12,0,832.0,115.0,6.0,27.0,657.0,627.61,486.12
2017,11,17,12,15,832.0,115.0,5.95,27.0,657.5,644.22,499.16
2017,11,17,12,30,832.0,115.0,5.9,27.0,658.0,658.02,509.96
2017,11,17,12,45,592.0,197.5,5.85,27.5,581.5,592.91,457.49
2017,11,17,13,0,352.0,280.0,5.8,28.0,505.0,519.35,398.17
2017,11,17,13,15,588.5,193.0,5.7,28.0,558.5,597.57,461.27
2017,11,17,13,30,825.0,106.0,5.6,28.0,612.0,670.03,518.88
2017,11,17,13,45,819.5,103.0,5.6,28.5,589.0,662.27,512.46
2017,11,17,14,0,814.0,100.0,5.6,29.0,566.0,651.58,504.19
2017,11,17,14,15,800.5,97.5,5.5,28.5,535.0,633.39,491.99
2017,11,17,14,30,787.0,95.0,5.4,28.0,504.0,612.65,477.75
2017,11,17,14,45,760.5,94.0,5.35,28.0,466.0,583.1,455.77
2017,11,17,15,0,734.0,93.0,5.3,28.0,428.0,553.67,433.54
2017,11,17,15,15,706.5,89.0,5.15,27.5,385.5,517.54,406.6
2017,11,17,15,30,679.0,85.0,5.0,27.0,343.0,480.47,378.32
2017,11,17,15,45,644.0,78.5,4.9,27.0,297.5,436.06,343.08
2017,11,17,16,0,609.0,72.0,4.8,27.0,252.0,391.84,307.1
2017,11,17,16,15,550.5,64.5,4.45,26.5,204.5,336.39,261.71
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,283.62,217.35
2017,11,17,16,45,404.0,46.0,3.75,25.5,112.5,219.18,163.22
2017,11,17,17,0,316.0,35.0,3.4,25.0,68.0,161.16,112.34
2017,11,17,17,15,158.0,17.5,3.4,24.5,34.0,76.1,14.28
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,98.5,17.5,3.45,18.5,26.0,17.2,0.0
2017,11,18,7,30,197.0,35.0,3.5,19.0,52.0,27.37,16.03
2017,11,18,7,45,300.0,49.5,3.6,19.5,95.5,37.78,26.66
2017,11,18,8,0,403.0,64.0,3.7,20.0,139.0,47.73,35.79
2017,11,18,8,15,210.0,83.5,3.85,20.5,123.5,69.9,49.98
2017,11,18,8,30,17.0,103.0,4.0,21.0,108.0,95.8,73.25
2017,11,18,8,45,337.0,96.5,4.2,21.5,219.5,118.63,78.02
2017,11,18,9,0,657.0,90.0,4.4,22.0,331.0,185.91,119.42
2017,11,18,9,15,688.5,94.5,4.6,22.5,374.5,230.52,156.81
2017,11,18,9,30,720.0,99.0,4.8,23.0,418.0,277.1,196.73
2017,11,18,9,45,764.0,95.5,5.05,24.0,460.5,321.99,234.79
2017,11,18,10,0,808.0,92.0,5.3,25.0,503.0,371.28,275.95
2017,11,18,10,15,823.5,94.5,5.85,25.0,536.0,414.36,313.59
2017,11,18,10,30,839.0,97.0,6.4,25.0,569.0,456.76,350.17
2017,11,18,10,45,858.5,95.5,6.95,25.5,596.5,496.29,383.33
2017,11,18,11,0,878.0,94.0,7.5,26.0,624.0,534.84,415.17
2017,11,18,11,15,884.5,95.0,7.75,25.5,642.0,568.56,444.08
2017,11,18,11,30,891.0,96.0,8.0,25.0,660.0,598.71,470.01
2017,11,18,11,45,902.0,93.5,8.25,25.0,671.5,625.68,492.43
2017,11,18,12,0,913.0,91.0,8.5,25.0,683.0,650.21,512.77
2017,11,18,12,15,914.0,91.0,8.5,24.5,684.0,668.35,528.6
2017,11,18,12,30,915.0,91.0,8.5,24.0,685.0,683.45,542.01
2017,11,18,12,45,918.0,88.5,8.5,24.0,678.5,694.19,551.06
2017,11,18,13,0,921.0,86.0,8.5,24.0,672.0,701.76,557.62
2017,11,18,13,15,916.5,85.0,8.4,23.5,656.0,702.65,559.89
2017,11,18,13,30,912.0,84.0,8.3,23.0,640.0,700.28,559.62
2017,11,18,13,45,908.5,81.5,8.25,23.0,617.0,693.75,555.21
2017,11,18,14,0,905.0,79.0,8.2,23.0,594.0,684.01,548.28
2017,11,18,14,15,893.0,77.0,8.1,22.5,562.5,666.17,535.94
2017,11,18,14,30,881.0,75.0,8.0,22.0,531.0,645.51,521.22
2017,11,18,14,45,865.0,72.5,7.95,22.0,493.0,619.18,500.92
2017,11,18,15,0,849.0,70.0,7.9,22.0,455.0,593.44,480.67
2017,11,18,15,15,825.0,67.0,7.8,21.5,411.0,557.61,452.96
2017,11,18,15,30,801.0,64.0,7.7,21.0,367.0,520.34,423.41
2017,11,18,15,45,768.0,60.0,7.6,20.5,319.5,476.1,387.43
2017,11,18,16,0,735.0,56.0,7.5,20.0,272.0,431.61,350.1
2017,11,18,16,15,680.0,50.5,7.25,19.5,222.0,375.58,302.13
2017,11,18,16,30,625.0,45.0,7.0,19.0,172.0,321.65,254.43
2017,11,18,16,45,537.5,37.0,6.75,18.5,124.0,255.47,195.9
2017,11,18,17,0,450.0,29.0,6.5,18.0,76.0,195.16,139.51
2017,11,18,17,15,225.0,14.5,6.3,17.5,38.0,91.28,13.84
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,2.65,6.5,32.5,12.29,0.0
