Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,30,461.0,25.0,2.8,7.0,65.0,20.74,11.28
2017,11,19,7,45,563.5,33.0,3.0,7.5,114.5,26.01,17.58
2017,11,19,8,0,666.0,41.0,3.2,8.0,164.0,31.1,22.59
2017,11,19,8,15,724.5,46.0,3.2,8.5,216.5,43.49,24.82
2017,11,19,8,30,783.0,51.0,3.2,9.0,269.0,90.91,45.0
2017,11,19,8,45,821.5,54.5,3.25,10.0,319.5,140.0,78.44
2017,11,19,9,0,860.0,58.0,3.3,11.0,370.0,195.33,123.43
2017,11,19,9,15,884.5,60.5,3.3,11.5,416.0,246.0,168.32
2017,11,19,9,30,909.0,63.0,3.3,12.0,462.0,297.49,214.95
2017,11,19,9,45,927.5,64.0,3.35,13.0,502.5,346.33,259.04
2017,11,19,10,0,946.0,65.0,3.4,14.0,543.0,394.87,301.99
2017,11,19,10,15,957.5,66.5,3.35,14.0,576.5,440.56,342.76
2017,11,19,10,30,969.0,68.0,3.3,14.0,610.0,484.88,381.41
2017,11,19,10,45,977.0,69.0,3.3,14.5,636.0,525.47,415.55
2017,11,19,11,0,985.0,70.0,3.3,15.0,662.0,563.99,447.1
2017,11,19,11,15,989.5,71.0,3.25,15.0,680.0,598.36,475.39
2017,11,19,11,30,994.0,72.0,3.2,15.0,698.0,630.06,501.0
2017,11,19,11,45,745.0,154.5,3.2,15.5,627.5,589.9,468.52
2017,11,19,12,0,496.0,237.0,3.2,16.0,557.0,535.99,424.68
2017,11,19,12,15,589.0,204.5,3.1,16.0,584.5,574.0,455.62
2017,11,19,12,30,682.0,172.0,3.0,16.0,612.0,613.98,487.29
2017,11,19,12,45,654.5,178.5,2.95,16.5,597.0,612.54,485.14
2017,11,19,13,0,627.0,185.0,2.9,17.0,582.0,608.29,481.08
2017,11,19,13,15,696.0,155.5,2.85,17.0,586.5,629.17,498.43
2017,11,19,13,30,765.0,126.0,2.8,17.0,591.0,646.91,513.23
2017,11,19,13,45,855.0,102.0,2.75,17.0,602.5,679.74,539.05
2017,11,19,14,0,945.0,78.0,2.7,17.0,614.0,706.52,560.11
2017,11,19,14,15,865.0,84.5,2.65,16.5,554.5,656.34,523.4
2017,11,19,14,30,785.0,91.0,2.6,16.0,495.0,602.63,483.97
2017,11,19,14,45,834.5,81.0,2.55,16.0,482.0,610.33,490.62
2017,11,19,15,0,884.0,71.0,2.5,16.0,469.0,613.2,492.89
2017,11,19,15,15,859.0,68.0,2.3,15.5,424.0,576.13,464.38
2017,11,19,15,30,834.0,65.0,2.1,15.0,379.0,537.54,434.24
2017,11,19,15,45,797.0,61.0,1.95,15.0,329.0,490.43,396.05
2017,11,19,16,0,760.0,57.0,1.8,15.0,279.0,443.19,356.71
2017,11,19,16,15,703.0,52.0,1.6,14.0,227.5,386.11,309.42
2017,11,19,16,30,646.0,47.0,1.4,13.0,176.0,331.12,262.02
2017,11,19,16,45,549.0,38.5,1.2,12.5,126.5,260.17,200.28
2017,11,19,17,0,452.0,30.0,1.0,12.0,77.0,195.74,140.72
2017,11,19,17,15,226.0,15.0,1.0,11.5,38.5,91.63,9.23
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.5,0.45,7.5,26.0,14.25,0.0
2017,11,20,7,30,277.0,29.0,0.4,8.0,52.0,23.07,12.85
2017,11,20,7,45,372.0,42.0,0.4,8.5,96.0,32.37,23.18
2017,11,20,8,0,467.0,55.0,0.4,9.0,140.0,41.16,31.62
2017,11,20,8,15,533.5,63.5,0.55,9.5,188.0,51.61,34.88
2017,11,20,8,30,600.0,72.0,0.7,10.0,236.0,92.6,53.29
2017,11,20,8,45,635.5,79.5,0.85,11.0,282.5,135.56,82.36
2017,11,20,9,0,671.0,87.0,1.0,12.0,329.0,181.47,118.68
2017,11,20,9,15,702.0,92.0,1.35,12.5,373.0,226.83,157.55
2017,11,20,9,30,733.0,97.0,1.7,13.0,417.0,274.1,199.06
2017,11,20,9,45,757.5,100.0,2.1,14.0,456.0,319.18,238.78
2017,11,20,10,0,782.0,103.0,2.5,15.0,495.0,364.94,278.55
2017,11,20,10,15,797.5,105.5,2.6,15.0,527.5,409.25,317.24
2017,11,20,10,30,813.0,108.0,2.7,15.0,560.0,450.57,352.88
2017,11,20,10,45,829.0,107.5,2.8,15.5,586.5,488.41,384.47
2017,11,20,11,0,845.0,107.0,2.9,16.0,613.0,525.15,414.48
2017,11,20,11,15,852.0,108.0,2.95,16.5,630.5,557.22,440.12
2017,11,20,11,30,859.0,109.0,3.0,17.0,648.0,587.19,463.61
2017,11,20,11,45,878.0,103.0,3.15,17.5,660.5,614.98,485.51
2017,11,20,12,0,897.0,97.0,3.3,18.0,673.0,640.6,505.49
2017,11,20,12,15,898.0,97.0,3.4,18.0,674.0,658.55,520.09
2017,11,20,12,30,899.0,97.0,3.5,18.0,675.0,673.52,532.36
2017,11,20,12,45,898.5,96.0,3.6,18.5,668.0,683.46,539.82
2017,11,20,13,0,898.0,95.0,3.7,19.0,661.0,690.27,544.88
2017,11,20,13,15,893.0,94.0,3.7,19.0,645.5,690.94,546.03
2017,11,20,13,30,888.0,93.0,3.7,19.0,630.0,688.44,544.8
2017,11,20,13,45,880.0,91.5,3.75,19.0,606.0,682.55,541.14
2017,11,20,14,0,872.0,90.0,3.8,19.0,582.0,671.58,533.69
2017,11,20,14,15,859.5,88.0,3.75,19.0,551.0,654.21,521.06
2017,11,20,14,30,847.0,86.0,3.7,19.0,520.0,634.1,506.24
2017,11,20,14,45,829.0,83.0,3.7,19.0,482.0,606.97,486.04
2017,11,20,15,0,811.0,80.0,3.7,19.0,444.0,577.66,463.83
2017,11,20,15,15,785.0,76.5,3.55,18.5,400.5,541.31,436.2
2017,11,20,15,30,759.0,73.0,3.4,18.0,357.0,503.67,406.89
2017,11,20,15,45,721.0,68.0,3.3,18.0,309.5,457.25,369.22
2017,11,20,16,0,683.0,63.0,3.2,18.0,262.0,413.13,332.31
2017,11,20,16,15,624.0,57.0,2.75,17.0,212.5,357.2,285.6
2017,11,20,16,30,565.0,51.0,2.3,16.0,163.0,303.85,239.48
2017,11,20,16,45,467.5,41.5,1.9,15.0,116.0,235.42,180.49
2017,11,20,17,0,370.0,32.0,1.5,14.0,69.0,174.09,124.4
2017,11,20,17,15,185.0,16.0,1.5,13.5,34.5,80.5,2.49
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.5,14.0,2.95,9.5,16.0,13.76,0.0
2017,11,21,7,30,49.0,28.0,3.2,10.0,32.0,24.67,13.47
2017,11,21,7,45,85.5,48.0,3.45,10.5,61.0,41.05,30.41
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,56.95,45.27
2017,11,21,8,15,142.0,89.0,3.75,11.5,122.0,74.56,61.39
2017,11,21,8,30,162.0,110.0,3.8,12.0,154.0,102.7,76.86
2017,11,21,8,45,179.5,128.5,3.9,13.0,185.5,130.81,97.93
2017,11,21,9,0,197.0,147.0,4.0,14.0,217.0,160.58,121.44
2017,11,21,9,15,291.5,154.0,4.1,14.5,272.5,195.59,147.17
2017,11,21,9,30,386.0,161.0,4.2,15.0,328.0,239.52,181.42
2017,11,21,9,45,419.0,170.5,4.3,16.0,366.5,277.74,213.12
2017,11,21,10,0,452.0,180.0,4.4,17.0,405.0,318.15,246.37
2017,11,21,10,15,462.0,191.0,4.35,17.5,434.5,352.93,275.42
2017,11,21,10,30,472.0,202.0,4.3,18.0,464.0,387.56,303.76
2017,11,21,10,45,463.0,216.5,4.25,18.5,482.5,416.36,326.99
2017,11,21,11,0,454.0,231.0,4.2,19.0,501.0,443.51,348.31
2017,11,21,11,15,669.0,164.0,4.05,19.0,575.0,510.83,402.33
2017,11,21,11,30,884.0,97.0,3.9,19.0,649.0,587.12,462.88
2017,11,21,11,45,710.0,158.5,3.8,19.5,606.0,568.69,447.06
2017,11,21,12,0,536.0,220.0,3.7,20.0,563.0,540.29,423.37
2017,11,21,12,15,407.0,258.5,3.5,20.0,519.0,508.07,397.62
2017,11,21,12,30,278.0,297.0,3.3,20.0,475.0,472.79,368.99
2017,11,21,12,45,363.5,273.0,3.15,20.5,503.0,509.89,397.95
2017,11,21,13,0,449.0,249.0,3.0,21.0,531.0,550.48,428.74
2017,11,21,13,15,561.0,203.5,2.75,21.0,547.0,582.82,454.42
2017,11,21,13,30,673.0,158.0,2.5,21.0,563.0,614.97,479.55
2017,11,21,13,45,556.0,187.0,2.25,21.0,513.0,565.95,441.1
2017,11,21,14,0,439.0,216.0,2.0,21.0,463.0,518.62,404.04
2017,11,21,14,15,632.5,153.0,1.9,21.0,487.0,576.94,450.68
2017,11,21,14,30,826.0,90.0,1.8,21.0,511.0,623.06,486.76
2017,11,21,14,45,794.5,90.5,1.75,21.5,471.5,591.95,462.47
2017,11,21,15,0,763.0,91.0,1.7,22.0,432.0,560.95,438.57
2017,11,21,15,15,734.5,86.5,1.7,21.5,389.0,523.54,411.55
2017,11,21,15,30,706.0,82.0,1.7,21.0,346.0,485.13,383.01
2017,11,21,15,45,668.5,76.0,1.75,21.0,299.5,439.78,347.72
2017,11,21,16,0,631.0,70.0,1.8,21.0,253.0,394.69,311.48
2017,11,21,16,15,570.0,62.5,1.85,20.0,204.5,338.09,266.11
2017,11,21,16,30,509.0,55.0,1.9,19.0,156.0,284.28,221.19
2017,11,21,16,45,413.5,44.0,1.95,18.0,110.5,217.31,164.72
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,157.36,110.91
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,73.14,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,13.0,5.05,7.0,25.0,12.78,0.0
2017,11,22,7,30,313.0,26.0,5.2,7.0,50.0,20.47,9.93
2017,11,22,7,45,430.0,35.5,5.4,7.5,95.5,26.58,17.9
2017,11,22,8,0,547.0,45.0,5.6,8.0,141.0,32.39,23.64
2017,11,22,8,15,613.0,51.5,5.7,8.5,191.0,38.34,29.29
2017,11,22,8,30,679.0,58.0,5.8,9.0,241.0,84.4,45.06
2017,11,22,8,45,726.5,62.0,5.9,9.5,290.0,129.03,74.06
2017,11,22,9,0,774.0,66.0,6.0,10.0,339.0,177.71,112.78
2017,11,22,9,15,705.0,85.0,5.9,10.5,358.0,216.82,151.44
2017,11,22,9,30,636.0,104.0,5.8,11.0,377.0,251.19,186.36
2017,11,22,9,45,759.0,90.0,5.7,11.5,444.5,308.15,234.13
2017,11,22,10,0,882.0,76.0,5.6,12.0,512.0,373.98,289.82
2017,11,22,10,15,897.0,77.5,5.45,12.5,546.0,418.36,329.61
2017,11,22,10,30,912.0,79.0,5.3,13.0,580.0,461.79,367.63
2017,11,22,10,45,925.5,79.5,5.2,14.0,607.5,502.4,401.7
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,541.45,433.44
2017,11,22,11,15,946.0,80.5,4.95,15.0,654.0,575.31,461.79
2017,11,22,11,30,953.0,81.0,4.8,15.0,673.0,606.78,487.61
2017,11,22,11,45,957.5,81.5,4.7,15.5,683.5,634.26,508.98
2017,11,22,12,0,962.0,82.0,4.6,16.0,694.0,658.91,527.67
2017,11,22,12,15,963.0,82.0,4.5,16.0,695.5,677.95,542.75
2017,11,22,12,30,964.0,82.0,4.4,16.0,697.0,693.81,555.17
2017,11,22,12,45,965.0,81.0,4.35,16.5,690.0,705.39,563.4
2017,11,22,13,0,966.0,80.0,4.3,17.0,683.0,713.64,569.0
2017,11,22,13,15,961.0,79.0,4.25,17.0,667.0,714.6,570.15
2017,11,22,13,30,956.0,78.0,4.2,17.0,651.0,712.14,568.84
2017,11,22,13,45,950.0,76.0,4.2,17.5,627.0,704.6,562.8
2017,11,22,14,0,944.0,74.0,4.2,18.0,603.0,693.76,554.26
2017,11,22,14,15,931.5,72.5,4.2,18.0,570.5,676.11,541.51
2017,11,22,14,30,919.0,71.0,4.2,18.0,538.0,655.54,526.39
2017,11,22,14,45,627.0,123.0,4.25,18.0,431.5,524.89,423.69
2017,11,22,15,0,335.0,175.0,4.3,18.0,325.0,389.34,314.91
2017,11,22,15,15,581.0,119.0,4.15,17.5,347.0,470.2,382.25
2017,11,22,15,30,827.0,63.0,4.0,17.0,369.0,525.81,427.28
2017,11,22,15,45,791.0,59.0,3.9,17.0,320.5,479.87,389.19
2017,11,22,16,0,755.0,55.0,3.8,17.0,272.0,433.77,350.3
2017,11,22,16,15,697.5,49.5,3.3,16.0,221.0,376.67,302.14
2017,11,22,16,30,640.0,44.0,2.8,15.0,170.0,321.76,254.12
2017,11,22,16,45,541.0,36.5,2.3,14.0,121.0,252.15,193.33
2017,11,22,17,0,442.0,29.0,1.8,13.0,72.0,189.11,134.23
2017,11,22,17,15,221.0,14.5,1.75,12.0,36.0,87.93,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.0,11.5,1.25,4.0,25.5,11.3,0.0
2017,11,23,7,30,374.0,23.0,1.4,5.0,51.0,19.33,8.72
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,25.69,17.24
2017,11,23,8,0,598.0,41.0,1.7,7.0,144.0,31.78,23.23
2017,11,23,8,15,661.5,46.5,1.6,7.5,194.0,35.41,26.79
2017,11,23,8,30,725.0,52.0,1.5,8.0,244.0,79.39,40.11
2017,11,23,8,45,759.0,57.5,1.45,9.0,292.5,126.19,70.31
2017,11,23,9,0,793.0,63.0,1.4,10.0,341.0,175.58,109.27
2017,11,23,9,15,820.0,66.0,1.3,11.0,385.5,223.57,150.47
2017,11,23,9,30,847.0,69.0,1.2,12.0,430.0,272.86,193.7
2017,11,23,9,45,866.0,71.5,1.1,13.0,469.5,320.31,235.37
2017,11,23,10,0,885.0,74.0,1.0,14.0,509.0,370.38,277.99
2017,11,23,10,15,897.5,76.0,1.0,14.5,542.0,414.32,315.57
2017,11,23,10,30,910.0,78.0,1.0,15.0,575.0,457.13,351.19
2017,11,23,10,45,919.0,79.0,1.05,16.0,600.5,496.04,382.41
2017,11,23,11,0,928.0,80.0,1.1,17.0,626.0,533.11,411.25
2017,11,23,11,15,933.0,81.0,1.05,17.5,643.5,566.07,436.3
2017,11,23,11,30,938.0,82.0,1.0,18.0,661.0,596.58,458.78
2017,11,23,11,45,943.0,81.0,1.0,18.5,670.5,622.51,477.84
2017,11,23,12,0,948.0,80.0,1.0,19.0,680.0,645.66,494.5
2017,11,23,12,15,947.5,80.0,0.95,19.5,680.5,663.54,506.55
2017,11,23,12,30,947.0,80.0,0.9,20.0,681.0,678.25,516.11
2017,11,23,12,45,945.0,79.5,0.9,20.5,673.5,688.25,522.77
2017,11,23,13,0,943.0,79.0,0.9,21.0,666.0,694.96,527.07
2017,11,23,13,15,937.0,78.0,0.85,21.0,649.5,695.21,527.27
2017,11,23,13,30,931.0,77.0,0.8,21.0,633.0,692.15,525.16
2017,11,23,13,45,923.0,75.5,0.8,21.0,609.0,683.97,520.11
2017,11,23,14,0,915.0,74.0,0.8,21.0,585.0,672.63,512.82
2017,11,23,14,15,902.5,72.5,0.75,21.0,553.0,655.36,500.7
2017,11,23,14,30,890.0,71.0,0.7,21.0,521.0,635.27,486.48
2017,11,23,14,45,871.0,69.0,0.7,21.0,483.0,608.04,467.55
2017,11,23,15,0,852.0,67.0,0.7,21.0,445.0,578.63,446.7
2017,11,23,15,15,826.5,64.5,0.6,20.5,401.0,545.88,422.7
2017,11,23,15,30,801.0,62.0,0.5,20.0,357.0,508.96,395.07
2017,11,23,15,45,765.0,58.0,0.45,20.0,309.5,463.93,360.38
2017,11,23,16,0,729.0,54.0,0.4,20.0,262.0,418.8,324.54
2017,11,23,16,15,671.5,49.0,0.5,19.0,212.5,363.34,281.59
2017,11,23,16,30,614.0,44.0,0.6,18.0,163.0,310.1,238.11
2017,11,23,16,45,517.0,36.0,0.7,17.5,116.0,241.95,181.01
2017,11,23,17,0,420.0,28.0,0.8,17.0,69.0,184.22,127.75
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.5,83.71,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,177.0,11.0,2.0,8.0,23.5,10.81,0.0
2017,11,24,7,30,354.0,22.0,2.3,9.0,47.0,18.44,7.26
2017,11,24,7,45,466.0,30.5,2.65,10.0,92.0,24.34,15.66
2017,11,24,8,0,578.0,39.0,3.0,11.0,137.0,30.0,21.18
2017,11,24,8,15,641.5,44.5,3.0,11.5,186.0,32.64,23.8
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,74.42,36.62
2017,11,24,8,45,745.0,54.0,3.0,13.0,283.0,119.34,64.4
2017,11,24,9,0,785.0,58.0,3.0,14.0,331.0,167.46,101.51
2017,11,24,9,15,812.5,61.0,3.25,15.0,375.0,215.04,142.17
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,267.03,187.76
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,313.74,229.44
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,360.34,270.47
2017,11,24,10,15,890.0,70.5,4.05,18.5,530.0,403.58,308.44
2017,11,24,10,30,903.0,72.0,4.1,19.0,563.0,445.74,344.63
2017,11,24,10,45,911.5,73.5,4.2,20.0,588.5,484.56,376.69
2017,11,24,11,0,920.0,75.0,4.3,21.0,614.0,521.54,406.37
2017,11,24,11,15,925.5,75.5,4.3,21.0,631.5,553.98,433.25
2017,11,24,11,30,931.0,76.0,4.3,21.0,649.0,584.01,457.75
2017,11,24,11,45,928.0,79.0,4.35,21.5,657.0,609.13,477.28
2017,11,24,12,0,925.0,82.0,4.4,22.0,665.0,631.22,494.14
2017,11,24,12,15,925.0,82.0,4.4,22.0,666.0,649.05,508.42
2017,11,24,12,30,925.0,82.0,4.4,22.0,667.0,663.8,520.23
2017,11,24,12,45,921.5,82.0,4.45,22.5,659.0,673.18,527.11
2017,11,24,13,0,918.0,82.0,4.5,23.0,651.0,679.33,531.51
2017,11,24,13,15,912.5,81.0,4.5,23.0,635.0,679.9,532.61
2017,11,24,13,30,907.0,80.0,4.5,23.0,619.0,677.24,531.28
2017,11,24,13,45,897.5,79.5,4.5,23.0,595.5,669.35,526.0
2017,11,24,14,0,888.0,79.0,4.5,23.0,572.0,658.4,518.4
2017,11,24,14,15,740.0,111.5,4.45,23.0,507.0,596.24,470.44
2017,11,24,14,30,592.0,144.0,4.4,23.0,442.0,530.95,419.77
2017,11,24,14,45,695.0,111.0,4.4,23.0,436.0,550.08,436.22
2017,11,24,15,0,798.0,78.0,4.4,23.0,430.0,560.3,445.17
2017,11,24,15,15,771.5,74.5,4.15,22.5,387.5,524.47,417.68
2017,11,24,15,30,745.0,71.0,3.9,22.0,345.0,487.43,388.82
2017,11,24,15,45,706.5,66.5,3.65,21.5,298.5,442.3,352.87
2017,11,24,16,0,668.0,62.0,3.4,21.0,252.0,399.51,317.64
2017,11,24,16,15,608.5,55.5,3.0,19.5,203.5,343.99,272.21
2017,11,24,16,30,549.0,49.0,2.6,18.0,155.0,291.12,227.28
2017,11,24,16,45,451.5,39.5,2.25,17.0,109.5,224.22,169.89
2017,11,24,17,0,354.0,30.0,1.9,16.0,64.0,164.47,114.81
2017,11,24,17,15,177.0,15.0,1.95,15.5,32.0,75.25,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.5,1.45,8.5,20.0,12.29,0.0
2017,11,25,7,30,230.0,25.0,1.6,9.0,40.0,20.02,7.61
2017,11,25,7,45,345.5,37.0,1.75,10.0,83.0,28.57,19.3
2017,11,25,8,0,461.0,49.0,1.9,11.0,126.0,36.64,27.08
2017,11,25,8,15,531.5,57.5,1.7,11.5,174.0,41.09,31.39
2017,11,25,8,30,602.0,66.0,1.5,12.0,222.0,78.48,43.92
2017,11,25,8,45,651.5,71.0,1.35,13.0,269.5,120.05,69.07
2017,11,25,9,0,701.0,76.0,1.2,14.0,317.0,165.94,103.43
2017,11,25,9,15,732.0,80.5,1.25,15.0,361.0,211.67,141.48
2017,11,25,9,30,763.0,85.0,1.3,16.0,405.0,261.88,184.27
2017,11,25,9,45,786.5,88.0,1.4,17.0,444.5,307.21,223.49
2017,11,25,10,0,810.0,91.0,1.5,18.0,484.0,353.12,262.61
2017,11,25,10,15,825.0,93.0,1.55,18.5,516.5,395.18,298.49
2017,11,25,10,30,840.0,95.0,1.6,19.0,549.0,436.54,332.95
2017,11,25,10,45,849.5,97.0,1.7,20.0,574.5,474.49,363.46
2017,11,25,11,0,859.0,99.0,1.8,21.0,600.0,510.88,391.9
2017,11,25,11,15,865.5,100.0,1.85,21.5,617.5,543.0,417.0
2017,11,25,11,30,872.0,101.0,1.9,22.0,635.0,572.99,439.95
2017,11,25,11,45,894.0,94.0,2.0,22.5,648.5,601.87,462.05
2017,11,25,12,0,916.0,87.0,2.1,23.0,662.0,628.19,481.97
2017,11,25,12,15,916.0,87.0,2.15,23.5,663.0,645.94,494.96
2017,11,25,12,30,916.0,87.0,2.2,24.0,664.0,660.65,505.6
2017,11,25,12,45,912.5,87.0,2.3,24.5,656.0,670.04,512.54
2017,11,25,13,0,909.0,87.0,2.4,25.0,648.0,676.23,517.12
2017,11,25,13,15,903.0,86.0,2.4,25.0,632.0,676.56,518.0
2017,11,25,13,30,897.0,85.0,2.4,25.0,616.0,673.7,516.58
2017,11,25,13,45,886.5,84.0,2.45,25.5,592.0,664.79,510.03
2017,11,25,14,0,876.0,83.0,2.5,26.0,568.0,652.87,501.27
2017,11,25,14,15,863.0,81.5,2.45,26.0,537.0,638.42,491.06
2017,11,25,14,30,850.0,80.0,2.4,26.0,506.0,618.98,477.17
2017,11,25,14,45,830.0,77.5,2.35,26.0,468.5,591.67,457.38
2017,11,25,15,0,810.0,75.0,2.3,26.0,431.0,562.28,435.74
2017,11,25,15,15,783.0,72.0,2.05,25.5,388.5,526.58,409.07
2017,11,25,15,30,756.0,69.0,1.8,25.0,346.0,489.66,380.85
2017,11,25,15,45,716.5,64.5,1.55,24.5,299.0,443.86,345.2
2017,11,25,16,0,677.0,60.0,1.3,24.0,252.0,398.24,308.66
2017,11,25,16,15,617.0,54.0,1.25,22.5,203.5,344.99,266.78
2017,11,25,16,30,557.0,48.0,1.2,21.0,155.0,292.35,223.59
2017,11,25,16,45,457.5,39.0,1.2,20.0,109.5,225.18,167.58
2017,11,25,17,0,358.0,30.0,1.2,19.0,64.0,165.27,113.31
2017,11,25,17,15,179.0,15.0,1.3,18.5,32.0,75.44,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,12.0,2.5,10.5,19.5,11.8,0.0
2017,11,26,7,30,228.0,24.0,2.7,11.0,39.0,19.2,6.06
2017,11,26,7,45,345.5,35.5,2.95,11.5,81.0,27.31,17.98
2017,11,26,8,0,463.0,47.0,3.2,12.0,123.0,34.97,25.43
2017,11,26,8,15,533.0,55.0,3.05,12.5,170.0,39.06,29.41
2017,11,26,8,30,603.0,63.0,2.9,13.0,217.0,74.12,40.71
2017,11,26,8,45,649.0,68.5,2.8,14.0,264.0,115.69,65.59
2017,11,26,9,0,695.0,74.0,2.7,15.0,311.0,161.2,99.67
2017,11,26,9,15,726.0,78.0,2.55,16.0,354.5,206.08,137.04
2017,11,26,9,30,757.0,82.0,2.4,17.0,398.0,255.33,179.18
2017,11,26,9,45,779.0,85.0,2.3,18.0,436.5,299.87,217.88
2017,11,26,10,0,801.0,88.0,2.2,19.0,475.0,344.87,256.31
2017,11,26,10,15,816.5,90.5,2.05,19.5,507.5,387.15,292.23
2017,11,26,10,30,832.0,93.0,1.9,20.0,540.0,428.8,326.58
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.5,466.62,356.45
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,503.0,384.14
2017,11,26,11,15,861.0,97.0,1.65,22.0,609.0,535.19,409.58
2017,11,26,11,30,868.0,98.0,1.6,22.0,627.0,565.3,432.89
2017,11,26,11,45,867.0,100.5,1.6,22.5,635.5,590.13,451.24
2017,11,26,12,0,866.0,103.0,1.6,23.0,644.0,612.23,467.22
2017,11,26,12,15,866.5,103.0,1.6,23.0,645.5,629.91,480.72
2017,11,26,12,30,867.0,103.0,1.6,23.0,647.0,644.72,492.01
2017,11,26,12,45,625.0,181.0,1.65,23.5,570.5,582.63,444.39
2017,11,26,13,0,383.0,259.0,1.7,24.0,494.0,508.26,387.34
2017,11,26,13,15,617.5,179.0,1.75,24.0,548.0,588.3,450.29
2017,11,26,13,30,852.0,99.0,1.8,24.0,602.0,659.06,504.72
2017,11,26,13,45,594.5,166.0,1.85,24.0,510.5,563.77,433.1
2017,11,26,14,0,337.0,233.0,1.9,24.0,419.0,460.56,354.87
2017,11,26,14,15,330.0,222.5,1.85,24.0,396.5,444.21,343.71
2017,11,26,14,30,323.0,212.0,1.8,24.0,374.0,426.76,331.1
2017,11,26,14,45,527.0,154.5,1.8,24.0,395.5,490.08,381.56
2017,11,26,15,0,731.0,97.0,1.8,24.0,417.0,540.61,420.85
2017,11,26,15,15,702.0,92.5,1.65,23.5,375.0,504.31,393.39
2017,11,26,15,30,673.0,88.0,1.5,23.0,333.0,467.1,365.2
2017,11,26,15,45,636.0,81.0,1.4,23.0,288.0,422.53,330.25
2017,11,26,16,0,599.0,74.0,1.3,23.0,243.0,378.21,294.55
2017,11,26,16,15,537.5,65.5,1.2,21.5,196.0,322.16,250.34
2017,11,26,16,30,476.0,57.0,1.1,20.0,149.0,268.9,206.65
2017,11,26,16,45,382.5,45.0,1.05,19.0,105.0,203.81,152.34
2017,11,26,17,0,289.0,33.0,1.0,18.0,61.0,145.56,99.9
2017,11,26,17,15,144.5,16.5,1.05,17.5,30.5,67.18,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,11.8,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,18.82,4.78
2017,11,27,7,45,304.5,38.0,1.6,12.0,77.5,30.0,20.19
2017,11,27,8,0,418.0,52.0,1.8,13.0,119.0,40.01,29.75
2017,11,27,8,15,490.0,61.0,2.0,14.0,165.5,44.73,34.25
2017,11,27,8,30,562.0,70.0,2.2,15.0,212.0,76.9,44.55
2017,11,27,8,45,611.5,76.0,2.45,16.0,259.0,116.92,67.87
2017,11,27,9,0,661.0,82.0,2.7,17.0,306.0,161.35,100.45
2017,11,27,9,15,693.5,87.0,2.95,17.5,349.5,205.67,137.1
2017,11,27,9,30,726.0,92.0,3.2,18.0,393.0,252.07,177.0
2017,11,27,9,45,749.5,95.5,3.45,19.0,431.5,296.33,215.51
2017,11,27,10,0,773.0,99.0,3.7,20.0,470.0,341.23,254.16
2017,11,27,10,15,526.5,166.5,3.75,20.0,427.0,345.6,264.87
2017,11,27,10,30,280.0,234.0,3.8,20.0,384.0,330.24,256.97
2017,11,27,10,45,144.5,214.5,3.85,20.5,292.0,266.1,207.92
2017,11,27,11,0,9.0,195.0,3.9,21.0,200.0,191.06,148.48
2017,11,27,11,15,9.5,200.5,3.95,21.5,206.0,197.3,153.11
2017,11,27,11,30,10.0,206.0,4.0,22.0,212.0,203.55,157.6
2017,11,27,11,45,36.5,242.0,4.05,22.5,265.0,254.05,196.95
2017,11,27,12,0,63.0,278.0,4.1,23.0,318.0,306.19,237.0
2017,11,27,12,15,171.0,282.5,4.1,23.0,390.0,380.14,295.2
2017,11,27,12,30,279.0,287.0,4.1,23.0,462.0,458.37,355.87
2017,11,27,12,45,582.0,190.5,4.15,23.5,549.5,561.66,437.71
2017,11,27,13,0,885.0,94.0,4.2,24.0,637.0,663.4,516.69
2017,11,27,13,15,879.5,93.5,4.15,24.0,622.0,666.32,518.77
2017,11,27,13,30,874.0,93.0,4.1,24.0,607.0,664.78,518.07
2017,11,27,13,45,867.5,90.5,4.1,24.0,584.0,657.39,513.25
2017,11,27,14,0,861.0,88.0,4.1,24.0,561.0,646.96,506.13
2017,11,27,14,15,848.0,86.0,4.05,24.0,531.0,630.06,493.95
2017,11,27,14,30,835.0,84.0,4.0,24.0,501.0,610.49,479.63
2017,11,27,14,45,818.0,81.0,4.0,24.0,464.0,584.93,460.75
2017,11,27,15,0,801.0,78.0,4.0,24.0,427.0,557.2,439.87
2017,11,27,15,15,774.0,74.5,3.8,23.5,385.0,521.41,412.83
2017,11,27,15,30,747.0,71.0,3.6,23.0,343.0,484.4,384.19
2017,11,27,15,45,710.5,66.0,3.45,23.0,297.0,440.08,348.48
2017,11,27,16,0,674.0,61.0,3.3,23.0,251.0,397.92,313.44
2017,11,27,16,15,614.0,55.0,2.85,21.5,203.0,343.03,268.74
2017,11,27,16,30,554.0,49.0,2.4,20.0,155.0,290.76,224.54
2017,11,27,16,45,457.5,39.5,2.0,19.0,109.5,224.57,168.12
2017,11,27,17,0,361.0,30.0,1.6,18.0,64.0,165.37,113.26
2017,11,27,17,15,180.5,15.0,1.6,17.5,32.0,75.26,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,10.81,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,17.54,2.85
2017,11,28,7,45,367.0,32.5,2.4,12.0,79.0,24.8,15.62
2017,11,28,8,0,496.0,43.0,2.7,13.0,122.0,31.66,22.35
2017,11,28,8,15,568.0,50.0,2.95,14.0,169.5,35.07,25.64
2017,11,28,8,30,640.0,57.0,3.2,15.0,217.0,66.9,34.82
2017,11,28,8,45,690.0,61.0,3.45,16.0,265.0,112.01,60.9
2017,11,28,9,0,740.0,65.0,3.7,17.0,313.0,158.19,94.54
2017,11,28,9,15,770.5,68.5,4.05,17.5,357.5,204.21,132.9
2017,11,28,9,30,801.0,72.0,4.4,18.0,402.0,251.97,174.6
2017,11,28,9,45,824.0,74.0,4.75,19.0,441.0,297.67,215.08
2017,11,28,10,0,847.0,76.0,5.1,20.0,480.0,343.8,255.62
2017,11,28,10,15,861.5,78.0,5.1,20.5,513.0,386.97,293.53
2017,11,28,10,30,876.0,80.0,5.1,21.0,546.0,431.43,331.52
2017,11,28,10,45,887.0,81.0,5.2,21.5,572.0,469.93,364.21
2017,11,28,11,0,898.0,82.0,5.3,22.0,598.0,506.85,394.9
2017,11,28,11,15,904.0,83.0,5.25,22.5,615.5,539.44,421.28
2017,11,28,11,30,910.0,84.0,5.2,23.0,633.0,569.76,445.25
2017,11,28,11,45,906.0,87.0,5.2,23.5,641.5,594.03,464.18
2017,11,28,12,0,902.0,90.0,5.2,24.0,650.0,615.31,480.43
2017,11,28,12,15,902.5,90.5,5.15,24.0,651.0,633.77,495.13
2017,11,28,12,30,903.0,91.0,5.1,24.0,652.0,649.28,507.41
2017,11,28,12,45,898.0,91.5,5.1,24.5,644.5,658.32,513.88
2017,11,28,13,0,893.0,92.0,5.1,25.0,637.0,664.2,517.9
2017,11,28,13,15,887.0,91.0,5.0,25.0,621.5,664.75,518.63
2017,11,28,13,30,881.0,90.0,4.9,25.0,606.0,662.16,516.98
2017,11,28,13,45,869.0,89.5,4.8,25.0,582.5,655.29,512.0
2017,11,28,14,0,857.0,89.0,4.7,25.0,559.0,643.61,503.46
2017,11,28,14,15,843.0,87.0,4.55,25.0,528.5,626.23,490.48
2017,11,28,14,30,829.0,85.0,4.4,25.0,498.0,606.22,475.41
2017,11,28,14,45,803.5,84.0,4.3,25.0,459.5,578.0,454.23
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,547.93,431.34
2017,11,28,15,15,749.5,79.5,3.85,24.5,379.0,511.95,403.93
2017,11,28,15,30,721.0,76.0,3.5,24.0,337.0,476.76,376.46
2017,11,28,15,45,678.0,71.5,3.2,24.0,290.5,430.88,339.46
2017,11,28,16,0,635.0,67.0,2.9,24.0,244.0,385.53,302.04
2017,11,28,16,15,572.5,59.5,2.5,22.5,196.5,329.28,256.68
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,275.87,212.05
2017,11,28,16,45,406.5,42.0,1.75,20.0,104.5,208.4,155.31
2017,11,28,17,0,303.0,32.0,1.4,19.0,60.0,148.41,100.98
2017,11,28,17,15,151.5,16.0,1.4,18.5,30.0,68.08,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,10.81,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,17.26,1.28
2017,11,29,7,45,305.0,34.5,3.95,10.5,73.0,26.92,17.44
2017,11,29,8,0,432.0,47.0,4.1,11.0,114.0,35.6,25.99
2017,11,29,8,15,507.5,55.5,4.2,11.5,161.0,40.11,30.4
2017,11,29,8,30,583.0,64.0,4.3,12.0,208.0,69.08,39.37
