Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,45,634.5,69.5,4.4,13.0,255.5,109.63,62.21
2017,11,29,9,0,686.0,75.0,4.5,14.0,303.0,154.72,95.18
2017,11,29,9,15,718.5,79.0,4.4,14.5,346.5,199.13,132.24
2017,11,29,9,30,751.0,83.0,4.3,15.0,390.0,248.19,174.89
2017,11,29,9,45,775.5,86.0,4.2,16.0,429.5,292.92,214.35
2017,11,29,10,0,800.0,89.0,4.1,17.0,469.0,338.36,253.95
2017,11,29,10,15,816.0,91.5,4.0,17.5,501.5,380.66,290.98
2017,11,29,10,30,832.0,94.0,3.9,18.0,534.0,422.39,326.68
2017,11,29,10,45,844.0,95.5,3.8,18.5,560.0,460.59,358.77
2017,11,29,11,0,856.0,97.0,3.7,19.0,586.0,497.44,388.92
2017,11,29,11,15,863.5,98.0,3.6,19.0,604.5,529.96,415.78
2017,11,29,11,30,871.0,99.0,3.5,19.0,623.0,560.45,440.49
2017,11,29,11,45,875.5,99.5,3.45,19.5,633.0,586.55,460.65
2017,11,29,12,0,880.0,100.0,3.4,20.0,643.0,610.12,478.47
2017,11,29,12,15,881.0,100.0,3.3,20.0,645.0,628.47,492.82
2017,11,29,12,30,882.0,100.0,3.2,20.0,647.0,643.93,504.81
2017,11,29,12,45,883.0,98.5,3.15,20.5,641.0,654.9,512.55
2017,11,29,13,0,884.0,97.0,3.1,21.0,635.0,662.83,517.94
2017,11,29,13,15,878.5,96.0,3.0,21.0,620.0,664.06,519.09
2017,11,29,13,30,873.0,95.0,2.9,21.0,605.0,662.18,517.91
2017,11,29,13,45,869.0,92.0,2.85,21.5,583.0,656.04,512.87
2017,11,29,14,0,865.0,89.0,2.8,22.0,561.0,646.84,505.53
2017,11,29,14,15,852.0,87.0,2.65,22.0,531.0,630.12,493.11
2017,11,29,14,30,839.0,85.0,2.5,22.0,501.0,610.72,478.58
2017,11,29,14,45,824.0,81.0,2.45,22.0,464.5,585.42,459.95
2017,11,29,15,0,809.0,77.0,2.4,22.0,428.0,557.84,439.28
2017,11,29,15,15,782.5,74.0,2.15,21.5,386.0,522.95,412.71
2017,11,29,15,30,756.0,71.0,1.9,21.0,344.0,486.78,384.53
2017,11,29,15,45,721.0,65.5,1.7,21.0,298.0,442.67,349.04
2017,11,29,16,0,686.0,60.0,1.5,21.0,252.0,398.43,312.51
2017,11,29,16,15,625.5,54.0,1.3,20.0,203.5,345.3,269.12
2017,11,29,16,30,565.0,48.0,1.1,19.0,155.0,292.69,224.7
2017,11,29,16,45,465.5,38.5,0.95,18.5,109.5,225.33,167.65
2017,11,29,17,0,366.0,29.0,0.8,18.0,64.0,165.2,112.05
2017,11,29,17,15,183.0,14.5,0.8,17.5,32.0,74.9,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,93.0,10.5,1.05,9.5,15.5,10.32,0.0
2017,11,30,7,30,186.0,21.0,1.2,10.0,31.0,16.86,0.0
2017,11,30,7,45,307.5,33.5,1.35,11.0,71.5,26.14,16.65
2017,11,30,8,0,429.0,46.0,1.5,12.0,112.0,34.85,25.22
2017,11,30,8,15,503.5,55.0,1.55,12.5,158.5,39.86,30.07
2017,11,30,8,30,578.0,64.0,1.6,13.0,205.0,67.27,38.59
2017,11,30,8,45,296.0,92.5,1.65,13.5,165.5,98.93,66.81
2017,11,30,9,0,14.0,121.0,1.7,14.0,126.0,114.14,90.53
2017,11,30,9,15,36.5,144.5,1.5,15.0,159.0,137.79,108.65
2017,11,30,9,30,59.0,168.0,1.3,16.0,192.0,166.58,130.79
2017,11,30,9,45,59.0,185.0,1.1,17.5,211.0,185.92,145.46
2017,11,30,10,0,59.0,202.0,0.9,19.0,230.0,205.25,159.71
2017,11,30,10,15,436.0,150.0,0.95,19.5,378.0,293.33,222.94
2017,11,30,10,30,813.0,98.0,1.0,20.0,526.0,416.23,314.0
2017,11,30,10,45,823.5,100.0,1.1,21.0,551.5,453.58,343.3
2017,11,30,11,0,834.0,102.0,1.2,22.0,577.0,489.54,371.32
2017,11,30,11,15,841.0,103.5,1.1,22.0,595.0,521.67,396.19
2017,11,30,11,30,848.0,105.0,1.0,22.0,613.0,551.8,418.87
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.5,507.72,385.09
2017,11,30,12,0,314.0,275.0,0.9,23.0,468.0,449.74,340.31
2017,11,30,12,15,274.5,282.5,0.85,23.0,452.0,442.03,334.85
2017,11,30,12,30,235.0,290.0,0.8,23.0,436.0,429.66,325.48
2017,11,30,12,45,544.5,197.0,0.8,23.5,529.0,540.35,409.55
2017,11,30,13,0,854.0,104.0,0.8,24.0,622.0,649.09,488.51
2017,11,30,13,15,848.0,103.0,0.75,24.0,607.0,650.0,487.99
2017,11,30,13,30,842.0,102.0,0.7,24.0,592.0,647.88,486.53
2017,11,30,13,45,833.5,100.0,0.7,24.0,569.5,640.16,481.75
2017,11,30,14,0,825.0,98.0,0.7,24.0,547.0,629.54,474.94
2017,11,30,14,15,811.0,95.5,0.75,24.0,517.0,612.18,463.85
2017,11,30,14,30,797.0,93.0,0.8,24.0,487.0,592.28,450.78
2017,11,30,14,45,769.0,92.5,0.85,24.0,449.5,563.85,431.22
2017,11,30,15,0,741.0,92.0,0.9,24.0,412.0,535.55,411.29
2017,11,30,15,15,712.0,87.5,0.9,23.5,370.5,499.5,385.71
2017,11,30,15,30,683.0,83.0,0.9,23.0,329.0,462.51,358.69
2017,11,30,15,45,641.0,77.5,0.95,23.0,283.5,417.32,324.21
2017,11,30,16,0,599.0,72.0,1.0,23.0,238.0,372.65,288.98
2017,11,30,16,15,536.5,64.0,1.0,21.5,191.5,317.29,245.68
2017,11,30,16,30,474.0,56.0,1.0,20.0,145.0,264.73,202.81
2017,11,30,16,45,376.5,44.0,1.0,19.0,101.5,198.9,148.11
2017,11,30,17,0,279.0,32.0,1.0,18.0,58.0,140.21,95.18
2017,11,30,17,15,139.5,16.0,1.1,17.5,29.0,64.39,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,13.27,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,24.31,0.0
2017,12,1,7,45,176.5,40.0,1.05,11.0,66.0,31.2,20.81
2017,12,1,8,0,353.0,53.0,1.2,12.0,105.0,40.31,30.0
2017,12,1,8,15,428.5,64.0,1.2,12.5,151.0,48.61,37.84
2017,12,1,8,30,504.0,75.0,1.2,13.0,197.0,73.52,46.29
2017,12,1,8,45,562.0,81.0,1.2,13.5,243.5,110.46,66.14
2017,12,1,9,0,620.0,87.0,1.2,14.0,290.0,152.85,96.06
2017,12,1,9,15,654.5,92.5,1.35,15.0,333.0,195.56,130.47
2017,12,1,9,30,689.0,98.0,1.5,16.0,376.0,240.63,168.42
2017,12,1,9,45,719.0,100.5,1.7,17.5,415.0,283.81,205.14
2017,12,1,10,0,749.0,103.0,1.9,19.0,454.0,328.29,242.57
2017,12,1,10,15,766.0,106.0,1.95,19.5,486.5,369.57,277.85
2017,12,1,10,30,783.0,109.0,2.0,20.0,519.0,410.49,312.07
2017,12,1,10,45,798.0,110.0,2.1,21.0,545.0,449.83,343.76
2017,12,1,11,0,813.0,111.0,2.2,22.0,571.0,486.12,372.32
2017,12,1,11,15,820.5,112.0,2.2,22.0,589.0,517.44,397.68
2017,12,1,11,30,828.0,113.0,2.2,22.0,607.0,546.85,421.11
2017,12,1,11,45,850.0,106.0,2.25,22.5,620.5,574.29,442.2
2017,12,1,12,0,872.0,99.0,2.3,23.0,634.0,599.98,461.65
2017,12,1,12,15,872.5,99.0,2.3,23.0,635.5,617.96,475.69
2017,12,1,12,30,873.0,99.0,2.3,23.0,637.0,633.09,487.48
2017,12,1,12,45,870.5,98.5,2.3,23.5,630.0,642.92,494.37
2017,12,1,13,0,868.0,98.0,2.3,24.0,623.0,649.72,498.97
2017,12,1,13,15,862.5,97.0,2.3,24.0,608.0,651.05,500.55
2017,12,1,13,30,857.0,96.0,2.3,24.0,593.0,649.31,499.89
2017,12,1,13,45,847.0,94.5,2.3,24.0,570.5,641.18,494.59
2017,12,1,14,0,837.0,93.0,2.3,24.0,548.0,630.14,487.13
2017,12,1,14,15,823.5,91.0,2.25,24.0,518.0,613.6,475.35
2017,12,1,14,30,810.0,89.0,2.2,24.0,488.0,594.46,461.54
2017,12,1,14,45,786.0,87.5,2.2,24.0,451.5,567.25,441.74
2017,12,1,15,0,762.0,86.0,2.2,24.0,415.0,538.18,420.22
2017,12,1,15,15,734.5,82.0,1.95,23.5,373.5,504.67,394.84
2017,12,1,15,30,707.0,78.0,1.7,23.0,332.0,468.57,366.92
2017,12,1,15,45,666.5,72.5,1.5,23.0,286.5,423.58,331.08
2017,12,1,16,0,626.0,67.0,1.3,23.0,241.0,378.98,294.67
2017,12,1,16,15,565.0,60.0,1.2,22.0,194.5,324.64,251.14
2017,12,1,16,30,504.0,53.0,1.1,21.0,148.0,272.97,208.21
2017,12,1,16,45,406.0,42.0,1.05,20.0,104.0,207.05,153.39
2017,12,1,17,0,308.0,31.0,1.0,19.0,60.0,148.24,100.03
2017,12,1,17,15,154.0,15.5,1.05,18.5,30.0,67.7,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,14.0,1.65,10.5,14.0,13.76,0.0
2017,12,2,7,30,0.0,28.0,1.9,11.0,28.0,24.89,0.0
2017,12,2,7,45,213.0,37.0,2.2,12.0,68.0,28.77,18.48
2017,12,2,8,0,426.0,46.0,2.5,13.0,108.0,35.28,25.39
2017,12,2,8,15,502.5,54.5,2.55,13.5,154.5,39.81,29.84
2017,12,2,8,30,579.0,63.0,2.6,14.0,201.0,63.22,36.61
2017,12,2,8,45,623.5,70.5,2.65,15.0,247.5,104.29,58.6
2017,12,2,9,0,668.0,78.0,2.7,16.0,294.0,149.22,90.55
2017,12,2,9,15,701.5,82.5,2.85,17.0,337.5,193.07,125.92
2017,12,2,9,30,735.0,87.0,3.0,18.0,381.0,239.09,164.91
2017,12,2,9,45,760.0,90.0,3.15,19.0,420.0,283.32,203.3
2017,12,2,10,0,785.0,93.0,3.3,20.0,459.0,330.63,243.87
2017,12,2,10,15,801.5,96.0,3.3,20.5,492.0,372.86,280.33
2017,12,2,10,30,818.0,99.0,3.3,21.0,525.0,414.63,315.63
2017,12,2,10,45,829.0,100.5,3.3,21.5,551.0,451.89,346.69
2017,12,2,11,0,840.0,102.0,3.3,22.0,577.0,487.78,375.91
2017,12,2,11,15,847.5,103.5,3.25,22.0,595.0,520.37,402.57
2017,12,2,11,30,855.0,105.0,3.2,22.0,613.0,550.99,427.18
2017,12,2,11,45,868.5,101.5,3.2,22.5,625.0,577.81,447.88
2017,12,2,12,0,882.0,98.0,3.2,23.0,637.0,602.5,466.59
2017,12,2,12,15,882.5,98.0,3.15,23.0,638.5,620.72,480.86
2017,12,2,12,30,883.0,98.0,3.1,23.0,640.0,636.05,492.81
2017,12,2,12,45,879.5,98.0,3.05,23.5,633.5,645.97,499.67
2017,12,2,13,0,876.0,98.0,3.0,24.0,627.0,652.8,504.16
2017,12,2,13,15,870.0,97.0,2.95,24.0,612.0,653.94,505.43
2017,12,2,13,30,864.0,96.0,2.9,24.0,597.0,651.99,504.42
2017,12,2,13,45,854.0,94.5,2.9,24.0,574.0,643.95,499.14
2017,12,2,14,0,844.0,93.0,2.9,24.0,551.0,632.96,491.65
2017,12,2,14,15,830.0,91.0,2.85,24.0,521.0,616.16,479.61
2017,12,2,14,30,816.0,89.0,2.8,24.0,491.0,596.75,465.51
2017,12,2,14,45,731.0,96.0,2.75,24.0,436.0,544.32,426.16
2017,12,2,15,0,646.0,103.0,2.7,24.0,381.0,491.2,385.87
2017,12,2,15,15,604.5,103.0,2.5,23.5,343.0,455.47,358.81
2017,12,2,15,30,563.0,103.0,2.3,23.0,305.0,419.52,330.91
2017,12,2,15,45,536.5,92.0,2.15,23.0,263.5,379.66,299.08
2017,12,2,16,0,510.0,81.0,2.0,23.0,222.0,339.62,266.28
2017,12,2,16,15,459.5,70.0,1.75,22.0,179.0,289.37,225.4
2017,12,2,16,30,409.0,59.0,1.5,21.0,136.0,241.26,185.02
2017,12,2,16,45,329.5,45.5,1.25,20.0,95.5,182.4,135.5
2017,12,2,17,0,250.0,32.0,1.0,19.0,55.0,130.56,88.01
2017,12,2,17,15,125.0,16.0,1.0,18.5,27.5,59.18,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,21.5,1.7,15.5,21.5,20.75,11.43
2017,12,3,8,0,0.0,35.0,2.0,16.0,35.0,33.73,23.68
2017,12,3,8,15,0.0,51.0,2.0,16.5,51.0,48.42,36.98
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,63.13,47.57
2017,12,3,8,45,0.0,83.5,2.05,17.5,83.5,78.52,60.46
2017,12,3,9,0,0.0,100.0,2.1,18.0,100.0,94.03,73.2
2017,12,3,9,15,0.0,64.5,2.25,18.5,64.5,62.34,46.66
2017,12,3,9,30,0.0,29.0,2.4,19.0,29.0,27.99,17.85
2017,12,3,9,45,0.0,60.5,2.55,20.0,60.5,58.47,43.0
2017,12,3,10,0,0.0,92.0,2.7,21.0,92.0,88.74,67.46
2017,12,3,10,15,0.0,94.0,2.75,21.0,94.0,90.75,68.9
2017,12,3,10,30,0.0,96.0,2.8,21.0,96.0,92.73,70.36
2017,12,3,10,45,4.0,142.0,2.85,21.5,144.5,138.09,106.54
2017,12,3,11,0,8.0,188.0,2.9,22.0,193.0,183.7,142.26
2017,12,3,11,15,70.5,233.5,2.9,22.0,276.0,257.41,200.0
2017,12,3,11,30,133.0,279.0,2.9,22.0,359.0,336.26,260.85
2017,12,3,11,45,85.0,266.0,2.95,22.5,317.5,302.5,234.06
2017,12,3,12,0,37.0,253.0,3.0,23.0,276.0,266.13,205.27
2017,12,3,12,15,36.0,252.5,3.0,23.0,274.5,267.05,206.09
2017,12,3,12,30,35.0,252.0,3.0,23.0,273.0,267.79,206.7
2017,12,3,12,45,93.5,269.0,3.05,23.5,325.5,322.31,249.21
2017,12,3,13,0,152.0,286.0,3.1,24.0,378.0,381.49,294.49
2017,12,3,13,15,120.5,275.0,3.15,24.0,347.0,353.56,273.04
2017,12,3,13,30,89.0,264.0,3.2,24.0,316.0,320.63,247.94
2017,12,3,13,45,164.0,254.0,3.25,24.0,345.0,363.51,282.53
2017,12,3,14,0,239.0,244.0,3.3,24.0,374.0,401.06,312.62
2017,12,3,14,15,246.0,229.0,3.35,24.0,356.5,394.83,308.41
2017,12,3,14,30,253.0,214.0,3.4,24.0,339.0,382.4,299.65
2017,12,3,14,45,345.0,182.5,3.5,24.0,339.0,400.68,315.62
2017,12,3,15,0,437.0,151.0,3.6,24.0,339.0,420.38,332.1
2017,12,3,15,15,415.5,140.0,3.5,23.5,304.5,388.86,308.1
2017,12,3,15,30,394.0,129.0,3.4,23.0,270.0,356.92,283.43
2017,12,3,15,45,472.5,102.0,3.35,23.0,249.0,356.43,282.72
2017,12,3,16,0,551.0,75.0,3.3,23.0,228.0,351.77,277.37
2017,12,3,16,15,488.5,66.5,2.9,22.0,183.0,297.79,232.97
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,246.64,189.83
2017,12,3,16,45,328.5,46.0,2.1,20.5,96.5,182.47,135.69
2017,12,3,17,0,231.0,34.0,1.7,20.0,55.0,127.14,85.62
2017,12,3,17,15,115.5,17.0,1.75,19.5,27.5,57.87,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,55.5,9.0,3.55,18.0,11.5,8.85,0.0
2017,12,4,7,30,111.0,18.0,3.7,18.0,23.0,14.16,0.0
2017,12,4,7,45,240.0,31.5,3.9,18.5,60.0,24.34,13.95
2017,12,4,8,0,369.0,45.0,4.1,19.0,97.0,34.71,24.12
2017,12,4,8,15,448.0,54.0,4.25,19.5,141.5,39.72,28.92
2017,12,4,8,30,527.0,63.0,4.4,20.0,186.0,58.85,34.65
2017,12,4,8,45,583.0,68.5,4.55,20.5,231.5,96.08,52.8
2017,12,4,9,0,639.0,74.0,4.7,21.0,277.0,138.39,81.45
2017,12,4,9,15,319.5,65.0,4.9,21.5,166.5,109.4,71.53
2017,12,4,9,30,0.0,56.0,5.1,22.0,56.0,54.11,39.12
2017,12,4,9,45,0.0,62.0,5.35,22.5,62.0,59.92,43.72
2017,12,4,10,0,0.0,68.0,5.6,23.0,68.0,65.74,48.26
2017,12,4,10,15,400.5,79.5,5.65,23.5,286.5,211.32,159.01
2017,12,4,10,30,801.0,91.0,5.7,24.0,505.0,396.08,300.72
2017,12,4,10,45,400.5,56.5,5.8,24.5,263.5,222.72,171.26
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,21.25,11.56
2017,12,4,11,15,423.5,58.0,5.8,25.0,308.0,264.26,207.21
2017,12,4,11,30,847.0,94.0,5.7,25.0,594.0,531.8,414.09
2017,12,4,11,45,848.0,96.0,5.6,25.5,603.5,557.01,432.93
2017,12,4,12,0,849.0,98.0,5.5,26.0,613.0,579.66,450.12
2017,12,4,12,15,850.0,98.0,5.4,26.0,615.0,597.67,464.43
2017,12,4,12,30,851.0,98.0,5.3,26.0,617.0,612.92,476.46
2017,12,4,12,45,565.5,186.0,5.2,26.5,529.5,537.13,415.96
2017,12,4,13,0,280.0,274.0,5.1,27.0,442.0,451.93,347.48
2017,12,4,13,15,390.0,240.0,4.95,27.0,468.5,490.26,378.51
2017,12,4,13,30,500.0,206.0,4.8,27.0,495.0,531.89,411.28
2017,12,4,13,45,496.0,199.0,4.7,27.0,476.5,523.63,405.29
2017,12,4,14,0,492.0,192.0,4.6,27.0,458.0,513.51,398.07
2017,12,4,14,15,645.5,138.5,4.45,27.0,467.5,551.99,429.14
2017,12,4,14,30,799.0,85.0,4.3,27.0,477.0,579.75,451.83
2017,12,4,14,45,650.0,111.5,4.15,27.0,415.0,511.61,399.24
2017,12,4,15,0,501.0,138.0,4.0,27.0,353.0,442.1,345.43
2017,12,4,15,15,481.5,127.5,3.7,26.5,317.5,410.78,321.96
2017,12,4,15,30,462.0,117.0,3.4,26.0,282.0,378.73,297.27
2017,12,4,15,45,439.5,103.0,3.1,26.0,243.5,340.81,266.94
2017,12,4,16,0,417.0,89.0,2.8,26.0,205.0,302.78,235.85
2017,12,4,16,15,377.0,75.5,2.4,25.0,165.0,257.99,199.46
2017,12,4,16,30,337.0,62.0,2.0,24.0,125.0,214.96,163.45
2017,12,4,16,45,272.0,47.0,1.65,23.0,88.0,163.46,120.24
2017,12,4,17,0,207.0,32.0,1.3,22.0,51.0,116.75,77.67
2017,12,4,17,15,103.5,16.0,1.35,21.5,25.5,53.18,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.93,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.71,0.0
2017,12,5,7,45,0.0,24.5,6.15,11.0,24.5,23.58,13.65
2017,12,5,8,0,0.0,41.0,6.3,11.0,41.0,38.7,28.44
2017,12,5,8,15,0.5,61.0,6.35,11.0,61.0,56.46,44.9
2017,12,5,8,30,1.0,81.0,6.4,11.0,81.0,74.35,58.28
2017,12,5,8,45,9.0,99.5,6.5,11.0,102.0,92.32,73.54
2017,12,5,9,0,17.0,118.0,6.6,11.0,123.0,111.21,89.26
2017,12,5,9,15,20.0,134.0,6.55,11.0,141.0,127.99,103.29
2017,12,5,9,30,23.0,150.0,6.5,11.0,159.0,145.04,117.49
2017,12,5,9,45,130.0,174.0,6.5,11.5,233.0,191.46,152.79
2017,12,5,10,0,237.0,198.0,6.5,12.0,307.0,250.67,199.65
2017,12,5,10,15,139.0,205.0,6.5,12.5,270.0,236.97,190.74
2017,12,5,10,30,41.0,212.0,6.5,13.0,233.0,214.34,173.23
2017,12,5,10,45,41.5,223.0,6.5,13.5,245.5,227.57,183.69
2017,12,5,11,0,42.0,234.0,6.5,14.0,258.0,240.79,194.02
2017,12,5,11,15,43.0,241.5,6.45,14.0,266.5,251.0,202.22
2017,12,5,11,30,44.0,249.0,6.4,14.0,275.0,261.18,210.39
2017,12,5,11,45,33.0,240.0,6.4,14.5,259.5,249.17,200.13
2017,12,5,12,0,22.0,231.0,6.4,15.0,244.0,235.38,188.45
2017,12,5,12,15,22.0,232.0,6.35,15.0,245.0,237.35,190.06
2017,12,5,12,30,22.0,233.0,6.3,15.0,246.0,239.26,191.62
2017,12,5,12,45,11.0,198.0,6.25,15.5,204.5,199.11,158.66
2017,12,5,13,0,0.0,163.0,6.2,16.0,163.0,158.4,125.16
2017,12,5,13,15,0.0,161.0,6.15,16.0,161.0,156.67,123.88
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,154.94,122.6
2017,12,5,13,45,0.0,119.0,6.1,16.5,119.0,115.58,90.28
2017,12,5,14,0,0.0,79.0,6.1,17.0,79.0,76.41,57.98
2017,12,5,14,15,73.0,150.0,6.1,16.5,185.5,194.85,157.37
2017,12,5,14,30,146.0,221.0,6.1,16.0,292.0,319.56,260.04
2017,12,5,14,45,141.5,205.5,6.1,16.0,270.5,300.22,244.56
2017,12,5,15,0,137.0,190.0,6.1,16.0,249.0,280.47,228.85
2017,12,5,15,15,133.0,171.5,6.05,15.5,224.0,257.25,210.54
2017,12,5,15,30,129.0,153.0,6.0,15.0,199.0,233.66,191.59
2017,12,5,15,45,120.0,133.0,6.0,15.0,171.5,205.54,168.14
2017,12,5,16,0,111.0,113.0,6.0,15.0,144.0,177.4,144.29
2017,12,5,16,15,97.0,92.5,5.75,14.5,116.0,146.56,117.93
2017,12,5,16,30,83.0,72.0,5.5,14.0,88.0,116.13,91.46
2017,12,5,16,45,57.0,52.0,5.3,14.0,61.5,82.49,62.01
2017,12,5,17,0,31.0,32.0,5.1,14.0,35.0,45.53,29.14
2017,12,5,17,15,15.5,16.0,5.05,13.5,17.5,20.88,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.75,4.5,1.5,1.44,0.0
2017,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2017,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.82,0.0
2017,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.75,0.3
2017,12,6,8,45,0.0,8.5,3.7,5.0,8.5,8.19,1.61
2017,12,6,9,0,0.0,10.0,3.7,5.0,10.0,9.64,2.9
2017,12,6,9,15,0.0,12.5,3.75,5.0,12.5,12.06,5.03
2017,12,6,9,30,0.0,15.0,3.8,5.0,15.0,14.47,7.14
2017,12,6,9,45,0.0,41.5,3.85,5.0,41.5,40.08,29.63
2017,12,6,10,0,0.0,68.0,3.9,5.0,68.0,65.74,51.92
2017,12,6,10,15,0.0,83.0,3.9,5.0,83.0,80.28,64.38
2017,12,6,10,30,0.0,98.0,3.9,5.0,98.0,94.61,76.58
2017,12,6,10,45,0.0,98.5,3.9,5.0,98.5,95.16,76.9
2017,12,6,11,0,0.0,99.0,3.9,5.0,99.0,95.69,77.23
2017,12,6,11,15,0.0,114.0,3.95,5.0,114.0,110.09,89.44
2017,12,6,11,30,0.0,129.0,4.0,5.0,129.0,124.55,101.65
2017,12,6,11,45,0.0,126.0,4.1,5.0,126.0,121.77,99.2
2017,12,6,12,0,0.0,123.0,4.2,5.0,123.0,118.97,96.77
2017,12,6,12,15,0.0,85.5,4.3,5.0,85.5,82.73,65.82
2017,12,6,12,30,0.0,48.0,4.4,5.0,48.0,46.41,34.59
2017,12,6,12,45,0.0,83.0,4.55,5.5,83.0,80.31,63.69
2017,12,6,13,0,0.0,118.0,4.7,6.0,118.0,114.37,92.62
2017,12,6,13,15,0.0,120.0,4.75,6.0,120.0,116.39,94.39
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,118.43,96.23
2017,12,6,13,45,0.0,136.5,4.85,6.0,136.5,132.88,108.64
2017,12,6,14,0,0.0,151.0,4.9,6.0,151.0,147.57,121.28
2017,12,6,14,15,0.0,94.5,4.85,6.0,94.5,91.56,73.64
2017,12,6,14,30,0.0,38.0,4.8,6.0,38.0,36.71,26.37
2017,12,6,14,45,0.0,64.5,4.8,6.0,64.5,62.35,48.76
2017,12,6,15,0,0.0,91.0,4.8,6.0,91.0,88.42,71.49
2017,12,6,15,15,0.0,82.0,4.7,6.0,82.0,79.58,63.96
2017,12,6,15,30,0.0,73.0,4.6,6.0,73.0,70.72,56.39
2017,12,6,15,45,0.0,63.0,4.6,6.0,63.0,60.89,47.89
2017,12,6,16,0,0.0,53.0,4.6,6.0,53.0,51.21,39.41
2017,12,6,16,15,0.0,42.5,4.35,5.5,42.5,41.05,30.46
2017,12,6,16,30,0.0,32.0,4.1,5.0,32.0,30.89,21.39
2017,12,6,16,45,0.0,22.5,3.95,5.0,22.5,21.71,13.05
2017,12,6,17,0,0.0,13.0,3.8,5.0,13.0,12.54,4.44
2017,12,6,17,15,0.0,6.5,3.6,4.5,6.5,6.26,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.95,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,8.19,1.04
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,13.5,6.5
2017,12,7,8,15,0.0,20.5,2.9,5.0,20.5,19.77,12.49
2017,12,7,8,30,0.0,27.0,3.0,5.0,27.0,26.05,17.35
2017,12,7,8,45,0.0,34.0,3.1,5.0,34.0,32.82,23.4
2017,12,7,9,0,0.0,41.0,3.2,5.0,41.0,39.59,29.38
2017,12,7,9,15,0.0,38.0,3.3,5.0,38.0,36.69,26.79
2017,12,7,9,30,0.0,35.0,3.4,5.0,35.0,33.79,24.18
2017,12,7,9,45,0.0,45.5,3.55,5.0,45.5,43.95,33.02
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,54.12,41.8
2017,12,7,10,15,2.5,113.0,3.85,5.0,114.5,109.43,89.51
2017,12,7,10,30,5.0,170.0,4.0,5.0,173.0,163.86,135.7
2017,12,7,10,45,3.0,170.0,4.15,5.5,172.0,163.79,135.13
2017,12,7,11,0,1.0,170.0,4.3,6.0,171.0,163.46,134.42
2017,12,7,11,15,1.0,170.0,4.4,6.0,171.0,163.87,134.62
2017,12,7,11,30,1.0,170.0,4.5,6.0,171.0,164.23,134.8
2017,12,7,11,45,3.0,180.0,4.65,6.0,182.0,175.2,143.97
2017,12,7,12,0,5.0,190.0,4.8,6.0,193.0,186.32,153.28
2017,12,7,12,15,6.0,194.0,4.9,6.0,198.0,191.21,157.37
2017,12,7,12,30,7.0,198.0,5.0,6.0,203.0,196.15,161.55
2017,12,7,12,45,21.0,221.5,5.15,6.0,234.5,228.14,188.64
2017,12,7,13,0,35.0,245.0,5.3,6.0,266.0,263.73,218.63
2017,12,7,13,15,17.5,158.5,5.45,6.0,169.0,165.06,135.97
2017,12,7,13,30,0.0,72.0,5.6,6.0,72.0,69.64,54.51
2017,12,7,13,45,0.0,111.5,5.75,6.0,111.5,108.19,87.7
2017,12,7,14,0,0.0,151.0,5.9,6.0,151.0,147.57,121.41
2017,12,7,14,15,0.0,123.0,5.9,5.5,123.0,119.85,98.12
2017,12,7,14,30,0.0,95.0,5.9,5.0,95.0,92.13,74.61
2017,12,7,14,45,0.0,52.5,5.9,5.0,52.5,50.73,38.8
2017,12,7,15,0,0.0,10.0,5.9,5.0,10.0,9.65,2.84
2017,12,7,15,15,0.0,9.0,5.8,4.5,9.0,8.68,2.02
2017,12,7,15,30,0.0,8.0,5.7,4.0,8.0,7.71,1.19
2017,12,7,15,45,0.0,7.0,5.65,4.0,7.0,6.75,0.34
2017,12,7,16,0,0.0,6.0,5.6,4.0,6.0,5.78,0.0
2017,12,7,16,15,0.0,4.5,5.35,3.5,4.5,4.34,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.89,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.93,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.96,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.48,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,21.63,0.0
2017,12,8,7,45,260.0,30.5,1.9,0.0,64.5,24.64,14.53
2017,12,8,8,0,520.0,39.0,2.0,0.0,107.0,29.69,21.47
2017,12,8,8,15,600.5,48.0,1.95,0.5,158.0,35.0,26.91
2017,12,8,8,30,681.0,57.0,1.9,1.0,209.0,50.19,31.9
2017,12,8,8,45,732.5,63.0,1.9,2.0,260.0,98.24,54.85
2017,12,8,9,0,784.0,69.0,1.9,3.0,311.0,147.0,88.35
2017,12,8,9,15,816.5,74.5,1.9,3.5,358.5,196.37,129.13
2017,12,8,9,30,849.0,80.0,1.9,4.0,406.0,247.72,174.49
2017,12,8,9,45,873.0,83.5,1.95,5.0,449.0,296.65,218.84
2017,12,8,10,0,897.0,87.0,2.0,6.0,492.0,346.13,263.43
2017,12,8,10,15,913.0,90.0,2.05,6.5,528.5,392.64,305.53
2017,12,8,10,30,929.0,93.0,2.1,7.0,565.0,438.44,346.11
2017,12,8,10,45,940.5,95.5,2.2,7.5,594.0,480.9,383.21
2017,12,8,11,0,952.0,98.0,2.3,8.0,623.0,521.8,418.13
2017,12,8,11,15,880.0,102.5,2.35,8.0,600.0,522.75,422.14
2017,12,8,11,30,808.0,107.0,2.4,8.0,577.0,516.96,420.24
2017,12,8,11,45,888.0,106.5,2.5,8.5,632.0,581.22,471.52
2017,12,8,12,0,968.0,106.0,2.6,9.0,687.0,646.57,522.27
2017,12,8,12,15,969.0,106.5,2.65,9.0,690.0,667.68,539.49
2017,12,8,12,30,970.0,107.0,2.7,9.0,693.0,685.67,554.4
2017,12,8,12,45,969.0,106.0,2.75,9.5,687.0,697.73,563.69
2017,12,8,13,0,968.0,105.0,2.8,10.0,681.0,706.47,570.33
2017,12,8,13,15,963.0,103.5,2.9,10.0,665.5,708.85,573.39
2017,12,8,13,30,958.0,102.0,3.0,10.0,650.0,707.82,573.82
2017,12,8,13,45,949.0,100.0,3.1,10.5,626.0,700.42,568.3
2017,12,8,14,0,940.0,98.0,3.2,11.0,602.0,689.74,560.2
2017,12,8,14,15,927.0,95.5,3.2,11.0,570.0,672.91,547.9
2017,12,8,14,30,914.0,93.0,3.2,11.0,538.0,653.11,533.13
2017,12,8,14,45,891.5,90.5,3.25,11.0,498.5,624.97,511.8
2017,12,8,15,0,869.0,88.0,3.3,11.0,459.0,594.54,488.26
2017,12,8,15,15,842.0,83.0,3.05,10.5,414.0,556.98,458.6
2017,12,8,15,30,815.0,78.0,2.8,10.0,369.0,517.89,426.99
2017,12,8,15,45,775.0,72.5,2.6,10.0,319.0,470.68,387.41
2017,12,8,16,0,735.0,67.0,2.4,10.0,269.0,426.05,348.81
2017,12,8,16,15,674.0,59.0,2.05,9.0,217.5,367.73,298.94
2017,12,8,16,30,613.0,51.0,1.7,8.0,166.0,311.75,249.43
2017,12,8,16,45,512.5,41.0,1.35,7.5,117.5,242.56,187.9
2017,12,8,17,0,412.0,31.0,1.0,7.0,69.0,180.28,127.4
2017,12,8,17,15,206.0,15.5,1.0,6.5,34.5,81.92,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,133.5,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,267.0,13.0,4.1,2.0,21.0,12.78,0.0
2017,12,9,7,45,409.5,22.0,4.25,2.5,61.5,17.93,8.62
2017,12,9,8,0,552.0,31.0,4.4,3.0,102.0,24.46,16.4
2017,12,9,8,15,629.0,37.0,4.25,4.0,150.5,27.82,19.89
2017,12,9,8,30,706.0,43.0,4.1,5.0,199.0,39.41,22.97
2017,12,9,8,45,743.0,49.0,3.95,6.0,246.0,84.06,41.9
2017,12,9,9,0,780.0,55.0,3.8,7.0,293.0,131.67,74.38
2017,12,9,9,15,812.0,58.0,3.9,8.0,338.5,178.44,112.41
2017,12,9,9,30,844.0,61.0,4.0,9.0,384.0,227.06,155.06
2017,12,9,9,45,867.0,63.0,4.1,10.5,424.5,276.92,199.81
2017,12,9,10,0,890.0,65.0,4.2,12.0,465.0,324.13,242.17
2017,12,9,10,15,905.5,67.0,4.45,12.5,499.5,368.88,283.16
2017,12,9,10,30,921.0,69.0,4.7,13.0,534.0,412.81,322.78
2017,12,9,10,45,933.0,69.5,5.0,14.0,561.5,452.83,357.93
2017,12,9,11,0,945.0,70.0,5.3,15.0,589.0,491.27,390.93
2017,12,9,11,15,952.0,71.0,5.25,15.5,608.5,526.01,420.32
2017,12,9,11,30,959.0,72.0,5.2,16.0,628.0,558.46,447.14
2017,12,9,11,45,963.5,72.0,5.2,16.5,639.5,586.13,469.73
2017,12,9,12,0,968.0,72.0,5.2,17.0,651.0,611.05,489.69
2017,12,9,12,15,968.5,72.0,5.1,17.0,653.5,630.79,505.91
2017,12,9,12,30,969.0,72.0,5.0,17.0,656.0,647.4,519.43
2017,12,9,12,45,968.0,71.0,4.95,17.0,650.0,658.87,529.02
2017,12,9,13,0,967.0,70.0,4.9,17.0,644.0,667.03,535.94
2017,12,9,13,15,962.0,69.5,4.85,17.0,629.5,669.93,538.71
2017,12,9,13,30,957.0,69.0,4.8,17.0,615.0,669.47,538.84
2017,12,9,13,45,949.5,67.5,4.75,17.5,592.5,663.08,533.38
2017,12,9,14,0,942.0,66.0,4.7,18.0,570.0,653.44,525.39
2017,12,9,14,15,930.0,65.0,4.6,17.5,540.5,638.48,515.01
2017,12,9,14,30,918.0,64.0,4.5,17.0,511.0,620.6,502.18
2017,12,9,14,45,895.5,64.0,4.45,17.0,473.5,594.99,482.3
2017,12,9,15,0,873.0,64.0,4.4,17.0,436.0,567.23,460.41
2017,12,9,15,15,848.5,61.5,4.0,16.5,394.0,536.32,435.57
2017,12,9,15,30,824.0,59.0,3.6,16.0,352.0,501.26,407.13
2017,12,9,15,45,788.0,55.0,3.25,15.5,305.5,457.59,371.19
