Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,16,0,752.0,51.0,2.9,15.0,259.0,413.65,333.96
2017,12,9,16,15,696.0,46.5,2.6,13.5,210.5,360.73,289.53
2017,12,9,16,30,640.0,42.0,2.3,12.0,162.0,309.69,244.88
2017,12,9,16,45,543.5,34.5,2.0,11.0,115.5,243.46,186.52
2017,12,9,17,0,447.0,27.0,1.7,10.0,69.0,183.42,128.36
2017,12,9,17,15,223.5,13.5,1.7,9.5,34.5,83.14,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.3,3.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.3,4.0,20.0,12.78,0.0
2017,12,10,7,45,419.0,22.5,1.3,5.0,62.0,18.59,8.74
2017,12,10,8,0,574.0,32.0,1.3,6.0,104.0,25.61,17.22
2017,12,10,8,15,652.5,38.0,1.5,6.5,154.0,28.9,20.68
2017,12,10,8,30,731.0,44.0,1.7,7.0,204.0,38.82,29.96
2017,12,10,8,45,777.0,48.5,1.9,8.0,253.5,83.83,40.77
2017,12,10,9,0,823.0,53.0,2.1,9.0,303.0,132.68,72.84
2017,12,10,9,15,853.0,56.0,1.95,10.0,349.0,184.21,114.17
2017,12,10,9,30,883.0,59.0,1.8,11.0,395.0,234.23,157.24
2017,12,10,9,45,905.0,60.5,1.65,12.0,436.0,282.11,199.79
2017,12,10,10,0,927.0,62.0,1.5,13.0,477.0,330.16,242.16
2017,12,10,10,15,941.5,64.0,1.5,13.5,512.0,376.07,282.86
2017,12,10,10,30,956.0,66.0,1.5,14.0,547.0,421.01,321.78
2017,12,10,10,45,966.5,66.5,1.5,15.0,574.5,461.68,355.73
2017,12,10,11,0,977.0,67.0,1.5,16.0,602.0,500.6,387.18
2017,12,10,11,15,836.5,104.5,1.5,16.0,573.5,500.25,389.73
2017,12,10,11,30,696.0,142.0,1.5,16.0,545.0,489.91,383.7
2017,12,10,11,45,841.5,108.5,1.55,16.5,604.5,555.01,434.16
2017,12,10,12,0,987.0,75.0,1.6,17.0,664.0,622.78,485.31
2017,12,10,12,15,987.5,75.0,1.6,17.5,666.5,643.0,499.96
2017,12,10,12,30,988.0,75.0,1.6,18.0,669.0,660.03,512.37
2017,12,10,12,45,987.0,74.0,1.6,18.5,663.5,671.87,520.84
2017,12,10,13,0,986.0,73.0,1.6,19.0,658.0,680.35,526.74
2017,12,10,13,15,865.0,98.0,1.55,19.0,602.5,639.96,496.9
2017,12,10,13,30,744.0,123.0,1.5,19.0,547.0,595.31,463.91
2017,12,10,13,45,702.0,129.5,1.45,19.0,518.0,577.18,450.83
2017,12,10,14,0,660.0,136.0,1.4,19.0,489.0,556.81,435.73
2017,12,10,14,15,705.0,115.0,1.35,19.0,474.0,558.46,437.97
2017,12,10,14,30,750.0,94.0,1.3,19.0,459.0,554.96,436.1
2017,12,10,14,45,783.0,79.0,1.3,19.0,435.5,548.17,431.66
2017,12,10,15,0,816.0,64.0,1.3,19.0,412.0,537.21,423.83
2017,12,10,15,15,830.5,62.5,1.1,18.5,387.0,527.28,415.45
2017,12,10,15,30,845.0,61.0,0.9,18.0,362.0,514.07,403.92
2017,12,10,15,45,810.0,57.0,0.75,17.5,315.0,470.42,369.31
2017,12,10,16,0,775.0,53.0,0.6,17.0,268.0,426.36,333.5
2017,12,10,16,15,719.0,48.0,0.65,16.5,218.0,372.18,289.83
2017,12,10,16,30,663.0,43.0,0.7,16.0,168.0,319.79,245.64
2017,12,10,16,45,567.0,35.5,0.75,15.5,120.0,252.86,188.78
2017,12,10,17,0,471.0,28.0,0.8,15.0,72.0,191.89,131.4
2017,12,10,17,15,235.5,14.0,0.9,14.0,36.0,87.07,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.73,0.0
2017,12,11,7,45,205.5,27.0,2.6,7.5,52.5,21.03,10.05
2017,12,11,8,0,411.0,38.0,2.7,8.0,89.0,29.17,20.12
2017,12,11,8,15,496.0,45.0,2.75,8.5,133.0,32.67,23.83
2017,12,11,8,30,581.0,52.0,2.8,9.0,177.0,40.13,30.85
2017,12,11,8,45,634.0,55.0,2.9,10.0,221.0,76.85,39.79
2017,12,11,9,0,687.0,58.0,3.0,11.0,265.0,120.7,68.23
2017,12,11,9,15,610.5,84.0,2.85,11.5,288.5,164.0,107.3
2017,12,11,9,30,534.0,110.0,2.7,12.0,312.0,202.16,144.06
2017,12,11,9,45,713.5,90.5,2.6,13.0,390.5,254.78,183.7
2017,12,11,10,0,893.0,71.0,2.5,14.0,469.0,326.37,240.23
2017,12,11,10,15,849.0,77.5,2.2,15.0,478.5,353.32,266.3
2017,12,11,10,30,805.0,84.0,1.9,16.0,488.0,377.56,288.83
2017,12,11,10,45,878.5,80.0,1.65,17.0,542.0,436.48,335.29
2017,12,11,11,0,952.0,76.0,1.4,18.0,596.0,496.16,380.55
2017,12,11,11,15,959.0,77.0,1.5,19.0,616.0,531.28,408.14
2017,12,11,11,30,966.0,78.0,1.6,20.0,636.0,564.11,433.39
2017,12,11,11,45,968.5,79.0,1.75,21.0,647.0,592.08,454.68
2017,12,11,12,0,971.0,80.0,1.9,22.0,658.0,617.22,473.38
2017,12,11,12,15,853.0,109.0,2.05,22.0,618.5,598.85,461.2
2017,12,11,12,30,735.0,138.0,2.2,22.0,579.0,573.87,443.79
2017,12,11,12,45,853.0,108.5,2.4,22.0,616.0,626.1,484.93
2017,12,11,13,0,971.0,79.0,2.6,22.0,653.0,676.08,523.73
2017,12,11,13,15,743.0,138.5,2.65,22.0,572.0,606.01,470.74
2017,12,11,13,30,515.0,198.0,2.7,22.0,491.0,527.48,410.99
2017,12,11,13,45,551.5,178.0,2.8,22.0,481.5,531.17,415.68
2017,12,11,14,0,588.0,158.0,2.9,22.0,472.0,534.57,419.58
2017,12,11,14,15,653.5,130.0,2.9,21.5,462.0,542.5,427.79
2017,12,11,14,30,719.0,102.0,2.9,21.0,452.0,545.87,432.41
2017,12,11,14,45,804.0,84.5,2.9,21.0,449.0,565.82,448.23
2017,12,11,15,0,889.0,67.0,2.9,21.0,446.0,578.64,458.18
2017,12,11,15,15,864.5,64.5,2.6,20.0,403.5,547.6,434.73
2017,12,11,15,30,840.0,62.0,2.3,19.0,361.0,512.36,407.63
2017,12,11,15,45,803.5,58.0,2.0,18.5,314.0,468.21,372.08
2017,12,11,16,0,767.0,54.0,1.7,18.0,267.0,423.74,335.19
2017,12,11,16,15,710.5,49.0,1.7,16.5,217.5,369.66,291.54
2017,12,11,16,30,654.0,44.0,1.7,15.0,168.0,317.4,247.3
2017,12,11,16,45,556.5,36.0,1.7,14.0,120.0,249.77,189.08
2017,12,11,17,0,459.0,28.0,1.7,13.0,72.0,188.3,130.95
2017,12,11,17,15,229.5,14.0,1.7,12.5,36.0,85.64,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,122.0,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,244.0,11.0,3.9,6.0,17.0,10.81,0.0
2017,12,12,7,45,399.5,21.0,4.05,6.5,58.0,17.27,6.91
2017,12,12,8,0,555.0,31.0,4.2,7.0,99.0,24.86,16.33
2017,12,12,8,15,634.5,37.5,4.45,7.5,148.0,28.65,20.27
2017,12,12,8,30,714.0,44.0,4.7,8.0,197.0,35.31,26.56
2017,12,12,8,45,760.5,48.5,4.95,9.0,245.5,79.27,38.45
2017,12,12,9,0,807.0,53.0,5.2,10.0,294.0,127.14,69.06
2017,12,12,9,15,837.5,56.0,5.3,10.5,339.5,174.79,107.12
2017,12,12,9,30,868.0,59.0,5.4,11.0,385.0,227.15,152.79
2017,12,12,9,45,889.5,61.0,5.55,11.5,426.0,274.64,196.32
2017,12,12,10,0,911.0,63.0,5.7,12.0,467.0,322.32,240.32
2017,12,12,10,15,925.5,64.5,5.65,12.0,501.5,367.14,282.17
2017,12,12,10,30,940.0,66.0,5.6,12.0,536.0,411.03,322.59
2017,12,12,10,45,952.5,66.0,5.55,12.5,563.5,451.52,358.83
2017,12,12,11,0,965.0,66.0,5.5,13.0,591.0,490.43,392.86
2017,12,12,11,15,971.5,67.0,5.4,13.5,611.0,525.68,423.0
2017,12,12,11,30,978.0,68.0,5.3,14.0,631.0,558.57,450.44
2017,12,12,11,45,967.0,75.0,5.25,14.5,641.0,585.67,472.61
2017,12,12,12,0,956.0,82.0,5.2,15.0,651.0,609.36,491.51
2017,12,12,12,15,957.0,82.0,5.1,15.0,654.0,629.51,508.2
2017,12,12,12,30,958.0,82.0,5.0,15.0,657.0,646.58,522.21
2017,12,12,12,45,960.5,80.5,4.9,15.5,652.5,659.89,532.11
2017,12,12,13,0,963.0,79.0,4.8,16.0,648.0,669.99,539.34
2017,12,12,13,15,958.5,78.0,4.7,16.0,634.0,673.05,542.06
2017,12,12,13,30,954.0,77.0,4.6,16.0,620.0,672.77,542.14
2017,12,12,13,45,949.0,75.0,4.5,16.0,598.5,667.81,538.61
2017,12,12,14,0,944.0,73.0,4.4,16.0,577.0,659.59,532.49
2017,12,12,14,15,932.5,72.0,4.25,16.0,547.5,645.33,521.39
2017,12,12,14,30,921.0,71.0,4.1,16.0,518.0,628.13,508.06
2017,12,12,14,45,887.5,73.5,4.0,16.0,479.0,601.76,487.41
2017,12,12,15,0,854.0,76.0,3.9,16.0,440.0,571.17,463.26
2017,12,12,15,15,828.5,72.5,3.6,15.5,398.0,536.78,436.26
2017,12,12,15,30,803.0,69.0,3.3,15.0,356.0,500.86,407.38
2017,12,12,15,45,766.0,64.5,3.0,14.5,309.5,456.97,371.39
2017,12,12,16,0,729.0,60.0,2.7,14.0,263.0,412.84,334.12
2017,12,12,16,15,670.0,54.5,2.35,13.0,214.0,358.32,287.88
2017,12,12,16,30,611.0,49.0,2.0,12.0,165.0,308.89,244.22
2017,12,12,16,45,512.0,40.0,1.7,11.0,117.5,241.61,185.45
2017,12,12,17,0,413.0,31.0,1.4,10.0,70.0,181.0,127.97
2017,12,12,17,15,206.5,15.5,1.4,9.5,35.0,82.74,0.0
2017,12,12,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.88,0.0
2017,12,13,7,45,7.0,24.0,1.45,4.5,25.0,22.71,10.45
2017,12,13,8,0,14.0,41.0,1.5,5.0,43.0,37.16,27.4
2017,12,13,8,15,25.0,60.5,1.75,5.5,65.5,53.56,43.04
2017,12,13,8,30,36.0,80.0,2.0,6.0,88.0,69.7,58.15
2017,12,13,8,45,44.0,99.0,2.3,7.0,110.5,89.62,71.12
2017,12,13,9,0,52.0,118.0,2.6,8.0,133.0,110.48,88.0
2017,12,13,9,15,77.5,138.5,2.7,8.0,165.5,136.05,108.54
2017,12,13,9,30,103.0,159.0,2.8,8.0,198.0,161.57,129.21
2017,12,13,9,45,102.0,176.0,2.9,8.5,218.0,185.27,149.26
2017,12,13,10,0,101.0,193.0,3.0,9.0,238.0,206.2,166.8
2017,12,13,10,15,151.5,208.5,3.15,9.5,281.5,240.74,194.37
2017,12,13,10,30,202.0,224.0,3.3,10.0,325.0,281.24,227.01
2017,12,13,10,45,309.0,218.5,3.45,10.5,382.0,328.19,264.55
2017,12,13,11,0,416.0,213.0,3.6,11.0,439.0,382.61,308.43
2017,12,13,11,15,388.0,228.0,3.65,11.0,444.5,399.09,322.64
2017,12,13,11,30,360.0,243.0,3.7,11.0,450.0,412.62,334.21
2017,12,13,11,45,361.5,248.0,3.8,11.5,459.5,429.8,348.02
2017,12,13,12,0,363.0,253.0,3.9,12.0,469.0,446.01,360.84
2017,12,13,12,15,325.0,262.5,3.9,12.0,456.5,443.15,358.66
2017,12,13,12,30,287.0,272.0,3.9,12.0,444.0,438.03,354.59
2017,12,13,12,45,346.5,256.5,3.9,12.5,462.5,464.45,376.04
2017,12,13,13,0,406.0,241.0,3.9,13.0,481.0,490.7,397.14
2017,12,13,13,15,414.0,233.0,3.85,13.0,473.0,492.24,398.86
2017,12,13,13,30,422.0,225.0,3.8,13.0,465.0,496.32,402.58
2017,12,13,13,45,400.5,220.5,3.75,13.0,442.0,476.21,387.13
2017,12,13,14,0,379.0,216.0,3.7,13.0,419.0,458.83,373.73
2017,12,13,14,15,374.5,206.0,3.65,13.0,397.5,444.82,363.18
2017,12,13,14,30,370.0,196.0,3.6,13.0,376.0,429.5,351.47
2017,12,13,14,45,391.5,175.5,3.55,13.0,353.5,416.61,342.01
2017,12,13,15,0,413.0,155.0,3.5,13.0,331.0,407.39,335.13
2017,12,13,15,15,399.5,142.5,3.25,12.5,299.5,379.77,313.21
2017,12,13,15,30,386.0,130.0,3.0,12.0,268.0,351.33,290.22
2017,12,13,15,45,373.0,114.0,2.75,11.5,233.0,318.64,263.26
2017,12,13,16,0,360.0,98.0,2.5,11.0,198.0,285.4,235.08
2017,12,13,16,15,328.5,82.5,2.4,10.5,161.0,244.44,199.8
2017,12,13,16,30,297.0,67.0,2.3,10.0,124.0,204.64,164.54
2017,12,13,16,45,249.0,50.5,2.2,9.5,88.5,159.29,124.03
2017,12,13,17,0,201.0,34.0,2.1,9.0,53.0,117.15,83.67
2017,12,13,17,15,100.5,17.0,2.15,8.5,26.5,54.32,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.85,0.0
2017,12,14,7,45,94.0,26.0,2.15,6.5,37.0,21.71,9.0
2017,12,14,8,0,188.0,43.0,2.4,7.0,65.0,33.14,23.54
2017,12,14,8,15,237.0,60.5,2.45,7.5,101.5,45.8,35.69
2017,12,14,8,30,286.0,78.0,2.5,8.0,138.0,57.95,47.08
2017,12,14,8,45,338.5,88.0,2.6,9.0,175.5,85.72,58.22
2017,12,14,9,0,391.0,98.0,2.7,10.0,213.0,118.57,79.76
2017,12,14,9,15,476.5,100.5,2.6,10.5,262.5,154.57,105.5
2017,12,14,9,30,562.0,103.0,2.5,11.0,312.0,197.91,139.55
2017,12,14,9,45,622.0,100.5,2.45,12.0,355.0,237.11,172.3
2017,12,14,10,0,682.0,98.0,2.4,13.0,398.0,280.6,209.11
2017,12,14,10,15,534.5,146.5,2.4,13.5,392.5,306.69,236.47
2017,12,14,10,30,387.0,195.0,2.4,14.0,387.0,321.15,252.15
2017,12,14,10,45,411.0,201.5,2.4,15.0,415.0,352.35,277.21
2017,12,14,11,0,435.0,208.0,2.4,16.0,443.0,385.45,303.24
2017,12,14,11,15,290.0,239.0,2.45,16.0,398.5,362.63,286.65
2017,12,14,11,30,145.0,270.0,2.5,16.0,354.0,329.92,261.21
2017,12,14,11,45,147.0,275.5,2.55,16.5,362.0,342.11,270.63
2017,12,14,12,0,149.0,281.0,2.6,17.0,370.0,353.99,279.55
2017,12,14,12,15,166.5,282.5,2.65,17.0,382.0,370.47,292.74
2017,12,14,12,30,184.0,284.0,2.7,17.0,394.0,387.03,306.0
2017,12,14,12,45,193.0,281.0,2.8,17.0,396.0,394.02,311.9
2017,12,14,13,0,202.0,278.0,2.9,17.0,398.0,400.5,317.5
2017,12,14,13,15,214.5,270.5,2.95,17.0,395.0,404.0,320.86
2017,12,14,13,30,227.0,263.0,3.0,17.0,392.0,406.77,323.69
2017,12,14,13,45,180.5,254.5,3.15,17.0,355.0,371.41,296.17
2017,12,14,14,0,134.0,246.0,3.3,17.0,318.0,335.56,268.05
2017,12,14,14,15,176.0,231.0,3.25,16.5,320.0,346.23,278.24
2017,12,14,14,30,218.0,216.0,3.2,16.0,322.0,355.37,287.01
2017,12,14,14,45,240.5,197.5,3.15,16.0,306.5,352.95,285.75
2017,12,14,15,0,263.0,179.0,3.1,16.0,291.0,343.48,278.83
2017,12,14,15,15,250.5,164.0,2.8,15.5,262.5,317.03,258.01
2017,12,14,15,30,238.0,149.0,2.5,15.0,234.0,290.24,236.6
2017,12,14,15,45,226.5,130.5,2.25,14.5,203.0,259.72,211.81
2017,12,14,16,0,215.0,112.0,2.0,14.0,172.0,229.0,186.27
2017,12,14,16,15,194.0,92.5,1.95,13.5,139.5,192.93,155.78
2017,12,14,16,30,173.0,73.0,1.9,13.0,107.0,157.5,125.08
2017,12,14,16,45,136.5,54.0,1.9,12.5,75.5,117.98,90.56
2017,12,14,17,0,100.0,35.0,1.9,12.0,44.0,80.47,56.25
2017,12,14,17,15,50.0,17.5,2.05,11.5,22.0,37.36,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.5,3.45,5.5,3.5,3.37,0.0
2017,12,15,8,0,0.0,7.0,3.6,6.0,7.0,6.74,0.3
2017,12,15,8,15,0.0,11.0,3.7,6.5,11.0,10.6,3.97
2017,12,15,8,30,0.0,15.0,3.8,7.0,15.0,14.46,7.6
2017,12,15,8,45,0.0,19.0,3.95,7.5,19.0,18.32,10.43
2017,12,15,9,0,0.0,23.0,4.1,8.0,23.0,22.19,13.8
2017,12,15,9,15,103.5,88.5,4.25,8.5,127.0,95.41,72.59
2017,12,15,9,30,207.0,154.0,4.4,9.0,231.0,176.97,137.8
2017,12,15,9,45,245.0,168.0,4.6,9.5,268.5,207.36,162.64
2017,12,15,10,0,283.0,182.0,4.8,10.0,306.0,243.42,192.66
2017,12,15,10,15,295.0,195.5,4.7,10.5,333.5,273.37,218.2
2017,12,15,10,30,307.0,209.0,4.6,11.0,361.0,303.78,243.79
2017,12,15,10,45,293.0,224.0,4.55,11.5,375.0,325.46,262.22
2017,12,15,11,0,279.0,239.0,4.5,12.0,389.0,345.6,278.9
2017,12,15,11,15,201.5,253.0,4.35,12.0,364.0,333.87,270.0
2017,12,15,11,30,124.0,267.0,4.2,12.0,339.0,316.41,255.86
2017,12,15,11,45,220.5,264.0,4.1,12.5,394.0,369.36,298.56
2017,12,15,12,0,317.0,261.0,4.0,13.0,449.0,427.43,344.8
2017,12,15,12,15,297.0,266.5,3.85,13.0,443.5,430.19,346.84
2017,12,15,12,30,277.0,272.0,3.7,13.0,438.0,431.36,347.7
2017,12,15,12,45,583.5,183.5,3.6,13.5,528.5,535.03,432.47
2017,12,15,13,0,890.0,95.0,3.5,14.0,619.0,640.26,516.02
2017,12,15,13,15,885.0,94.0,3.35,14.0,606.0,643.3,517.97
2017,12,15,13,30,880.0,93.0,3.2,14.0,593.0,643.24,518.06
2017,12,15,13,45,872.0,91.5,3.05,14.0,571.5,637.73,513.92
2017,12,15,14,0,864.0,90.0,2.9,14.0,550.0,629.21,507.42
2017,12,15,14,15,851.0,88.0,2.7,14.0,521.5,614.21,495.7
2017,12,15,14,30,838.0,86.0,2.5,14.0,493.0,596.51,481.76
2017,12,15,14,45,820.5,83.0,2.4,14.0,458.0,572.57,463.27
2017,12,15,15,0,803.0,80.0,2.3,14.0,423.0,546.39,442.76
2017,12,15,15,15,776.5,76.5,2.05,13.5,382.5,512.81,416.32
2017,12,15,15,30,750.0,73.0,1.8,13.0,342.0,477.85,388.2
2017,12,15,15,45,713.0,68.0,1.55,13.0,297.0,436.97,353.99
2017,12,15,16,0,676.0,63.0,1.3,13.0,252.0,394.38,317.61
2017,12,15,16,15,618.0,56.5,1.1,12.5,205.0,341.42,272.82
2017,12,15,16,30,560.0,50.0,0.9,12.0,158.0,290.67,228.54
2017,12,15,16,45,467.5,40.5,0.75,11.5,113.0,227.04,173.4
2017,12,15,17,0,375.0,31.0,0.6,11.0,68.0,169.66,120.16
2017,12,15,17,15,187.5,15.5,0.55,10.5,34.0,78.34,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,6.0,0.95,6.5,6.0,5.78,0.0
2017,12,16,8,0,0.0,12.0,1.0,7.0,12.0,11.57,4.53
2017,12,16,8,15,0.0,19.5,1.05,7.5,19.5,18.81,11.39
2017,12,16,8,30,0.0,27.0,1.1,8.0,27.0,26.05,18.17
2017,12,16,8,45,0.0,34.0,1.2,8.5,34.0,32.82,23.06
2017,12,16,9,0,0.0,41.0,1.3,9.0,41.0,39.59,28.94
2017,12,16,9,15,0.0,38.0,1.5,9.0,38.0,36.69,26.39
2017,12,16,9,30,0.0,35.0,1.7,9.0,35.0,33.79,23.82
2017,12,16,9,45,0.0,89.5,1.9,9.5,89.5,86.06,68.63
2017,12,16,10,0,0.0,144.0,2.1,10.0,144.0,136.41,110.79
2017,12,16,10,15,2.0,155.0,2.15,9.5,156.0,147.84,120.17
2017,12,16,10,30,4.0,166.0,2.2,9.0,168.0,159.43,129.79
2017,12,16,10,45,2.0,117.5,2.3,9.0,118.5,113.92,91.52
2017,12,16,11,0,0.0,69.0,2.4,9.0,69.0,66.72,51.55
2017,12,16,11,15,0.0,46.5,2.45,9.0,46.5,44.94,32.95
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,23.18,14.29
2017,12,16,11,45,0.0,92.5,2.55,9.0,92.5,89.5,70.74
2017,12,16,12,0,0.0,161.0,2.6,9.0,161.0,155.53,125.84
2017,12,16,12,15,0.0,91.5,2.5,9.0,91.5,88.55,69.7
2017,12,16,12,30,0.0,22.0,2.4,9.0,22.0,21.26,12.59
2017,12,16,12,45,0.0,94.0,2.3,9.0,94.0,90.97,71.91
2017,12,16,13,0,0.0,166.0,2.2,9.0,166.0,161.28,130.55
2017,12,16,13,15,5.5,182.5,2.05,8.5,186.0,181.17,147.25
2017,12,16,13,30,11.0,199.0,1.9,8.0,206.0,201.37,164.31
2017,12,16,13,45,5.5,162.0,1.8,8.0,165.5,161.54,131.38
2017,12,16,14,0,0.0,125.0,1.7,8.0,125.0,121.63,98.16
2017,12,16,14,15,0.0,76.0,1.65,8.0,76.0,73.5,57.63
2017,12,16,14,30,0.0,27.0,1.6,8.0,27.0,26.07,17.0
2017,12,16,14,45,0.0,69.0,1.55,8.0,69.0,66.71,52.18
2017,12,16,15,0,0.0,111.0,1.5,8.0,111.0,108.63,88.11
2017,12,16,15,15,0.0,100.0,1.35,7.5,100.0,97.83,79.15
2017,12,16,15,30,0.0,89.0,1.2,7.0,89.0,87.02,70.19
2017,12,16,15,45,0.0,77.0,1.05,7.0,77.0,75.16,60.06
2017,12,16,16,0,0.0,65.0,0.9,7.0,65.0,63.28,49.78
2017,12,16,16,15,0.0,52.5,0.8,7.0,52.5,50.83,38.87
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,38.63,28.03
2017,12,16,16,45,0.0,28.5,0.65,7.0,28.5,27.51,18.02
2017,12,16,17,0,0.0,17.0,0.6,7.0,17.0,16.4,7.81
2017,12,16,17,15,0.0,8.5,0.65,6.5,8.5,8.19,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,34.5,20.5,0.8,4.0,24.5,18.41,4.95
2017,12,17,8,0,69.0,41.0,0.8,4.0,49.0,35.33,25.63
2017,12,17,8,15,92.0,61.5,0.75,4.0,77.5,51.66,41.48
2017,12,17,8,30,115.0,82.0,0.7,4.0,106.0,67.51,56.54
2017,12,17,8,45,128.0,102.5,0.7,4.5,135.0,91.77,71.3
2017,12,17,9,0,141.0,123.0,0.7,5.0,164.0,118.69,92.09
2017,12,17,9,15,158.5,139.0,0.75,5.5,192.0,144.06,112.27
2017,12,17,9,30,176.0,155.0,0.8,6.0,220.0,170.86,134.21
2017,12,17,9,45,90.0,152.5,0.85,6.5,186.0,161.5,129.88
2017,12,17,10,0,4.0,150.0,0.9,7.0,152.0,142.9,116.87
2017,12,17,10,15,6.0,161.5,0.9,7.5,164.5,155.0,126.56
2017,12,17,10,30,8.0,173.0,0.9,8.0,177.0,167.26,136.2
2017,12,17,10,45,20.0,194.5,0.9,9.0,205.0,192.89,156.36
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,218.25,176.02
2017,12,17,11,15,31.5,224.0,0.9,10.5,241.5,227.77,183.12
2017,12,17,11,30,31.0,232.0,0.9,11.0,250.0,237.22,190.18
2017,12,17,11,45,151.5,250.5,0.95,12.0,340.0,320.06,255.76
2017,12,17,12,0,272.0,269.0,1.0,13.0,430.0,409.73,324.56
2017,12,17,12,15,294.5,267.0,1.05,13.5,442.0,428.44,338.35
2017,12,17,12,30,317.0,265.0,1.1,14.0,454.0,446.95,352.48
2017,12,17,12,45,334.0,259.0,1.2,14.5,457.0,457.8,361.04
2017,12,17,13,0,351.0,253.0,1.3,15.0,460.0,467.81,368.99
2017,12,17,13,15,346.0,250.0,1.35,15.0,450.5,466.4,368.51
2017,12,17,13,30,341.0,247.0,1.4,15.0,441.0,463.72,367.12
2017,12,17,13,45,299.5,243.0,1.45,15.5,409.0,436.41,345.93
2017,12,17,14,0,258.0,239.0,1.5,16.0,377.0,408.2,324.04
2017,12,17,14,15,207.5,229.5,1.5,16.0,337.0,363.28,289.5
2017,12,17,14,30,157.0,220.0,1.5,16.0,297.0,323.26,258.32
2017,12,17,14,45,261.0,192.0,1.55,16.0,309.0,358.6,288.18
2017,12,17,15,0,365.0,164.0,1.6,16.0,321.0,384.11,309.55
2017,12,17,15,15,347.5,152.5,1.45,15.5,290.5,356.63,288.01
2017,12,17,15,30,330.0,141.0,1.3,15.0,260.0,328.8,266.08
2017,12,17,15,45,314.5,124.0,1.2,14.5,225.5,295.5,239.49
2017,12,17,16,0,299.0,107.0,1.1,14.0,191.0,262.0,212.01
2017,12,17,16,15,272.0,90.0,1.05,13.0,156.0,223.52,180.11
2017,12,17,16,30,245.0,73.0,1.0,12.0,121.0,186.03,148.01
2017,12,17,16,45,202.0,55.0,0.95,11.0,87.0,142.74,110.41
2017,12,17,17,0,159.0,37.0,0.9,10.0,53.0,107.84,77.73
2017,12,17,17,15,79.5,18.5,0.9,9.5,26.5,47.22,3.12
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,4.0,1.55,7.0,4.0,3.85,0.0
2017,12,18,8,0,0.0,8.0,1.7,7.0,8.0,7.71,1.09
2017,12,18,8,15,0.0,13.0,1.7,7.0,13.0,12.53,5.7
2017,12,18,8,30,0.0,18.0,1.7,7.0,18.0,17.36,10.27
2017,12,18,8,45,0.0,23.0,1.75,7.5,23.0,22.19,13.83
2017,12,18,9,0,0.0,28.0,1.8,8.0,28.0,27.02,18.07
2017,12,18,9,15,0.0,61.5,1.75,8.5,61.5,59.44,46.21
2017,12,18,9,30,0.0,95.0,1.7,9.0,95.0,90.66,72.82
2017,12,18,9,45,0.0,105.5,1.7,9.5,105.5,100.74,81.05
2017,12,18,10,0,0.0,116.0,1.7,10.0,116.0,110.84,89.22
2017,12,18,10,15,0.0,89.0,1.65,10.0,89.0,85.93,67.96
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,59.93,45.79
2017,12,18,10,45,0.5,114.0,1.55,10.5,114.5,110.0,87.85
2017,12,18,11,0,1.0,166.0,1.5,11.0,167.0,159.46,128.38
2017,12,18,11,15,0.5,134.5,1.45,11.0,135.0,129.8,103.62
2017,12,18,11,30,0.0,103.0,1.4,11.0,103.0,99.58,78.47
2017,12,18,11,45,0.0,116.5,1.4,11.5,116.5,112.6,89.12
2017,12,18,12,0,0.0,130.0,1.4,12.0,130.0,125.67,99.65
2017,12,18,12,15,0.0,124.5,1.4,12.0,124.5,120.45,95.28
2017,12,18,12,30,0.0,119.0,1.4,12.0,119.0,115.2,90.95
2017,12,18,12,45,0.0,91.0,1.45,12.5,91.0,88.06,68.36
2017,12,18,13,0,0.0,63.0,1.5,13.0,63.0,60.92,45.7
2017,12,18,13,15,5.0,130.0,1.5,13.0,133.0,129.2,102.5
2017,12,18,13,30,10.0,197.0,1.5,13.0,203.0,198.73,159.1
2017,12,18,13,45,5.0,171.5,1.55,13.5,174.5,170.69,136.02
2017,12,18,14,0,0.0,146.0,1.6,14.0,146.0,142.51,113.02
2017,12,18,14,15,0.0,110.5,1.55,14.0,110.5,107.38,84.38
2017,12,18,14,30,0.0,75.0,1.5,14.0,75.0,72.52,55.59
2017,12,18,14,45,0.0,51.5,1.5,14.0,51.5,49.76,36.62
2017,12,18,15,0,0.0,28.0,1.5,14.0,28.0,27.03,17.43
2017,12,18,15,15,0.0,25.0,1.4,13.5,25.0,24.13,15.06
2017,12,18,15,30,0.0,22.0,1.3,13.0,22.0,21.23,12.65
2017,12,18,15,45,0.0,19.0,1.25,13.0,19.0,18.33,10.17
2017,12,18,16,0,0.0,16.0,1.2,13.0,16.0,15.43,7.68
2017,12,18,16,15,0.0,13.0,1.1,12.5,13.0,12.53,5.17
2017,12,18,16,30,0.0,10.0,1.0,12.0,10.0,9.64,2.63
2017,12,18,16,45,0.0,7.0,0.9,11.5,7.0,6.74,0.07
2017,12,18,17,0,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2017,12,18,17,15,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.5,3.05,13.5,8.5,8.19,0.0
2017,12,19,8,0,0.0,17.0,3.2,14.0,17.0,16.4,8.27
2017,12,19,8,15,0.0,28.0,3.3,14.0,28.0,27.03,18.14
2017,12,19,8,30,0.0,39.0,3.4,14.0,39.0,37.66,27.91
2017,12,19,8,45,0.0,49.5,3.5,14.5,49.5,47.82,35.14
2017,12,19,9,0,0.0,60.0,3.6,15.0,60.0,57.95,43.73
2017,12,19,9,15,0.0,70.5,3.5,15.0,70.5,67.9,52.12
2017,12,19,9,30,0.0,81.0,3.4,15.0,81.0,77.87,60.44
2017,12,19,9,45,0.0,97.5,3.35,15.5,97.5,93.4,73.17
2017,12,19,10,0,0.0,114.0,3.3,16.0,114.0,108.99,85.78
2017,12,19,10,15,5.0,144.0,3.35,16.5,146.0,138.64,109.7
2017,12,19,10,30,10.0,174.0,3.4,17.0,178.0,168.81,133.74
2017,12,19,10,45,5.0,165.5,3.45,17.5,167.5,160.03,126.18
2017,12,19,11,0,0.0,157.0,3.5,18.0,157.0,150.57,118.14
2017,12,19,11,15,1.0,165.5,3.7,18.5,166.5,159.41,124.91
2017,12,19,11,30,2.0,174.0,3.9,19.0,176.0,168.34,131.71
2017,12,19,11,45,2.5,175.5,4.1,19.5,177.5,170.42,133.03
2017,12,19,12,0,3.0,177.0,4.3,20.0,179.0,172.5,134.4
2017,12,19,12,15,1.5,138.0,4.45,20.0,139.0,134.34,103.82
2017,12,19,12,30,0.0,99.0,4.6,20.0,99.0,95.81,72.74
2017,12,19,12,45,0.0,98.0,4.8,20.0,98.0,94.85,72.0
2017,12,19,13,0,0.0,97.0,5.0,20.0,97.0,93.89,71.26
2017,12,19,13,15,0.0,53.5,4.95,20.0,53.5,51.72,36.91
2017,12,19,13,30,0.0,10.0,4.9,20.0,10.0,9.66,2.32
2017,12,19,13,45,0.0,15.5,4.85,20.0,15.5,14.97,6.73
2017,12,19,14,0,0.0,21.0,4.8,20.0,21.0,20.28,11.15
2017,12,19,14,15,0.0,58.0,4.65,19.5,58.0,56.06,40.81
2017,12,19,14,30,0.0,95.0,4.5,19.0,95.0,92.12,70.68
2017,12,19,14,45,0.0,57.0,4.35,19.0,57.0,55.08,40.24
2017,12,19,15,0,0.0,19.0,4.2,19.0,19.0,18.34,9.71
2017,12,19,15,15,0.0,17.0,4.05,18.5,17.0,16.4,8.15
2017,12,19,15,30,0.0,15.0,3.9,18.0,15.0,14.47,6.57
2017,12,19,15,45,200.0,59.5,3.8,18.0,116.0,171.66,139.17
2017,12,19,16,0,400.0,104.0,3.7,18.0,217.0,311.48,251.34
2017,12,19,16,15,344.5,91.0,3.65,17.5,175.5,261.9,209.5
2017,12,19,16,30,289.0,78.0,3.6,17.0,134.0,215.08,169.6
2017,12,19,16,45,233.5,59.0,3.55,17.0,96.5,164.67,125.91
2017,12,19,17,0,178.0,40.0,3.5,17.0,59.0,117.89,83.88
2017,12,19,17,15,89.0,20.0,3.45,16.5,29.5,56.46,10.51
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
