Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,247.5,14.5,3.7,8.5,40.5,11.4,0.0
2017,12,20,8,0,495.0,29.0,3.9,9.0,81.0,23.74,14.79
2017,12,20,8,15,584.0,36.0,3.8,9.5,129.0,28.03,19.4
2017,12,20,8,30,673.0,43.0,3.7,10.0,177.0,32.24,23.49
2017,12,20,8,45,724.0,47.5,3.6,10.5,225.0,64.39,31.47
2017,12,20,9,0,775.0,52.0,3.5,11.0,273.0,110.23,57.37
2017,12,20,9,15,809.0,55.5,3.4,11.5,319.0,156.97,92.46
2017,12,20,9,30,843.0,59.0,3.3,12.0,365.0,205.84,133.67
2017,12,20,9,45,866.5,61.0,3.25,13.0,406.0,255.65,177.68
2017,12,20,10,0,890.0,63.0,3.2,14.0,447.0,302.95,219.93
2017,12,20,10,15,906.0,65.0,3.15,14.5,482.5,348.06,260.61
2017,12,20,10,30,922.0,67.0,3.1,15.0,518.0,392.47,299.94
2017,12,20,10,45,934.0,68.0,3.1,16.0,546.5,433.43,335.09
2017,12,20,11,0,946.0,69.0,3.1,17.0,575.0,472.89,367.98
2017,12,20,11,15,953.0,70.0,3.0,17.5,595.5,508.34,397.32
2017,12,20,11,30,960.0,71.0,2.9,18.0,616.0,541.56,424.06
2017,12,20,11,45,963.0,72.0,2.8,19.0,628.5,570.32,445.83
2017,12,20,12,0,966.0,73.0,2.7,20.0,641.0,596.32,464.81
2017,12,20,12,15,967.0,73.0,2.55,20.0,645.0,617.32,481.14
2017,12,20,12,30,968.0,73.0,2.4,20.0,649.0,635.26,494.82
2017,12,20,12,45,964.5,73.5,2.3,20.5,644.5,647.9,503.57
2017,12,20,13,0,961.0,74.0,2.2,21.0,640.0,657.25,509.69
2017,12,20,13,15,956.5,73.5,2.1,21.0,627.0,661.64,513.06
2017,12,20,13,30,952.0,73.0,2.0,21.0,614.0,662.71,513.91
2017,12,20,13,45,944.5,72.0,1.9,21.5,593.0,658.12,509.63
2017,12,20,14,0,937.0,71.0,1.8,22.0,572.0,650.31,502.95
2017,12,20,14,15,925.5,69.5,1.7,21.5,543.5,636.41,493.71
2017,12,20,14,30,914.0,68.0,1.6,21.0,515.0,619.56,482.16
2017,12,20,14,45,896.5,66.5,1.5,21.0,479.5,596.44,464.88
2017,12,20,15,0,879.0,65.0,1.4,21.0,444.0,570.92,445.55
2017,12,20,15,15,855.0,62.5,1.3,20.5,402.5,538.56,421.62
2017,12,20,15,30,831.0,60.0,1.2,20.0,361.0,507.17,397.69
2017,12,20,15,45,794.5,57.0,1.1,20.0,315.0,465.07,364.29
2017,12,20,16,0,758.0,54.0,1.0,20.0,269.0,422.59,329.7
2017,12,20,16,15,704.5,49.0,1.05,18.5,221.0,370.53,288.96
2017,12,20,16,30,651.0,44.0,1.1,17.0,173.0,320.03,247.39
2017,12,20,16,45,559.5,36.5,1.2,16.0,126.0,255.15,192.71
2017,12,20,17,0,468.0,29.0,1.3,15.0,79.0,195.84,139.27
2017,12,20,17,15,234.0,14.5,1.35,14.5,39.5,90.82,24.01
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.0,15.0,2.4,11.0,38.0,11.07,0.0
2017,12,21,8,0,450.0,30.0,2.6,12.0,76.0,24.89,15.51
2017,12,21,8,15,539.5,37.5,2.75,12.5,122.5,29.59,20.5
2017,12,21,8,30,629.0,45.0,2.9,13.0,169.0,34.19,24.92
2017,12,21,8,45,678.5,50.5,3.1,14.0,215.5,64.15,32.52
2017,12,21,9,0,728.0,56.0,3.3,15.0,262.0,108.42,57.04
2017,12,21,9,15,761.0,59.5,3.3,15.5,306.5,152.7,89.59
2017,12,21,9,30,794.0,63.0,3.3,16.0,351.0,199.12,128.03
2017,12,21,9,45,812.5,67.0,3.35,16.5,390.0,244.5,168.1
2017,12,21,10,0,831.0,71.0,3.4,17.0,429.0,290.11,208.85
2017,12,21,10,15,846.0,73.0,3.55,17.5,462.5,332.74,247.09
2017,12,21,10,30,861.0,75.0,3.7,18.0,496.0,374.77,284.26
2017,12,21,10,45,866.5,78.5,3.9,18.5,522.0,413.67,318.34
2017,12,21,11,0,872.0,82.0,4.1,19.0,548.0,450.86,350.25
2017,12,21,11,15,878.5,83.0,4.25,19.5,567.5,485.58,379.41
2017,12,21,11,30,885.0,84.0,4.4,20.0,587.0,516.57,405.16
2017,12,21,11,45,858.0,97.0,4.55,20.5,593.0,539.2,423.78
2017,12,21,12,0,831.0,110.0,4.7,21.0,599.0,559.11,439.76
2017,12,21,12,15,831.0,110.0,4.75,21.0,602.0,577.57,455.18
2017,12,21,12,30,831.0,110.0,4.8,21.0,605.0,593.37,468.35
2017,12,21,12,45,812.5,116.0,4.85,21.5,597.5,601.55,474.45
2017,12,21,13,0,794.0,122.0,4.9,22.0,590.0,606.88,478.24
2017,12,21,13,15,787.0,121.0,4.8,22.0,577.0,609.08,480.26
2017,12,21,13,30,780.0,120.0,4.7,22.0,564.0,608.46,480.09
2017,12,21,13,45,749.5,125.5,4.65,22.0,540.0,597.49,471.91
2017,12,21,14,0,719.0,131.0,4.6,22.0,516.0,584.0,461.78
2017,12,21,14,15,703.0,128.0,4.35,22.0,488.5,568.15,449.46
2017,12,21,14,30,687.0,125.0,4.1,22.0,461.0,550.06,435.59
2017,12,21,14,45,653.0,118.5,3.9,22.0,420.5,515.79,409.38
2017,12,21,15,0,619.0,112.0,3.7,22.0,380.0,480.21,381.91
2017,12,21,15,15,567.5,115.0,3.3,21.5,342.5,444.19,353.79
2017,12,21,15,30,516.0,118.0,2.9,21.0,305.0,406.73,324.12
2017,12,21,15,45,480.0,109.0,2.5,20.5,266.0,367.17,292.49
2017,12,21,16,0,444.0,100.0,2.1,20.0,227.0,328.13,260.55
2017,12,21,16,15,386.0,88.0,1.95,19.5,184.0,277.1,218.76
2017,12,21,16,30,328.0,76.0,1.8,19.0,141.0,228.9,178.33
2017,12,21,16,45,237.5,59.5,1.65,19.0,100.0,167.09,126.55
2017,12,21,17,0,147.0,43.0,1.5,19.0,59.0,106.74,75.49
2017,12,21,17,15,73.5,21.5,1.5,18.5,29.5,50.35,13.55
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.96,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.93,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.41,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.89,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.82,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,5.3,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.79,0.0
2017,12,22,10,15,0.0,29.0,3.15,21.0,29.0,28.0,17.59
2017,12,22,10,30,0.0,52.0,3.2,21.0,52.0,50.25,35.87
2017,12,22,10,45,0.0,61.0,3.25,21.5,61.0,58.97,42.83
2017,12,22,11,0,0.0,70.0,3.3,22.0,70.0,67.69,49.75
2017,12,22,11,15,0.0,78.5,3.15,22.0,78.5,75.93,56.35
2017,12,22,11,30,0.0,87.0,3.0,22.0,87.0,84.17,62.93
2017,12,22,11,45,0.0,56.0,2.85,22.5,56.0,54.14,38.48
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,24.15,14.06
2017,12,22,12,15,0.0,47.5,2.5,23.0,47.5,45.92,31.74
2017,12,22,12,30,0.0,70.0,2.3,23.0,70.0,67.71,49.31
2017,12,22,12,45,0.0,79.5,2.15,23.0,79.5,76.91,56.69
2017,12,22,13,0,0.0,89.0,2.0,23.0,89.0,86.12,64.09
2017,12,22,13,15,0.0,87.5,1.85,23.0,87.5,84.66,62.95
2017,12,22,13,30,0.0,86.0,1.7,23.0,86.0,83.21,61.83
2017,12,22,13,45,23.5,156.5,1.6,23.0,169.5,169.67,131.07
2017,12,22,14,0,47.0,227.0,1.5,23.0,253.0,257.4,199.42
2017,12,22,14,15,45.0,216.0,2.05,22.0,240.0,245.93,191.76
2017,12,22,14,30,43.0,205.0,2.6,21.0,227.0,234.3,184.09
2017,12,22,14,45,21.5,110.0,3.15,20.5,121.0,122.3,95.14
2017,12,22,15,0,0.0,15.0,3.7,20.0,15.0,14.48,6.42
2017,12,22,15,15,0.0,13.5,4.3,19.0,13.5,13.02,5.29
2017,12,22,15,30,0.0,12.0,4.9,18.0,12.0,11.57,4.12
2017,12,22,15,45,0.0,10.5,5.5,17.0,10.5,10.13,2.94
2017,12,22,16,0,0.0,9.0,6.1,16.0,9.0,8.68,1.73
2017,12,22,16,15,0.0,7.0,6.35,14.5,7.0,6.75,0.11
2017,12,22,16,30,0.0,5.0,6.6,13.0,5.0,4.82,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.5,3.5,3.37,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,166.0,16.5,2.8,1.5,33.5,12.54,0.0
2017,12,23,8,0,332.0,33.0,2.9,2.0,67.0,25.82,16.94
2017,12,23,8,15,409.0,44.0,2.95,2.5,108.0,33.18,24.67
2017,12,23,8,30,486.0,55.0,3.0,3.0,149.0,40.18,31.52
2017,12,23,8,45,535.0,63.0,3.1,4.0,192.0,65.07,39.19
2017,12,23,9,0,584.0,71.0,3.2,5.0,235.0,104.47,62.18
2017,12,23,9,15,611.5,78.5,3.1,5.5,275.5,144.8,93.0
2017,12,23,9,30,639.0,86.0,3.0,6.0,316.0,187.01,128.94
2017,12,23,9,45,667.5,88.5,2.95,6.5,352.5,226.56,164.28
2017,12,23,10,0,696.0,91.0,2.9,7.0,389.0,267.51,201.4
2017,12,23,10,15,801.5,82.5,2.7,7.5,452.5,325.53,250.52
2017,12,23,10,30,907.0,74.0,2.5,8.0,516.0,390.2,304.87
2017,12,23,10,45,919.5,75.5,2.35,8.5,545.0,431.53,341.24
2017,12,23,11,0,932.0,77.0,2.2,9.0,574.0,471.46,375.43
2017,12,23,11,15,939.5,78.0,2.0,9.5,595.0,507.01,404.93
2017,12,23,11,30,947.0,79.0,1.8,10.0,616.0,540.41,431.66
2017,12,23,11,45,944.0,82.5,1.65,10.5,628.0,568.54,453.55
2017,12,23,12,0,941.0,86.0,1.5,11.0,640.0,593.73,472.4
2017,12,23,12,15,942.5,86.5,1.4,11.0,644.5,615.43,489.26
2017,12,23,12,30,944.0,87.0,1.3,11.0,649.0,634.18,503.49
2017,12,23,12,45,944.0,86.0,1.25,11.5,645.5,647.48,512.9
2017,12,23,13,0,944.0,85.0,1.2,12.0,642.0,657.62,519.78
2017,12,23,13,15,940.0,84.5,1.15,12.0,629.5,662.63,523.69
2017,12,23,13,30,936.0,84.0,1.1,12.0,617.0,664.38,525.14
2017,12,23,13,45,929.0,82.5,1.1,12.0,596.5,660.01,522.57
2017,12,23,14,0,922.0,81.0,1.1,12.0,576.0,652.45,517.63
2017,12,23,14,15,774.0,106.0,1.1,12.0,507.5,588.15,469.29
2017,12,23,14,30,626.0,131.0,1.1,12.0,439.0,520.71,418.17
2017,12,23,14,45,415.0,160.0,1.1,12.5,358.5,419.65,338.82
2017,12,23,15,0,204.0,189.0,1.1,13.0,278.0,315.85,255.53
2017,12,23,15,15,196.0,173.0,0.95,12.5,252.0,292.18,237.64
2017,12,23,15,30,188.0,157.0,0.8,12.0,226.0,268.14,218.63
2017,12,23,15,45,182.0,138.0,0.7,12.0,198.0,241.38,196.81
2017,12,23,16,0,176.0,119.0,0.6,12.0,170.0,214.25,174.23
2017,12,23,16,15,161.5,99.5,0.6,11.5,140.0,182.51,147.76
2017,12,23,16,30,147.0,80.0,0.6,11.0,110.0,156.26,125.05
2017,12,23,16,45,124.5,60.0,0.65,10.5,80.5,121.49,94.71
2017,12,23,17,0,102.0,40.0,0.7,10.0,51.0,87.59,64.07
2017,12,23,17,15,51.0,20.0,0.8,9.5,25.5,42.04,14.84
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,5.0,36.0,10.77,0.0
2017,12,24,8,0,430.0,29.0,3.6,6.0,72.0,22.06,13.32
2017,12,24,8,15,524.5,37.0,3.45,6.5,118.0,29.35,20.78
2017,12,24,8,30,619.0,45.0,3.3,7.0,164.0,34.43,25.77
2017,12,24,8,45,675.5,50.0,3.2,8.0,212.0,60.32,31.72
2017,12,24,9,0,732.0,55.0,3.1,9.0,260.0,104.4,55.42
2017,12,24,9,15,767.5,58.5,3.35,10.0,305.0,149.15,88.24
2017,12,24,9,30,803.0,62.0,3.6,11.0,350.0,196.3,127.51
2017,12,24,9,45,761.0,73.5,3.85,12.0,371.5,235.49,165.12
2017,12,24,10,0,719.0,85.0,4.1,13.0,393.0,267.35,196.62
2017,12,24,10,15,803.0,77.5,4.55,13.5,447.5,320.34,242.17
2017,12,24,10,30,887.0,70.0,5.0,14.0,502.0,378.47,292.08
2017,12,24,10,45,898.5,71.5,5.45,14.5,530.0,418.67,328.47
2017,12,24,11,0,910.0,73.0,5.9,15.0,558.0,457.47,363.06
2017,12,24,11,15,917.0,74.0,6.1,15.0,578.5,492.12,394.09
2017,12,24,11,30,924.0,75.0,6.3,15.0,599.0,524.66,422.88
2017,12,24,11,45,924.0,77.0,6.55,15.0,611.0,552.31,447.38
2017,12,24,12,0,924.0,79.0,6.8,15.0,623.0,577.2,469.3
2017,12,24,12,15,785.5,122.5,6.85,14.5,587.0,562.79,459.11
2017,12,24,12,30,647.0,166.0,6.9,14.0,551.0,541.87,443.03
2017,12,24,12,45,780.0,125.0,7.0,14.0,586.5,590.71,484.52
2017,12,24,13,0,913.0,84.0,7.1,14.0,622.0,637.91,524.49
2017,12,24,13,15,908.5,83.5,7.0,13.5,610.0,642.48,529.59
2017,12,24,13,30,904.0,83.0,6.9,13.0,598.0,643.9,532.21
2017,12,24,13,45,890.0,84.0,6.85,13.0,577.0,637.94,527.92
2017,12,24,14,0,876.0,85.0,6.8,13.0,556.0,630.96,522.66
2017,12,24,14,15,864.0,83.5,6.65,12.5,529.0,617.89,513.32
2017,12,24,14,30,852.0,82.0,6.5,12.0,502.0,602.02,501.57
2017,12,24,14,45,828.5,81.5,6.4,12.0,467.0,577.91,482.07
2017,12,24,15,0,805.0,81.0,6.3,12.0,432.0,551.69,460.59
2017,12,24,15,15,780.0,77.5,6.15,11.5,392.0,519.54,434.74
2017,12,24,15,30,755.0,74.0,6.0,11.0,352.0,485.9,407.04
2017,12,24,15,45,717.5,70.0,5.85,10.5,307.5,446.15,373.52
2017,12,24,16,0,680.0,66.0,5.7,10.0,263.0,404.68,337.68
2017,12,24,16,15,625.0,60.0,5.45,9.5,216.5,353.54,292.7
2017,12,24,16,30,570.0,54.0,5.2,9.0,170.0,304.25,248.08
2017,12,24,16,45,479.5,45.0,5.0,8.5,124.5,240.97,191.23
2017,12,24,17,0,389.0,36.0,4.8,8.0,79.0,183.37,137.67
2017,12,24,17,15,194.5,18.0,4.65,7.5,39.5,87.73,39.12
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.5,16.5,3.05,0.0,33.0,12.66,0.0
2017,12,25,8,0,339.0,33.0,3.3,0.0,66.0,26.02,17.12
2017,12,25,8,15,435.0,43.5,3.4,0.5,110.5,32.9,24.58
2017,12,25,8,30,531.0,54.0,3.5,1.0,155.0,39.47,31.09
2017,12,25,8,45,585.0,61.5,3.6,2.0,201.0,63.64,37.97
2017,12,25,9,0,639.0,69.0,3.7,3.0,247.0,105.41,61.59
2017,12,25,9,15,678.5,74.5,3.6,3.5,292.0,148.18,93.64
2017,12,25,9,30,718.0,80.0,3.5,4.0,337.0,193.89,132.32
2017,12,25,9,45,740.5,85.0,3.4,4.5,376.5,237.96,172.31
2017,12,25,10,0,763.0,90.0,3.3,5.0,416.0,282.81,213.53
2017,12,25,10,15,783.0,93.0,3.15,5.5,451.0,327.86,254.7
2017,12,25,10,30,803.0,96.0,3.0,6.0,486.0,370.37,293.08
2017,12,25,10,45,812.0,100.0,2.9,6.5,513.5,409.33,327.89
2017,12,25,11,0,821.0,104.0,2.8,7.0,541.0,447.0,360.69
2017,12,25,11,15,469.0,184.0,2.75,7.5,436.0,388.39,316.45
2017,12,25,11,30,117.0,264.0,2.7,8.0,331.0,308.2,251.47
2017,12,25,11,45,86.0,260.5,2.65,8.5,310.5,293.86,239.64
2017,12,25,12,0,55.0,257.0,2.6,9.0,290.0,277.47,225.73
2017,12,25,12,15,76.5,267.5,2.65,9.0,313.5,302.15,246.04
2017,12,25,12,30,98.0,278.0,2.7,9.0,337.0,327.62,266.84
2017,12,25,12,45,96.5,277.0,2.75,9.5,335.0,328.76,267.38
2017,12,25,13,0,95.0,276.0,2.8,10.0,333.0,329.55,267.75
2017,12,25,13,15,474.0,189.5,2.9,10.0,461.5,485.96,398.61
2017,12,25,13,30,853.0,103.0,3.0,10.0,590.0,635.28,519.28
2017,12,25,13,45,844.0,101.5,3.1,10.5,570.0,630.23,514.43
2017,12,25,14,0,835.0,100.0,3.2,11.0,550.0,622.25,508.25
2017,12,25,14,15,822.0,98.0,3.2,11.0,522.5,608.47,498.08
2017,12,25,14,30,809.0,96.0,3.2,11.0,495.0,592.03,485.7
2017,12,25,14,45,781.5,95.5,3.2,11.0,460.0,566.21,465.68
2017,12,25,15,0,754.0,95.0,3.2,11.0,425.0,540.25,445.22
2017,12,25,15,15,727.0,91.0,3.05,10.5,385.5,507.77,419.72
2017,12,25,15,30,700.0,87.0,2.9,10.0,346.0,474.03,392.63
2017,12,25,15,45,654.0,83.0,2.8,10.0,301.5,429.85,355.84
2017,12,25,16,0,608.0,79.0,2.7,10.0,257.0,386.06,318.54
2017,12,25,16,15,550.0,71.0,2.3,9.0,211.0,333.52,273.85
2017,12,25,16,30,492.0,63.0,1.9,8.0,165.0,283.07,229.66
2017,12,25,16,45,394.0,52.5,1.5,7.5,120.0,217.87,172.44
2017,12,25,17,0,296.0,42.0,1.1,7.0,75.0,160.09,120.44
2017,12,25,17,15,148.0,21.0,1.1,6.5,37.5,76.95,36.7
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.5,28.5,15.32,0.0
2017,12,26,8,0,178.0,39.0,2.7,5.0,57.0,30.48,20.48
2017,12,26,8,15,268.5,54.5,2.7,5.0,97.5,41.69,32.02
2017,12,26,8,30,359.0,70.0,2.7,5.0,138.0,52.44,42.42
2017,12,26,8,45,404.0,84.0,2.75,5.0,180.5,76.27,52.82
2017,12,26,9,0,449.0,98.0,2.8,5.0,223.0,114.24,76.55
2017,12,26,9,15,493.5,107.0,2.8,5.5,265.5,151.89,104.42
2017,12,26,9,30,538.0,116.0,2.8,6.0,308.0,193.16,138.22
2017,12,26,9,45,558.5,126.0,2.8,6.5,345.5,233.32,173.56
2017,12,26,10,0,579.0,136.0,2.8,7.0,383.0,274.43,210.1
2017,12,26,10,15,602.5,141.5,2.85,7.0,416.5,313.17,244.98
2017,12,26,10,30,626.0,147.0,2.9,7.0,450.0,353.37,280.79
2017,12,26,10,45,313.0,142.5,3.0,7.5,294.0,253.01,205.07
2017,12,26,11,0,0.0,138.0,3.1,8.0,138.0,132.62,107.46
2017,12,26,11,15,0.0,143.5,3.15,8.0,143.5,138.06,112.06
2017,12,26,11,30,0.0,149.0,3.2,8.0,149.0,143.52,116.5
2017,12,26,11,45,0.0,152.0,3.25,8.5,152.0,146.6,118.74
2017,12,26,12,0,0.0,155.0,3.3,9.0,155.0,149.69,121.0
2017,12,26,12,15,0.0,156.5,3.3,9.0,156.5,151.33,122.31
2017,12,26,12,30,0.0,158.0,3.3,9.0,158.0,152.98,123.66
2017,12,26,12,45,0.0,157.5,3.35,9.0,157.5,152.68,123.43
2017,12,26,13,0,0.0,157.0,3.4,9.0,157.0,152.39,123.24
2017,12,26,13,15,0.0,109.5,3.4,9.0,109.5,106.09,84.58
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,59.95,45.66
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,58.01,44.1
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,56.07,42.51
2017,12,26,14,15,0.0,55.0,3.5,8.5,55.0,53.16,40.18
2017,12,26,14,30,0.0,52.0,3.5,8.0,52.0,50.25,37.84
2017,12,26,14,45,0.0,34.5,3.55,8.0,34.5,33.32,23.29
2017,12,26,15,0,0.0,17.0,3.6,8.0,17.0,16.41,8.65
2017,12,26,15,15,258.0,73.5,3.65,8.0,169.5,227.92,193.65
2017,12,26,15,30,516.0,130.0,3.7,8.0,322.0,422.42,354.99
2017,12,26,15,45,463.0,122.5,3.75,8.0,279.0,376.12,315.3
2017,12,26,16,0,410.0,115.0,3.8,8.0,236.0,331.27,277.03
2017,12,26,16,15,353.5,101.5,3.85,7.5,193.0,280.24,233.32
2017,12,26,16,30,297.0,88.0,3.9,7.0,150.0,227.52,187.28
2017,12,26,16,45,220.0,69.0,3.95,7.0,108.5,168.76,135.39
2017,12,26,17,0,143.0,50.0,4.0,7.0,67.0,115.27,87.65
2017,12,26,17,15,75.5,28.5,4.05,6.5,37.0,62.21,31.4
2017,12,26,17,30,8.0,7.0,4.1,6.0,7.0,8.89,0.0
2017,12,26,17,45,4.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,3.0,4.5,4.33,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.67,1.8
2017,12,27,8,15,0.0,16.0,5.85,3.0,16.0,15.43,8.38
2017,12,27,8,30,0.0,23.0,5.9,3.0,23.0,22.19,14.86
2017,12,27,8,45,0.0,30.5,5.95,3.0,30.5,29.44,20.49
2017,12,27,9,0,0.0,38.0,6.0,3.0,38.0,36.69,27.01
2017,12,27,9,15,0.0,45.5,5.9,3.0,45.5,43.94,33.45
2017,12,27,9,30,0.0,53.0,5.8,3.0,53.0,51.2,39.82
2017,12,27,9,45,0.0,82.0,5.75,3.5,82.0,79.01,64.11
2017,12,27,10,0,0.0,111.0,5.7,4.0,111.0,106.13,87.45
2017,12,27,10,15,0.0,117.0,5.6,4.0,117.0,112.06,92.37
2017,12,27,10,30,0.0,123.0,5.5,4.0,123.0,117.98,97.27
2017,12,27,10,45,0.0,115.0,5.4,4.5,115.0,110.7,90.63
2017,12,27,11,0,0.0,107.0,5.3,5.0,107.0,103.25,83.9
2017,12,27,11,15,0.0,136.5,5.2,5.0,136.5,131.42,107.88
2017,12,27,11,30,0.0,166.0,5.1,5.0,166.0,159.68,131.74
2017,12,27,11,45,0.0,168.0,5.05,5.0,168.0,161.89,133.44
2017,12,27,12,0,0.0,170.0,5.0,5.0,170.0,164.08,135.19
2017,12,27,12,15,0.0,137.0,4.9,5.0,137.0,132.5,108.36
2017,12,27,12,30,0.0,104.0,4.8,5.0,104.0,100.65,81.22
2017,12,27,12,45,0.0,108.0,4.7,5.0,108.0,104.56,84.58
2017,12,27,13,0,0.0,112.0,4.6,5.0,112.0,108.48,87.96
2017,12,27,13,15,0.0,112.5,4.5,5.0,112.5,109.02,88.46
2017,12,27,13,30,0.0,113.0,4.4,5.0,113.0,109.56,88.99
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,115.03,93.77
2017,12,27,14,0,0.0,124.0,4.3,5.0,124.0,120.58,98.63
2017,12,27,14,15,0.0,116.0,4.2,4.5,116.0,112.8,92.29
2017,12,27,14,30,0.0,108.0,4.1,4.0,108.0,104.99,85.91
2017,12,27,14,45,0.0,100.5,4.1,4.0,100.5,97.67,79.76
2017,12,27,15,0,0.0,93.0,4.1,4.0,93.0,90.34,73.58
2017,12,27,15,15,0.0,84.5,4.05,4.0,84.5,82.0,66.49
2017,12,27,15,30,0.0,76.0,4.0,4.0,76.0,73.65,59.34
2017,12,27,15,45,0.0,66.0,4.0,4.0,66.0,63.8,50.79
2017,12,27,16,0,0.0,56.0,4.0,4.0,56.0,54.11,42.3
2017,12,27,16,15,0.0,46.0,3.9,3.5,46.0,44.43,33.78
2017,12,27,16,30,0.0,36.0,3.8,3.0,36.0,34.76,25.13
2017,12,27,16,45,0.0,26.5,3.7,3.0,26.5,25.57,16.76
2017,12,27,17,0,0.0,17.0,3.6,3.0,17.0,16.4,8.34
2017,12,27,17,15,0.0,9.5,3.55,3.0,9.5,9.16,0.37
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.97,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,30.0,13.69,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,60.0,27.2,17.78
2017,12,28,8,15,350.5,48.0,2.15,2.5,102.5,37.56,28.57
2017,12,28,8,30,446.0,61.0,2.2,3.0,145.0,46.36,37.16
2017,12,28,8,45,505.5,70.0,2.3,3.5,190.0,66.95,43.5
2017,12,28,9,0,565.0,79.0,2.4,4.0,235.0,106.31,65.55
2017,12,28,9,15,607.5,85.5,2.35,4.0,279.0,146.63,95.27
2017,12,28,9,30,650.0,92.0,2.3,4.0,323.0,190.39,131.8
2017,12,28,9,45,344.0,133.5,2.3,4.5,257.0,191.39,147.11
2017,12,28,10,0,38.0,175.0,2.3,5.0,191.0,170.86,140.89
2017,12,28,10,15,42.0,188.5,2.15,5.5,207.5,187.35,154.4
2017,12,28,10,30,46.0,202.0,2.0,6.0,224.0,204.12,167.91
2017,12,28,10,45,27.5,194.0,1.95,6.5,207.5,193.18,158.59
2017,12,28,11,0,9.0,186.0,1.9,7.0,191.0,181.35,148.45
2017,12,28,11,15,10.0,193.0,1.8,7.0,199.0,189.25,154.81
2017,12,28,11,30,11.0,200.0,1.7,7.0,207.0,197.19,161.14
2017,12,28,11,45,70.5,239.0,1.6,7.5,281.0,265.46,216.85
2017,12,28,12,0,130.0,278.0,1.5,8.0,355.0,338.44,274.91
2017,12,28,12,15,76.0,254.0,1.4,8.0,299.5,288.7,234.34
2017,12,28,12,30,22.0,230.0,1.3,8.0,244.0,235.43,190.88
2017,12,28,12,45,43.5,247.5,1.25,8.5,273.5,268.27,217.54
2017,12,28,13,0,65.0,265.0,1.2,9.0,303.0,300.43,242.97
2017,12,28,13,15,438.0,191.0,1.15,9.0,443.0,465.9,378.77
2017,12,28,13,30,811.0,117.0,1.1,9.0,583.0,625.07,502.48
2017,12,28,13,45,804.5,115.0,1.1,9.5,564.5,621.37,497.66
2017,12,28,14,0,798.0,113.0,1.1,10.0,546.0,615.9,493.24
2017,12,28,14,15,434.0,165.0,1.1,10.0,399.0,443.66,359.41
2017,12,28,14,30,70.0,217.0,1.1,10.0,252.0,263.08,213.16
2017,12,28,14,45,372.5,168.0,1.1,10.0,335.0,404.97,331.96
2017,12,28,15,0,675.0,119.0,1.1,10.0,418.0,523.53,425.81
2017,12,28,15,15,646.5,114.0,1.1,9.5,379.0,490.81,399.95
2017,12,28,15,30,618.0,109.0,1.1,9.0,340.0,457.02,374.05
2017,12,28,15,45,578.0,101.5,1.15,9.0,297.0,414.06,339.76
2017,12,28,16,0,538.0,94.0,1.2,9.0,254.0,371.26,304.62
2017,12,28,16,15,481.5,84.0,1.1,8.5,209.5,318.43,260.43
2017,12,28,16,30,425.0,74.0,1.0,8.0,165.0,269.4,218.17
2017,12,28,16,45,343.5,60.5,0.9,7.5,121.5,209.94,166.62
2017,12,28,17,0,262.0,47.0,0.8,7.0,78.0,156.07,118.7
2017,12,28,17,15,131.0,29.0,0.85,6.5,44.5,84.55,48.36
2017,12,28,17,30,0.0,11.0,0.9,6.0,11.0,10.81,0.0
2017,12,28,17,45,0.0,5.5,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,30.0,13.71,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,60.0,27.23,17.68
2017,12,29,8,15,358.0,48.0,1.1,3.5,103.0,37.65,28.56
2017,12,29,8,30,455.0,61.0,1.0,4.0,146.0,46.44,37.12
2017,12,29,8,45,523.5,68.5,0.9,4.5,192.5,65.42,42.0
2017,12,29,9,0,592.0,76.0,0.8,5.0,239.0,104.98,63.14
2017,12,29,9,15,634.5,82.0,0.8,5.5,284.0,146.19,92.85
2017,12,29,9,30,677.0,88.0,0.8,6.0,329.0,190.79,129.26
2017,12,29,9,45,709.0,92.0,0.85,6.5,370.0,234.29,167.15
2017,12,29,10,0,741.0,96.0,0.9,7.0,411.0,279.53,207.14
2017,12,29,10,15,762.0,99.5,0.95,7.0,446.5,322.34,245.76
2017,12,29,10,30,783.0,103.0,1.0,7.0,482.0,365.32,284.07
2017,12,29,10,45,391.5,126.5,1.1,7.5,316.0,267.84,214.24
2017,12,29,11,0,0.0,150.0,1.2,8.0,150.0,143.89,116.33
2017,12,29,11,15,0.0,130.0,1.3,8.5,130.0,125.24,100.81
2017,12,29,11,30,0.0,110.0,1.4,9.0,110.0,106.27,84.71
2017,12,29,11,45,0.0,119.5,1.5,9.5,119.5,115.45,92.19
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,124.67,99.6
2017,12,29,12,15,0.0,140.0,1.7,10.5,140.0,135.39,108.23
2017,12,29,12,30,0.0,151.0,1.8,11.0,151.0,146.18,116.88
2017,12,29,12,45,0.0,151.5,1.9,11.5,151.5,146.83,117.2
2017,12,29,13,0,0.0,152.0,2.0,12.0,152.0,147.49,117.58
2017,12,29,13,15,1.5,166.0,2.1,12.0,167.0,162.33,129.87
2017,12,29,13,30,3.0,180.0,2.2,12.0,182.0,177.38,142.3
2017,12,29,13,45,12.5,194.5,2.3,12.5,201.5,198.12,159.28
2017,12,29,14,0,22.0,209.0,2.4,13.0,221.0,219.17,176.42
2017,12,29,14,15,417.5,153.5,2.45,13.0,363.0,421.94,345.65
2017,12,29,14,30,813.0,98.0,2.5,13.0,505.0,599.7,486.87
2017,12,29,14,45,795.5,95.0,2.6,13.0,471.0,577.29,468.99
2017,12,29,15,0,778.0,92.0,2.7,13.0,437.0,554.19,451.57
2017,12,29,15,15,752.5,88.5,2.65,12.5,398.0,522.79,427.6
2017,12,29,15,30,727.0,85.0,2.6,12.0,359.0,489.97,401.91
2017,12,29,15,45,691.0,80.0,2.6,12.0,315.0,449.07,368.5
2017,12,29,16,0,655.0,75.0,2.6,12.0,271.0,407.92,334.0
2017,12,29,16,15,600.5,68.0,2.3,11.0,224.5,356.46,290.8
2017,12,29,16,30,546.0,61.0,2.0,10.0,178.0,306.73,247.7
2017,12,29,16,45,463.0,51.0,1.7,9.5,132.5,245.34,193.78
2017,12,29,17,0,380.0,41.0,1.4,9.0,87.0,188.91,142.84
2017,12,29,17,15,241.0,26.5,1.4,8.5,51.0,114.75,68.14
2017,12,29,17,30,102.0,12.0,1.4,8.0,15.0,38.01,0.0
2017,12,29,17,45,51.0,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.5,1.9,7.5,31.0,12.91,0.0
2017,12,30,8,0,311.0,33.0,2.0,8.0,62.0,26.42,16.5
2017,12,30,8,15,411.5,44.0,2.0,8.5,106.5,33.76,24.46
2017,12,30,8,30,512.0,55.0,2.0,9.0,151.0,40.75,31.22
2017,12,30,8,45,572.0,62.5,2.0,9.5,197.5,60.54,36.39
2017,12,30,9,0,632.0,70.0,2.0,10.0,244.0,101.94,58.02
2017,12,30,9,15,316.0,91.0,1.95,10.5,178.0,113.94,78.22
2017,12,30,9,30,0.0,112.0,1.9,11.0,112.0,105.58,84.87
2017,12,30,9,45,105.5,147.5,1.9,12.0,192.5,155.97,122.6
2017,12,30,10,0,211.0,183.0,1.9,13.0,273.0,220.81,172.41
2017,12,30,10,15,147.5,198.5,1.8,13.5,264.0,226.17,178.69
2017,12,30,10,30,84.0,214.0,1.7,14.0,255.0,227.7,181.1
2017,12,30,10,45,97.0,229.0,1.65,14.5,279.0,251.17,199.47
2017,12,30,11,0,110.0,244.0,1.6,15.0,303.0,275.47,218.26
2017,12,30,11,15,244.5,240.0,1.55,15.5,377.0,337.38,266.22
2017,12,30,11,30,379.0,236.0,1.5,16.0,451.0,408.66,320.91
2017,12,30,11,45,628.5,168.5,1.5,16.5,535.5,486.74,381.27
2017,12,30,12,0,878.0,101.0,1.5,17.0,620.0,573.02,447.05
2017,12,30,12,15,880.5,101.5,1.55,17.0,625.5,595.15,464.35
2017,12,30,12,30,883.0,102.0,1.6,17.0,631.0,614.56,479.92
2017,12,30,12,45,882.0,102.0,1.65,17.0,628.5,628.6,491.38
2017,12,30,13,0,881.0,102.0,1.7,17.0,626.0,639.66,500.55
2017,12,30,13,15,876.5,101.0,1.75,17.0,614.5,644.53,505.14
2017,12,30,13,30,872.0,100.0,1.8,17.0,603.0,646.32,507.43
2017,12,30,13,45,489.0,175.5,1.9,17.5,456.0,488.88,386.53
2017,12,30,14,0,106.0,251.0,2.0,18.0,309.0,318.54,251.09
2017,12,30,14,15,101.0,238.0,2.1,17.5,291.5,303.09,240.72
2017,12,30,14,30,96.0,225.0,2.2,17.0,274.0,287.28,229.26
2017,12,30,14,45,63.0,200.5,2.3,17.0,231.5,242.26,193.58
2017,12,30,15,0,30.0,176.0,2.4,17.0,189.0,197.67,157.79
2017,12,30,15,15,377.5,132.0,2.35,16.5,275.5,360.57,293.34
2017,12,30,15,30,725.0,88.0,2.3,16.0,362.0,493.39,398.81
2017,12,30,15,45,686.5,83.0,2.3,16.0,317.5,451.26,364.11
2017,12,30,16,0,648.0,78.0,2.3,16.0,273.0,409.02,329.45
2017,12,30,16,15,593.5,70.5,2.15,15.0,226.5,357.15,287.02
2017,12,30,16,30,539.0,63.0,2.0,14.0,180.0,307.01,244.57
2017,12,30,16,45,450.5,53.0,1.95,13.0,134.0,243.61,190.55
2017,12,30,17,0,362.0,43.0,1.9,12.0,88.0,185.49,139.52
2017,12,30,17,15,229.5,28.0,2.2,11.5,51.5,113.77,69.16
2017,12,30,17,30,97.0,13.0,2.5,11.0,15.0,37.9,0.0
2017,12,30,17,45,48.5,6.5,2.8,10.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,95.5,19.0,4.35,4.0,28.0,15.0,0.0
2017,12,31,8,0,191.0,38.0,4.6,4.0,56.0,29.81,19.57
2017,12,31,8,15,284.0,54.0,4.75,4.0,98.5,41.48,31.84
2017,12,31,8,30,377.0,70.0,4.9,4.0,141.0,52.65,42.71
2017,12,31,8,45,441.0,81.5,5.05,4.0,186.5,72.59,50.42
2017,12,31,9,0,505.0,93.0,5.2,4.0,232.0,111.59,72.98
2017,12,31,9,15,252.5,88.5,5.3,4.0,158.0,107.48,77.59
2017,12,31,9,30,0.0,84.0,5.4,4.0,84.0,80.5,65.4
2017,12,31,9,45,0.0,95.0,5.5,4.0,95.0,90.99,74.45
2017,12,31,10,0,0.0,106.0,5.6,4.0,106.0,101.5,83.42
2017,12,31,10,15,0.0,98.0,5.7,4.0,98.0,94.34,77.01
2017,12,31,10,30,0.0,90.0,5.8,4.0,90.0,86.94,70.42
2017,12,31,10,45,0.0,78.5,5.95,4.0,78.5,75.92,60.71
2017,12,31,11,0,0.0,67.0,6.1,4.0,67.0,64.78,50.94
2017,12,31,11,15,0.0,53.0,6.1,4.0,53.0,51.23,39.08
2017,12,31,11,30,0.0,39.0,6.1,4.0,39.0,37.69,27.25
2017,12,31,11,45,0.0,80.0,6.2,4.0,80.0,77.39,61.65
2017,12,31,12,0,0.0,121.0,6.3,4.0,121.0,116.97,95.65
2017,12,31,12,15,0.0,99.0,6.3,4.0,99.0,95.8,77.4
2017,12,31,12,30,0.0,77.0,6.3,4.0,77.0,74.49,59.03
2017,12,31,12,45,0.0,119.0,6.3,4.0,119.0,115.23,94.1
2017,12,31,13,0,0.0,161.0,6.3,4.0,161.0,156.27,129.16
2017,12,31,13,15,0.0,146.0,6.25,4.0,146.0,141.77,116.84
2017,12,31,13,30,0.0,131.0,6.2,4.0,131.0,127.2,104.47
2017,12,31,13,45,0.0,113.5,6.2,4.0,113.5,110.1,89.91
2017,12,31,14,0,0.0,96.0,6.2,4.0,96.0,92.97,75.27
2017,12,31,14,15,0.0,113.5,6.15,3.5,113.5,110.29,90.53
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,127.94,106.13
2017,12,31,14,45,0.0,95.5,6.1,3.0,95.5,92.66,75.7
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,57.99,45.52
2017,12,31,15,15,0.0,54.5,6.05,3.0,54.5,52.66,40.95
2017,12,31,15,30,0.0,49.0,6.0,3.0,49.0,47.33,36.34
2017,12,31,15,45,0.0,43.0,6.0,3.0,43.0,41.52,31.27
2017,12,31,16,0,0.0,37.0,6.0,3.0,37.0,35.72,26.15
2017,12,31,16,15,0.0,30.5,5.95,2.5,30.5,29.43,20.59
2017,12,31,16,30,0.0,24.0,5.9,2.0,24.0,23.15,14.95
2017,12,31,16,45,0.0,18.0,5.85,1.5,18.0,17.36,9.67
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,11.57,4.35
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,6.74,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.97,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
